Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,188.0,16.0,1.4,2.5,34.0,125.13,13.39
2016,1,1,8,0,376.0,32.0,1.6,3.0,68.0,257.04,201.27
2016,1,1,8,15,468.0,40.0,1.6,3.5,108.0,330.5,275.1
2016,1,1,8,30,560.0,48.0,1.6,4.0,148.0,409.72,345.73
2016,1,1,8,45,615.5,54.0,1.6,4.5,189.0,468.94,397.35
2016,1,1,9,0,671.0,60.0,1.6,5.0,230.0,529.68,448.17
2016,1,1,9,15,708.0,64.0,1.6,5.5,268.5,576.42,485.92
2016,1,1,9,30,745.0,68.0,1.6,6.0,307.0,618.18,518.23
2016,1,1,9,45,763.0,73.0,1.65,7.0,339.5,651.19,541.48
2016,1,1,10,0,781.0,78.0,1.7,8.0,372.0,681.99,562.48
2016,1,1,10,15,798.5,80.0,1.6,8.0,400.5,706.5,579.11
2016,1,1,10,30,816.0,82.0,1.5,8.0,429.0,728.29,593.45
2016,1,1,10,45,827.5,84.0,1.45,8.5,450.0,742.64,601.52
2016,1,1,11,0,839.0,86.0,1.4,9.0,471.0,753.85,607.31
2016,1,1,11,15,846.0,87.0,1.3,9.0,485.5,757.24,607.96
2016,1,1,11,30,853.0,88.0,1.2,9.0,500.0,757.31,606.35
2016,1,1,11,45,857.5,88.0,1.15,9.5,507.0,751.01,599.78
2016,1,1,12,0,862.0,88.0,1.1,10.0,514.0,741.39,591.03
2016,1,1,12,15,861.5,88.0,1.05,10.0,513.0,724.91,578.54
2016,1,1,12,30,861.0,88.0,1.0,10.0,512.0,705.33,563.99
2016,1,1,12,45,862.0,85.5,1.0,10.0,504.5,680.94,545.58
2016,1,1,13,0,863.0,83.0,1.0,10.0,497.0,653.61,524.67
2016,1,1,13,15,855.0,82.0,1.0,10.0,481.0,619.61,498.32
2016,1,1,13,30,847.0,81.0,1.0,10.0,465.0,583.44,469.79
2016,1,1,13,45,835.5,79.0,1.0,10.0,442.0,542.34,436.83
2016,1,1,14,0,824.0,77.0,1.0,10.0,419.0,499.77,401.86
2016,1,1,14,15,804.5,74.5,0.95,10.0,389.5,451.79,361.43
2016,1,1,14,30,785.0,72.0,0.9,10.0,360.0,403.53,319.74
2016,1,1,14,45,759.0,68.5,0.9,10.0,325.0,351.89,274.58
2016,1,1,15,0,733.0,65.0,0.9,10.0,290.0,301.19,229.14
2016,1,1,15,15,692.5,61.0,0.85,9.5,251.0,246.78,180.65
2016,1,1,15,30,652.0,57.0,0.8,9.0,212.0,195.87,135.14
2016,1,1,15,45,591.0,51.0,0.75,8.5,171.0,143.21,90.41
2016,1,1,16,0,530.0,45.0,0.7,8.0,130.0,96.57,54.04
2016,1,1,16,15,428.5,36.0,0.75,7.5,91.0,51.55,25.62
2016,1,1,16,30,327.0,27.0,0.8,7.0,52.0,21.97,10.79
2016,1,1,16,45,163.5,13.5,0.9,7.0,26.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.35,5.5,13.5,12.52,0.0
2016,1,2,8,0,0.0,27.0,1.5,6.0,27.0,26.03,15.38
2016,1,2,8,15,0.0,43.0,1.5,6.5,43.0,43.67,31.69
2016,1,2,8,30,0.0,59.0,1.5,7.0,59.0,60.61,46.85
2016,1,2,8,45,2.5,75.0,1.5,7.5,76.0,78.74,62.91
2016,1,2,9,0,5.0,91.0,1.5,8.0,93.0,96.85,78.71
2016,1,2,9,15,9.5,105.0,1.5,8.5,108.5,113.85,93.38
2016,1,2,9,30,14.0,119.0,1.5,9.0,124.0,131.09,108.01
2016,1,2,9,45,18.0,131.5,1.55,9.5,138.5,146.39,120.77
2016,1,2,10,0,22.0,144.0,1.6,10.0,153.0,161.86,133.51
2016,1,2,10,15,14.0,147.0,1.75,10.5,152.5,157.56,129.22
2016,1,2,10,30,6.0,150.0,1.9,11.0,152.0,153.42,125.12
2016,1,2,10,45,15.0,164.0,2.1,11.5,170.5,174.51,142.63
2016,1,2,11,0,24.0,178.0,2.3,12.0,189.0,195.62,159.94
2016,1,2,11,15,293.5,161.5,2.4,12.0,303.5,411.58,342.29
2016,1,2,11,30,563.0,145.0,2.5,12.0,418.0,604.04,496.03
2016,1,2,11,45,330.5,183.0,2.6,12.5,344.0,455.72,374.26
2016,1,2,12,0,98.0,221.0,2.7,13.0,270.0,302.93,247.2
2016,1,2,12,15,154.0,220.5,2.7,13.0,297.0,348.72,285.65
2016,1,2,12,30,210.0,220.0,2.7,13.0,324.0,381.69,312.72
2016,1,2,12,45,218.0,215.5,2.7,13.5,322.0,375.06,306.67
2016,1,2,13,0,226.0,211.0,2.7,14.0,320.0,367.44,299.96
2016,1,2,13,15,329.5,187.0,2.6,14.0,340.0,403.4,329.53
2016,1,2,13,30,433.0,163.0,2.5,14.0,360.0,431.52,351.73
2016,1,2,13,45,278.5,172.0,2.45,14.0,296.5,332.53,270.9
2016,1,2,14,0,124.0,181.0,2.4,14.0,233.0,246.22,200.02
2016,1,2,14,15,143.0,168.0,2.15,13.5,224.0,234.7,190.71
2016,1,2,14,30,162.0,155.0,1.9,13.0,215.0,221.43,179.27
2016,1,2,14,45,153.0,141.5,1.65,13.0,194.0,195.55,157.0
2016,1,2,15,0,144.0,128.0,1.4,13.0,173.0,170.43,135.23
2016,1,2,15,15,135.0,112.0,1.2,12.5,149.5,143.73,112.25
2016,1,2,15,30,126.0,96.0,1.0,12.0,126.0,118.0,89.98
2016,1,2,15,45,111.5,79.0,0.85,11.5,102.0,91.52,67.44
2016,1,2,16,0,97.0,62.0,0.7,11.0,78.0,66.8,46.86
2016,1,2,16,15,69.0,45.0,0.75,10.5,54.5,43.31,28.45
2016,1,2,16,30,41.0,28.0,0.8,10.0,31.0,24.14,12.68
2016,1,2,16,45,20.5,14.0,0.9,10.0,15.5,13.34,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,16.0,1.8,8.5,16.0,14.85,0.0
2016,1,3,8,0,0.0,32.0,1.9,9.0,32.0,33.58,21.14
2016,1,3,8,15,12.5,48.5,1.9,9.5,51.0,58.37,43.82
2016,1,3,8,30,25.0,65.0,1.9,10.0,70.0,89.78,71.5
2016,1,3,8,45,32.0,81.5,1.95,10.5,89.0,112.88,91.83
2016,1,3,9,0,39.0,98.0,2.0,11.0,108.0,136.15,111.97
2016,1,3,9,15,44.0,113.5,1.9,11.0,126.5,156.87,129.76
2016,1,3,9,30,49.0,129.0,1.8,11.0,145.0,177.72,147.35
2016,1,3,9,45,52.5,142.0,1.7,11.5,160.5,194.23,160.74
2016,1,3,10,0,56.0,155.0,1.6,12.0,176.0,210.82,173.94
2016,1,3,10,15,182.0,163.0,1.55,12.0,239.0,323.53,268.85
2016,1,3,10,30,308.0,171.0,1.5,12.0,302.0,439.41,362.33
2016,1,3,10,45,270.0,185.5,1.5,12.5,304.5,427.59,350.13
2016,1,3,11,0,232.0,200.0,1.5,13.0,307.0,402.3,328.53
2016,1,3,11,15,189.0,209.0,1.6,13.0,298.0,377.67,308.15
2016,1,3,11,30,146.0,218.0,1.7,13.0,289.0,352.63,287.28
2016,1,3,11,45,221.0,214.5,1.85,13.5,323.5,400.46,326.47
2016,1,3,12,0,296.0,211.0,2.0,14.0,358.0,456.81,370.99
2016,1,3,12,15,226.0,217.5,2.1,14.0,330.0,396.78,322.46
2016,1,3,12,30,156.0,224.0,2.2,14.0,302.0,349.18,283.64
2016,1,3,12,45,135.0,220.0,2.35,14.0,286.5,324.98,264.28
2016,1,3,13,0,114.0,216.0,2.5,14.0,271.0,301.55,245.29
2016,1,3,13,15,232.0,198.0,2.45,14.0,305.5,356.44,290.98
2016,1,3,13,30,350.0,180.0,2.4,14.0,340.0,395.15,322.3
2016,1,3,13,45,300.5,177.5,2.35,14.5,310.0,350.82,285.08
2016,1,3,14,0,251.0,175.0,2.3,15.0,280.0,309.4,250.52
2016,1,3,14,15,215.5,165.5,1.95,14.5,251.0,265.71,214.71
2016,1,3,14,30,180.0,156.0,1.6,14.0,222.0,230.26,185.36
2016,1,3,14,45,166.5,143.0,1.3,14.0,199.5,202.36,161.56
2016,1,3,15,0,153.0,130.0,1.0,14.0,177.0,175.59,138.54
2016,1,3,15,15,142.5,113.5,0.85,13.5,153.0,147.51,114.6
2016,1,3,15,30,132.0,97.0,0.7,13.0,129.0,120.55,91.48
2016,1,3,15,45,110.0,80.0,0.6,13.0,103.5,92.49,67.92
2016,1,3,16,0,88.0,63.0,0.5,13.0,78.0,67.01,47.05
2016,1,3,16,15,58.5,46.0,0.5,12.5,54.5,43.86,28.99
2016,1,3,16,30,29.0,29.0,0.5,12.0,31.0,25.79,14.23
2016,1,3,16,45,14.5,14.5,0.55,12.0,15.5,13.82,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,191.0,14.5,2.65,11.5,32.5,123.74,6.9
2016,1,4,8,0,382.0,29.0,2.7,12.0,65.0,256.5,194.65
2016,1,4,8,15,470.5,36.0,2.8,12.0,104.0,326.65,265.29
2016,1,4,8,30,559.0,43.0,2.9,12.0,143.0,402.62,333.06
2016,1,4,8,45,613.5,47.5,3.0,12.5,182.5,454.77,379.02
2016,1,4,9,0,668.0,52.0,3.1,13.0,222.0,513.52,428.38
2016,1,4,9,15,703.5,55.5,3.15,13.0,259.5,559.15,466.34
2016,1,4,9,30,739.0,59.0,3.2,13.0,297.0,604.08,501.9
2016,1,4,9,45,461.0,109.5,3.3,13.5,263.5,480.35,400.13
2016,1,4,10,0,183.0,160.0,3.4,14.0,230.0,321.45,266.56
2016,1,4,10,15,247.5,165.5,3.5,14.0,267.0,387.64,321.73
2016,1,4,10,30,312.0,171.0,3.6,14.0,304.0,442.68,366.56
2016,1,4,10,45,253.5,187.5,3.75,14.5,299.0,417.77,344.1
2016,1,4,11,0,195.0,204.0,3.9,15.0,294.0,379.28,311.23
2016,1,4,11,15,220.5,208.0,3.95,15.0,313.0,400.54,328.59
2016,1,4,11,30,246.0,212.0,4.0,15.0,332.0,432.39,353.83
2016,1,4,11,45,153.5,213.0,4.05,15.0,288.5,348.76,284.92
2016,1,4,12,0,61.0,214.0,4.1,15.0,245.0,267.88,217.51
2016,1,4,12,15,61.5,214.0,4.05,15.0,245.0,265.73,215.85
2016,1,4,12,30,62.0,214.0,4.0,15.0,245.0,263.5,213.97
2016,1,4,12,45,60.0,210.5,4.0,15.0,240.5,255.55,207.46
2016,1,4,13,0,58.0,207.0,4.0,15.0,236.0,247.67,201.03
2016,1,4,13,15,167.0,200.0,3.9,15.0,278.0,311.5,254.58
2016,1,4,13,30,276.0,193.0,3.8,15.0,320.0,366.94,299.79
2016,1,4,13,45,284.5,182.0,3.75,15.0,307.0,347.55,283.49
2016,1,4,14,0,293.0,171.0,3.7,15.0,294.0,326.92,266.12
2016,1,4,14,15,146.5,103.5,3.4,14.5,165.0,175.24,141.87
2016,1,4,14,30,0.0,36.0,3.1,14.0,36.0,33.42,22.98
2016,1,4,14,45,0.0,32.5,2.85,14.0,32.5,30.16,20.28
2016,1,4,15,0,0.0,29.0,2.6,14.0,29.0,26.9,17.5
2016,1,4,15,15,0.0,25.0,2.35,13.5,25.0,23.18,14.34
2016,1,4,15,30,0.0,21.0,2.1,13.0,21.0,19.46,11.13
2016,1,4,15,45,0.0,17.0,1.85,13.0,17.0,15.75,7.87
2016,1,4,16,0,0.0,13.0,1.6,13.0,13.0,12.04,4.58
2016,1,4,16,15,0.0,9.0,1.65,12.5,9.0,8.33,1.29
2016,1,4,16,30,0.0,5.0,1.7,12.0,5.0,4.62,0.0
2016,1,4,16,45,0.0,2.5,1.75,12.0,2.5,2.31,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,1.7,10.5,10.5,9.73,0.0
2016,1,5,8,0,0.0,21.0,1.8,11.0,21.0,19.49,9.8
2016,1,5,8,15,0.0,34.0,2.0,11.0,34.0,31.86,21.19
2016,1,5,8,30,0.0,47.0,2.2,11.0,47.0,45.24,33.06
2016,1,5,8,45,0.0,60.5,2.45,11.5,60.5,59.04,45.12
2016,1,5,9,0,0.0,74.0,2.7,12.0,74.0,72.73,56.93
2016,1,5,9,15,0.0,86.5,2.8,12.0,86.5,85.19,67.67
2016,1,5,9,30,0.0,99.0,2.9,12.0,99.0,97.66,78.27
2016,1,5,9,45,0.0,110.0,3.0,12.0,110.0,108.43,87.33
2016,1,5,10,0,0.0,121.0,3.1,12.0,121.0,119.25,96.36
2016,1,5,10,15,14.5,144.5,3.2,12.0,150.5,154.98,126.74
2016,1,5,10,30,29.0,168.0,3.3,12.0,180.0,201.97,166.11
2016,1,5,10,45,14.5,117.0,3.4,12.5,123.0,123.17,99.5
2016,1,5,11,0,0.0,66.0,3.5,13.0,66.0,61.4,46.74
2016,1,5,11,15,0.0,37.0,3.55,12.5,37.0,34.38,23.81
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,7.42,0.72
2016,1,5,11,45,0.0,22.5,3.65,12.0,22.5,20.89,12.29
2016,1,5,12,0,0.0,37.0,3.7,12.0,37.0,34.38,23.83
2016,1,5,12,15,0.5,99.5,3.65,11.5,100.0,93.64,74.29
2016,1,5,12,30,1.0,162.0,3.6,11.0,163.0,156.7,127.4
2016,1,5,12,45,0.5,132.0,3.6,11.0,132.5,125.68,101.36
2016,1,5,13,0,0.0,102.0,3.6,11.0,102.0,95.65,76.12
2016,1,5,13,15,0.0,118.5,3.45,11.0,118.5,111.79,89.85
2016,1,5,13,30,0.0,135.0,3.3,11.0,135.0,128.03,103.61
2016,1,5,13,45,7.0,145.5,3.2,11.0,148.5,142.18,115.7
2016,1,5,14,0,14.0,156.0,3.1,11.0,162.0,155.76,127.25
2016,1,5,14,15,13.5,147.0,2.95,11.0,152.5,145.83,118.96
2016,1,5,14,30,13.0,138.0,2.8,11.0,143.0,135.99,110.74
2016,1,5,14,45,10.0,126.5,2.7,11.0,130.0,122.87,99.72
2016,1,5,15,0,7.0,115.0,2.6,11.0,117.0,110.1,88.95
2016,1,5,15,15,3.5,100.5,2.35,10.5,101.5,94.73,76.03
2016,1,5,15,30,0.0,86.0,2.1,10.0,86.0,79.83,63.39
2016,1,5,15,45,0.0,70.0,1.9,10.0,70.0,64.66,50.11
2016,1,5,16,0,0.0,54.0,1.7,10.0,54.0,49.68,36.86
2016,1,5,16,15,0.0,38.5,1.6,10.0,38.5,35.37,24.08
2016,1,5,16,30,0.0,23.0,1.5,10.0,23.0,21.36,11.52
2016,1,5,16,45,0.0,11.5,1.45,10.0,11.5,10.66,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,13.5,18.5,3.3,12.0,20.0,26.44,0.0
2016,1,6,8,0,27.0,37.0,3.3,12.0,40.0,60.68,42.32
2016,1,6,8,15,64.5,57.5,3.15,12.0,68.0,115.9,91.67
2016,1,6,8,30,102.0,78.0,3.0,12.0,96.0,164.22,134.37
2016,1,6,8,45,126.5,96.5,2.95,12.0,125.0,203.05,168.58
2016,1,6,9,0,151.0,115.0,2.9,12.0,154.0,242.96,203.11
2016,1,6,9,15,174.0,131.0,2.95,12.0,182.5,279.09,233.95
2016,1,6,9,30,197.0,147.0,3.0,12.0,211.0,315.97,264.85
2016,1,6,9,45,237.0,149.5,3.05,12.0,234.5,358.77,300.53
2016,1,6,10,0,277.0,152.0,3.1,12.0,258.0,392.06,328.16
2016,1,6,10,15,138.5,142.0,3.15,12.0,195.0,265.03,221.33
2016,1,6,10,30,0.0,132.0,3.2,12.0,132.0,128.87,103.94
2016,1,6,10,45,0.0,77.0,3.25,12.0,77.0,71.68,55.71
2016,1,6,11,0,0.0,22.0,3.3,12.0,22.0,20.42,11.91
2016,1,6,11,15,99.5,120.5,3.4,12.0,169.0,206.33,172.12
2016,1,6,11,30,199.0,219.0,3.5,12.0,316.0,394.32,326.4
2016,1,6,11,45,415.5,175.5,3.6,12.0,382.5,524.54,433.84
2016,1,6,12,0,632.0,132.0,3.7,12.0,449.0,632.38,521.14
2016,1,6,12,15,370.0,178.5,3.65,12.0,364.5,467.12,386.03
2016,1,6,12,30,108.0,225.0,3.6,12.0,280.0,308.13,252.96
2016,1,6,12,45,54.0,117.0,3.55,12.0,144.5,151.22,123.63
2016,1,6,13,0,0.0,9.0,3.5,12.0,9.0,8.35,1.51
2016,1,6,13,15,0.0,46.0,3.35,11.5,46.0,42.76,31.12
2016,1,6,13,30,0.0,83.0,3.2,11.0,83.0,77.31,60.74
2016,1,6,13,45,22.0,128.0,3.1,11.0,137.5,136.76,111.45
2016,1,6,14,0,44.0,173.0,3.0,11.0,192.0,192.87,158.46
2016,1,6,14,15,22.0,135.5,2.85,11.0,145.0,138.47,112.71
2016,1,6,14,30,0.0,98.0,2.7,11.0,98.0,91.78,73.33
2016,1,6,14,45,0.0,88.5,2.55,11.0,88.5,82.68,65.71
2016,1,6,15,0,0.0,79.0,2.4,11.0,79.0,73.65,58.04
2016,1,6,15,15,0.0,68.5,2.2,10.5,68.5,63.75,49.63
2016,1,6,15,30,0.0,58.0,2.0,10.0,58.0,53.91,41.16
2016,1,6,15,45,0.0,47.0,1.8,10.0,47.0,43.69,32.16
2016,1,6,16,0,0.0,36.0,1.6,10.0,36.0,33.44,23.06
2016,1,6,16,15,0.0,25.5,1.55,9.5,25.5,23.66,14.35
2016,1,6,16,30,0.0,15.0,1.5,9.0,15.0,13.9,5.73
2016,1,6,16,45,0.0,7.5,1.45,9.0,7.5,6.94,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,19.5,0.55,8.5,29.0,87.11,4.21
2016,1,7,8,0,202.0,39.0,0.5,9.0,58.0,178.97,135.7
2016,1,7,8,15,294.5,51.0,0.5,9.5,95.5,248.98,201.54
2016,1,7,8,30,387.0,63.0,0.5,10.0,133.0,326.17,267.65
2016,1,7,8,45,477.0,67.0,0.5,10.5,174.5,399.28,328.43
2016,1,7,9,0,567.0,71.0,0.5,11.0,216.0,476.87,390.45
2016,1,7,9,15,608.0,76.0,0.6,11.0,253.5,525.6,429.56
2016,1,7,9,30,649.0,81.0,0.7,11.0,291.0,574.16,467.81
2016,1,7,9,45,718.0,75.0,0.8,11.0,330.0,628.55,509.51
2016,1,7,10,0,787.0,69.0,0.9,11.0,369.0,679.18,546.83
2016,1,7,10,15,804.0,71.0,1.0,11.0,397.5,703.98,564.79
2016,1,7,10,30,821.0,73.0,1.1,11.0,426.0,726.11,581.02
2016,1,7,10,45,831.5,74.5,1.2,11.5,447.5,739.8,590.03
2016,1,7,11,0,842.0,76.0,1.3,12.0,469.0,750.37,596.89
2016,1,7,11,15,849.0,77.0,1.35,12.0,483.5,754.44,599.66
2016,1,7,11,30,856.0,78.0,1.4,12.0,498.0,755.19,600.24
2016,1,7,11,45,857.5,79.0,1.5,12.0,505.5,748.46,596.06
2016,1,7,12,0,859.0,80.0,1.6,12.0,513.0,738.46,589.63
2016,1,7,12,15,859.0,80.0,1.65,12.0,512.5,722.97,578.8
2016,1,7,12,30,859.0,80.0,1.7,12.0,512.0,704.35,565.76
2016,1,7,12,45,642.5,131.0,1.75,12.0,451.5,594.98,481.35
2016,1,7,13,0,426.0,182.0,1.8,12.0,391.0,484.92,394.24
2016,1,7,13,15,418.0,179.0,1.85,12.0,379.0,461.08,375.96
2016,1,7,13,30,410.0,176.0,1.9,12.0,367.0,436.4,356.11
2016,1,7,13,45,405.5,168.0,1.95,12.0,349.5,407.85,332.97
2016,1,7,14,0,401.0,160.0,2.0,12.0,332.0,378.57,308.8
2016,1,7,14,15,586.5,115.5,1.95,11.5,348.5,403.63,327.72
2016,1,7,14,30,772.0,71.0,1.9,11.0,365.0,408.14,327.47
2016,1,7,14,45,749.0,67.5,1.85,11.0,331.5,358.04,282.73
2016,1,7,15,0,726.0,64.0,1.8,11.0,298.0,308.57,237.84
2016,1,7,15,15,689.0,60.5,1.55,10.5,260.0,256.14,190.39
2016,1,7,15,30,652.0,57.0,1.3,10.0,222.0,205.49,144.47
2016,1,7,15,45,600.0,51.0,1.05,10.0,182.0,153.49,99.02
2016,1,7,16,0,548.0,45.0,0.8,10.0,142.0,106.49,60.81
2016,1,7,16,15,457.0,37.0,0.8,9.5,102.5,60.54,30.13
2016,1,7,16,30,366.0,29.0,0.8,9.0,63.0,24.53,14.66
2016,1,7,16,45,183.0,14.5,0.85,9.0,31.5,11.22,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,17.0,0.85,7.5,19.0,33.07,0.0
2016,1,8,8,0,46.0,34.0,0.9,8.0,38.0,72.22,52.48
2016,1,8,8,15,66.5,51.0,0.95,8.0,61.0,105.36,84.19
2016,1,8,8,30,87.0,68.0,1.0,8.0,84.0,139.04,114.63
2016,1,8,8,45,100.0,85.5,1.05,8.5,108.0,169.71,141.67
2016,1,8,9,0,113.0,103.0,1.1,9.0,132.0,200.67,168.34
2016,1,8,9,15,119.5,119.5,1.0,9.0,154.5,226.09,189.81
2016,1,8,9,30,126.0,136.0,0.9,9.0,177.0,251.38,210.65
2016,1,8,9,45,126.5,149.5,0.85,9.5,194.5,268.15,223.63
2016,1,8,10,0,127.0,163.0,0.8,10.0,212.0,284.55,236.04
2016,1,8,10,15,181.5,172.5,0.7,10.5,248.0,335.76,277.26
2016,1,8,10,30,236.0,182.0,0.6,11.0,284.0,399.95,326.9
2016,1,8,10,45,257.0,189.5,0.55,11.5,305.5,423.94,343.86
2016,1,8,11,0,278.0,197.0,0.5,12.0,327.0,447.12,360.25
2016,1,8,11,15,155.0,197.0,0.45,12.0,270.0,338.18,272.96
2016,1,8,11,30,32.0,197.0,0.4,12.0,213.0,230.67,185.25
2016,1,8,11,45,80.5,213.0,0.35,12.5,253.5,283.8,228.8
2016,1,8,12,0,129.0,229.0,0.3,13.0,294.0,345.98,276.89
2016,1,8,12,15,160.5,228.0,0.3,13.0,309.0,363.28,290.13
2016,1,8,12,30,192.0,227.0,0.3,13.0,324.0,378.99,302.45
2016,1,8,12,45,270.0,213.0,0.35,13.0,347.0,418.97,334.28
2016,1,8,13,0,348.0,199.0,0.4,13.0,370.0,444.77,354.7
2016,1,8,13,15,322.5,196.5,0.45,13.0,351.5,413.45,330.27
2016,1,8,13,30,297.0,194.0,0.5,13.0,333.0,382.76,306.58
2016,1,8,13,45,323.5,180.0,0.6,13.0,325.0,369.51,296.85
2016,1,8,14,0,350.0,166.0,0.7,13.0,317.0,353.63,284.34
2016,1,8,14,15,221.0,164.0,0.65,12.5,257.0,274.1,220.71
2016,1,8,14,30,92.0,162.0,0.6,12.0,197.0,196.86,158.8
2016,1,8,14,45,83.5,148.5,0.55,12.0,178.0,174.96,140.86
2016,1,8,15,0,75.0,135.0,0.5,12.0,159.0,153.89,123.16
2016,1,8,15,15,68.5,118.5,0.5,11.5,138.5,131.38,104.31
2016,1,8,15,30,62.0,102.0,0.5,11.0,118.0,109.67,85.91
2016,1,8,15,45,51.0,84.5,0.55,11.0,96.0,87.13,66.74
2016,1,8,16,0,40.0,67.0,0.6,11.0,74.0,66.02,48.88
2016,1,8,16,15,22.0,50.0,0.65,10.5,53.5,46.44,32.74
2016,1,8,16,30,4.0,33.0,0.7,10.0,33.0,29.78,19.18
2016,1,8,16,45,2.0,16.5,0.75,10.0,16.5,15.32,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,107.5,16.5,3.25,9.5,27.0,84.92,6.59
2016,1,9,8,0,215.0,33.0,3.4,10.0,54.0,175.9,134.35
2016,1,9,8,15,270.5,46.5,3.35,10.0,86.5,229.45,187.99
2016,1,9,8,30,326.0,60.0,3.3,10.0,119.0,286.86,240.09
2016,1,9,8,45,359.0,72.5,3.25,10.0,152.5,332.2,280.7
2016,1,9,9,0,392.0,85.0,3.2,10.0,186.0,378.6,321.0
2016,1,9,9,15,412.5,96.5,3.1,10.0,217.5,415.93,352.55
2016,1,9,9,30,433.0,108.0,3.0,10.0,249.0,452.86,382.88
2016,1,9,9,45,430.0,119.5,2.95,10.5,272.0,472.22,397.35
2016,1,9,10,0,427.0,131.0,2.9,11.0,295.0,489.74,409.98
2016,1,9,10,15,407.5,145.5,2.8,11.0,311.5,496.58,414.1
2016,1,9,10,30,388.0,160.0,2.7,11.0,328.0,501.08,416.26
2016,1,9,10,45,378.5,171.5,2.65,11.0,342.0,495.21,410.87
2016,1,9,11,0,369.0,183.0,2.6,11.0,356.0,500.45,413.99
2016,1,9,11,15,311.5,199.0,2.45,11.0,348.5,472.67,389.77
2016,1,9,11,30,254.0,215.0,2.3,11.0,341.0,443.75,364.83
2016,1,9,11,45,136.0,202.5,2.2,11.0,270.0,324.24,266.89
2016,1,9,12,0,18.0,190.0,2.1,11.0,199.0,199.41,162.31
2016,1,9,12,15,56.5,208.0,1.95,11.0,237.0,255.37,209.39
2016,1,9,12,30,95.0,226.0,1.8,11.0,275.0,300.41,246.24
2016,1,9,12,45,160.0,222.5,1.65,11.5,302.5,346.02,283.09
2016,1,9,13,0,225.0,219.0,1.5,12.0,330.0,378.49,308.64
2016,1,9,13,15,226.0,212.0,1.45,12.0,320.5,362.9,295.78
2016,1,9,13,30,227.0,205.0,1.4,12.0,311.0,346.7,282.61
2016,1,9,13,45,196.0,197.0,1.35,12.0,286.0,311.1,253.54
2016,1,9,14,0,165.0,189.0,1.3,12.0,261.0,277.43,225.95
2016,1,9,14,15,119.5,175.0,1.2,12.0,225.5,232.91,189.38
2016,1,9,14,30,74.0,161.0,1.1,12.0,190.0,188.29,152.7
2016,1,9,14,45,69.0,147.5,1.0,12.0,173.0,168.59,136.26
2016,1,9,15,0,64.0,134.0,0.9,12.0,156.0,149.41,120.02
2016,1,9,15,15,58.0,118.0,0.85,11.5,136.0,128.09,102.1
2016,1,9,15,30,52.0,102.0,0.8,11.0,116.0,107.54,84.63
2016,1,9,15,45,42.5,85.0,0.8,11.0,95.0,86.24,66.45
2016,1,9,16,0,33.0,68.0,0.8,11.0,74.0,66.2,49.39
2016,1,9,16,15,16.5,50.5,0.8,11.0,53.5,46.65,33.08
2016,1,9,16,30,0.0,33.0,0.8,11.0,33.0,29.86,19.37
2016,1,9,16,45,0.0,16.5,0.8,11.0,16.5,15.32,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.6,8.5,33.0,116.64,13.96
2016,1,10,8,0,341.0,32.0,1.8,9.0,66.0,238.91,183.86
2016,1,10,8,15,431.5,41.0,1.85,9.0,105.0,311.69,255.31
2016,1,10,8,30,522.0,50.0,1.9,9.0,144.0,390.55,325.21
2016,1,10,8,45,586.0,54.5,2.0,9.5,185.5,452.67,378.99
2016,1,10,9,0,650.0,59.0,2.1,10.0,227.0,516.93,432.65
2016,1,10,9,15,467.0,93.5,2.1,10.5,223.5,449.08,376.54
2016,1,10,9,30,284.0,128.0,2.1,11.0,220.0,362.31,303.76
2016,1,10,9,45,303.0,138.0,2.15,11.5,246.0,391.75,327.82
2016,1,10,10,0,322.0,148.0,2.2,12.0,272.0,420.94,350.58
2016,1,10,10,15,306.0,162.5,2.1,12.0,287.5,428.96,355.66
2016,1,10,10,30,290.0,177.0,2.0,12.0,303.0,435.27,359.34
2016,1,10,10,45,247.5,192.0,1.95,12.5,303.5,420.31,345.12
2016,1,10,11,0,205.0,207.0,1.9,13.0,304.0,391.72,320.5
2016,1,10,11,15,280.5,203.0,1.8,13.0,340.0,454.09,370.5
2016,1,10,11,30,356.0,199.0,1.7,13.0,376.0,503.15,408.79
2016,1,10,11,45,353.5,203.5,1.6,13.5,381.5,501.06,405.09
2016,1,10,12,0,351.0,208.0,1.5,14.0,387.0,497.64,400.77
2016,1,10,12,15,378.5,202.0,1.45,14.0,395.0,502.77,404.69
2016,1,10,12,30,406.0,196.0,1.4,14.0,403.0,515.59,414.05
2016,1,10,12,45,203.5,179.5,1.35,14.0,283.5,337.51,273.25
2016,1,10,13,0,1.0,163.0,1.3,14.0,164.0,156.91,124.97
2016,1,10,13,15,1.5,160.5,1.25,14.0,161.5,154.45,123.59
2016,1,10,13,30,2.0,158.0,1.2,14.0,159.0,151.99,121.69
2016,1,10,13,45,1.0,111.0,1.15,14.0,111.5,104.86,82.88
2016,1,10,14,0,0.0,64.0,1.1,14.0,64.0,59.53,45.05
2016,1,10,14,15,23.0,110.5,1.05,13.5,119.5,117.32,94.0
2016,1,10,14,30,46.0,157.0,1.0,13.0,175.0,172.3,139.48
2016,1,10,14,45,42.0,143.5,1.0,13.0,159.0,154.35,124.36
2016,1,10,15,0,38.0,130.0,1.0,13.0,143.0,136.91,109.79
2016,1,10,15,15,33.5,114.5,0.9,12.5,125.0,117.9,93.94
2016,1,10,15,30,29.0,99.0,0.8,12.0,107.0,99.53,78.46
2016,1,10,15,45,22.0,83.0,0.75,12.0,88.5,80.9,62.61
2016,1,10,16,0,15.0,67.0,0.7,12.0,70.0,63.19,47.49
2016,1,10,16,15,7.5,50.0,0.75,11.5,51.5,45.98,32.83
2016,1,10,16,30,0.0,33.0,0.8,11.0,33.0,29.96,18.55
2016,1,10,16,45,0.0,16.5,0.9,11.0,16.5,15.32,0.15
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,23.5,17.0,1.05,10.5,19.5,33.23,0.79
2016,1,11,8,0,47.0,34.0,1.1,11.0,39.0,72.3,52.23
2016,1,11,8,15,68.5,51.5,1.25,11.0,62.0,106.9,84.68
2016,1,11,8,30,90.0,69.0,1.4,11.0,85.0,142.02,116.09
2016,1,11,8,45,102.0,86.5,1.55,11.5,109.5,172.16,142.49
2016,1,11,9,0,114.0,104.0,1.7,12.0,134.0,202.54,168.52
2016,1,11,9,15,121.0,120.5,1.7,12.0,156.5,228.34,190.34
2016,1,11,9,30,128.0,137.0,1.7,12.0,179.0,254.04,211.65
2016,1,11,9,45,133.0,151.0,1.7,12.5,198.5,274.79,228.08
2016,1,11,10,0,138.0,165.0,1.7,13.0,218.0,295.3,244.01
2016,1,11,10,15,111.0,176.0,1.65,13.0,221.0,287.57,236.51
2016,1,11,10,30,84.0,187.0,1.6,13.0,224.0,267.04,218.83
2016,1,11,10,45,80.0,196.0,1.55,13.5,232.5,272.76,222.59
2016,1,11,11,0,76.0,205.0,1.5,14.0,241.0,278.29,226.05
2016,1,11,11,15,155.5,212.0,1.45,14.0,288.5,357.05,290.2
2016,1,11,11,30,235.0,219.0,1.4,14.0,336.0,423.05,342.53
2016,1,11,11,45,253.0,220.5,1.4,14.5,348.5,445.44,358.5
2016,1,11,12,0,271.0,222.0,1.4,15.0,361.0,454.86,364.9
2016,1,11,12,15,221.0,227.0,1.4,15.0,340.5,406.86,326.79
2016,1,11,12,30,171.0,232.0,1.4,15.0,320.0,370.72,297.76
2016,1,11,12,45,237.0,221.0,1.4,15.5,341.0,397.63,319.51
2016,1,11,13,0,303.0,210.0,1.4,16.0,362.0,429.46,343.97
2016,1,11,13,15,267.5,208.5,1.4,16.0,339.5,394.03,315.6
2016,1,11,13,30,232.0,207.0,1.4,16.0,317.0,352.77,283.04
2016,1,11,13,45,344.5,178.5,1.4,16.0,334.0,381.95,306.71
2016,1,11,14,0,457.0,150.0,1.4,16.0,351.0,401.62,321.38
2016,1,11,14,15,341.0,156.0,1.3,15.5,300.5,324.88,259.91
2016,1,11,14,30,225.0,162.0,1.2,15.0,250.0,263.44,210.68
2016,1,11,14,45,218.0,149.0,1.1,15.0,228.0,234.97,186.81
