Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,211.0,136.0,1.0,15.0,206.0,206.92,162.77
2016,1,11,15,15,202.0,120.0,0.95,14.5,180.5,175.9,136.36
2016,1,11,15,30,193.0,104.0,0.9,14.0,155.0,145.74,110.38
2016,1,11,15,45,376.5,74.5,0.85,14.0,153.0,140.04,96.45
2016,1,11,16,0,560.0,45.0,0.8,14.0,151.0,113.59,65.19
2016,1,11,16,15,476.5,38.0,0.85,13.5,111.5,67.47,33.59
2016,1,11,16,30,393.0,31.0,0.9,13.0,72.0,30.44,15.28
2016,1,11,16,45,196.5,15.5,0.95,13.0,36.0,11.81,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.0,9.5,34.5,129.71,23.48
2016,1,12,8,0,406.0,29.0,2.1,10.0,69.0,268.64,207.2
2016,1,12,8,15,493.0,36.5,2.05,10.0,109.5,340.07,277.83
2016,1,12,8,30,580.0,44.0,2.0,10.0,150.0,417.39,346.23
2016,1,12,8,45,632.5,49.0,1.95,10.5,191.0,470.4,392.14
2016,1,12,9,0,685.0,54.0,1.9,11.0,232.0,529.93,441.05
2016,1,12,9,15,720.0,57.5,1.75,11.5,270.5,576.59,477.33
2016,1,12,9,30,755.0,61.0,1.6,12.0,309.0,622.53,510.39
2016,1,12,9,45,780.0,63.5,1.45,12.5,343.5,658.9,534.84
2016,1,12,10,0,805.0,66.0,1.3,13.0,378.0,693.37,556.98
2016,1,12,10,15,648.0,104.0,1.35,13.0,367.5,635.52,513.36
2016,1,12,10,30,491.0,142.0,1.4,13.0,357.0,560.27,454.48
2016,1,12,10,45,517.5,144.5,1.5,13.5,381.5,585.08,473.53
2016,1,12,11,0,544.0,147.0,1.6,14.0,406.0,608.11,490.11
2016,1,12,11,15,563.5,146.5,1.6,14.0,422.0,620.12,498.63
2016,1,12,11,30,583.0,146.0,1.6,14.0,438.0,634.76,509.01
2016,1,12,11,45,533.5,163.0,1.6,14.5,433.0,604.73,484.11
2016,1,12,12,0,484.0,180.0,1.6,15.0,428.0,577.95,461.9
2016,1,12,12,15,532.5,166.0,1.6,15.0,439.5,587.71,469.99
2016,1,12,12,30,581.0,152.0,1.6,15.0,451.0,593.85,474.92
2016,1,12,12,45,600.0,144.0,1.6,15.5,449.0,586.91,468.5
2016,1,12,13,0,619.0,136.0,1.6,16.0,447.0,572.6,456.67
2016,1,12,13,15,386.0,175.0,1.55,16.0,367.0,441.77,353.81
2016,1,12,13,30,153.0,214.0,1.5,16.0,287.0,313.53,251.19
2016,1,12,13,45,321.0,179.5,1.45,16.0,324.0,370.64,298.13
2016,1,12,14,0,489.0,145.0,1.4,16.0,361.0,414.41,331.57
2016,1,12,14,15,321.5,157.0,1.3,15.5,295.0,317.38,253.99
2016,1,12,14,30,154.0,169.0,1.2,15.0,229.0,235.75,188.84
2016,1,12,14,45,146.0,155.0,1.1,15.0,208.5,209.81,167.43
2016,1,12,15,0,138.0,141.0,1.0,15.0,188.0,184.55,146.08
2016,1,12,15,15,131.5,124.5,1.0,14.5,165.0,158.07,123.79
2016,1,12,15,30,125.0,108.0,1.0,14.0,142.0,132.31,101.82
2016,1,12,15,45,111.5,91.0,1.0,13.5,117.0,105.58,79.2
2016,1,12,16,0,98.0,74.0,1.0,13.0,92.0,80.46,58.19
2016,1,12,16,15,78.0,56.0,1.0,12.5,68.0,55.76,38.35
2016,1,12,16,30,58.0,38.0,1.0,12.0,44.0,33.79,21.21
2016,1,12,16,45,29.0,22.5,1.05,12.0,25.5,19.59,5.0
2016,1,12,17,0,0.0,7.0,1.1,12.0,7.0,6.67,0.0
2016,1,12,17,15,0.0,3.5,1.1,12.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,179.0,16.0,2.9,12.5,34.0,121.15,25.12
2016,1,13,8,0,358.0,32.0,3.1,13.0,68.0,247.85,189.99
2016,1,13,8,15,450.0,40.5,3.2,13.0,108.0,321.8,261.51
2016,1,13,8,30,542.0,49.0,3.3,13.0,148.0,401.93,332.31
2016,1,13,8,45,592.0,55.5,3.45,13.5,189.0,458.84,381.75
2016,1,13,9,0,642.0,62.0,3.6,14.0,230.0,517.16,430.58
2016,1,13,9,15,680.5,66.0,3.8,14.0,269.0,565.39,470.82
2016,1,13,9,30,719.0,70.0,4.0,14.0,308.0,613.29,509.44
2016,1,13,9,45,521.5,110.0,4.25,14.0,292.0,528.43,440.38
2016,1,13,10,0,324.0,150.0,4.5,14.0,276.0,425.93,355.29
2016,1,13,10,15,389.0,150.5,4.55,14.0,313.0,490.71,408.36
2016,1,13,10,30,454.0,151.0,4.6,14.0,350.0,543.37,450.72
2016,1,13,10,45,501.5,148.5,4.7,14.5,379.0,578.33,477.77
2016,1,13,11,0,549.0,146.0,4.8,15.0,408.0,611.78,503.39
2016,1,13,11,15,330.0,186.0,4.85,14.5,345.0,473.49,390.51
2016,1,13,11,30,111.0,226.0,4.9,14.0,282.0,325.31,266.72
2016,1,13,11,45,229.0,218.5,4.95,14.0,336.5,414.29,341.64
2016,1,13,12,0,347.0,211.0,5.0,14.0,391.0,500.12,411.93
2016,1,13,12,15,203.5,217.0,4.95,14.0,322.5,383.37,315.22
2016,1,13,12,30,60.0,223.0,4.9,14.0,254.0,272.33,221.92
2016,1,13,12,45,241.0,206.5,4.9,14.0,328.5,394.57,325.09
2016,1,13,13,0,422.0,190.0,4.9,14.0,403.0,496.8,408.87
2016,1,13,13,15,329.0,199.5,4.8,13.5,363.0,424.47,349.59
2016,1,13,13,30,236.0,209.0,4.7,13.0,323.0,358.31,295.2
2016,1,13,13,45,321.5,186.0,4.6,13.0,333.5,378.56,312.13
2016,1,13,14,0,407.0,163.0,4.5,13.0,344.0,390.96,321.59
2016,1,13,14,15,291.0,166.0,4.3,13.0,291.5,312.68,256.2
2016,1,13,14,30,175.0,169.0,4.1,13.0,239.0,245.33,200.08
2016,1,13,14,45,443.5,121.5,3.95,13.0,277.5,301.34,242.48
2016,1,13,15,0,712.0,74.0,3.8,13.0,316.0,324.78,253.31
2016,1,13,15,15,676.0,70.0,3.25,12.5,277.5,271.9,205.23
2016,1,13,15,30,640.0,66.0,2.7,12.0,239.0,221.59,159.45
2016,1,13,15,45,598.5,58.5,2.2,11.5,199.5,169.76,113.49
2016,1,13,16,0,557.0,51.0,1.7,11.0,160.0,121.82,73.15
2016,1,13,16,15,469.5,43.5,1.55,10.5,119.0,74.57,39.77
2016,1,13,16,30,382.0,36.0,1.4,10.0,78.0,36.98,19.86
2016,1,13,16,45,191.0,25.0,1.25,9.5,46.0,19.71,6.38
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,13.34,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.15,9.5,26.0,77.08,17.1
2016,1,14,8,0,171.0,35.0,1.2,10.0,52.0,156.55,120.12
2016,1,14,8,15,203.5,51.0,1.35,10.0,81.5,199.56,162.57
2016,1,14,8,30,236.0,67.0,1.5,10.0,111.0,233.47,194.33
2016,1,14,8,45,259.0,81.5,1.7,10.5,141.0,271.8,228.18
2016,1,14,9,0,282.0,96.0,1.9,11.0,171.0,310.88,261.66
2016,1,14,9,15,297.0,109.5,1.95,11.0,199.0,343.61,289.26
2016,1,14,9,30,312.0,123.0,2.0,11.0,227.0,376.14,316.03
2016,1,14,9,45,367.0,129.0,2.15,11.5,263.5,440.55,367.98
2016,1,14,10,0,422.0,135.0,2.3,12.0,300.0,493.51,409.86
2016,1,14,10,15,377.0,154.5,2.3,12.0,310.5,486.9,402.74
2016,1,14,10,30,332.0,174.0,2.3,12.0,321.0,465.19,384.26
2016,1,14,10,45,346.5,181.5,2.35,12.0,341.5,485.34,400.05
2016,1,14,11,0,361.0,189.0,2.4,12.0,362.0,504.29,414.54
2016,1,14,11,15,260.5,209.0,2.45,12.0,336.0,447.47,367.11
2016,1,14,11,30,160.0,229.0,2.5,12.0,310.0,378.11,309.71
2016,1,14,11,45,157.0,233.5,2.55,12.0,313.5,377.33,309.09
2016,1,14,12,0,154.0,238.0,2.6,12.0,317.0,376.06,307.78
2016,1,14,12,15,130.5,236.5,2.65,12.0,304.0,352.35,288.19
2016,1,14,12,30,107.0,235.0,2.7,12.0,291.0,319.51,261.41
2016,1,14,12,45,142.5,232.5,2.8,12.5,305.5,346.39,283.35
2016,1,14,13,0,178.0,230.0,2.9,13.0,320.0,361.5,295.48
2016,1,14,13,15,174.0,223.5,2.9,13.0,309.5,344.61,281.71
2016,1,14,13,30,170.0,217.0,2.9,13.0,299.0,327.58,267.86
2016,1,14,13,45,85.0,151.5,2.95,13.0,192.5,202.56,165.39
2016,1,14,14,0,0.0,86.0,3.0,13.0,86.0,80.19,62.62
2016,1,14,14,15,0.0,101.0,2.85,12.5,101.0,94.56,75.12
2016,1,14,14,30,0.0,116.0,2.7,12.0,116.0,108.93,87.53
2016,1,14,14,45,0.0,105.0,2.55,12.0,105.0,98.3,78.63
2016,1,14,15,0,0.0,94.0,2.4,12.0,94.0,87.76,69.78
2016,1,14,15,15,0.0,82.0,2.15,11.5,82.0,76.36,60.23
2016,1,14,15,30,0.0,70.0,1.9,11.0,70.0,65.06,50.63
2016,1,14,15,45,0.0,57.5,1.7,11.0,57.5,53.38,40.48
2016,1,14,16,0,0.0,45.0,1.5,11.0,45.0,41.81,30.31
2016,1,14,16,15,0.0,33.5,1.65,11.0,33.5,31.11,20.81
2016,1,14,16,30,0.0,22.0,1.8,11.0,22.0,20.41,11.21
2016,1,14,16,45,0.0,12.5,1.95,11.0,12.5,11.58,1.95
2016,1,14,17,0,0.0,3.0,2.1,11.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,164.5,17.0,0.25,11.0,33.5,116.51,32.63
2016,1,15,8,0,329.0,34.0,0.2,11.0,67.0,235.53,180.26
2016,1,15,8,15,419.0,42.5,0.3,11.0,106.5,307.75,247.3
2016,1,15,8,30,509.0,51.0,0.4,11.0,146.0,385.91,314.24
2016,1,15,8,45,565.5,57.0,0.5,11.5,187.0,445.38,363.89
2016,1,15,9,0,622.0,63.0,0.6,12.0,228.0,506.74,413.32
2016,1,15,9,15,659.5,67.5,0.7,12.0,266.5,554.62,451.61
2016,1,15,9,30,697.0,72.0,0.8,12.0,305.0,602.2,488.53
2016,1,15,9,45,709.0,79.0,0.9,12.5,337.5,633.71,511.07
2016,1,15,10,0,721.0,86.0,1.0,13.0,370.0,663.01,531.73
2016,1,15,10,15,740.5,88.5,1.05,13.0,399.0,690.03,550.88
2016,1,15,10,30,760.0,91.0,1.1,13.0,428.0,714.68,568.2
2016,1,15,10,45,687.5,110.0,1.2,13.0,426.5,685.25,546.78
2016,1,15,11,0,615.0,129.0,1.3,13.0,425.0,651.22,521.98
2016,1,15,11,15,614.0,134.0,1.3,13.0,437.5,654.01,523.67
2016,1,15,11,30,613.0,139.0,1.3,13.0,450.0,654.23,523.09
2016,1,15,11,45,557.0,159.0,1.35,13.5,445.0,621.59,496.81
2016,1,15,12,0,501.0,179.0,1.4,14.0,440.0,592.9,473.51
2016,1,15,12,15,357.0,207.0,1.3,14.0,393.5,496.52,397.81
2016,1,15,12,30,213.0,235.0,1.2,14.0,347.0,405.34,325.13
2016,1,15,12,45,353.0,205.5,1.15,14.0,387.5,472.33,379.47
2016,1,15,13,0,493.0,176.0,1.1,14.0,428.0,531.6,425.11
2016,1,15,13,15,654.5,131.0,1.0,14.0,456.0,573.78,456.88
2016,1,15,13,30,816.0,86.0,0.9,14.0,484.0,597.97,474.2
2016,1,15,13,45,809.5,82.5,0.8,14.0,463.0,559.36,442.76
2016,1,15,14,0,803.0,79.0,0.7,14.0,442.0,518.92,409.97
2016,1,15,14,15,785.0,77.0,0.65,14.0,413.5,472.79,372.52
2016,1,15,14,30,767.0,75.0,0.6,14.0,385.0,426.18,333.77
2016,1,15,14,45,749.5,70.5,0.6,14.0,352.0,377.0,292.29
2016,1,15,15,0,732.0,66.0,0.6,14.0,319.0,327.92,249.66
2016,1,15,15,15,697.0,62.5,0.5,14.0,281.0,274.96,203.04
2016,1,15,15,30,662.0,59.0,0.4,14.0,243.0,223.47,157.36
2016,1,15,15,45,612.5,53.5,0.35,14.0,202.5,170.71,111.89
2016,1,15,16,0,563.0,48.0,0.3,14.0,162.0,122.63,72.34
2016,1,15,16,15,482.5,41.0,0.35,13.5,121.5,75.62,39.17
2016,1,15,16,30,402.0,34.0,0.4,13.0,81.0,37.4,18.71
2016,1,15,16,45,264.0,23.5,0.45,13.0,48.5,18.74,7.35
2016,1,15,17,0,126.0,13.0,0.5,13.0,16.0,12.39,0.0
2016,1,15,17,15,63.0,6.5,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,131.0,19.0,2.85,12.0,32.5,101.23,31.37
2016,1,16,8,0,262.0,38.0,2.9,12.0,65.0,207.13,160.31
2016,1,16,8,15,351.5,48.5,2.85,12.0,103.5,277.22,226.43
2016,1,16,8,30,441.0,59.0,2.8,12.0,142.0,355.31,295.1
2016,1,16,8,45,508.5,64.5,2.8,12.5,182.5,419.47,350.17
2016,1,16,9,0,576.0,70.0,2.8,13.0,223.0,485.99,405.33
2016,1,16,9,15,615.0,75.0,2.75,13.0,261.5,534.49,444.93
2016,1,16,9,30,654.0,80.0,2.7,13.0,300.0,582.83,483.27
2016,1,16,9,45,383.5,124.5,2.7,13.5,257.0,448.09,371.82
2016,1,16,10,0,113.0,169.0,2.7,14.0,214.0,281.92,231.96
2016,1,16,10,15,149.0,181.5,2.65,14.0,245.5,323.4,266.63
2016,1,16,10,30,185.0,194.0,2.6,14.0,277.0,365.25,300.4
2016,1,16,10,45,123.0,200.0,2.6,14.5,256.5,322.81,263.7
2016,1,16,11,0,61.0,206.0,2.6,15.0,236.0,267.52,216.92
2016,1,16,11,15,93.0,218.5,2.55,15.0,265.0,305.13,247.86
2016,1,16,11,30,125.0,231.0,2.5,15.0,294.0,353.68,286.64
2016,1,16,11,45,174.0,233.0,2.5,15.5,323.0,390.14,315.57
2016,1,16,12,0,223.0,235.0,2.5,16.0,352.0,425.08,342.88
2016,1,16,12,15,198.0,237.5,2.4,16.0,341.5,403.73,325.06
2016,1,16,12,30,173.0,240.0,2.3,16.0,331.0,382.56,307.67
2016,1,16,12,45,88.0,205.0,2.25,16.0,251.5,269.28,216.75
2016,1,16,13,0,3.0,170.0,2.2,16.0,172.0,165.02,131.09
2016,1,16,13,15,38.5,191.5,2.1,16.0,211.0,216.12,173.58
2016,1,16,13,30,74.0,213.0,2.0,16.0,250.0,258.49,207.97
2016,1,16,13,45,77.0,204.5,1.95,16.0,241.5,247.5,199.02
2016,1,16,14,0,80.0,196.0,1.9,16.0,233.0,236.23,189.97
2016,1,16,14,15,75.0,185.0,1.8,16.0,218.0,218.14,175.23
2016,1,16,14,30,70.0,174.0,1.7,16.0,203.0,200.47,160.76
2016,1,16,14,45,68.0,159.5,1.6,16.0,185.5,180.95,144.66
2016,1,16,15,0,66.0,145.0,1.5,16.0,168.0,161.71,128.62
2016,1,16,15,15,60.5,128.5,1.3,15.5,148.0,139.76,110.43
2016,1,16,15,30,55.0,112.0,1.1,15.0,128.0,118.54,92.66
2016,1,16,15,45,45.5,94.5,0.9,15.0,106.5,96.36,73.99
2016,1,16,16,0,36.0,77.0,0.7,15.0,85.0,75.45,56.43
2016,1,16,16,15,22.0,59.0,0.75,14.5,64.0,55.1,39.73
2016,1,16,16,30,8.0,41.0,0.8,14.0,43.0,37.24,24.82
2016,1,16,16,45,4.0,25.0,0.85,13.5,26.0,22.81,10.87
2016,1,16,17,0,0.0,9.0,0.9,13.0,9.0,8.58,0.0
2016,1,16,17,15,0.0,4.5,0.9,13.0,4.5,4.29,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.5,2.7,13.5,5.5,5.09,0.0
2016,1,17,8,0,0.0,11.0,2.7,14.0,11.0,10.18,2.52
2016,1,17,8,15,0.0,18.0,2.75,14.0,18.0,16.68,8.34
2016,1,17,8,30,0.0,25.0,2.8,14.0,25.0,23.18,14.07
2016,1,17,8,45,0.0,32.0,2.85,14.0,32.0,29.69,19.78
2016,1,17,9,0,0.0,39.0,2.9,14.0,39.0,36.21,25.44
2016,1,17,9,15,0.0,45.0,2.95,14.0,45.0,41.8,30.26
2016,1,17,9,30,0.0,51.0,3.0,14.0,51.0,47.39,35.02
2016,1,17,9,45,0.0,57.0,3.1,14.5,57.0,52.99,39.66
2016,1,17,10,0,0.0,63.0,3.2,15.0,63.0,58.59,44.25
2016,1,17,10,15,0.0,81.0,3.2,15.0,81.0,75.62,58.53
2016,1,17,10,30,0.0,99.0,3.2,15.0,99.0,93.59,73.48
2016,1,17,10,45,0.0,117.5,3.2,15.0,117.5,112.23,88.89
2016,1,17,11,0,0.0,136.0,3.2,15.0,136.0,130.98,104.29
2016,1,17,11,15,0.0,138.0,3.2,15.0,138.0,132.55,105.44
2016,1,17,11,30,0.0,140.0,3.2,15.0,140.0,134.19,106.7
2016,1,17,11,45,0.0,129.5,3.2,15.0,129.5,123.17,97.53
2016,1,17,12,0,0.0,119.0,3.2,15.0,119.0,112.45,88.64
2016,1,17,12,15,0.0,121.5,3.1,15.0,121.5,114.81,90.58
2016,1,17,12,30,0.0,124.0,3.0,15.0,124.0,117.18,92.54
2016,1,17,12,45,0.5,145.5,2.95,15.0,146.0,138.82,110.42
2016,1,17,13,0,1.0,167.0,2.9,15.0,168.0,160.58,128.32
2016,1,17,13,15,0.5,149.5,2.85,15.0,150.0,142.45,113.48
2016,1,17,13,30,0.0,132.0,2.8,15.0,132.0,124.7,98.96
2016,1,17,13,45,0.0,89.5,2.75,15.0,89.5,83.49,64.81
2016,1,17,14,0,0.0,47.0,2.7,15.0,47.0,43.68,31.46
2016,1,17,14,15,0.0,36.5,2.65,15.0,36.5,33.9,23.24
2016,1,17,14,30,0.0,26.0,2.6,15.0,26.0,24.13,14.97
2016,1,17,14,45,0.0,36.5,2.55,15.0,36.5,33.89,23.33
2016,1,17,15,0,0.0,47.0,2.5,15.0,47.0,43.66,31.69
2016,1,17,15,15,0.0,41.5,2.3,14.5,41.5,38.54,27.41
2016,1,17,15,30,0.0,36.0,2.1,14.0,36.0,33.41,23.08
2016,1,17,15,45,0.0,30.0,1.95,14.0,30.0,27.83,18.25
2016,1,17,16,0,0.0,24.0,1.8,14.0,24.0,22.25,13.37
2016,1,17,16,15,0.0,18.0,1.75,13.5,18.0,16.68,8.49
2016,1,17,16,30,0.0,12.0,1.7,13.0,12.0,11.11,3.57
2016,1,17,16,45,0.0,7.0,1.65,13.0,7.0,6.48,0.0
2016,1,17,17,0,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,1.65,13.0,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.5,15.0,0.5,11.5,37.0,133.64,53.23
2016,1,18,8,0,411.0,30.0,0.6,12.0,74.0,273.63,211.35
2016,1,18,8,15,495.5,37.5,0.65,12.5,115.0,344.72,276.84
2016,1,18,8,30,580.0,45.0,0.7,13.0,156.0,421.55,341.88
2016,1,18,8,45,634.5,49.5,0.8,14.0,198.0,476.15,386.99
2016,1,18,9,0,689.0,54.0,0.9,15.0,240.0,537.23,435.04
2016,1,18,9,15,723.5,57.5,1.0,15.0,279.5,584.36,472.07
2016,1,18,9,30,758.0,61.0,1.1,15.0,319.0,630.8,506.86
2016,1,18,9,45,778.0,64.5,1.2,15.5,353.5,665.56,531.35
2016,1,18,10,0,798.0,68.0,1.3,16.0,388.0,698.25,553.96
2016,1,18,10,15,814.0,70.5,1.45,16.0,417.0,724.3,573.01
2016,1,18,10,30,830.0,73.0,1.6,16.0,446.0,747.65,590.07
2016,1,18,10,45,837.5,75.0,1.8,16.5,468.0,760.82,599.13
2016,1,18,11,0,845.0,77.0,2.0,17.0,490.0,770.81,605.94
2016,1,18,11,15,851.0,78.0,2.15,17.0,505.5,775.12,609.47
2016,1,18,11,30,857.0,79.0,2.3,17.0,521.0,776.09,610.72
2016,1,18,11,45,577.5,153.5,2.45,17.0,453.5,634.95,506.23
2016,1,18,12,0,298.0,228.0,2.6,17.0,386.0,485.92,388.76
2016,1,18,12,15,265.0,233.0,2.55,17.0,374.0,459.78,368.36
2016,1,18,12,30,232.0,238.0,2.5,17.0,362.0,423.66,339.69
2016,1,18,12,45,295.5,224.5,2.45,17.0,380.0,455.38,365.24
2016,1,18,13,0,359.0,211.0,2.4,17.0,398.0,473.27,379.56
2016,1,18,13,15,408.5,194.0,2.3,16.5,401.5,482.17,387.02
2016,1,18,13,30,458.0,177.0,2.2,16.0,405.0,478.48,384.69
2016,1,18,13,45,291.0,190.5,2.15,16.0,333.0,369.63,297.67
2016,1,18,14,0,124.0,204.0,2.1,16.0,261.0,274.08,220.33
2016,1,18,14,15,147.0,191.0,1.9,16.0,254.5,265.17,213.25
2016,1,18,14,30,170.0,178.0,1.7,16.0,248.0,254.16,203.75
2016,1,18,14,45,160.5,163.5,1.55,16.0,225.0,226.17,180.41
2016,1,18,15,0,151.0,149.0,1.4,16.0,202.0,198.98,157.55
2016,1,18,15,15,142.5,133.0,1.2,15.5,179.0,171.53,134.49
2016,1,18,15,30,134.0,117.0,1.0,15.0,156.0,144.97,111.92
2016,1,18,15,45,122.0,99.5,0.8,15.0,131.0,117.28,88.31
2016,1,18,16,0,110.0,82.0,0.6,15.0,106.0,91.05,66.19
2016,1,18,16,15,92.5,64.0,0.6,14.5,81.0,65.46,45.6
2016,1,18,16,30,75.0,46.0,0.6,14.0,56.0,42.24,27.75
2016,1,18,16,45,37.5,29.5,0.65,14.0,34.5,25.35,13.9
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,12.39,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,6.2,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.4,14.0,1.0,0.92,0.0
2016,1,19,8,0,0.0,2.0,4.5,14.0,2.0,1.85,0.0
2016,1,19,8,15,0.0,4.0,4.65,14.0,4.0,3.7,0.0
2016,1,19,8,30,0.0,6.0,4.8,14.0,6.0,5.55,0.0
2016,1,19,8,45,0.0,7.5,5.0,14.5,7.5,6.94,0.28
2016,1,19,9,0,0.0,9.0,5.2,15.0,9.0,8.33,1.48
2016,1,19,9,15,0.0,11.0,5.2,15.0,11.0,10.19,3.08
2016,1,19,9,30,0.0,13.0,5.2,15.0,13.0,12.05,4.67
2016,1,19,9,45,0.0,29.5,5.25,15.0,29.5,27.38,17.76
2016,1,19,10,0,0.0,46.0,5.3,15.0,46.0,42.74,30.79
2016,1,19,10,15,2.0,101.0,5.3,15.0,102.0,97.53,77.04
2016,1,19,10,30,4.0,156.0,5.3,15.0,158.0,157.24,126.72
2016,1,19,10,45,43.0,185.5,5.3,15.5,207.0,230.55,187.88
2016,1,19,11,0,82.0,215.0,5.3,16.0,256.0,294.66,240.38
2016,1,19,11,15,162.5,222.5,5.35,16.0,306.0,376.37,307.99
2016,1,19,11,30,243.0,230.0,5.4,16.0,356.0,445.1,364.24
2016,1,19,11,45,216.5,236.5,5.5,16.0,350.5,427.84,349.38
2016,1,19,12,0,190.0,243.0,5.6,16.0,345.0,410.26,334.52
2016,1,19,12,15,489.0,178.0,5.45,16.0,439.5,577.4,472.72
2016,1,19,12,30,788.0,113.0,5.3,16.0,534.0,716.77,583.76
2016,1,19,12,45,483.5,175.5,5.2,16.0,433.0,545.14,444.81
2016,1,19,13,0,179.0,238.0,5.1,16.0,332.0,372.58,302.61
2016,1,19,13,15,89.5,167.0,4.9,15.5,214.0,230.8,187.71
2016,1,19,13,30,0.0,96.0,4.7,15.0,96.0,89.69,69.86
2016,1,19,13,45,30.5,146.5,4.55,15.0,160.5,160.7,129.62
2016,1,19,14,0,61.0,197.0,4.4,15.0,225.0,227.26,184.49
2016,1,19,14,15,51.0,182.5,4.25,15.0,205.5,203.87,165.08
2016,1,19,14,30,41.0,168.0,4.1,15.0,186.0,181.51,146.64
2016,1,19,14,45,20.5,144.5,4.0,15.0,153.5,144.42,116.01
2016,1,19,15,0,0.0,121.0,3.9,15.0,121.0,113.25,90.33
2016,1,19,15,15,0.0,107.0,3.55,14.5,107.0,99.74,79.25
2016,1,19,15,30,0.0,93.0,3.2,14.0,93.0,86.35,68.09
2016,1,19,15,45,0.0,78.0,2.9,14.0,78.0,72.16,55.97
2016,1,19,16,0,0.0,63.0,2.6,14.0,63.0,58.12,43.83
2016,1,19,16,15,0.0,48.0,2.25,13.5,48.0,44.24,31.79
2016,1,19,16,30,0.0,33.0,1.9,13.0,33.0,30.58,19.8
2016,1,19,16,45,0.0,20.5,1.6,13.0,20.5,19.03,9.41
2016,1,19,17,0,0.0,8.0,1.3,13.0,8.0,7.41,0.0
2016,1,19,17,15,0.0,4.0,1.15,12.5,4.0,3.81,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,10.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.8,10.0,11.0,10.48,0.0
2016,1,20,7,45,153.5,23.0,0.85,10.0,40.0,119.97,56.3
2016,1,20,8,0,307.0,35.0,0.9,10.0,69.0,226.85,178.23
2016,1,20,8,15,363.0,48.0,1.0,10.5,105.5,284.84,232.58
2016,1,20,8,30,419.0,61.0,1.1,11.0,142.0,346.65,286.55
2016,1,20,8,45,466.0,69.0,1.25,11.5,179.5,400.54,332.62
2016,1,20,9,0,513.0,77.0,1.4,12.0,217.0,455.84,378.32
2016,1,20,9,15,544.5,82.5,1.35,12.5,251.5,498.64,411.83
2016,1,20,9,30,576.0,88.0,1.3,13.0,286.0,541.06,443.86
2016,1,20,9,45,689.5,80.0,1.3,13.5,341.5,626.43,507.88
2016,1,20,10,0,803.0,72.0,1.3,14.0,397.0,709.92,566.9
2016,1,20,10,15,819.0,74.0,1.25,14.0,426.5,735.65,583.13
2016,1,20,10,30,835.0,76.0,1.2,14.0,456.0,758.64,597.81
2016,1,20,10,45,692.0,114.5,1.2,14.5,440.0,701.15,554.33
2016,1,20,11,0,549.0,153.0,1.2,15.0,424.0,627.77,498.28
2016,1,20,11,15,601.5,142.0,1.15,15.0,448.0,659.95,522.41
2016,1,20,11,30,654.0,131.0,1.1,15.0,472.0,684.8,539.8
2016,1,20,11,45,639.5,138.0,1.1,15.5,476.5,674.21,530.11
2016,1,20,12,0,625.0,145.0,1.1,16.0,481.0,661.15,518.96
2016,1,20,12,15,754.0,112.0,1.0,16.0,517.5,709.32,553.54
2016,1,20,12,30,883.0,79.0,0.9,16.0,554.0,742.35,575.03
2016,1,20,12,45,885.0,76.5,0.8,16.5,548.0,719.81,556.56
2016,1,20,13,0,887.0,74.0,0.7,17.0,542.0,694.13,536.72
2016,1,20,13,15,880.5,73.5,0.6,17.0,527.5,662.09,512.5
2016,1,20,13,30,874.0,73.0,0.5,17.0,513.0,627.59,485.74
2016,1,20,13,45,864.0,71.5,0.45,17.0,491.0,587.67,455.27
2016,1,20,14,0,854.0,70.0,0.4,17.0,469.0,545.95,422.85
2016,1,20,14,15,767.5,80.5,0.35,17.0,423.0,478.4,370.53
2016,1,20,14,30,681.0,91.0,0.3,17.0,377.0,413.88,319.88
2016,1,20,14,45,631.0,92.5,0.3,17.0,340.5,360.68,277.15
2016,1,20,15,0,581.0,94.0,0.3,17.0,304.0,310.7,235.96
2016,1,20,15,15,556.0,87.0,0.25,16.5,270.5,263.9,196.34
2016,1,20,15,30,531.0,80.0,0.2,16.0,237.0,218.82,157.44
2016,1,20,15,45,493.5,72.0,0.15,16.0,200.0,172.17,117.53
2016,1,20,16,0,456.0,64.0,0.1,16.0,163.0,129.12,81.83
2016,1,20,16,15,407.0,52.5,0.15,15.5,126.0,85.55,49.16
2016,1,20,16,30,358.0,41.0,0.2,15.0,89.0,47.36,25.43
2016,1,20,16,45,179.0,32.5,0.3,14.5,56.5,25.41,14.75
2016,1,20,17,0,0.0,24.0,0.4,14.0,24.0,20.98,0.0
2016,1,20,17,15,0.0,12.0,0.35,14.0,12.0,11.44,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,1,21,7,45,188.0,23.0,2.45,11.5,44.0,138.01,69.78
2016,1,21,8,0,376.0,34.0,2.6,12.0,76.0,261.44,205.99
2016,1,21,8,15,460.0,42.0,2.65,12.0,116.5,332.29,272.29
2016,1,21,8,30,544.0,50.0,2.7,12.0,157.0,408.73,339.56
2016,1,21,8,45,604.0,54.5,2.75,12.5,199.5,470.37,392.24
2016,1,21,9,0,664.0,59.0,2.8,13.0,242.0,534.12,444.69
2016,1,21,9,15,698.5,63.0,2.75,13.5,281.0,577.28,478.72
2016,1,21,9,30,733.0,67.0,2.7,14.0,320.0,624.16,513.41
2016,1,21,9,45,758.5,69.0,2.7,15.0,355.5,660.96,538.6
2016,1,21,10,0,784.0,71.0,2.7,16.0,391.0,695.93,561.77
2016,1,21,10,15,800.0,73.5,2.75,16.0,420.0,722.09,580.33
2016,1,21,10,30,816.0,76.0,2.8,16.0,449.0,745.6,596.85
2016,1,21,10,45,823.0,78.5,2.9,16.5,471.5,759.13,605.16
2016,1,21,11,0,830.0,81.0,3.0,17.0,494.0,769.5,611.27
2016,1,21,11,15,700.0,120.0,3.0,17.0,476.0,714.71,570.23
2016,1,21,11,30,570.0,159.0,3.0,17.0,458.0,646.19,517.54
2016,1,21,11,45,559.0,166.5,3.0,17.5,463.5,639.55,511.17
2016,1,21,12,0,548.0,174.0,3.0,18.0,469.0,630.74,502.81
2016,1,21,12,15,565.0,167.5,2.85,17.5,473.0,625.46,499.26
2016,1,21,12,30,582.0,161.0,2.7,17.0,477.0,617.55,493.63
2016,1,21,12,45,451.5,192.5,2.55,17.0,435.5,543.2,434.19
2016,1,21,13,0,321.0,224.0,2.4,17.0,394.0,464.04,371.08
2016,1,21,13,15,366.0,208.5,2.1,16.5,397.5,464.77,372.47
2016,1,21,13,30,411.0,193.0,1.8,16.0,401.0,469.47,375.86
2016,1,21,13,45,236.0,196.5,1.5,16.0,315.0,345.85,277.07
2016,1,21,14,0,61.0,200.0,1.2,16.0,229.0,230.44,183.89
2016,1,21,14,15,30.5,133.5,1.15,15.5,148.0,144.26,114.88
2016,1,21,14,30,0.0,67.0,1.1,15.0,67.0,62.33,47.21
2016,1,21,14,45,45.0,110.0,1.05,15.0,126.5,123.55,98.37
2016,1,21,15,0,90.0,153.0,1.0,15.0,186.0,178.85,142.81
2016,1,21,15,15,83.0,137.0,1.0,14.5,165.0,155.56,123.31
2016,1,21,15,30,76.0,121.0,1.0,14.0,144.0,133.07,104.53
2016,1,21,15,45,68.0,103.5,1.05,14.0,122.0,109.84,84.85
2016,1,21,16,0,60.0,86.0,1.1,14.0,100.0,87.67,66.06
2016,1,21,16,15,47.0,67.5,1.15,14.0,77.0,65.3,47.52
2016,1,21,16,30,34.0,49.0,1.2,14.0,54.0,44.82,30.82
2016,1,21,16,45,17.0,32.0,1.25,14.0,34.5,28.41,17.49
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,13.92,0.0
2016,1,21,17,15,0.0,7.5,1.3,13.5,7.5,7.15,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
