Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,5.72,0.0
2016,1,22,7,45,0.0,22.0,3.5,13.5,22.0,21.79,6.89
2016,1,22,8,0,0.0,38.0,3.5,14.0,38.0,39.94,26.81
2016,1,22,8,15,13.5,56.0,3.45,14.0,58.5,66.88,50.59
2016,1,22,8,30,27.0,74.0,3.4,14.0,79.0,101.19,80.45
2016,1,22,8,45,36.5,91.5,3.4,14.0,100.5,127.0,102.97
2016,1,22,9,0,46.0,109.0,3.4,14.0,122.0,153.19,125.51
2016,1,22,9,15,52.5,125.0,3.4,14.0,142.0,175.63,144.53
2016,1,22,9,30,59.0,141.0,3.4,14.0,162.0,198.29,163.44
2016,1,22,9,45,140.0,156.5,3.4,14.5,212.5,286.95,237.95
2016,1,22,10,0,221.0,172.0,3.4,15.0,263.0,367.21,303.72
2016,1,22,10,15,161.0,187.0,3.35,15.0,256.0,339.91,279.38
2016,1,22,10,30,101.0,202.0,3.3,15.0,249.0,298.18,243.74
2016,1,22,10,45,59.5,194.5,3.25,15.0,223.0,254.04,206.64
2016,1,22,11,0,18.0,187.0,3.2,15.0,197.0,199.48,160.76
2016,1,22,11,15,102.0,213.5,3.35,15.0,268.0,306.18,249.69
2016,1,22,11,30,186.0,240.0,3.5,15.0,339.0,413.05,336.02
2016,1,22,11,45,125.0,238.0,3.65,15.0,305.0,359.02,291.17
2016,1,22,12,0,64.0,236.0,3.8,15.0,271.0,294.98,238.51
2016,1,22,12,15,32.0,199.5,3.8,15.0,217.0,227.33,183.28
2016,1,22,12,30,0.0,163.0,3.8,15.0,163.0,156.07,124.33
2016,1,22,12,45,0.0,156.5,3.8,15.0,156.5,149.25,118.88
2016,1,22,13,0,0.0,150.0,3.8,15.0,150.0,142.55,113.44
2016,1,22,13,15,8.5,170.0,3.65,14.5,174.0,167.93,134.85
2016,1,22,13,30,17.0,190.0,3.5,14.0,198.0,192.79,155.72
2016,1,22,13,45,64.5,200.5,3.35,14.0,231.0,236.39,192.18
2016,1,22,14,0,112.0,211.0,3.2,14.0,264.0,275.63,224.32
2016,1,22,14,15,81.0,193.5,3.1,14.0,231.0,230.43,187.08
2016,1,22,14,30,50.0,176.0,3.0,14.0,198.0,193.76,156.93
2016,1,22,14,45,37.0,159.0,2.9,14.0,174.5,168.18,135.86
2016,1,22,15,0,24.0,142.0,2.8,14.0,151.0,141.95,114.2
2016,1,22,15,15,20.0,127.5,2.65,14.0,134.0,125.25,100.28
2016,1,22,15,30,16.0,113.0,2.5,14.0,117.0,109.03,86.67
2016,1,22,15,45,10.0,96.5,2.35,14.0,99.0,91.08,71.58
2016,1,22,16,0,4.0,80.0,2.2,14.0,81.0,73.93,57.09
2016,1,22,16,15,2.0,62.5,2.1,13.5,63.0,57.16,42.71
2016,1,22,16,30,0.0,45.0,2.0,13.0,45.0,40.9,28.58
2016,1,22,16,45,0.0,29.0,1.9,13.0,29.0,26.55,16.31
2016,1,22,17,0,0.0,13.0,1.8,13.0,13.0,12.06,0.0
2016,1,22,17,15,0.0,6.5,1.8,13.0,6.5,6.2,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,11.0,12.0,11.44,0.0
2016,1,23,7,45,89.5,30.5,2.7,11.5,41.0,95.87,52.76
2016,1,23,8,0,179.0,49.0,3.0,12.0,70.0,172.52,135.78
2016,1,23,8,15,266.0,62.5,3.2,12.0,109.0,250.33,205.5
2016,1,23,8,30,353.0,76.0,3.4,12.0,148.0,326.96,272.82
2016,1,23,8,45,380.5,92.0,3.6,12.0,185.0,374.93,314.87
2016,1,23,9,0,408.0,108.0,3.8,12.0,222.0,423.5,356.27
2016,1,23,9,15,452.5,116.5,3.85,12.0,260.5,475.0,399.2
2016,1,23,9,30,497.0,125.0,3.9,12.0,299.0,527.41,441.84
2016,1,23,9,45,575.5,118.0,4.0,12.5,340.0,590.04,491.74
2016,1,23,10,0,654.0,111.0,4.1,13.0,381.0,652.59,540.36
2016,1,23,10,15,675.5,114.5,4.0,13.0,411.0,682.35,561.81
2016,1,23,10,30,697.0,118.0,3.9,13.0,441.0,709.91,581.52
2016,1,23,10,45,718.5,118.0,3.85,13.0,465.5,731.0,596.33
2016,1,23,11,0,740.0,118.0,3.8,13.0,490.0,749.38,609.11
2016,1,23,11,15,596.5,156.5,3.8,13.0,463.0,671.47,548.11
2016,1,23,11,30,453.0,195.0,3.8,13.0,436.0,596.98,487.51
2016,1,23,11,45,230.0,190.5,3.8,13.0,313.0,398.5,327.73
2016,1,23,12,0,7.0,186.0,3.8,13.0,190.0,185.89,149.75
2016,1,23,12,15,131.0,215.0,3.8,13.0,287.0,329.86,270.87
2016,1,23,12,30,255.0,244.0,3.8,13.0,384.0,459.8,376.03
2016,1,23,12,45,345.5,223.5,3.8,13.0,410.5,493.52,403.8
2016,1,23,13,0,436.0,203.0,3.8,13.0,437.0,531.26,434.38
2016,1,23,13,15,218.0,136.0,3.8,13.0,253.0,290.79,240.31
2016,1,23,13,30,0.0,69.0,3.8,13.0,69.0,64.22,48.83
2016,1,23,13,45,385.5,85.0,3.85,13.0,269.5,329.36,274.8
2016,1,23,14,0,771.0,101.0,3.9,13.0,470.0,542.92,444.58
2016,1,23,14,15,388.0,126.0,3.8,12.5,312.0,334.75,274.91
2016,1,23,14,30,5.0,151.0,3.7,12.0,154.0,144.75,117.19
2016,1,23,14,45,352.5,119.0,3.65,12.0,251.0,272.54,221.98
2016,1,23,15,0,700.0,87.0,3.6,12.0,348.0,352.62,279.69
2016,1,23,15,15,666.0,82.5,3.35,12.0,309.5,299.15,230.99
2016,1,23,15,30,632.0,78.0,3.1,12.0,271.0,248.06,184.4
2016,1,23,15,45,584.5,71.5,2.9,12.0,229.5,194.87,136.99
2016,1,23,16,0,537.0,65.0,2.7,12.0,188.0,146.23,95.05
2016,1,23,16,15,459.5,57.0,2.5,11.5,146.0,98.06,58.29
2016,1,23,16,30,382.0,49.0,2.3,11.0,104.0,58.59,33.62
2016,1,23,16,45,257.0,36.5,2.1,10.5,67.5,28.52,18.38
2016,1,23,17,0,132.0,24.0,1.9,10.0,31.0,19.06,0.0
2016,1,23,17,15,66.0,12.0,1.85,10.0,15.5,11.44,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,37.0,6.5,1.1,8.5,7.0,0.0,0.0
2016,1,24,7,30,74.0,13.0,1.1,9.0,14.0,43.96,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,46.0,149.5,89.63
2016,1,24,8,0,321.0,41.0,1.1,10.0,78.0,241.2,191.86
2016,1,24,8,15,405.5,50.5,1.2,10.0,119.0,313.19,257.31
2016,1,24,8,30,490.0,60.0,1.3,10.0,160.0,390.56,324.44
2016,1,24,8,45,328.5,88.0,1.4,10.0,161.5,337.61,282.57
2016,1,24,9,0,167.0,116.0,1.5,10.0,163.0,253.07,212.35
2016,1,24,9,15,185.0,130.5,1.55,10.0,189.5,285.26,240.04
2016,1,24,9,30,203.0,145.0,1.6,10.0,216.0,317.98,267.08
2016,1,24,9,45,186.5,162.0,1.7,10.5,232.5,328.59,274.48
2016,1,24,10,0,170.0,179.0,1.8,11.0,249.0,337.76,280.57
2016,1,24,10,15,227.0,187.0,1.75,11.0,288.0,391.27,324.27
2016,1,24,10,30,284.0,195.0,1.7,11.0,327.0,458.43,377.31
2016,1,24,10,45,286.5,205.0,1.65,11.0,344.5,472.06,386.66
2016,1,24,11,0,289.0,215.0,1.6,11.0,362.0,484.52,395.39
2016,1,24,11,15,245.5,228.5,1.6,11.0,356.0,463.1,377.01
2016,1,24,11,30,202.0,242.0,1.6,11.0,350.0,428.6,348.86
2016,1,24,11,45,250.0,240.0,1.6,11.5,376.0,471.77,382.59
2016,1,24,12,0,298.0,238.0,1.6,12.0,402.0,501.14,404.86
2016,1,24,12,15,366.0,224.0,1.65,12.0,426.0,529.88,428.08
2016,1,24,12,30,434.0,210.0,1.7,12.0,450.0,565.65,456.09
2016,1,24,12,45,360.5,222.5,1.8,12.5,420.5,504.05,407.01
2016,1,24,13,0,287.0,235.0,1.9,13.0,391.0,454.76,367.35
2016,1,24,13,15,575.5,157.5,2.05,13.0,459.0,561.17,454.72
2016,1,24,13,30,864.0,80.0,2.2,13.0,527.0,641.79,518.57
2016,1,24,13,45,851.5,79.5,2.35,13.0,505.5,601.14,486.15
2016,1,24,14,0,839.0,79.0,2.5,13.0,484.0,558.86,452.49
2016,1,24,14,15,824.0,77.0,2.5,13.0,455.5,512.31,414.03
2016,1,24,14,30,809.0,75.0,2.5,13.0,427.0,464.88,373.85
2016,1,24,14,45,780.5,74.0,2.55,13.0,392.0,412.15,328.55
2016,1,24,15,0,752.0,73.0,2.6,13.0,357.0,360.36,282.89
2016,1,24,15,15,721.5,69.5,2.25,12.5,318.5,306.7,234.82
2016,1,24,15,30,691.0,66.0,1.9,12.0,280.0,253.89,186.9
2016,1,24,15,45,647.0,61.0,1.6,11.5,238.0,199.7,138.55
2016,1,24,16,0,603.0,56.0,1.3,11.0,196.0,149.54,95.09
2016,1,24,16,15,533.0,49.0,1.2,10.5,153.5,99.15,56.12
2016,1,24,16,30,463.0,42.0,1.1,10.0,111.0,56.41,29.36
2016,1,24,16,45,351.0,31.5,1.05,10.0,73.0,24.91,15.58
2016,1,24,17,0,239.0,21.0,1.0,10.0,35.0,17.0,1.29
2016,1,24,17,15,119.5,10.5,1.0,9.5,17.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,81.5,6.0,0.75,9.5,8.5,0.0,0.0
2016,1,25,7,30,163.0,12.0,0.8,10.0,17.0,81.15,0.0
2016,1,25,7,45,302.5,22.5,0.85,10.5,51.5,195.3,122.28
2016,1,25,8,0,442.0,33.0,0.9,11.0,86.0,296.15,234.6
2016,1,25,8,15,522.0,40.0,1.0,11.0,128.5,366.72,298.95
2016,1,25,8,30,602.0,47.0,1.1,11.0,171.0,437.78,360.72
2016,1,25,8,45,650.5,52.0,1.25,11.5,213.5,496.03,409.71
2016,1,25,9,0,699.0,57.0,1.4,12.0,256.0,555.35,457.76
2016,1,25,9,15,732.0,60.5,1.5,12.5,296.5,602.69,493.93
2016,1,25,9,30,765.0,64.0,1.6,13.0,337.0,649.24,528.04
2016,1,25,9,45,762.0,73.5,1.75,13.5,368.5,675.16,546.34
2016,1,25,10,0,759.0,83.0,1.9,14.0,400.0,697.89,562.12
2016,1,25,10,15,776.5,85.5,1.95,14.0,430.5,725.28,581.52
2016,1,25,10,30,794.0,88.0,2.0,14.0,461.0,750.09,598.85
2016,1,25,10,45,804.0,90.5,2.1,14.5,484.0,766.1,609.01
2016,1,25,11,0,814.0,93.0,2.2,15.0,507.0,779.02,617.03
2016,1,25,11,15,821.5,94.0,2.2,15.0,524.0,784.97,620.51
2016,1,25,11,30,829.0,95.0,2.2,15.0,541.0,787.62,621.81
2016,1,25,11,45,832.5,96.0,2.25,15.0,550.0,783.76,618.96
2016,1,25,12,0,836.0,97.0,2.3,15.0,559.0,776.56,613.9
2016,1,25,12,15,836.5,97.0,2.3,15.0,560.5,762.63,603.75
2016,1,25,12,30,837.0,97.0,2.3,15.0,562.0,745.52,591.45
2016,1,25,12,45,839.5,94.5,2.35,15.0,556.5,723.97,576.33
2016,1,25,13,0,842.0,92.0,2.4,15.0,551.0,699.34,558.95
2016,1,25,13,15,836.0,91.0,2.35,15.0,537.0,667.69,534.56
2016,1,25,13,30,830.0,90.0,2.3,15.0,523.0,633.64,507.89
2016,1,25,13,45,821.0,88.5,2.3,15.0,502.0,595.05,477.53
2016,1,25,14,0,812.0,87.0,2.3,15.0,481.0,554.66,445.11
2016,1,25,14,15,640.0,117.0,2.25,15.0,417.0,461.47,370.42
2016,1,25,14,30,468.0,147.0,2.2,15.0,353.0,376.08,301.5
2016,1,25,14,45,604.5,111.5,2.15,15.0,355.5,377.02,299.41
2016,1,25,15,0,741.0,76.0,2.1,15.0,358.0,361.27,281.3
2016,1,25,15,15,710.0,72.0,1.85,14.5,319.5,306.56,232.98
2016,1,25,15,30,679.0,68.0,1.6,14.0,281.0,254.38,186.26
2016,1,25,15,45,635.5,63.0,1.35,13.5,239.5,200.77,138.89
2016,1,25,16,0,592.0,58.0,1.1,13.0,198.0,151.15,96.22
2016,1,25,16,15,522.5,51.0,1.05,12.5,155.5,101.21,57.74
2016,1,25,16,30,453.0,44.0,1.0,12.0,113.0,58.88,31.07
2016,1,25,16,45,341.0,33.5,1.0,11.5,75.0,26.61,17.05
2016,1,25,17,0,229.0,23.0,1.0,11.0,37.0,18.78,3.86
2016,1,25,17,15,114.5,11.5,1.0,11.0,18.5,10.96,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,9.0,18.0,17.16,0.0
2016,1,26,7,45,215.5,27.0,0.6,9.5,53.5,159.49,103.39
2016,1,26,8,0,431.0,36.0,0.6,10.0,89.0,294.55,234.32
2016,1,26,8,15,512.5,43.5,0.6,10.0,132.0,366.61,298.56
2016,1,26,8,30,594.0,51.0,0.6,10.0,175.0,443.93,363.99
2016,1,26,8,45,648.0,56.0,0.65,10.5,219.0,504.98,413.93
2016,1,26,9,0,702.0,61.0,0.7,11.0,263.0,563.4,460.05
2016,1,26,9,15,736.0,65.0,0.9,11.5,304.0,612.37,498.05
2016,1,26,9,30,770.0,69.0,1.1,12.0,345.0,660.56,534.02
2016,1,26,9,45,787.5,73.5,1.3,12.5,381.0,695.86,559.72
2016,1,26,10,0,805.0,78.0,1.5,13.0,417.0,728.92,583.48
2016,1,26,10,15,822.0,80.0,1.55,13.5,447.5,756.1,601.23
2016,1,26,10,30,839.0,82.0,1.6,14.0,478.0,780.54,616.89
2016,1,26,10,45,850.0,83.5,1.65,14.5,502.5,796.6,626.5
2016,1,26,11,0,861.0,85.0,1.7,15.0,527.0,809.44,633.94
2016,1,26,11,15,868.5,86.0,1.7,15.0,544.0,815.49,637.36
2016,1,26,11,30,876.0,87.0,1.7,15.0,561.0,818.09,638.55
2016,1,26,11,45,879.5,88.0,1.75,15.0,570.5,813.98,635.7
2016,1,26,12,0,883.0,89.0,1.8,15.0,580.0,806.38,630.58
2016,1,26,12,15,797.0,108.0,1.8,15.0,552.0,746.95,588.09
2016,1,26,12,30,711.0,127.0,1.8,15.0,524.0,689.94,547.17
2016,1,26,12,45,663.0,140.0,1.85,15.5,507.0,650.92,517.01
2016,1,26,13,0,615.0,153.0,1.9,16.0,490.0,611.14,485.86
2016,1,26,13,15,662.5,134.5,1.85,16.0,489.5,602.74,479.86
2016,1,26,13,30,710.0,116.0,1.8,16.0,489.0,589.02,469.27
2016,1,26,13,45,721.5,107.0,1.8,16.0,473.0,558.38,445.38
2016,1,26,14,0,733.0,98.0,1.8,16.0,457.0,524.84,418.75
2016,1,26,14,15,638.5,115.0,1.75,15.5,415.0,460.43,367.68
2016,1,26,14,30,544.0,132.0,1.7,15.0,373.0,398.47,318.02
2016,1,26,14,45,585.5,112.0,1.65,15.0,353.0,371.02,293.84
2016,1,26,15,0,627.0,92.0,1.6,15.0,333.0,335.56,261.8
2016,1,26,15,15,668.5,80.0,1.4,14.5,313.0,302.78,230.48
2016,1,26,15,30,710.0,68.0,1.2,14.0,293.0,264.66,193.43
2016,1,26,15,45,663.0,63.5,1.0,14.0,250.0,208.93,144.15
2016,1,26,16,0,616.0,59.0,0.8,14.0,207.0,157.51,100.0
2016,1,26,16,15,547.0,52.0,0.85,13.5,163.5,106.03,60.36
2016,1,26,16,30,478.0,45.0,0.9,13.0,120.0,62.1,32.52
2016,1,26,16,45,363.0,34.5,0.95,12.5,80.5,27.38,17.77
2016,1,26,17,0,248.0,24.0,1.0,12.0,41.0,19.59,5.76
2016,1,26,17,15,124.0,12.0,1.0,11.5,20.5,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,17.16,0.0
2016,1,27,7,45,190.0,29.0,1.5,9.5,52.5,151.52,101.29
2016,1,27,8,0,380.0,40.0,1.7,10.0,87.0,272.85,219.52
2016,1,27,8,15,461.5,48.5,1.6,10.0,129.5,344.64,284.42
2016,1,27,8,30,543.0,57.0,1.5,10.0,172.0,421.61,350.74
2016,1,27,8,45,494.0,75.5,1.4,10.5,198.0,431.15,359.27
2016,1,27,9,0,445.0,94.0,1.3,11.0,224.0,433.43,360.82
2016,1,27,9,15,487.0,98.5,1.25,11.5,259.0,479.88,397.72
2016,1,27,9,30,529.0,103.0,1.2,12.0,294.0,532.11,437.29
2016,1,27,9,45,585.5,102.0,1.2,12.5,333.5,585.04,476.87
2016,1,27,10,0,642.0,101.0,1.2,13.0,373.0,637.66,514.51
2016,1,27,10,15,662.0,104.0,1.15,13.5,402.5,665.77,532.35
2016,1,27,10,30,682.0,107.0,1.1,14.0,432.0,691.77,548.58
2016,1,27,10,45,774.0,94.0,1.05,14.5,480.0,750.14,587.62
2016,1,27,11,0,866.0,81.0,1.0,15.0,528.0,810.87,626.81
2016,1,27,11,15,873.0,82.0,0.9,15.0,545.0,816.61,627.73
2016,1,27,11,30,880.0,83.0,0.8,15.0,562.0,812.62,622.74
2016,1,27,11,45,885.0,83.0,0.7,15.5,571.5,808.83,616.97
2016,1,27,12,0,890.0,83.0,0.6,16.0,581.0,801.56,608.95
2016,1,27,12,15,779.5,112.0,0.5,16.0,549.0,740.11,565.23
2016,1,27,12,30,669.0,141.0,0.4,16.0,517.0,675.8,519.03
2016,1,27,12,45,777.5,112.0,0.35,16.5,544.5,702.74,538.02
2016,1,27,13,0,886.0,83.0,0.3,17.0,572.0,720.81,548.58
2016,1,27,13,15,729.5,121.0,0.3,17.0,517.0,635.23,486.76
2016,1,27,13,30,573.0,159.0,0.3,17.0,462.0,544.48,420.5
2016,1,27,13,45,655.0,128.5,0.35,17.0,462.0,542.95,421.1
2016,1,27,14,0,737.0,98.0,0.4,17.0,462.0,529.14,410.99
2016,1,27,14,15,783.5,86.0,0.45,17.0,453.5,507.52,393.78
2016,1,27,14,30,830.0,74.0,0.5,17.0,445.0,480.59,371.53
2016,1,27,14,45,793.5,70.0,0.55,17.0,402.5,420.02,323.2
2016,1,27,15,0,757.0,66.0,0.6,17.0,360.0,361.21,274.99
2016,1,27,15,15,747.0,64.0,0.55,16.5,329.0,315.35,234.96
2016,1,27,15,30,737.0,62.0,0.5,16.0,298.0,269.14,193.52
2016,1,27,15,45,698.0,57.5,0.5,16.0,256.0,213.87,145.29
2016,1,27,16,0,659.0,53.0,0.5,16.0,214.0,162.01,100.96
2016,1,27,16,15,595.0,47.0,0.5,15.5,170.0,107.92,59.23
2016,1,27,16,30,531.0,41.0,0.5,15.0,126.0,62.22,30.36
2016,1,27,16,45,425.0,32.0,0.5,15.0,85.5,24.92,15.6
2016,1,27,17,0,319.0,23.0,0.5,15.0,45.0,18.49,6.12
2016,1,27,17,15,159.5,11.5,0.5,14.5,22.5,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.5,10.5,1.5,1.43,0.0
2016,1,28,7,30,0.0,3.0,0.5,11.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,10.0,0.5,11.5,10.0,9.26,1.07
2016,1,28,8,0,0.0,17.0,0.5,12.0,17.0,15.75,7.53
2016,1,28,8,15,0.0,25.0,0.6,12.0,25.0,23.19,14.17
2016,1,28,8,30,0.0,33.0,0.7,12.0,33.0,30.63,20.77
2016,1,28,8,45,0.0,41.0,0.85,12.5,41.0,38.07,27.24
2016,1,28,9,0,0.0,49.0,1.0,13.0,49.0,45.53,33.62
2016,1,28,9,15,0.0,56.5,0.95,13.0,56.5,52.52,39.6
2016,1,28,9,30,0.0,64.0,0.9,13.0,64.0,59.52,45.51
2016,1,28,9,45,42.5,123.0,0.85,13.5,141.5,160.59,131.37
2016,1,28,10,0,85.0,182.0,0.8,14.0,219.0,264.28,215.48
2016,1,28,10,15,70.5,192.0,0.85,14.0,224.0,263.23,213.25
2016,1,28,10,30,56.0,202.0,0.9,14.0,229.0,261.72,211.28
2016,1,28,10,45,257.5,194.5,1.0,14.5,327.5,438.13,353.99
2016,1,28,11,0,459.0,187.0,1.1,15.0,426.0,604.57,480.34
2016,1,28,11,15,543.5,167.5,1.35,15.0,459.5,648.8,514.35
2016,1,28,11,30,628.0,148.0,1.6,15.0,493.0,696.44,551.65
2016,1,28,11,45,629.0,151.0,1.85,15.0,501.0,693.79,550.55
2016,1,28,12,0,630.0,154.0,2.1,15.0,509.0,688.5,547.8
2016,1,28,12,15,315.0,117.5,2.0,15.0,295.0,386.03,314.39
2016,1,28,12,30,0.0,81.0,1.9,15.0,81.0,75.45,57.35
2016,1,28,12,45,0.0,100.5,1.8,15.5,100.5,93.96,72.94
2016,1,28,13,0,0.0,120.0,1.7,16.0,120.0,112.82,88.31
2016,1,28,13,15,44.0,179.0,1.65,16.0,202.5,206.62,165.65
2016,1,28,13,30,88.0,238.0,1.6,16.0,285.0,294.5,235.82
2016,1,28,13,45,95.0,229.5,1.6,16.0,278.5,285.34,228.34
2016,1,28,14,0,102.0,221.0,1.6,16.0,272.0,275.54,220.71
2016,1,28,14,15,61.5,196.0,1.5,16.0,226.5,223.3,178.61
2016,1,28,14,30,21.0,171.0,1.4,16.0,181.0,171.61,136.85
2016,1,28,14,45,75.5,169.0,1.3,16.0,200.0,194.81,155.76
2016,1,28,15,0,130.0,167.0,1.2,16.0,219.0,211.79,168.43
2016,1,28,15,15,125.0,150.5,1.0,15.5,196.0,185.7,146.65
2016,1,28,15,30,120.0,134.0,0.8,15.0,173.0,160.16,125.19
2016,1,28,15,45,112.5,116.0,0.65,15.0,148.5,133.3,102.36
2016,1,28,16,0,105.0,98.0,0.5,15.0,124.0,107.41,80.4
2016,1,28,16,15,92.5,79.0,0.45,14.5,98.5,81.16,58.87
2016,1,28,16,30,80.0,60.0,0.4,14.0,73.0,56.69,39.5
2016,1,28,16,45,50.0,42.5,0.4,14.0,50.0,35.87,25.14
2016,1,28,17,0,20.0,25.0,0.4,14.0,27.0,22.45,9.75
2016,1,28,17,15,10.0,12.5,0.35,14.0,13.5,11.91,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,1.75,13.0,5.0,4.77,0.0
2016,1,29,7,30,0.0,10.0,2.0,13.0,10.0,9.53,0.0
2016,1,29,7,45,1.0,27.0,2.25,13.5,27.0,28.13,14.99
2016,1,29,8,0,2.0,44.0,2.5,14.0,44.0,47.31,33.47
2016,1,29,8,15,14.5,62.0,2.55,14.0,65.0,73.47,56.48
2016,1,29,8,30,27.0,80.0,2.6,14.0,86.0,107.34,85.89
2016,1,29,8,45,35.5,98.0,2.7,14.5,107.5,133.17,108.04
2016,1,29,9,0,44.0,116.0,2.8,15.0,129.0,159.33,130.09
2016,1,29,9,15,49.0,132.5,2.85,15.0,149.0,181.32,148.45
2016,1,29,9,30,54.0,149.0,2.9,15.0,169.0,203.45,166.67
2016,1,29,9,45,43.5,159.5,3.0,15.5,177.0,206.27,168.07
2016,1,29,10,0,33.0,170.0,3.1,16.0,185.0,208.77,169.16
2016,1,29,10,15,42.5,186.0,3.15,16.0,206.0,233.51,189.25
2016,1,29,10,30,52.0,202.0,3.2,16.0,227.0,258.32,209.17
2016,1,29,10,45,27.0,185.5,3.25,16.0,199.0,216.34,174.14
2016,1,29,11,0,2.0,169.0,3.3,16.0,171.0,166.31,132.44
2016,1,29,11,15,17.0,195.0,3.35,16.0,205.0,205.36,164.65
2016,1,29,11,30,32.0,221.0,3.4,16.0,239.0,256.09,205.71
2016,1,29,11,45,16.0,185.5,3.45,16.5,194.5,192.7,153.66
2016,1,29,12,0,0.0,150.0,3.5,17.0,150.0,143.05,112.6
2016,1,29,12,15,0.0,150.5,3.55,17.0,150.5,143.3,112.85
2016,1,29,12,30,0.0,151.0,3.6,17.0,151.0,143.58,113.08
2016,1,29,12,45,54.0,203.0,3.65,17.0,233.0,243.42,195.42
2016,1,29,13,0,108.0,255.0,3.7,17.0,315.0,335.26,269.26
2016,1,29,13,15,106.5,249.0,3.7,17.0,307.5,323.09,259.31
2016,1,29,13,30,105.0,243.0,3.7,17.0,300.0,310.83,249.59
2016,1,29,13,45,244.0,219.5,3.7,17.0,344.0,379.2,305.85
2016,1,29,14,0,383.0,196.0,3.7,17.0,388.0,422.08,340.33
2016,1,29,14,15,296.0,196.5,3.65,16.5,340.0,358.08,288.68
2016,1,29,14,30,209.0,197.0,3.6,16.0,292.0,296.15,238.73
2016,1,29,14,45,167.5,183.5,3.55,16.0,256.0,252.86,203.27
2016,1,29,15,0,126.0,170.0,3.5,16.0,220.0,213.39,170.82
2016,1,29,15,15,122.5,152.5,3.35,15.5,197.5,187.02,148.84
2016,1,29,15,30,119.0,135.0,3.2,15.0,175.0,161.08,126.86
2016,1,29,15,45,110.5,117.0,3.1,15.0,150.0,134.03,103.68
2016,1,29,16,0,102.0,99.0,3.0,15.0,125.0,108.06,81.49
2016,1,29,16,15,309.0,70.0,3.0,15.0,126.0,97.83,63.52
2016,1,29,16,30,516.0,41.0,3.0,15.0,127.0,63.8,31.41
2016,1,29,16,45,414.0,32.5,3.0,15.0,87.5,25.03,15.82
2016,1,29,17,0,312.0,24.0,3.0,15.0,48.0,19.1,8.07
2016,1,29,17,15,156.0,12.0,3.05,14.5,24.0,11.44,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,7.5,1.5,9.5,11.0,41.46,0.0
2016,1,30,7,30,176.0,15.0,1.8,10.0,22.0,90.76,0.0
2016,1,30,7,45,311.5,25.5,2.1,10.5,58.5,209.29,150.82
2016,1,30,8,0,447.0,36.0,2.4,11.0,95.0,305.62,247.26
2016,1,30,8,15,523.5,43.0,2.45,11.0,138.0,375.56,310.98
2016,1,30,8,30,600.0,50.0,2.5,11.0,181.0,450.45,376.31
2016,1,30,8,45,577.5,64.0,2.6,11.0,212.5,474.7,398.33
2016,1,30,9,0,555.0,78.0,2.7,11.0,244.0,495.12,416.01
2016,1,30,9,15,583.5,84.5,2.7,11.0,281.0,539.23,451.93
2016,1,30,9,30,612.0,91.0,2.7,11.0,318.0,582.79,486.28
2016,1,30,9,45,721.5,78.5,2.75,11.5,372.0,659.27,544.08
2016,1,30,10,0,831.0,66.0,2.8,12.0,426.0,741.87,604.44
2016,1,30,10,15,846.5,67.5,2.8,12.0,457.0,761.38,617.24
2016,1,30,10,30,862.0,69.0,2.8,12.0,488.0,784.7,633.32
2016,1,30,10,45,874.5,69.5,2.85,12.5,513.0,801.36,643.56
2016,1,30,11,0,887.0,70.0,2.9,13.0,538.0,814.82,651.52
2016,1,30,11,15,894.0,71.0,2.9,13.0,555.5,821.02,655.18
2016,1,30,11,30,901.0,72.0,2.9,13.0,573.0,823.72,656.48
2016,1,30,11,45,450.5,97.5,2.95,13.0,348.0,492.18,405.16
2016,1,30,12,0,0.0,123.0,3.0,13.0,123.0,116.05,91.51
2016,1,30,12,15,201.0,176.5,3.0,13.0,292.0,353.6,291.58
2016,1,30,12,30,402.0,230.0,3.0,13.0,461.0,559.83,454.97
2016,1,30,12,45,646.0,155.0,3.0,13.0,521.5,661.96,536.11
2016,1,30,13,0,890.0,80.0,3.0,13.0,582.0,727.9,587.28
2016,1,30,13,15,885.0,79.0,2.95,13.0,568.0,696.06,563.1
2016,1,30,13,30,880.0,78.0,2.9,13.0,554.0,661.61,536.16
2016,1,30,13,45,548.5,151.5,2.85,13.0,444.5,503.12,409.36
2016,1,30,14,0,217.0,225.0,2.8,13.0,335.0,351.63,285.85
2016,1,30,14,15,115.0,196.5,2.8,13.0,254.5,257.35,209.45
2016,1,30,14,30,13.0,168.0,2.8,13.0,174.0,164.79,133.14
2016,1,30,14,45,55.5,169.0,2.8,13.0,192.0,186.25,151.19
2016,1,30,15,0,98.0,170.0,2.8,13.0,210.0,199.91,161.86
2016,1,30,15,15,92.5,154.0,2.55,12.5,188.5,176.41,142.11
2016,1,30,15,30,87.0,138.0,2.3,12.0,167.0,153.51,122.73
2016,1,30,15,45,80.0,119.5,2.05,12.0,143.5,128.67,101.39
2016,1,30,16,0,73.0,101.0,1.8,12.0,120.0,104.77,80.86
2016,1,30,16,15,62.0,82.5,1.65,11.0,96.0,81.41,61.42
2016,1,30,16,30,51.0,64.0,1.5,10.0,72.0,59.6,43.57
2016,1,30,16,45,27.0,45.5,1.35,9.5,50.0,39.55,29.05
2016,1,30,17,0,3.0,27.0,1.2,9.0,28.0,24.51,13.11
2016,1,30,17,15,1.5,13.5,1.2,9.0,14.0,12.87,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,0.8,8.0,6.5,6.2,0.0
2016,1,31,7,30,0.0,13.0,0.9,8.0,13.0,12.06,0.0
2016,1,31,7,45,22.0,30.5,1.0,8.5,33.5,46.95,30.81
2016,1,31,8,0,44.0,48.0,1.1,9.0,54.0,79.71,62.0
2016,1,31,8,15,57.5,67.5,1.3,9.0,78.0,111.51,90.63
2016,1,31,8,30,71.0,87.0,1.5,9.0,102.0,152.94,127.03
2016,1,31,8,45,80.5,105.5,1.75,9.0,126.5,182.04,152.52
2016,1,31,9,0,90.0,124.0,2.0,9.0,151.0,211.4,177.82
2016,1,31,9,15,97.0,141.0,2.2,9.0,174.0,237.17,199.6
2016,1,31,9,30,104.0,158.0,2.4,9.0,197.0,262.98,221.11
2016,1,31,9,45,60.5,161.0,2.65,9.0,184.5,220.54,184.34
2016,1,31,10,0,17.0,164.0,2.9,9.0,172.0,177.65,146.83
2016,1,31,10,15,37.5,186.0,3.05,9.0,204.5,229.07,190.32
2016,1,31,10,30,58.0,208.0,3.2,9.0,237.0,270.06,224.45
2016,1,31,10,45,48.0,212.5,3.4,9.5,237.5,265.07,219.22
2016,1,31,11,0,38.0,217.0,3.6,10.0,238.0,260.05,214.12
2016,1,31,11,15,187.5,227.0,3.75,10.0,331.5,404.3,335.85
2016,1,31,11,30,337.0,237.0,3.9,10.0,425.0,547.26,451.98
2016,1,31,11,45,633.5,158.0,4.05,10.5,519.5,710.39,583.66
2016,1,31,12,0,930.0,79.0,4.2,11.0,614.0,838.75,679.47
2016,1,31,12,15,931.5,79.5,4.25,11.0,616.5,825.43,668.84
2016,1,31,12,30,933.0,80.0,4.3,11.0,619.0,808.56,656.65
2016,1,31,12,45,928.0,81.0,4.4,11.0,612.5,783.95,639.04
2016,1,31,13,0,923.0,82.0,4.5,11.0,606.0,756.25,619.05
2016,1,31,13,15,917.5,81.0,4.55,11.0,591.5,723.06,594.49
2016,1,31,13,30,912.0,80.0,4.6,11.0,577.0,687.16,566.42
2016,1,31,13,45,898.0,80.5,4.65,11.0,554.5,645.12,532.38
2016,1,31,14,0,884.0,81.0,4.7,11.0,532.0,603.47,497.86
2016,1,31,14,15,870.0,79.5,4.65,10.5,503.0,555.63,458.25
2016,1,31,14,30,856.0,78.0,4.6,10.0,474.0,506.64,416.61
2016,1,31,14,45,827.0,77.5,4.6,10.0,437.0,451.19,367.99
2016,1,31,15,0,798.0,77.0,4.6,10.0,400.0,396.57,318.96
2016,1,31,15,15,769.0,74.0,4.4,9.5,360.0,340.69,268.19
2016,1,31,15,30,740.0,71.0,4.2,9.0,320.0,286.42,217.99
2016,1,31,15,45,687.5,68.0,4.05,9.0,274.5,227.2,164.02
2016,1,31,16,0,635.0,65.0,3.9,9.0,229.0,173.99,116.58
2016,1,31,16,15,568.5,58.0,3.85,8.5,184.0,120.61,73.05
2016,1,31,16,30,502.0,51.0,3.8,8.0,139.0,74.54,41.3
2016,1,31,16,45,390.0,41.0,3.75,8.0,97.0,33.16,23.66
2016,1,31,17,0,278.0,31.0,3.7,8.0,55.0,25.53,14.52
2016,1,31,17,15,139.0,15.5,3.95,8.0,27.5,14.77,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,159.0,8.0,3.45,6.5,15.0,70.04,0.0
2016,2,1,7,30,318.0,16.0,3.7,7.0,30.0,170.37,0.0
2016,2,1,7,45,450.5,24.5,3.95,7.5,71.5,270.4,204.63
