Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,583.0,33.0,4.2,8.0,113.0,370.21,305.35
2016,2,1,8,15,654.0,38.5,4.35,8.0,160.0,441.92,372.54
2016,2,1,8,30,725.0,44.0,4.5,8.0,207.0,517.47,440.32
2016,2,1,8,45,769.5,48.0,4.65,8.5,253.5,577.17,492.03
2016,2,1,9,0,814.0,52.0,4.8,9.0,300.0,637.5,541.39
2016,2,1,9,15,842.5,54.5,4.85,9.0,343.5,678.58,573.87
2016,2,1,9,30,871.0,57.0,4.9,9.0,387.0,724.12,609.16
2016,2,1,9,45,880.5,62.5,4.95,9.5,423.5,757.53,633.11
2016,2,1,10,0,890.0,68.0,5.0,10.0,460.0,788.06,654.47
2016,2,1,10,15,904.0,69.5,4.9,10.0,492.0,814.04,672.5
2016,2,1,10,30,918.0,71.0,4.8,10.0,524.0,837.0,688.08
2016,2,1,10,45,924.5,73.5,4.7,10.5,548.5,851.84,696.13
2016,2,1,11,0,931.0,76.0,4.6,11.0,573.0,863.14,701.55
2016,2,1,11,15,937.0,77.0,4.5,11.0,590.5,868.58,704.01
2016,2,1,11,30,943.0,78.0,4.4,11.0,608.0,870.33,703.89
2016,2,1,11,45,939.0,81.0,4.35,11.0,616.5,862.6,697.28
2016,2,1,12,0,935.0,84.0,4.3,11.0,625.0,851.25,688.21
2016,2,1,12,15,934.5,84.0,4.2,11.0,626.5,835.66,675.82
2016,2,1,12,30,934.0,84.0,4.1,11.0,628.0,816.58,661.12
2016,2,1,12,45,928.5,85.0,4.0,11.5,620.5,791.52,641.04
2016,2,1,13,0,923.0,86.0,3.9,12.0,613.0,763.37,618.82
2016,2,1,13,15,917.0,85.0,3.75,11.5,598.5,729.75,594.58
2016,2,1,13,30,911.0,84.0,3.6,11.0,584.0,693.47,566.92
2016,2,1,13,45,831.0,92.0,3.45,11.0,535.0,621.29,508.99
2016,2,1,14,0,751.0,100.0,3.3,11.0,486.0,548.96,450.41
2016,2,1,14,15,806.5,89.0,3.15,11.0,483.5,533.9,436.58
2016,2,1,14,30,862.0,78.0,3.0,11.0,481.0,511.93,415.89
2016,2,1,14,45,849.5,74.0,2.85,11.0,446.5,459.82,370.41
2016,2,1,15,0,837.0,70.0,2.7,11.0,412.0,407.01,323.31
2016,2,1,15,15,809.5,67.0,2.35,10.5,371.0,349.6,271.79
2016,2,1,15,30,782.0,64.0,2.0,10.0,330.0,293.58,220.54
2016,2,1,15,45,745.0,59.5,1.65,10.0,285.5,235.56,167.39
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,180.67,118.08
2016,2,1,16,15,648.5,49.0,1.2,9.5,195.0,125.05,72.68
2016,2,1,16,30,589.0,43.0,1.1,9.0,149.0,75.86,38.88
2016,2,1,16,45,493.0,35.0,1.05,8.5,105.5,28.86,19.93
2016,2,1,17,0,397.0,27.0,1.0,8.0,62.0,21.5,11.79
2016,2,1,17,15,198.5,13.5,1.0,7.5,31.0,10.56,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.5,1.4,7.0,11.5,10.96,0.0
2016,2,2,7,30,0.0,23.0,1.5,7.0,23.0,26.14,0.0
2016,2,2,7,45,143.0,36.0,1.6,7.5,56.5,131.27,98.75
2016,2,2,8,0,286.0,49.0,1.7,8.0,90.0,237.06,194.71
2016,2,2,8,15,347.5,62.0,1.75,8.0,129.0,298.69,250.42
2016,2,2,8,30,409.0,75.0,1.8,8.0,168.0,364.71,308.3
2016,2,2,8,45,456.5,84.0,1.85,8.5,208.5,420.03,355.18
2016,2,2,9,0,504.0,93.0,1.9,9.0,249.0,477.39,402.13
2016,2,2,9,15,550.0,95.0,1.9,9.0,287.0,531.63,445.8
2016,2,2,9,30,596.0,97.0,1.9,9.0,325.0,582.47,485.77
2016,2,2,9,45,364.0,145.5,1.9,9.0,289.0,470.68,392.61
2016,2,2,10,0,132.0,194.0,1.9,9.0,253.0,327.63,272.28
2016,2,2,10,15,464.5,145.0,1.8,9.0,372.5,560.15,465.21
2016,2,2,10,30,797.0,96.0,1.7,9.0,492.0,778.29,628.7
2016,2,2,10,45,807.5,98.5,1.65,9.5,516.5,795.27,635.98
2016,2,2,11,0,818.0,101.0,1.6,10.0,541.0,809.12,643.19
2016,2,2,11,15,826.5,102.5,1.45,10.0,559.0,816.89,646.12
2016,2,2,11,30,835.0,104.0,1.3,10.0,577.0,821.29,646.67
2016,2,2,11,45,845.5,102.5,1.2,10.0,588.5,820.46,644.23
2016,2,2,12,0,856.0,101.0,1.1,10.0,600.0,816.11,639.46
2016,2,2,12,15,858.0,101.0,1.0,10.0,602.5,803.16,628.81
2016,2,2,12,30,860.0,101.0,0.9,10.0,605.0,786.86,616.03
2016,2,2,12,45,869.5,96.5,0.85,10.5,601.5,767.86,601.16
2016,2,2,13,0,879.0,92.0,0.8,11.0,598.0,745.31,583.94
2016,2,2,13,15,439.5,57.5,0.85,11.0,310.5,374.94,307.17
2016,2,2,13,30,0.0,23.0,0.9,11.0,23.0,21.37,12.54
2016,2,2,13,45,0.0,22.5,0.95,11.0,22.5,20.9,12.35
2016,2,2,14,0,0.0,22.0,1.0,11.0,22.0,20.43,11.97
2016,2,2,14,15,416.5,51.5,1.1,11.0,247.5,285.05,237.11
2016,2,2,14,30,833.0,81.0,1.2,11.0,473.0,503.03,404.65
2016,2,2,14,45,819.0,77.0,1.3,11.0,439.0,451.5,359.59
2016,2,2,15,0,805.0,73.0,1.4,11.0,405.0,399.49,314.94
2016,2,2,15,15,778.0,70.0,1.3,10.5,365.0,343.75,265.98
2016,2,2,15,30,751.0,67.0,1.2,10.0,325.0,289.4,217.09
2016,2,2,15,45,707.5,63.5,1.1,10.0,281.0,232.34,165.77
2016,2,2,16,0,664.0,60.0,1.0,10.0,237.0,177.48,117.26
2016,2,2,16,15,603.5,54.0,1.0,9.5,192.0,123.77,73.52
2016,2,2,16,30,543.0,48.0,1.0,9.0,147.0,76.58,40.77
2016,2,2,16,45,441.5,39.0,1.0,9.0,104.0,33.19,23.77
2016,2,2,17,0,340.0,30.0,1.0,9.0,61.0,24.14,14.22
2016,2,2,17,15,170.0,15.0,1.05,8.5,30.5,11.82,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,14.3,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,39.06,0.0
2016,2,3,7,45,224.5,35.5,1.95,6.5,68.0,180.09,138.98
2016,2,3,8,0,449.0,41.0,2.0,7.0,106.0,315.83,261.08
2016,2,3,8,15,522.5,48.5,2.05,7.5,150.0,385.88,323.95
2016,2,3,8,30,596.0,56.0,2.1,8.0,194.0,460.51,388.35
2016,2,3,8,45,644.5,61.0,2.15,8.5,238.5,519.5,437.76
2016,2,3,9,0,693.0,66.0,2.2,9.0,283.0,579.81,486.36
2016,2,3,9,15,725.0,70.0,2.15,9.5,324.5,623.86,519.05
2016,2,3,9,30,757.0,74.0,2.1,10.0,366.0,671.39,553.2
2016,2,3,9,45,775.5,78.0,2.1,10.5,402.0,707.34,577.94
2016,2,3,10,0,794.0,82.0,2.1,11.0,438.0,741.14,600.66
2016,2,3,10,15,810.5,84.5,2.0,11.5,469.5,769.1,617.92
2016,2,3,10,30,827.0,87.0,1.9,12.0,501.0,794.32,632.89
2016,2,3,10,45,839.0,88.5,1.85,12.5,526.0,811.69,642.47
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,825.85,649.81
2016,2,3,11,15,858.5,91.0,1.7,13.0,568.5,832.32,652.44
2016,2,3,11,30,866.0,92.0,1.6,13.0,586.0,835.34,652.77
2016,2,3,11,45,867.5,93.5,1.55,13.5,595.5,830.5,647.11
2016,2,3,12,0,869.0,95.0,1.5,14.0,605.0,822.19,639.27
2016,2,3,12,15,625.0,168.5,1.45,14.0,536.0,699.07,549.79
2016,2,3,12,30,381.0,242.0,1.4,14.0,467.0,560.94,443.98
2016,2,3,12,45,294.0,255.0,1.4,14.0,427.5,498.68,396.49
2016,2,3,13,0,207.0,268.0,1.4,14.0,388.0,430.12,342.94
2016,2,3,13,15,185.5,262.5,1.35,14.0,368.5,400.82,320.27
2016,2,3,13,30,164.0,257.0,1.3,14.0,349.0,372.37,297.85
2016,2,3,13,45,97.5,232.5,1.3,14.0,287.0,290.5,233.04
2016,2,3,14,0,31.0,208.0,1.3,14.0,225.0,221.46,177.48
2016,2,3,14,15,15.5,157.5,1.2,13.5,166.0,156.8,125.58
2016,2,3,14,30,0.0,107.0,1.1,13.0,107.0,99.95,78.96
2016,2,3,14,45,152.0,136.0,1.05,13.0,199.5,201.32,162.95
2016,2,3,15,0,304.0,165.0,1.0,13.0,292.0,284.19,226.96
2016,2,3,15,15,283.0,153.0,0.85,12.5,262.5,247.09,195.14
2016,2,3,15,30,262.0,141.0,0.7,12.0,233.0,211.81,165.16
2016,2,3,15,45,245.0,124.0,0.6,12.0,201.0,174.91,133.41
2016,2,3,16,0,228.0,107.0,0.5,12.0,169.0,139.84,103.36
2016,2,3,16,15,202.5,89.0,0.55,11.5,136.5,104.79,74.7
2016,2,3,16,30,177.0,71.0,0.6,11.0,104.0,72.85,50.1
2016,2,3,16,45,137.0,52.5,0.7,11.0,74.0,43.64,32.81
2016,2,3,17,0,97.0,34.0,0.8,11.0,44.0,27.83,17.42
2016,2,3,17,15,48.5,17.0,0.8,10.5,22.0,14.29,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,115.0,9.5,1.15,7.5,16.0,54.7,0.0
2016,2,4,7,30,230.0,19.0,1.3,8.0,32.0,142.58,15.21
2016,2,4,7,45,352.5,29.5,1.5,8.5,71.0,236.28,182.94
2016,2,4,8,0,475.0,40.0,1.7,9.0,110.0,329.48,270.11
2016,2,4,8,15,547.0,47.0,1.75,9.0,155.0,399.23,332.73
2016,2,4,8,30,619.0,54.0,1.8,9.0,200.0,473.45,396.72
2016,2,4,8,45,663.0,59.5,1.85,9.5,244.0,531.1,444.41
2016,2,4,9,0,707.0,65.0,1.9,10.0,288.0,585.67,487.89
2016,2,4,9,15,738.5,69.0,1.9,10.0,330.0,634.2,524.57
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,681.83,559.63
2016,2,4,9,45,786.0,77.5,1.95,10.5,408.0,716.86,583.79
2016,2,4,10,0,802.0,82.0,2.0,11.0,444.0,749.58,605.91
2016,2,4,10,15,818.0,84.0,1.95,11.0,475.5,776.75,623.98
2016,2,4,10,30,834.0,86.0,1.9,11.0,507.0,801.14,639.89
2016,2,4,10,45,844.5,88.0,1.9,11.5,531.5,817.99,649.59
2016,2,4,11,0,855.0,90.0,1.9,12.0,556.0,831.59,657.05
2016,2,4,11,15,862.0,91.0,1.85,12.0,573.5,837.7,659.98
2016,2,4,11,30,869.0,92.0,1.8,12.0,591.0,840.32,660.64
2016,2,4,11,45,873.0,92.5,1.75,12.5,601.0,836.36,655.61
2016,2,4,12,0,877.0,93.0,1.7,13.0,611.0,828.88,648.33
2016,2,4,12,15,878.0,93.0,1.65,13.0,613.0,814.91,637.86
2016,2,4,12,30,879.0,93.0,1.6,13.0,615.0,797.56,625.19
2016,2,4,12,45,735.5,133.5,1.6,13.5,567.5,715.5,565.54
2016,2,4,13,0,592.0,174.0,1.6,14.0,520.0,632.11,501.31
2016,2,4,13,15,731.0,131.0,1.6,14.0,548.5,663.69,527.18
2016,2,4,13,30,870.0,88.0,1.6,14.0,577.0,681.65,541.29
2016,2,4,13,45,734.5,118.5,1.65,14.0,520.5,596.99,476.03
2016,2,4,14,0,599.0,149.0,1.7,14.0,464.0,517.07,413.97
2016,2,4,14,15,618.0,134.5,1.7,14.0,444.5,484.73,388.55
2016,2,4,14,30,637.0,120.0,1.7,14.0,425.0,449.19,359.38
2016,2,4,14,45,513.5,136.5,1.75,14.0,371.0,373.72,298.34
2016,2,4,15,0,390.0,153.0,1.8,14.0,317.0,311.36,247.54
2016,2,4,15,15,369.5,142.5,1.6,13.5,286.0,270.78,213.13
2016,2,4,15,30,349.0,132.0,1.4,13.0,255.0,230.01,178.01
2016,2,4,15,45,333.5,116.0,1.25,13.0,221.5,189.73,142.67
2016,2,4,16,0,318.0,100.0,1.1,13.0,188.0,151.38,109.19
2016,2,4,16,15,288.5,84.0,1.05,12.5,153.0,111.79,76.61
2016,2,4,16,30,259.0,68.0,1.0,12.0,118.0,75.62,49.22
2016,2,4,16,45,214.0,51.5,1.0,11.5,85.0,42.41,28.49
2016,2,4,17,0,169.0,35.0,1.0,11.0,52.0,27.25,17.2
2016,2,4,17,15,84.5,17.5,1.0,10.5,26.0,13.73,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,11.0,1.05,6.5,16.5,51.54,0.0
2016,2,5,7,30,206.0,22.0,1.1,7.0,33.0,136.19,32.84
2016,2,5,7,45,325.5,33.5,1.2,8.0,72.5,227.93,178.01
2016,2,5,8,0,445.0,45.0,1.3,9.0,112.0,319.99,262.18
2016,2,5,8,15,520.0,53.0,1.35,9.5,157.5,392.04,325.4
2016,2,5,8,30,595.0,61.0,1.4,10.0,203.0,468.68,389.89
2016,2,5,8,45,646.0,66.5,1.45,10.5,249.0,530.39,440.13
2016,2,5,9,0,697.0,72.0,1.5,11.0,295.0,593.53,489.58
2016,2,5,9,15,730.0,76.0,1.6,11.5,337.5,642.66,526.04
2016,2,5,9,30,763.0,80.0,1.7,12.0,380.0,686.87,557.7
2016,2,5,9,45,794.5,81.0,1.85,12.5,419.5,729.7,588.1
2016,2,5,10,0,826.0,82.0,2.0,13.0,459.0,770.76,616.72
2016,2,5,10,15,842.0,84.0,1.95,13.5,491.0,798.39,633.55
2016,2,5,10,30,858.0,86.0,1.9,14.0,523.0,823.15,648.21
2016,2,5,10,45,868.5,88.0,1.9,14.5,548.0,840.27,657.82
2016,2,5,11,0,879.0,90.0,1.9,15.0,573.0,854.02,665.18
2016,2,5,11,15,886.0,91.0,1.85,15.0,591.0,860.19,668.04
2016,2,5,11,30,893.0,92.0,1.8,15.0,609.0,862.77,668.61
2016,2,5,11,45,894.5,93.5,1.8,15.5,618.5,857.76,663.39
2016,2,5,12,0,896.0,95.0,1.8,16.0,628.0,849.17,655.94
2016,2,5,12,15,896.5,95.0,1.65,16.0,630.0,834.51,644.06
2016,2,5,12,30,897.0,95.0,1.5,16.0,632.0,816.39,629.95
2016,2,5,12,45,891.0,96.0,1.4,16.5,624.5,791.11,610.4
2016,2,5,13,0,885.0,97.0,1.3,17.0,617.0,762.85,588.97
2016,2,5,13,15,669.5,154.0,1.1,17.0,542.5,647.01,502.52
2016,2,5,13,30,454.0,211.0,0.9,17.0,468.0,533.4,415.66
2016,2,5,13,45,655.5,150.5,0.7,17.0,506.5,582.38,452.86
2016,2,5,14,0,857.0,90.0,0.5,17.0,545.0,609.42,470.37
2016,2,5,14,15,843.5,88.0,0.65,16.5,516.0,561.95,436.09
2016,2,5,14,30,830.0,86.0,0.8,16.0,487.0,513.38,400.16
2016,2,5,14,45,819.0,81.0,0.95,16.0,453.5,462.04,359.62
2016,2,5,15,0,808.0,76.0,1.1,16.0,420.0,409.94,316.64
2016,2,5,15,15,782.5,73.0,1.0,15.5,380.0,354.17,268.97
2016,2,5,15,30,757.0,70.0,0.9,15.0,340.0,299.64,221.15
2016,2,5,15,45,722.0,65.0,0.85,15.0,296.0,242.36,170.6
2016,2,5,16,0,687.0,60.0,0.8,15.0,252.0,188.05,123.05
2016,2,5,16,15,631.5,54.5,0.9,14.0,206.5,131.86,77.68
2016,2,5,16,30,576.0,49.0,1.0,13.0,161.0,83.3,43.68
2016,2,5,16,45,477.0,41.0,1.1,12.5,116.5,38.12,22.14
2016,2,5,17,0,378.0,33.0,1.2,12.0,72.0,26.45,16.66
2016,2,5,17,15,189.0,16.5,1.15,11.5,36.0,12.86,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,1.1,7.5,18.0,61.64,0.0
2016,2,6,7,30,258.0,21.0,1.3,8.0,36.0,160.15,56.76
2016,2,6,7,45,373.0,31.5,1.55,8.5,76.5,249.99,196.63
2016,2,6,8,0,488.0,42.0,1.8,9.0,117.0,340.84,280.43
2016,2,6,8,15,557.5,49.0,1.75,9.5,162.0,410.2,341.61
2016,2,6,8,30,627.0,56.0,1.7,10.0,207.0,483.76,403.52
2016,2,6,8,45,675.5,60.0,1.7,10.5,252.5,538.82,448.61
2016,2,6,9,0,724.0,64.0,1.7,11.0,298.0,599.85,495.88
2016,2,6,9,15,754.0,67.5,1.75,11.5,340.0,647.41,530.56
2016,2,6,9,30,784.0,71.0,1.8,12.0,382.0,693.96,563.6
2016,2,6,9,45,804.5,73.5,1.85,13.0,419.0,730.52,587.41
2016,2,6,10,0,825.0,76.0,1.9,14.0,456.0,764.92,609.2
2016,2,6,10,15,840.0,78.0,1.8,14.0,487.5,791.79,626.15
2016,2,6,10,30,855.0,80.0,1.7,14.0,519.0,815.8,640.86
2016,2,6,10,45,865.5,81.0,1.65,14.5,543.5,831.75,649.1
2016,2,6,11,0,876.0,82.0,1.6,15.0,568.0,837.59,650.34
2016,2,6,11,15,882.5,83.0,1.65,15.0,585.5,843.57,654.25
2016,2,6,11,30,889.0,84.0,1.7,15.0,603.0,846.06,655.85
2016,2,6,11,45,893.5,84.0,1.8,15.5,612.5,842.15,652.5
2016,2,6,12,0,898.0,84.0,1.9,16.0,622.0,834.7,646.82
2016,2,6,12,15,715.0,143.5,1.95,16.0,573.0,749.61,586.93
2016,2,6,12,30,532.0,203.0,2.0,16.0,524.0,650.2,512.41
2016,2,6,12,45,608.0,175.0,2.15,16.5,538.5,667.15,526.82
2016,2,6,13,0,684.0,147.0,2.3,17.0,553.0,674.82,533.26
2016,2,6,13,15,690.5,140.5,2.3,17.0,542.5,649.51,514.22
2016,2,6,13,30,697.0,134.0,2.3,17.0,532.0,621.52,493.12
2016,2,6,13,45,783.5,106.0,2.35,17.0,538.0,617.67,490.89
2016,2,6,14,0,870.0,78.0,2.4,17.0,544.0,604.6,480.81
2016,2,6,14,15,682.5,120.5,2.35,16.5,474.0,509.41,406.0
2016,2,6,14,30,495.0,163.0,2.3,16.0,404.0,420.29,335.46
2016,2,6,14,45,457.0,157.0,2.3,16.0,367.5,370.39,294.92
2016,2,6,15,0,419.0,151.0,2.3,16.0,331.0,323.16,255.68
2016,2,6,15,15,388.0,140.5,2.05,15.5,294.5,277.22,217.08
2016,2,6,15,30,357.0,130.0,1.8,15.0,258.0,233.96,180.25
2016,2,6,15,45,339.5,115.5,1.55,15.0,225.0,193.33,144.75
2016,2,6,16,0,322.0,101.0,1.3,15.0,192.0,154.42,110.95
2016,2,6,16,15,296.0,85.5,1.2,14.0,157.5,115.34,78.87
2016,2,6,16,30,270.0,70.0,1.1,13.0,123.0,79.27,51.49
2016,2,6,16,45,231.0,53.0,1.05,12.5,90.0,44.87,29.72
2016,2,6,17,0,192.0,36.0,1.0,12.0,57.0,27.92,18.08
2016,2,6,17,15,96.0,18.0,1.0,11.5,28.5,14.05,0.17
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,165.0,10.0,1.1,9.5,20.5,75.86,0.0
2016,2,7,7,30,330.0,20.0,1.3,10.0,41.0,188.17,83.3
2016,2,7,7,45,447.5,28.5,1.5,10.5,83.0,278.56,218.79
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,372.48,304.18
2016,2,7,8,15,630.5,42.5,1.75,11.5,171.5,441.62,364.83
2016,2,7,8,30,696.0,48.0,1.8,12.0,218.0,514.2,425.63
2016,2,7,8,45,739.5,51.5,1.85,12.5,264.5,572.58,472.84
2016,2,7,9,0,783.0,55.0,1.9,13.0,311.0,631.6,517.36
2016,2,7,9,15,811.0,57.5,1.95,13.5,353.5,678.2,550.79
2016,2,7,9,30,839.0,60.0,2.0,14.0,396.0,717.14,577.7
2016,2,7,9,45,855.5,63.5,2.05,14.5,433.5,753.08,601.87
2016,2,7,10,0,872.0,67.0,2.1,15.0,471.0,786.59,623.87
2016,2,7,10,15,886.0,68.5,2.1,15.5,503.0,812.83,639.98
2016,2,7,10,30,900.0,70.0,2.1,16.0,535.0,836.1,653.88
2016,2,7,10,45,908.5,72.0,2.1,16.5,560.5,852.19,662.69
2016,2,7,11,0,917.0,74.0,2.1,17.0,586.0,864.81,669.18
2016,2,7,11,15,923.5,74.5,2.1,17.0,604.0,870.35,672.12
2016,2,7,11,30,930.0,75.0,2.1,17.0,622.0,872.24,672.75
2016,2,7,11,45,933.0,76.0,2.15,17.5,632.0,868.1,668.59
2016,2,7,12,0,936.0,77.0,2.2,18.0,642.0,860.25,662.08
2016,2,7,12,15,936.5,77.0,2.2,18.0,644.0,845.54,651.76
2016,2,7,12,30,937.0,77.0,2.2,18.0,646.0,827.27,639.13
2016,2,7,12,45,937.0,76.0,2.25,18.5,640.0,804.0,622.31
2016,2,7,13,0,937.0,75.0,2.3,19.0,634.0,777.36,603.19
2016,2,7,13,15,932.0,74.5,2.3,19.0,620.0,744.5,580.41
2016,2,7,13,30,927.0,74.0,2.3,19.0,606.0,708.81,555.53
2016,2,7,13,45,918.0,73.0,2.3,19.0,584.0,667.39,524.42
2016,2,7,14,0,909.0,72.0,2.3,19.0,562.0,623.82,490.9
2016,2,7,14,15,897.5,70.5,2.15,19.0,533.5,576.42,453.02
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,527.57,413.17
2016,2,7,14,45,868.5,67.5,1.95,19.0,469.5,474.74,369.63
2016,2,7,15,0,851.0,66.0,1.9,19.0,434.0,421.56,324.55
2016,2,7,15,15,827.0,63.0,1.65,18.5,393.5,363.95,275.0
2016,2,7,15,30,803.0,60.0,1.4,18.0,353.0,307.39,225.19
2016,2,7,15,45,768.0,57.0,1.15,17.5,308.5,249.37,173.98
2016,2,7,16,0,733.0,54.0,0.9,17.0,264.0,194.18,125.64
2016,2,7,16,15,680.5,49.0,0.95,16.0,217.5,137.88,79.93
2016,2,7,16,30,628.0,44.0,1.0,15.0,171.0,87.14,44.06
2016,2,7,16,45,540.5,37.0,1.05,14.5,125.5,39.8,21.27
2016,2,7,17,0,453.0,30.0,1.1,14.0,80.0,25.48,15.99
2016,2,7,17,15,226.5,15.0,1.1,14.0,40.0,11.35,0.14
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,128.0,12.0,1.3,10.5,20.5,63.13,0.0
2016,2,8,7,30,256.0,24.0,1.4,11.0,41.0,165.58,84.33
2016,2,8,7,45,373.5,34.5,1.55,12.0,82.0,255.09,200.45
2016,2,8,8,0,491.0,45.0,1.7,13.0,123.0,348.13,282.92
2016,2,8,8,15,562.5,52.0,1.75,13.5,169.5,419.38,344.52
2016,2,8,8,30,634.0,59.0,1.8,14.0,216.0,494.9,407.1
2016,2,8,8,45,678.0,64.0,1.9,14.5,262.0,553.16,454.02
2016,2,8,9,0,722.0,69.0,2.0,15.0,308.0,608.11,496.4
2016,2,8,9,15,753.5,72.5,2.0,15.5,350.5,657.05,531.35
2016,2,8,9,30,785.0,76.0,2.0,16.0,393.0,705.01,564.56
2016,2,8,9,45,820.5,75.0,2.0,16.5,434.0,749.26,594.21
2016,2,8,10,0,856.0,74.0,2.0,17.0,475.0,791.83,622.02
2016,2,8,10,15,870.5,76.0,2.0,17.5,507.0,818.95,638.42
2016,2,8,10,30,885.0,78.0,2.0,18.0,539.0,836.14,647.86
2016,2,8,10,45,895.0,79.0,2.0,18.5,564.0,852.09,656.51
2016,2,8,11,0,905.0,80.0,2.0,19.0,589.0,864.65,662.88
2016,2,8,11,15,911.5,81.0,1.95,19.0,607.0,870.75,665.67
2016,2,8,11,30,918.0,82.0,1.9,19.0,625.0,873.22,666.16
2016,2,8,11,45,920.5,82.5,1.85,19.5,634.5,868.09,660.37
2016,2,8,12,0,923.0,83.0,1.8,20.0,644.0,859.31,652.35
2016,2,8,12,15,923.5,83.0,1.75,20.0,646.0,844.72,641.8
2016,2,8,12,30,924.0,83.0,1.7,20.0,648.0,826.61,629.02
2016,2,8,12,45,925.5,81.5,1.65,20.5,642.5,804.14,612.21
2016,2,8,13,0,927.0,80.0,1.6,21.0,637.0,778.27,593.23
2016,2,8,13,15,921.5,79.0,1.5,21.0,623.0,744.7,569.62
2016,2,8,13,30,916.0,78.0,1.4,21.0,609.0,708.37,544.12
2016,2,8,13,45,907.0,77.5,1.35,21.5,587.0,667.77,513.12
2016,2,8,14,0,898.0,77.0,1.3,22.0,565.0,625.04,480.02
2016,2,8,14,15,886.0,75.5,1.2,22.0,536.0,577.68,443.45
2016,2,8,14,30,874.0,74.0,1.1,22.0,507.0,528.95,404.98
2016,2,8,14,45,856.5,72.0,1.0,22.0,472.0,476.46,362.74
2016,2,8,15,0,839.0,70.0,0.9,22.0,437.0,422.72,318.42
2016,2,8,15,15,815.0,67.0,0.85,21.5,396.5,365.62,271.2
2016,2,8,15,30,791.0,64.0,0.8,21.0,356.0,309.53,223.42
2016,2,8,15,45,756.5,60.5,0.8,20.5,311.5,251.61,173.78
2016,2,8,16,0,722.0,57.0,0.8,20.0,267.0,196.52,126.54
2016,2,8,16,15,669.5,52.0,0.85,19.5,220.5,140.65,81.53
2016,2,8,16,30,617.0,47.0,0.9,19.0,174.0,90.4,46.15
2016,2,8,16,45,530.0,39.5,1.0,18.5,128.5,40.52,20.88
2016,2,8,17,0,443.0,32.0,1.1,18.0,83.0,25.0,15.39
2016,2,8,17,15,283.0,21.0,1.15,17.5,47.5,16.69,4.03
2016,2,8,17,30,123.0,10.0,1.2,17.0,12.0,9.53,0.0
2016,2,8,17,45,61.5,5.0,1.25,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.5,1.3,11.5,22.5,72.84,0.0
2016,2,9,7,30,305.0,23.0,1.4,12.0,45.0,188.75,106.96
2016,2,9,7,45,418.5,33.0,1.5,13.0,87.5,276.75,217.59
2016,2,9,8,0,532.0,43.0,1.6,14.0,130.0,369.32,298.93
2016,2,9,8,15,600.5,49.5,1.7,14.5,177.5,439.96,359.73
2016,2,9,8,30,669.0,56.0,1.8,15.0,225.0,510.08,417.9
2016,2,9,8,45,515.5,86.5,1.9,15.5,231.5,473.03,388.3
2016,2,9,9,0,362.0,117.0,2.0,16.0,238.0,415.59,341.38
2016,2,9,9,15,589.5,94.5,2.0,16.5,321.5,570.01,464.48
2016,2,9,9,30,817.0,72.0,2.0,17.0,405.0,726.63,578.97
2016,2,9,9,45,841.0,73.5,2.05,17.5,444.5,765.75,603.9
2016,2,9,10,0,865.0,75.0,2.1,18.0,484.0,802.72,627.93
2016,2,9,10,15,812.0,87.5,2.05,18.5,491.5,787.57,613.98
2016,2,9,10,30,759.0,100.0,2.0,19.0,499.0,767.19,596.99
2016,2,9,10,45,761.5,106.0,1.95,19.5,522.0,781.5,604.78
2016,2,9,11,0,764.0,112.0,1.9,20.0,545.0,792.64,610.03
2016,2,9,11,15,716.0,133.0,1.85,20.0,548.5,779.63,599.67
2016,2,9,11,30,668.0,154.0,1.8,20.0,552.0,758.55,584.03
2016,2,9,11,45,607.0,178.0,1.75,20.5,544.5,726.43,558.82
2016,2,9,12,0,546.0,202.0,1.7,21.0,537.0,688.64,529.15
2016,2,9,12,15,543.0,204.5,1.6,21.0,538.0,678.01,520.72
2016,2,9,12,30,540.0,207.0,1.5,21.0,539.0,665.25,510.54
2016,2,9,12,45,731.5,146.0,1.4,21.5,592.0,736.58,562.23
2016,2,9,13,0,923.0,85.0,1.3,22.0,645.0,783.51,591.96
2016,2,9,13,15,917.5,84.5,1.15,22.0,630.5,750.49,567.53
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,714.72,542.08
2016,2,9,13,45,801.0,106.5,0.9,22.0,561.0,635.86,484.03
2016,2,9,14,0,690.0,129.0,0.8,22.0,506.0,559.56,427.41
2016,2,9,14,15,610.5,144.0,0.8,21.5,465.5,498.09,382.43
2016,2,9,14,30,531.0,159.0,0.8,21.0,425.0,438.5,337.77
2016,2,9,14,45,382.5,173.0,0.8,21.0,357.5,354.32,273.38
2016,2,9,15,0,234.0,187.0,0.8,21.0,290.0,280.12,216.4
2016,2,9,15,15,281.5,163.0,0.8,20.0,276.0,259.66,199.8
2016,2,9,15,30,329.0,139.0,0.8,19.0,262.0,234.17,177.55
2016,2,9,15,45,306.5,125.5,0.8,18.5,229.0,195.14,145.0
2016,2,9,16,0,284.0,112.0,0.8,18.0,196.0,158.35,114.34
2016,2,9,16,15,260.0,95.0,0.85,17.5,162.0,120.73,83.76
2016,2,9,16,30,236.0,78.0,0.9,17.0,128.0,85.95,57.22
2016,2,9,16,45,199.5,60.0,1.0,16.5,94.5,53.11,35.7
2016,2,9,17,0,163.0,42.0,1.1,16.0,61.0,34.12,23.37
2016,2,9,17,15,81.5,26.0,1.1,15.5,35.5,21.5,8.19
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,143.5,12.5,0.5,12.0,23.0,70.44,0.0
2016,2,10,7,30,287.0,25.0,0.5,12.0,46.0,184.57,112.55
2016,2,10,7,45,396.5,35.5,0.55,12.5,88.5,269.46,211.63
2016,2,10,8,0,506.0,46.0,0.6,13.0,131.0,359.86,289.92
2016,2,10,8,15,573.0,53.0,0.65,13.5,177.5,429.51,348.55
2016,2,10,8,30,640.0,60.0,0.7,14.0,224.0,503.06,407.77
2016,2,10,8,45,682.5,65.5,0.8,14.5,270.0,561.51,453.51
2016,2,10,9,0,725.0,71.0,0.9,15.0,316.0,616.46,494.61
2016,2,10,9,15,754.5,75.0,0.95,15.0,359.0,664.88,529.33
2016,2,10,9,30,784.0,79.0,1.0,15.0,402.0,712.2,562.51
2016,2,10,9,45,728.0,94.0,1.1,15.5,415.5,708.3,558.06
2016,2,10,10,0,672.0,109.0,1.2,16.0,429.0,694.91,547.34
2016,2,10,10,15,766.0,98.5,1.25,16.5,486.0,765.01,595.79
2016,2,10,10,30,860.0,88.0,1.3,17.0,543.0,839.57,645.21
2016,2,10,10,45,869.0,90.0,1.4,17.5,568.0,855.69,654.37
2016,2,10,11,0,878.0,92.0,1.5,18.0,593.0,868.4,661.96
2016,2,10,11,15,689.0,153.0,1.5,18.0,553.5,781.41,601.09
2016,2,10,11,30,500.0,214.0,1.5,18.0,514.0,679.76,526.46
2016,2,10,11,45,700.0,154.0,1.55,18.0,582.0,780.35,601.94
2016,2,10,12,0,900.0,94.0,1.6,18.0,650.0,858.33,655.01
2016,2,10,12,15,901.0,94.0,1.6,18.0,652.0,844.35,644.38
2016,2,10,12,30,902.0,94.0,1.6,18.0,654.0,826.91,632.54
2016,2,10,12,45,902.0,93.0,1.6,18.5,648.5,804.18,616.0
2016,2,10,13,0,902.0,92.0,1.6,19.0,643.0,778.21,597.33
2016,2,10,13,15,897.0,91.0,1.6,19.0,628.5,745.5,575.11
2016,2,10,13,30,892.0,90.0,1.6,19.0,614.0,710.08,550.76
2016,2,10,13,45,884.5,88.5,1.6,19.5,592.5,672.72,522.08
2016,2,10,14,0,877.0,87.0,1.6,20.0,571.0,629.89,488.99
2016,2,10,14,15,823.0,89.5,1.55,20.0,525.5,563.14,438.14
2016,2,10,14,30,769.0,92.0,1.5,20.0,480.0,498.72,388.1
2016,2,10,14,45,715.5,97.0,1.5,20.0,438.5,439.59,341.08
2016,2,10,15,0,662.0,102.0,1.5,20.0,397.0,383.89,295.65
2016,2,10,15,15,615.0,101.0,1.3,19.5,356.0,328.53,249.71
2016,2,10,15,30,568.0,100.0,1.1,19.0,315.0,276.95,206.15
2016,2,10,15,45,524.5,96.0,0.95,18.5,275.5,227.63,164.21
2016,2,10,16,0,481.0,92.0,0.8,18.0,236.0,180.81,124.74
2016,2,10,16,15,440.0,80.5,0.85,17.5,195.5,133.78,86.62
2016,2,10,16,30,399.0,69.0,0.9,17.0,155.0,91.28,55.24
2016,2,10,16,45,341.5,55.0,0.95,16.5,115.5,51.0,31.53
2016,2,10,17,0,284.0,41.0,1.0,16.0,76.0,31.72,21.45
2016,2,10,17,15,142.0,27.0,1.0,15.5,44.5,21.2,8.97
2016,2,10,17,30,0.0,13.0,1.0,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.0,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.5,19.0,41.56,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,120.46,76.56
2016,2,11,7,45,193.0,44.0,1.35,13.5,70.5,176.65,139.24
2016,2,11,8,0,246.0,61.0,1.5,14.0,103.0,234.22,190.63
2016,2,11,8,15,277.0,77.5,1.45,14.5,138.5,282.15,232.15
2016,2,11,8,30,308.0,94.0,1.4,15.0,174.0,331.86,273.6
2016,2,11,8,45,331.5,107.5,1.35,15.5,208.5,374.21,307.66
2016,2,11,9,0,355.0,121.0,1.3,16.0,243.0,417.15,340.95
2016,2,11,9,15,574.5,98.0,1.15,16.5,324.5,566.28,456.73
2016,2,11,9,30,794.0,75.0,1.0,17.0,406.0,717.27,563.04
2016,2,11,9,45,788.5,78.5,0.9,17.5,432.0,735.25,570.36
2016,2,11,10,0,783.0,82.0,0.8,18.0,458.0,749.95,576.72
2016,2,11,10,15,785.0,88.5,0.75,18.0,486.5,771.19,589.27
2016,2,11,10,30,787.0,95.0,0.7,18.0,515.0,789.27,599.45
2016,2,11,10,45,816.0,98.0,0.65,18.5,551.5,822.88,618.91
2016,2,11,11,0,845.0,101.0,0.6,19.0,588.0,853.52,635.83
2016,2,11,11,15,718.0,142.0,0.55,19.0,564.0,795.82,595.41
2016,2,11,11,30,591.0,183.0,0.5,19.0,540.0,723.64,545.24
2016,2,11,11,45,579.5,193.0,0.5,19.0,547.5,718.56,541.81
2016,2,11,12,0,568.0,203.0,0.5,19.0,555.0,711.05,535.86
2016,2,11,12,15,381.5,249.0,0.5,19.0,486.0,586.4,445.47
2016,2,11,12,30,195.0,295.0,0.5,19.0,417.0,467.84,357.51
2016,2,11,12,45,222.0,289.0,0.55,19.0,426.5,475.09,364.93
2016,2,11,13,0,249.0,283.0,0.6,19.0,436.0,480.38,369.58
2016,2,11,13,15,288.0,269.0,0.6,19.0,442.5,492.03,378.6
2016,2,11,13,30,327.0,255.0,0.6,19.0,449.0,491.34,378.56
2016,2,11,13,45,237.5,255.5,0.6,19.0,394.0,412.03,318.94
2016,2,11,14,0,148.0,256.0,0.6,19.0,339.0,346.36,269.05
2016,2,11,14,15,225.0,235.0,0.6,18.5,353.0,360.06,281.23
2016,2,11,14,30,302.0,214.0,0.6,18.0,367.0,371.28,290.06
2016,2,11,14,45,417.5,175.5,0.6,18.0,372.0,374.95,291.79
2016,2,11,15,0,533.0,137.0,0.6,18.0,377.0,362.57,279.66
2016,2,11,15,15,456.5,136.5,0.6,17.5,329.0,303.02,232.2
2016,2,11,15,30,380.0,136.0,0.6,17.0,281.0,250.57,190.26
2016,2,11,15,45,342.0,126.5,0.65,17.0,245.0,206.52,153.76
2016,2,11,16,0,304.0,117.0,0.7,17.0,209.0,167.96,121.83
2016,2,11,16,15,373.0,93.0,0.75,16.5,187.5,135.97,91.69
2016,2,11,16,30,442.0,69.0,0.8,16.0,166.0,95.71,57.32
2016,2,11,16,45,361.0,56.5,0.85,15.5,123.0,53.39,32.98
2016,2,11,17,0,280.0,44.0,0.9,15.0,80.0,34.05,23.64
2016,2,11,17,15,167.5,27.5,0.9,14.5,46.5,21.56,10.05
