Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.3,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.0,154.71,93.31
2016,2,22,7,30,471.0,34.0,1.5,10.0,91.0,296.74,236.41
2016,2,22,7,45,555.0,41.5,1.75,10.5,139.5,373.26,306.44
2016,2,22,8,0,639.0,49.0,2.0,11.0,188.0,452.28,375.56
2016,2,22,8,15,691.0,54.0,2.1,11.5,238.0,518.93,431.72
2016,2,22,8,30,743.0,59.0,2.2,12.0,288.0,587.71,487.2
2016,2,22,8,45,777.5,63.0,2.35,12.5,336.5,644.57,530.25
2016,2,22,9,0,812.0,67.0,2.5,13.0,385.0,701.28,571.69
2016,2,22,9,15,836.5,70.0,2.6,13.5,429.5,748.43,604.68
2016,2,22,9,30,861.0,73.0,2.7,14.0,474.0,793.97,635.87
2016,2,22,9,45,878.0,75.5,2.85,14.5,513.0,823.76,655.45
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,857.77,678.01
2016,2,22,10,15,907.5,79.5,3.0,15.0,585.5,883.85,694.98
2016,2,22,10,30,920.0,81.0,3.0,15.0,619.0,906.74,709.71
2016,2,22,10,45,927.5,83.0,3.05,15.5,644.5,922.42,718.45
2016,2,22,11,0,935.0,85.0,3.1,16.0,670.0,934.45,724.78
2016,2,22,11,15,830.0,120.0,3.15,16.0,650.5,888.42,691.86
2016,2,22,11,30,725.0,155.0,3.2,16.0,631.0,835.0,653.96
2016,2,22,11,45,837.5,122.0,3.25,16.5,679.0,884.63,688.31
2016,2,22,12,0,950.0,89.0,3.3,17.0,727.0,926.62,716.09
2016,2,22,12,15,808.0,137.5,3.35,17.0,681.5,850.0,661.9
2016,2,22,12,30,666.0,186.0,3.4,17.0,636.0,770.27,604.91
2016,2,22,12,45,683.5,177.0,3.45,17.5,635.5,756.54,594.76
2016,2,22,13,0,701.0,168.0,3.5,18.0,635.0,739.39,581.56
2016,2,22,13,15,633.0,187.0,3.5,18.0,602.0,683.54,538.99
2016,2,22,13,30,565.0,206.0,3.5,18.0,569.0,626.09,495.07
2016,2,22,13,45,742.5,147.0,3.5,18.0,606.5,665.64,527.15
2016,2,22,14,0,920.0,88.0,3.5,18.0,644.0,682.08,540.51
2016,2,22,14,15,910.0,86.5,3.4,17.5,615.0,633.63,502.92
2016,2,22,14,30,900.0,85.0,3.3,17.0,586.0,583.53,463.41
2016,2,22,14,45,886.0,82.5,3.2,17.0,550.0,529.36,418.77
2016,2,22,15,0,872.0,80.0,3.1,17.0,514.0,473.61,371.69
2016,2,22,15,15,773.5,85.5,2.8,16.5,447.0,392.02,304.34
2016,2,22,15,30,675.0,91.0,2.5,16.0,380.0,317.74,242.26
2016,2,22,15,45,724.5,79.5,2.2,16.0,358.0,280.09,205.13
2016,2,22,16,0,774.0,68.0,1.9,16.0,336.0,237.96,163.32
2016,2,22,16,15,731.0,63.0,1.75,15.0,286.5,178.29,112.41
2016,2,22,16,30,688.0,58.0,1.6,14.0,237.0,123.16,69.36
2016,2,22,16,45,618.0,51.5,1.45,13.5,186.5,67.28,34.91
2016,2,22,17,0,548.0,45.0,1.3,13.0,136.0,34.38,24.8
2016,2,22,17,15,428.5,34.5,1.3,12.5,90.5,27.1,17.73
2016,2,22,17,30,309.0,24.0,1.3,12.0,45.0,19.49,6.6
2016,2,22,17,45,154.5,12.0,1.35,11.5,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,16.2,0.0
2016,2,23,7,15,232.0,27.0,0.6,11.0,56.5,157.86,101.88
2016,2,23,7,30,464.0,37.0,0.6,11.0,96.0,298.01,235.9
2016,2,23,7,45,552.0,45.5,0.6,11.5,146.0,378.13,305.9
2016,2,23,8,0,640.0,54.0,0.6,12.0,196.0,465.39,378.12
2016,2,23,8,15,693.5,59.5,0.65,12.0,247.5,528.89,430.25
2016,2,23,8,30,747.0,65.0,0.7,12.0,299.0,599.74,485.73
2016,2,23,8,45,786.5,68.5,0.75,12.5,349.0,659.97,528.99
2016,2,23,9,0,826.0,72.0,0.8,13.0,399.0,720.28,570.56
2016,2,23,9,15,850.5,75.0,0.9,13.5,444.5,767.99,602.69
2016,2,23,9,30,875.0,78.0,1.0,14.0,490.0,814.01,633.15
2016,2,23,9,45,895.0,80.0,1.1,14.5,530.5,853.04,658.3
2016,2,23,10,0,915.0,82.0,1.2,15.0,571.0,882.28,676.58
2016,2,23,10,15,927.0,83.5,1.2,15.5,604.5,908.24,691.11
2016,2,23,10,30,939.0,85.0,1.2,16.0,638.0,930.91,703.38
2016,2,23,10,45,947.5,86.0,1.3,16.5,664.5,946.4,712.53
2016,2,23,11,0,956.0,87.0,1.4,17.0,691.0,958.18,719.4
2016,2,23,11,15,961.0,88.0,1.35,17.5,709.5,963.04,719.5
2016,2,23,11,30,966.0,89.0,1.3,18.0,728.0,963.99,717.26
2016,2,23,11,45,967.0,90.0,1.3,18.5,737.5,957.47,711.16
2016,2,23,12,0,968.0,91.0,1.3,19.0,747.0,947.07,702.79
2016,2,23,12,15,967.5,91.5,1.2,19.0,748.5,930.98,690.65
2016,2,23,12,30,967.0,92.0,1.1,19.0,750.0,911.15,676.24
2016,2,23,12,45,963.0,92.0,1.05,19.5,742.5,884.3,656.93
2016,2,23,13,0,959.0,92.0,1.0,20.0,735.0,854.1,635.61
2016,2,23,13,15,954.0,91.5,0.9,20.0,719.5,819.42,611.81
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,781.78,586.05
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,737.96,556.68
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,691.97,523.54
2016,2,23,14,15,917.5,88.5,0.65,20.0,625.5,642.12,486.96
2016,2,23,14,30,906.0,87.0,0.6,20.0,595.0,590.73,448.33
2016,2,23,14,45,890.0,84.5,0.55,20.0,557.5,535.16,405.56
2016,2,23,15,0,874.0,82.0,0.5,20.0,520.0,478.19,360.45
2016,2,23,15,15,852.0,79.0,0.5,19.5,477.0,418.14,312.61
2016,2,23,15,30,830.0,76.0,0.5,19.0,434.0,358.86,263.58
2016,2,23,15,45,797.5,73.0,0.55,18.5,386.0,297.67,212.05
2016,2,23,16,0,765.0,70.0,0.6,18.0,338.0,239.09,161.83
2016,2,23,16,15,720.0,65.0,0.7,17.5,288.0,179.48,112.19
2016,2,23,16,30,675.0,60.0,0.8,17.0,238.0,121.93,67.78
2016,2,23,16,45,597.0,53.5,0.9,16.5,187.0,68.95,36.04
2016,2,23,17,0,519.0,47.0,1.0,16.0,136.0,35.95,25.88
2016,2,23,17,15,402.0,36.0,1.0,15.5,91.0,28.29,18.59
2016,2,23,17,30,285.0,25.0,1.0,15.0,46.0,20.27,7.95
2016,2,23,17,45,142.5,12.5,1.05,14.5,23.0,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,15.25,0.0
2016,2,24,7,15,195.5,28.0,0.9,10.5,53.5,144.22,98.13
2016,2,24,7,30,391.0,40.0,1.0,11.0,91.0,266.46,213.01
2016,2,24,7,45,479.0,48.5,1.1,11.5,138.5,343.58,281.17
2016,2,24,8,0,567.0,57.0,1.2,12.0,186.0,427.83,352.57
2016,2,24,8,15,621.0,63.5,1.1,12.5,235.0,494.44,406.35
2016,2,24,8,30,675.0,70.0,1.0,13.0,284.0,563.72,459.46
2016,2,24,8,45,715.0,74.0,0.95,13.5,332.0,621.95,501.55
2016,2,24,9,0,755.0,78.0,0.9,14.0,380.0,676.93,538.78
2016,2,24,9,15,780.5,81.5,0.9,14.5,424.0,723.96,569.63
2016,2,24,9,30,806.0,85.0,0.9,15.0,468.0,769.56,598.75
2016,2,24,9,45,826.5,87.0,0.9,16.0,507.0,807.44,620.71
2016,2,24,10,0,847.0,89.0,0.9,17.0,546.0,842.98,640.68
2016,2,24,10,15,860.0,91.0,0.85,17.5,578.5,869.4,654.55
2016,2,24,10,30,873.0,93.0,0.8,18.0,611.0,892.72,666.29
2016,2,24,10,45,881.5,94.5,0.8,18.5,636.5,900.66,668.84
2016,2,24,11,0,890.0,96.0,0.8,19.0,662.0,912.65,674.36
2016,2,24,11,15,895.5,97.0,0.7,19.0,680.0,917.8,674.82
2016,2,24,11,30,901.0,98.0,0.6,19.0,698.0,919.3,673.07
2016,2,24,11,45,902.5,99.5,0.55,19.5,707.5,914.15,666.99
2016,2,24,12,0,904.0,101.0,0.5,20.0,717.0,905.33,658.85
2016,2,24,12,15,904.0,101.0,0.5,20.0,718.5,889.94,648.99
2016,2,24,12,30,904.0,101.0,0.5,20.0,720.0,871.05,637.08
2016,2,24,12,45,904.5,99.5,0.5,20.0,714.0,847.52,622.26
2016,2,24,13,0,905.0,98.0,0.5,20.0,708.0,820.65,605.34
2016,2,24,13,15,900.0,97.0,0.6,20.0,693.5,786.94,585.58
2016,2,24,13,30,895.0,96.0,0.7,20.0,679.0,750.47,563.65
2016,2,24,13,45,888.5,94.5,0.8,20.0,657.0,709.86,538.12
2016,2,24,14,0,882.0,93.0,0.9,20.0,635.0,666.99,508.71
2016,2,24,14,15,870.5,91.0,0.95,19.5,605.0,620.06,475.68
2016,2,24,14,30,859.0,89.0,1.0,19.0,575.0,569.63,438.9
2016,2,24,14,45,843.0,87.0,1.05,19.0,539.0,515.82,397.41
2016,2,24,15,0,827.0,85.0,1.1,19.0,503.0,461.61,354.11
2016,2,24,15,15,805.0,82.0,1.05,18.5,461.0,403.93,306.85
2016,2,24,15,30,783.0,79.0,1.0,18.0,419.0,347.11,258.76
2016,2,24,15,45,750.5,75.5,1.0,18.0,373.0,287.96,207.63
2016,2,24,16,0,718.0,72.0,1.0,18.0,327.0,231.5,158.34
2016,2,24,16,15,674.0,66.5,1.0,17.0,278.5,171.82,108.47
2016,2,24,16,30,630.0,61.0,1.0,16.0,230.0,118.94,67.47
2016,2,24,16,45,561.0,53.5,1.0,15.5,181.0,68.07,36.12
2016,2,24,17,0,492.0,46.0,1.0,15.0,132.0,34.8,25.03
2016,2,24,17,15,383.0,35.5,1.0,14.5,88.5,27.61,18.18
2016,2,24,17,30,274.0,25.0,1.0,14.0,45.0,20.08,8.66
2016,2,24,17,45,137.0,12.5,1.05,13.5,22.5,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,50.5,7.0,0.4,12.0,9.0,0.0,0.0
2016,2,25,7,0,101.0,14.0,0.4,12.0,18.0,53.23,0.0
2016,2,25,7,15,229.0,28.5,0.35,12.5,55.0,162.41,113.93
2016,2,25,7,30,357.0,43.0,0.3,13.0,92.0,253.78,200.64
2016,2,25,7,45,433.0,54.5,0.25,13.5,138.0,326.54,262.87
2016,2,25,8,0,509.0,66.0,0.2,14.0,184.0,405.5,327.14
2016,2,25,8,15,563.5,73.5,0.25,14.5,232.0,471.65,379.47
2016,2,25,8,30,618.0,81.0,0.3,15.0,280.0,540.51,431.75
2016,2,25,8,45,652.0,87.5,0.35,15.5,326.0,595.71,471.87
2016,2,25,9,0,686.0,94.0,0.4,16.0,372.0,651.08,510.09
2016,2,25,9,15,713.0,98.5,0.5,16.5,415.0,698.3,541.96
2016,2,25,9,30,740.0,103.0,0.6,17.0,458.0,744.41,572.57
2016,2,25,9,45,761.0,105.5,0.7,17.5,496.0,781.61,596.6
2016,2,25,10,0,782.0,108.0,0.8,18.0,534.0,812.35,616.1
2016,2,25,10,15,796.0,110.5,0.8,18.0,566.0,839.21,632.49
2016,2,25,10,30,810.0,113.0,0.8,18.0,598.0,863.17,646.93
2016,2,25,10,45,743.0,140.0,0.85,18.5,599.0,844.84,633.03
2016,2,25,11,0,676.0,167.0,0.9,19.0,600.0,816.96,613.39
2016,2,25,11,15,536.5,223.5,0.85,19.0,573.5,747.4,562.97
2016,2,25,11,30,397.0,280.0,0.8,19.0,547.0,668.18,504.6
2016,2,25,11,45,397.0,285.0,0.8,19.5,555.0,667.81,503.81
2016,2,25,12,0,397.0,290.0,0.8,20.0,563.0,665.69,500.93
2016,2,25,12,15,462.0,266.0,0.75,20.0,584.0,697.07,523.13
2016,2,25,12,30,527.0,242.0,0.7,20.0,605.0,713.77,534.87
2016,2,25,12,45,703.5,173.0,0.65,20.5,653.5,773.6,577.02
2016,2,25,13,0,880.0,104.0,0.6,21.0,702.0,809.61,598.45
2016,2,25,13,15,875.5,103.0,0.55,21.0,687.5,776.91,575.86
2016,2,25,13,30,871.0,102.0,0.5,21.0,673.0,745.0,554.72
2016,2,25,13,45,862.0,101.5,0.45,21.0,651.0,703.86,526.67
2016,2,25,14,0,853.0,101.0,0.4,21.0,629.0,660.7,495.79
2016,2,25,14,15,842.0,99.0,0.3,21.0,600.0,613.01,460.5
2016,2,25,14,30,831.0,97.0,0.2,21.0,571.0,563.98,423.57
2016,2,25,14,45,811.5,96.0,0.15,21.0,534.5,510.56,383.1
2016,2,25,15,0,792.0,95.0,0.1,21.0,498.0,457.15,341.48
2016,2,25,15,15,769.5,91.5,0.15,20.5,457.0,400.43,297.34
2016,2,25,15,30,747.0,88.0,0.2,20.0,416.0,343.07,251.08
2016,2,25,15,45,713.5,84.0,0.3,19.5,370.0,284.67,202.99
2016,2,25,16,0,680.0,80.0,0.4,19.0,324.0,229.13,156.27
2016,2,25,16,15,635.5,74.0,0.5,18.5,276.0,173.06,110.09
2016,2,25,16,30,591.0,68.0,0.6,18.0,228.0,121.82,70.73
2016,2,25,16,45,530.0,59.0,0.75,17.5,181.0,72.19,39.79
2016,2,25,17,0,469.0,50.0,0.9,17.0,134.0,38.17,27.77
2016,2,25,17,15,363.0,38.5,0.9,16.5,90.5,30.2,20.29
2016,2,25,17,30,257.0,27.0,0.9,16.0,47.0,21.83,10.45
2016,2,25,17,45,128.5,13.5,0.95,15.5,23.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.72,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,11.13,0.0
2016,2,26,7,15,22.0,31.0,0.95,13.0,34.5,46.07,29.8
2016,2,26,7,30,44.0,50.0,1.1,13.0,57.0,79.78,61.17
2016,2,26,7,45,60.5,71.5,1.3,13.5,84.0,115.24,92.33
2016,2,26,8,0,77.0,93.0,1.5,14.0,111.0,160.47,131.13
2016,2,26,8,15,88.0,114.5,1.5,14.5,139.5,194.72,159.93
2016,2,26,8,30,99.0,136.0,1.5,15.0,168.0,229.41,188.34
2016,2,26,8,45,109.0,155.5,1.5,15.5,195.5,261.15,213.64
2016,2,26,9,0,119.0,175.0,1.5,16.0,223.0,293.21,238.6
2016,2,26,9,15,352.0,155.0,1.6,16.0,321.0,464.19,378.03
2016,2,26,9,30,585.0,135.0,1.7,16.0,419.0,657.97,526.46
2016,2,26,9,45,594.0,144.5,1.8,16.5,452.0,689.66,546.51
2016,2,26,10,0,603.0,154.0,1.9,17.0,485.0,719.22,566.11
2016,2,26,10,15,616.0,160.5,1.95,17.0,516.0,746.68,584.78
2016,2,26,10,30,629.0,167.0,2.0,17.0,547.0,771.79,601.76
2016,2,26,10,45,639.0,172.5,2.05,17.5,572.0,790.59,613.14
2016,2,26,11,0,649.0,178.0,2.1,18.0,597.0,806.66,622.67
2016,2,26,11,15,600.0,202.0,2.1,18.0,597.5,786.45,606.81
2016,2,26,11,30,551.0,226.0,2.1,18.0,598.0,759.99,586.43
2016,2,26,11,45,543.0,232.5,2.15,18.0,603.5,753.04,581.33
2016,2,26,12,0,535.0,239.0,2.2,18.0,609.0,743.77,574.46
2016,2,26,12,15,555.5,232.5,2.25,18.0,617.5,742.91,574.44
2016,2,26,12,30,576.0,226.0,2.3,18.0,626.0,739.14,572.28
2016,2,26,12,45,596.0,216.5,2.4,18.0,627.0,728.72,565.76
2016,2,26,13,0,616.0,207.0,2.5,18.0,628.0,718.79,559.41
2016,2,26,13,15,624.0,199.0,2.55,18.0,617.5,694.47,542.16
2016,2,26,13,30,632.0,191.0,2.6,18.0,607.0,667.5,522.79
2016,2,26,13,45,535.0,217.0,2.7,18.0,561.5,596.73,469.15
2016,2,26,14,0,438.0,243.0,2.8,18.0,516.0,534.19,420.97
2016,2,26,14,15,453.0,226.0,2.8,17.5,497.0,503.67,398.68
2016,2,26,14,30,468.0,209.0,2.8,17.0,478.0,470.82,373.71
2016,2,26,14,45,554.5,168.5,2.85,17.0,468.0,449.46,356.54
2016,2,26,15,0,641.0,128.0,2.9,17.0,458.0,420.96,332.09
2016,2,26,15,15,684.5,110.0,2.85,16.5,436.0,384.09,299.72
2016,2,26,15,30,728.0,92.0,2.8,16.0,414.0,341.51,260.99
2016,2,26,15,45,703.0,85.0,2.8,16.0,369.5,283.67,209.6
2016,2,26,16,0,678.0,78.0,2.8,16.0,325.0,227.83,159.61
2016,2,26,16,15,633.5,72.5,2.55,15.5,277.0,172.25,111.91
2016,2,26,16,30,589.0,67.0,2.3,15.0,229.0,121.48,71.67
2016,2,26,16,45,527.0,58.5,2.1,14.5,182.0,72.25,40.2
2016,2,26,17,0,465.0,50.0,1.9,14.0,135.0,37.95,27.96
2016,2,26,17,15,357.5,39.0,1.65,13.5,92.0,30.45,20.84
2016,2,26,17,30,250.0,28.0,1.4,13.0,49.0,22.61,11.74
2016,2,26,17,45,125.0,14.0,1.2,12.5,24.5,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,88.0,8.5,0.85,10.5,12.5,38.91,0.0
2016,2,27,7,0,176.0,17.0,0.9,11.0,25.0,104.56,0.0
2016,2,27,7,15,310.0,29.0,1.0,11.5,65.5,200.79,149.35
2016,2,27,7,30,444.0,41.0,1.1,12.0,106.0,297.74,239.27
2016,2,27,7,45,529.0,48.0,1.25,12.5,155.0,374.68,306.72
2016,2,27,8,0,614.0,55.0,1.4,13.0,204.0,458.36,377.15
2016,2,27,8,15,663.5,60.5,1.4,13.0,253.5,523.28,430.31
2016,2,27,8,30,713.0,66.0,1.4,13.0,303.0,586.83,480.46
2016,2,27,8,45,750.0,69.0,1.45,13.5,351.0,643.8,521.63
2016,2,27,9,0,787.0,72.0,1.5,14.0,399.0,700.8,561.54
2016,2,27,9,15,810.5,75.0,1.5,14.5,443.0,746.77,591.89
2016,2,27,9,30,834.0,78.0,1.5,15.0,487.0,791.13,620.46
2016,2,27,9,45,850.5,80.5,1.55,15.5,525.5,827.05,643.1
2016,2,27,10,0,867.0,83.0,1.6,16.0,564.0,853.09,658.72
2016,2,27,10,15,879.0,85.0,1.6,16.0,596.5,878.95,674.88
2016,2,27,10,30,891.0,87.0,1.6,16.0,629.0,901.66,688.86
2016,2,27,10,45,897.5,89.5,1.6,16.5,654.5,916.7,696.4
2016,2,27,11,0,904.0,92.0,1.6,17.0,680.0,928.15,701.68
2016,2,27,11,15,909.0,93.0,1.6,17.0,697.5,932.84,703.91
2016,2,27,11,30,914.0,94.0,1.6,17.0,715.0,933.81,703.88
2016,2,27,11,45,788.5,144.5,1.6,17.0,686.0,876.93,665.1
2016,2,27,12,0,663.0,195.0,1.6,17.0,657.0,814.69,622.85
2016,2,27,12,15,789.0,146.0,1.65,17.0,697.0,853.13,650.42
2016,2,27,12,30,915.0,97.0,1.7,17.0,737.0,882.77,670.79
2016,2,27,12,45,905.5,100.0,1.75,17.0,728.5,855.54,652.58
2016,2,27,13,0,896.0,103.0,1.8,17.0,720.0,825.36,632.89
2016,2,27,13,15,892.5,102.5,1.8,17.0,706.0,793.33,611.32
2016,2,27,13,30,889.0,102.0,1.8,17.0,692.0,758.44,587.66
2016,2,27,13,45,886.5,98.5,1.85,17.0,671.0,718.46,560.5
2016,2,27,14,0,884.0,95.0,1.9,17.0,650.0,675.94,529.34
2016,2,27,14,15,874.0,93.0,1.9,17.0,620.5,629.53,494.04
2016,2,27,14,30,864.0,91.0,1.9,17.0,591.0,579.48,455.12
2016,2,27,14,45,851.0,88.5,1.9,17.0,555.0,526.14,412.56
2016,2,27,15,0,838.0,86.0,1.9,17.0,519.0,472.11,368.12
2016,2,27,15,15,817.5,83.0,1.7,16.5,477.5,414.13,319.33
2016,2,27,15,30,797.0,80.0,1.5,16.0,436.0,356.83,269.74
2016,2,27,15,45,770.5,75.5,1.35,16.0,390.0,297.34,217.16
2016,2,27,16,0,744.0,71.0,1.2,16.0,344.0,239.84,165.94
2016,2,27,16,15,702.5,66.0,1.1,15.5,295.0,181.58,116.12
2016,2,27,16,30,661.0,61.0,1.0,15.0,246.0,124.99,71.19
2016,2,27,16,45,602.5,53.5,0.95,14.5,196.5,72.36,37.71
2016,2,27,17,0,544.0,46.0,0.9,14.0,147.0,34.34,24.83
2016,2,27,17,15,436.5,36.5,0.9,13.5,101.5,28.07,18.86
2016,2,27,17,30,329.0,27.0,0.9,13.0,56.0,21.52,11.34
2016,2,27,17,45,164.5,13.5,0.95,12.5,28.0,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,9.5,10.5,10.01,0.0
2016,2,28,7,0,0.0,21.0,1.3,10.0,21.0,22.11,0.0
2016,2,28,7,15,93.0,38.5,1.5,10.5,52.5,104.92,78.15
2016,2,28,7,30,186.0,56.0,1.7,11.0,84.0,176.0,142.54
2016,2,28,7,45,226.0,75.0,1.95,11.5,122.0,228.8,189.59
2016,2,28,8,0,266.0,94.0,2.2,12.0,160.0,284.71,238.14
2016,2,28,8,15,310.0,106.0,2.2,12.5,198.5,336.68,282.07
2016,2,28,8,30,354.0,118.0,2.2,13.0,237.0,404.36,337.0
2016,2,28,8,45,335.0,140.5,2.25,13.5,266.5,417.26,346.09
2016,2,28,9,0,316.0,163.0,2.3,14.0,296.0,439.84,362.3
2016,2,28,9,15,302.5,184.5,2.3,14.0,322.5,462.9,379.04
2016,2,28,9,30,289.0,206.0,2.3,14.0,349.0,483.81,393.77
2016,2,28,9,45,229.0,231.0,2.3,14.5,350.0,454.13,367.56
2016,2,28,10,0,169.0,256.0,2.3,15.0,351.0,434.04,348.77
2016,2,28,10,15,168.5,271.5,2.3,15.0,370.5,451.7,361.61
2016,2,28,10,30,168.0,287.0,2.3,15.0,390.0,468.57,373.58
2016,2,28,10,45,389.0,241.0,2.35,15.5,492.5,626.5,497.51
2016,2,28,11,0,610.0,195.0,2.4,16.0,595.0,793.23,620.81
2016,2,28,11,15,452.0,254.5,2.45,16.0,555.0,709.16,554.32
2016,2,28,11,30,294.0,314.0,2.5,16.0,515.0,616.03,482.19
2016,2,28,11,45,309.5,315.5,2.6,16.5,529.5,625.97,489.63
2016,2,28,12,0,325.0,317.0,2.7,17.0,544.0,634.26,495.14
2016,2,28,12,15,292.5,324.5,2.7,17.0,529.5,605.75,473.0
2016,2,28,12,30,260.0,332.0,2.7,17.0,515.0,576.99,450.88
2016,2,28,12,45,221.0,333.0,2.75,17.0,488.0,526.29,412.61
2016,2,28,13,0,182.0,334.0,2.8,17.0,461.0,487.32,382.72
2016,2,28,13,15,170.5,327.0,2.75,17.0,443.5,462.57,363.89
2016,2,28,13,30,159.0,320.0,2.7,17.0,426.0,438.08,345.13
2016,2,28,13,45,348.5,265.0,2.65,17.0,488.0,511.09,404.62
2016,2,28,14,0,538.0,210.0,2.6,17.0,550.0,568.32,449.68
2016,2,28,14,15,513.5,212.0,2.55,16.5,524.5,528.27,418.58
2016,2,28,14,30,489.0,214.0,2.5,16.0,499.0,488.82,387.98
2016,2,28,14,45,560.0,174.0,2.45,16.0,481.5,459.33,364.46
2016,2,28,15,0,631.0,134.0,2.4,16.0,464.0,424.19,334.93
2016,2,28,15,15,449.0,160.0,2.15,15.5,385.0,335.69,263.92
2016,2,28,15,30,267.0,186.0,1.9,15.0,306.0,265.88,208.83
2016,2,28,15,45,203.0,170.0,1.7,15.0,256.0,214.01,166.85
2016,2,28,16,0,139.0,154.0,1.5,15.0,206.0,170.24,131.98
2016,2,28,16,15,122.0,135.5,1.35,14.5,176.0,140.15,107.41
2016,2,28,16,30,105.0,117.0,1.2,14.0,146.0,112.17,84.98
2016,2,28,16,45,89.5,95.0,1.1,14.0,116.5,83.89,62.91
2016,2,28,17,0,74.0,73.0,1.0,14.0,87.0,59.48,46.98
2016,2,28,17,15,47.5,52.0,1.0,13.5,60.0,44.77,33.41
2016,2,28,17,30,21.0,31.0,1.0,13.0,33.0,27.53,16.48
2016,2,28,17,45,10.5,15.5,1.0,13.0,16.5,14.14,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,10.5,15.5,45.99,0.0
2016,2,29,7,0,204.0,20.0,1.0,11.0,31.0,124.72,39.76
2016,2,29,7,15,332.0,31.5,1.15,11.5,72.5,216.11,167.34
2016,2,29,7,30,460.0,43.0,1.3,12.0,114.0,312.11,253.09
2016,2,29,7,45,546.0,49.5,1.45,12.5,164.5,390.59,321.32
2016,2,29,8,0,632.0,56.0,1.6,13.0,215.0,475.88,392.59
2016,2,29,8,15,403.5,97.0,1.6,13.5,206.5,399.53,330.56
2016,2,29,8,30,175.0,138.0,1.6,14.0,198.0,283.44,233.99
2016,2,29,8,45,262.0,149.0,1.65,14.5,253.0,375.85,309.73
2016,2,29,9,0,349.0,160.0,1.7,15.0,308.0,462.54,377.82
2016,2,29,9,15,597.0,119.5,1.75,15.5,404.5,641.29,516.18
2016,2,29,9,30,845.0,79.0,1.8,16.0,501.0,808.9,634.24
2016,2,29,9,45,857.5,82.5,1.85,16.5,539.0,843.01,654.16
2016,2,29,10,0,870.0,86.0,1.9,17.0,577.0,866.91,668.21
2016,2,29,10,15,881.5,88.0,1.85,17.0,609.5,892.37,683.58
2016,2,29,10,30,893.0,90.0,1.8,17.0,642.0,914.64,696.68
2016,2,29,10,45,898.0,92.5,1.8,17.5,666.5,928.24,703.22
2016,2,29,11,0,903.0,95.0,1.8,18.0,691.0,938.22,707.52
2016,2,29,11,15,908.5,95.5,1.75,18.5,709.0,942.67,707.64
2016,2,29,11,30,914.0,96.0,1.7,19.0,727.0,943.39,705.49
2016,2,29,11,45,921.0,94.5,1.7,19.5,737.5,939.44,701.08
2016,2,29,12,0,928.0,93.0,1.7,20.0,748.0,931.69,694.38
2016,2,29,12,15,928.5,93.0,1.75,20.0,749.5,916.12,684.61
2016,2,29,12,30,929.0,93.0,1.8,20.0,751.0,896.92,672.56
2016,2,29,12,45,932.0,90.5,1.85,20.0,745.5,873.52,657.72
2016,2,29,13,0,935.0,88.0,1.9,20.0,740.0,846.56,640.48
2016,2,29,13,15,930.5,87.5,1.9,20.0,725.0,812.51,617.84
2016,2,29,13,30,926.0,87.0,1.9,20.0,710.0,775.55,593.12
2016,2,29,13,45,918.0,86.5,1.9,20.5,687.5,733.42,563.52
2016,2,29,14,0,910.0,86.0,1.9,21.0,665.0,689.02,530.83
2016,2,29,14,15,809.0,110.0,1.8,21.0,607.0,612.16,472.71
2016,2,29,14,30,708.0,134.0,1.7,21.0,549.0,538.99,416.67
2016,2,29,14,45,776.0,109.0,1.6,21.0,538.5,512.36,395.05
2016,2,29,15,0,844.0,84.0,1.5,21.0,528.0,477.12,365.17
2016,2,29,15,15,823.0,81.5,1.35,20.5,486.0,418.85,317.24
2016,2,29,15,30,802.0,79.0,1.2,20.0,444.0,361.31,268.62
2016,2,29,15,45,764.0,77.5,1.05,20.0,396.0,300.71,216.47
2016,2,29,16,0,726.0,76.0,0.9,20.0,348.0,243.41,166.78
2016,2,29,16,15,684.0,71.0,0.9,19.0,299.0,183.18,116.64
2016,2,29,16,30,642.0,66.0,0.9,18.0,250.0,129.7,74.81
2016,2,29,16,45,572.5,59.5,0.9,17.5,200.0,78.11,42.09
2016,2,29,17,0,503.0,53.0,0.9,17.0,150.0,39.88,29.41
2016,2,29,17,15,400.5,42.0,0.9,17.0,104.5,32.51,22.52
2016,2,29,17,30,298.0,31.0,0.9,17.0,59.0,24.79,14.55
2016,2,29,17,45,149.0,15.5,0.95,17.0,29.5,12.22,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,12.5,18.0,55.92,0.0
2016,3,1,7,0,255.0,21.0,1.1,13.0,36.0,148.89,66.57
2016,3,1,7,15,382.0,31.5,1.35,13.5,79.5,240.21,186.28
2016,3,1,7,30,509.0,42.0,1.6,14.0,123.0,337.53,272.46
2016,3,1,7,45,584.0,49.0,1.85,14.5,174.0,412.99,338.11
2016,3,1,8,0,659.0,56.0,2.1,15.0,225.0,490.28,403.06
2016,3,1,8,15,705.5,61.0,2.15,15.0,276.0,555.69,456.35
2016,3,1,8,30,752.0,66.0,2.2,15.0,327.0,622.76,508.27
2016,3,1,8,45,785.5,69.5,2.3,15.5,376.0,679.6,549.19
2016,3,1,9,0,819.0,73.0,2.4,16.0,425.0,736.15,588.82
2016,3,1,9,15,840.5,75.5,2.45,16.5,469.0,781.12,618.77
2016,3,1,9,30,862.0,78.0,2.5,17.0,513.0,824.24,646.91
2016,3,1,9,45,882.5,78.5,2.65,17.5,553.0,854.68,666.41
2016,3,1,10,0,903.0,79.0,2.8,18.0,593.0,889.69,689.1
2016,3,1,10,15,914.0,80.5,2.8,18.0,626.0,914.72,704.82
2016,3,1,10,30,925.0,82.0,2.8,18.0,659.0,936.43,718.33
2016,3,1,10,45,932.5,83.0,2.85,18.0,684.5,950.86,727.35
2016,3,1,11,0,940.0,84.0,2.9,18.0,710.0,961.6,734.04
2016,3,1,11,15,945.0,85.0,2.9,18.0,728.0,966.26,736.32
2016,3,1,11,30,950.0,86.0,2.9,18.0,746.0,967.04,736.19
2016,3,1,11,45,953.5,86.0,2.9,18.0,756.0,961.41,731.88
2016,3,1,12,0,957.0,86.0,2.9,18.0,766.0,951.89,725.13
2016,3,1,12,15,958.0,86.0,2.85,18.0,767.5,936.31,714.0
2016,3,1,12,30,959.0,86.0,2.8,18.0,769.0,916.96,700.47
2016,3,1,12,45,957.5,85.5,2.8,18.5,762.5,891.32,681.81
2016,3,1,13,0,956.0,85.0,2.8,19.0,756.0,862.21,660.88
2016,3,1,13,15,952.5,84.5,2.8,18.5,741.5,828.24,639.04
2016,3,1,13,30,949.0,84.0,2.8,18.0,727.0,791.21,614.86
2016,3,1,13,45,942.5,83.0,2.8,18.0,704.0,748.69,585.37
2016,3,1,14,0,936.0,82.0,2.8,18.0,681.0,703.72,552.82
2016,3,1,14,15,926.5,80.5,2.8,18.0,651.0,654.16,514.97
2016,3,1,14,30,917.0,79.0,2.8,18.0,621.0,602.89,474.82
2016,3,1,14,45,902.5,77.5,2.8,18.0,583.5,547.57,430.4
2016,3,1,15,0,888.0,76.0,2.8,18.0,546.0,491.54,384.07
2016,3,1,15,15,869.0,73.5,2.65,17.5,503.5,432.26,334.15
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,371.82,281.82
2016,3,1,15,45,823.5,67.5,2.45,16.5,413.5,309.98,227.37
2016,3,1,16,0,797.0,64.0,2.4,16.0,366.0,250.05,173.82
2016,3,1,16,15,758.0,60.0,2.1,15.5,315.5,189.64,121.13
2016,3,1,16,30,719.0,56.0,1.8,15.0,265.0,133.25,75.48
2016,3,1,16,45,658.5,50.5,1.5,14.5,214.0,78.62,40.07
2016,3,1,17,0,598.0,45.0,1.2,14.0,163.0,36.02,26.41
2016,3,1,17,15,497.5,37.0,1.15,13.5,115.0,27.96,18.94
2016,3,1,17,30,397.0,29.0,1.1,13.0,67.0,22.81,13.41
2016,3,1,17,45,198.5,14.5,1.05,12.5,33.5,11.23,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,39.5,11.5,0.8,11.5,14.0,25.29,0.0
2016,3,2,7,0,79.0,23.0,0.9,12.0,28.0,69.93,35.3
2016,3,2,7,15,134.0,41.0,1.05,12.5,59.0,125.17,96.89
2016,3,2,7,30,189.0,59.0,1.2,13.0,90.0,181.18,146.89
2016,3,2,7,45,215.0,78.5,1.4,13.5,125.5,227.63,187.67
2016,3,2,8,0,241.0,98.0,1.6,14.0,161.0,275.75,228.71
2016,3,2,8,15,261.5,115.5,1.6,14.5,197.0,319.12,264.36
2016,3,2,8,30,282.0,133.0,1.6,15.0,233.0,363.43,299.58
2016,3,2,8,45,468.0,115.5,1.6,16.0,307.5,500.98,408.76
2016,3,2,9,0,654.0,98.0,1.6,17.0,382.0,645.43,516.05
2016,3,2,9,15,748.0,89.0,1.6,17.0,446.0,725.63,571.73
2016,3,2,9,30,842.0,80.0,1.6,17.0,510.0,812.64,631.15
2016,3,2,9,45,858.0,82.5,1.6,17.5,548.5,848.44,652.29
2016,3,2,10,0,874.0,85.0,1.6,18.0,587.0,874.19,666.83
2016,3,2,10,15,786.0,119.0,1.65,18.0,589.0,856.18,653.46
2016,3,2,10,30,698.0,153.0,1.7,18.0,591.0,829.05,634.4
2016,3,2,10,45,670.5,171.5,1.8,18.5,606.0,828.8,633.36
2016,3,2,11,0,643.0,190.0,1.9,19.0,621.0,824.71,629.48
2016,3,2,11,15,653.5,193.0,1.95,19.0,640.5,835.51,636.77
2016,3,2,11,30,664.0,196.0,2.0,19.0,660.0,843.34,641.97
2016,3,2,11,45,688.5,189.5,2.15,19.0,676.5,850.64,647.87
2016,3,2,12,0,713.0,183.0,2.3,19.0,693.0,854.48,651.48
2016,3,2,12,15,643.5,210.5,2.4,19.0,671.5,808.14,619.19
2016,3,2,12,30,574.0,238.0,2.5,19.0,650.0,757.57,582.77
2016,3,2,12,45,550.0,243.5,2.6,19.0,635.5,726.29,560.79
2016,3,2,13,0,526.0,249.0,2.7,19.0,621.0,693.92,537.6
2016,3,2,13,15,503.5,258.5,2.75,18.5,608.5,665.97,518.01
2016,3,2,13,30,481.0,268.0,2.8,18.0,596.0,637.33,497.6
2016,3,2,13,45,451.0,263.0,2.85,18.0,563.0,588.97,461.66
2016,3,2,14,0,421.0,258.0,2.9,18.0,530.0,541.57,426.0
2016,3,2,14,15,527.5,209.5,2.9,17.5,534.0,537.62,425.23
2016,3,2,14,30,634.0,161.0,2.9,17.0,538.0,525.63,416.97
2016,3,2,14,45,586.5,164.5,2.9,17.0,497.0,469.73,372.05
2016,3,2,15,0,539.0,168.0,2.9,17.0,456.0,414.93,327.5
2016,3,2,15,15,467.0,169.0,2.85,16.5,404.5,353.72,277.97
2016,3,2,15,30,395.0,170.0,2.8,16.0,353.0,299.31,233.48
2016,3,2,15,45,316.5,162.0,2.8,16.0,299.0,241.93,186.52
2016,3,2,16,0,238.0,154.0,2.8,16.0,245.0,194.11,148.01
2016,3,2,16,15,211.5,137.5,2.65,15.5,210.5,157.47,117.84
2016,3,2,16,30,185.0,121.0,2.5,15.0,176.0,125.67,92.56
2016,3,2,16,45,167.5,99.5,2.4,14.5,142.0,92.67,67.62
2016,3,2,17,0,150.0,78.0,2.3,14.0,108.0,60.86,48.37
2016,3,2,17,15,112.5,57.5,2.1,13.5,76.0,47.69,36.22
2016,3,2,17,30,75.0,37.0,1.9,13.0,44.0,31.46,20.8
2016,3,2,17,45,37.5,18.5,1.75,13.0,22.0,16.28,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
