Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,12.5,11.5,10.96,0.0
2016,3,3,7,0,0.0,23.0,0.9,13.0,23.0,22.49,9.09
2016,3,3,7,15,29.5,42.5,0.95,13.0,47.5,62.37,45.97
2016,3,3,7,30,59.0,62.0,1.0,13.0,72.0,108.63,86.41
2016,3,3,7,45,75.0,83.5,1.05,13.5,100.5,145.08,118.05
2016,3,3,8,0,91.0,105.0,1.1,14.0,129.0,182.39,149.74
2016,3,3,8,15,101.0,126.0,1.0,14.5,157.5,215.99,177.31
2016,3,3,8,30,111.0,147.0,0.9,15.0,186.0,249.98,204.34
2016,3,3,8,45,82.0,163.5,0.8,15.5,195.0,238.12,193.08
2016,3,3,9,0,53.0,180.0,0.7,16.0,204.0,234.91,188.68
2016,3,3,9,15,55.0,198.5,0.6,16.0,225.5,257.16,205.59
2016,3,3,9,30,57.0,217.0,0.5,16.0,247.0,279.33,221.94
2016,3,3,9,45,85.5,241.0,0.45,16.5,289.0,330.7,260.95
2016,3,3,10,0,114.0,265.0,0.4,17.0,331.0,382.84,299.21
2016,3,3,10,15,108.5,279.0,0.5,17.0,345.0,393.14,306.1
2016,3,3,10,30,103.0,293.0,0.6,17.0,359.0,402.87,312.97
2016,3,3,10,45,98.0,304.0,0.7,17.5,368.5,409.04,316.68
2016,3,3,11,0,93.0,315.0,0.8,18.0,378.0,414.77,320.09
2016,3,3,11,15,101.5,325.5,1.05,18.0,396.0,431.89,333.7
2016,3,3,11,30,110.0,336.0,1.3,18.0,414.0,448.5,346.78
2016,3,3,11,45,112.5,338.5,1.55,18.0,419.0,450.15,348.65
2016,3,3,12,0,115.0,341.0,1.8,18.0,424.0,463.28,358.95
2016,3,3,12,15,176.5,344.0,1.9,17.5,471.5,515.61,400.29
2016,3,3,12,30,238.0,347.0,2.0,17.0,519.0,564.91,438.78
2016,3,3,12,45,156.0,337.5,2.1,17.0,449.5,477.76,372.32
2016,3,3,13,0,74.0,328.0,2.2,17.0,380.0,385.59,301.44
2016,3,3,13,15,75.0,320.5,2.05,17.0,372.5,374.23,293.11
2016,3,3,13,30,76.0,313.0,1.9,17.0,365.0,362.67,284.25
2016,3,3,13,45,60.0,293.5,1.8,17.0,334.0,327.0,256.63
2016,3,3,14,0,44.0,274.0,1.7,17.0,303.0,292.83,230.14
2016,3,3,14,15,28.0,241.0,1.6,17.0,259.5,247.27,194.62
2016,3,3,14,30,12.0,208.0,1.5,17.0,216.0,201.28,158.45
2016,3,3,14,45,38.0,219.5,1.45,17.0,241.0,226.21,178.84
2016,3,3,15,0,64.0,231.0,1.4,17.0,266.0,245.26,193.93
2016,3,3,15,15,32.0,189.0,1.3,16.5,206.5,188.3,149.0
2016,3,3,15,30,0.0,147.0,1.2,16.0,147.0,135.6,107.27
2016,3,3,15,45,156.0,146.5,1.1,16.0,207.0,180.73,140.62
2016,3,3,16,0,312.0,146.0,1.0,16.0,267.0,205.42,153.89
2016,3,3,16,15,289.0,129.5,0.9,15.5,229.5,165.17,120.25
2016,3,3,16,30,266.0,113.0,0.8,15.0,192.0,127.63,90.26
2016,3,3,16,45,239.5,94.0,0.7,15.0,155.0,90.79,63.34
2016,3,3,17,0,213.0,75.0,0.6,15.0,118.0,58.85,46.43
2016,3,3,17,15,164.5,56.0,0.6,15.0,83.5,44.78,33.55
2016,3,3,17,30,116.0,37.0,0.6,15.0,49.0,30.22,19.79
2016,3,3,17,45,58.0,18.5,0.65,15.0,24.5,15.53,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.2,13.5,8.5,8.1,0.0
2016,3,4,7,0,0.0,17.0,1.3,14.0,17.0,15.77,5.38
2016,3,4,7,15,0.0,34.5,1.35,14.0,34.5,32.98,21.68
2016,3,4,7,30,0.0,52.0,1.4,14.0,52.0,51.04,37.54
2016,3,4,7,45,0.0,71.5,1.5,14.5,71.5,71.11,54.84
2016,3,4,8,0,0.0,91.0,1.6,15.0,91.0,90.91,71.62
2016,3,4,8,15,3.5,109.5,1.75,15.0,110.5,111.7,89.16
2016,3,4,8,30,7.0,128.0,1.9,15.0,130.0,132.72,106.63
2016,3,4,8,45,3.5,105.5,2.05,15.5,106.5,103.73,82.0
2016,3,4,9,0,0.0,83.0,2.2,16.0,83.0,77.42,59.63
2016,3,4,9,15,0.0,104.5,2.35,16.0,104.5,98.69,77.17
2016,3,4,9,30,0.0,126.0,2.5,16.0,126.0,120.09,94.59
2016,3,4,9,45,1.5,152.5,2.65,16.5,153.5,148.03,117.02
2016,3,4,10,0,3.0,179.0,2.8,17.0,181.0,176.13,139.27
2016,3,4,10,15,1.5,134.5,2.8,17.0,135.5,128.84,100.65
2016,3,4,10,30,0.0,90.0,2.8,17.0,90.0,83.91,63.81
2016,3,4,10,45,30.5,196.5,2.85,17.0,217.5,226.91,180.45
2016,3,4,11,0,61.0,303.0,2.9,17.0,345.0,371.43,293.52
2016,3,4,11,15,85.5,321.0,2.8,17.0,381.0,411.89,324.23
2016,3,4,11,30,110.0,339.0,2.7,17.0,417.0,451.7,354.46
2016,3,4,11,45,55.0,247.5,2.65,17.0,286.5,299.08,235.89
2016,3,4,12,0,0.0,156.0,2.6,17.0,156.0,147.4,114.46
2016,3,4,12,15,0.0,126.0,2.65,17.0,126.0,118.28,91.27
2016,3,4,12,30,0.0,96.0,2.7,17.0,96.0,89.62,68.07
2016,3,4,12,45,6.5,170.0,2.75,17.0,174.5,165.89,129.97
2016,3,4,13,0,13.0,244.0,2.8,17.0,253.0,242.8,191.08
2016,3,4,13,15,13.0,239.0,2.8,16.5,248.0,236.95,186.73
2016,3,4,13,30,13.0,234.0,2.8,16.0,243.0,231.1,182.61
2016,3,4,13,45,6.5,138.5,2.85,16.0,143.0,134.25,105.04
2016,3,4,14,0,0.0,43.0,2.9,16.0,43.0,40.03,27.73
2016,3,4,14,15,0.0,32.0,2.7,16.0,32.0,29.77,19.28
2016,3,4,14,30,0.0,21.0,2.5,16.0,21.0,19.52,10.75
2016,3,4,14,45,0.0,72.0,2.35,16.0,72.0,67.05,50.51
2016,3,4,15,0,0.0,123.0,2.2,16.0,123.0,114.44,89.8
2016,3,4,15,15,26.5,158.5,1.95,15.5,171.0,158.27,125.93
2016,3,4,15,30,53.0,194.0,1.7,15.0,219.0,196.55,156.84
2016,3,4,15,45,26.5,115.0,1.45,15.0,127.5,114.0,89.55
2016,3,4,16,0,0.0,36.0,1.2,15.0,36.0,33.43,22.88
2016,3,4,16,15,0.0,31.0,1.1,15.0,31.0,28.77,19.02
2016,3,4,16,30,0.0,26.0,1.0,15.0,26.0,24.11,15.07
2016,3,4,16,45,0.0,21.0,0.95,15.0,21.0,19.47,11.06
2016,3,4,17,0,0.0,16.0,0.9,15.0,16.0,14.82,7.58
2016,3,4,17,15,0.0,11.0,0.95,15.0,11.0,10.18,3.32
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,5.55,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.77,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,2.8,14.5,8.0,7.63,0.0
2016,3,5,7,0,0.0,16.0,3.1,15.0,16.0,14.84,5.18
2016,3,5,7,15,0.0,31.5,3.2,15.0,31.5,29.26,18.57
2016,3,5,7,30,0.0,47.0,3.3,15.0,47.0,44.77,32.15
2016,3,5,7,45,0.0,64.5,3.45,15.0,64.5,62.53,47.53
2016,3,5,8,0,0.0,82.0,3.6,15.0,82.0,80.11,62.59
2016,3,5,8,15,0.0,99.5,3.6,15.0,99.5,97.58,77.32
2016,3,5,8,30,0.0,117.0,3.6,15.0,117.0,114.98,91.78
2016,3,5,8,45,0.0,127.5,3.65,15.5,127.5,124.64,99.4
2016,3,5,9,0,0.0,138.0,3.7,16.0,138.0,134.44,107.02
2016,3,5,9,15,254.5,155.5,3.75,16.0,289.5,392.5,323.78
2016,3,5,9,30,509.0,173.0,3.8,16.0,441.0,647.58,524.72
2016,3,5,9,45,295.0,218.5,3.9,16.0,376.5,511.84,413.69
2016,3,5,10,0,81.0,264.0,4.0,16.0,312.0,352.06,282.36
2016,3,5,10,15,47.0,243.0,4.25,16.5,271.0,295.64,236.41
2016,3,5,10,30,13.0,222.0,4.5,17.0,230.0,228.25,180.99
2016,3,5,10,45,9.5,213.5,4.75,17.5,220.0,215.41,170.2
2016,3,5,11,0,6.0,205.0,5.0,18.0,210.0,202.85,159.58
2016,3,5,11,15,9.5,223.5,5.1,18.0,231.0,224.31,176.68
2016,3,5,11,30,13.0,242.0,5.2,18.0,252.0,245.67,193.6
2016,3,5,11,45,76.0,299.0,5.3,18.5,355.0,373.43,295.47
2016,3,5,12,0,139.0,356.0,5.4,19.0,458.0,500.97,393.91
2016,3,5,12,15,84.0,324.5,5.35,18.5,386.0,401.91,316.72
2016,3,5,12,30,29.0,293.0,5.3,18.0,314.0,317.59,250.07
2016,3,5,12,45,14.5,210.0,5.3,18.0,220.5,211.48,166.24
2016,3,5,13,0,0.0,127.0,5.3,18.0,127.0,119.03,91.71
2016,3,5,13,15,0.0,124.0,5.35,17.5,124.0,116.1,89.66
2016,3,5,13,30,0.0,121.0,5.4,17.0,121.0,113.19,87.55
2016,3,5,13,45,3.0,161.5,5.5,17.0,163.5,153.61,120.62
2016,3,5,14,0,6.0,202.0,5.6,17.0,206.0,193.69,153.22
2016,3,5,14,15,3.0,124.5,5.85,16.5,126.5,118.1,92.18
2016,3,5,14,30,0.0,47.0,6.1,16.0,47.0,43.74,30.93
2016,3,5,14,45,0.0,41.0,6.35,16.0,41.0,38.13,26.34
2016,3,5,15,0,0.0,35.0,6.6,16.0,35.0,32.53,21.72
2016,3,5,15,15,0.0,83.0,6.75,15.5,83.0,77.3,59.44
2016,3,5,15,30,0.0,131.0,6.9,15.0,131.0,121.13,96.42
2016,3,5,15,45,0.0,70.5,7.05,15.0,70.5,65.6,50.01
2016,3,5,16,0,0.0,10.0,7.2,15.0,10.0,9.27,2.26
2016,3,5,16,15,0.0,8.5,7.25,15.0,8.5,7.88,1.08
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,6.48,0.0
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,5.09,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.7,0.0
2016,3,5,17,15,0.0,3.0,7.3,14.5,3.0,2.77,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.5,1.5,11.5,24.0,43.81,0.0
2016,3,6,7,0,145.0,35.0,1.6,12.0,48.0,120.14,84.81
2016,3,6,7,15,259.0,50.5,1.8,12.0,91.5,207.8,166.46
2016,3,6,7,30,373.0,66.0,2.0,12.0,135.0,299.19,246.44
2016,3,6,7,45,452.5,75.5,2.25,12.5,185.0,373.74,310.92
2016,3,6,8,0,532.0,85.0,2.5,13.0,235.0,458.48,381.61
2016,3,6,8,15,583.0,92.5,2.6,13.0,285.5,525.42,436.29
2016,3,6,8,30,634.0,100.0,2.7,13.0,336.0,594.58,491.13
2016,3,6,8,45,495.0,136.5,2.85,13.5,335.5,551.62,454.26
2016,3,6,9,0,356.0,173.0,3.0,14.0,335.0,488.21,401.2
2016,3,6,9,15,557.5,145.5,3.05,14.0,427.5,643.37,524.82
2016,3,6,9,30,759.0,118.0,3.1,14.0,520.0,802.15,641.97
2016,3,6,9,45,779.5,120.5,3.2,14.0,559.0,839.82,667.14
2016,3,6,10,0,800.0,123.0,3.3,14.0,598.0,870.31,687.97
2016,3,6,10,15,813.0,125.5,3.3,14.0,630.5,896.58,705.16
2016,3,6,10,30,826.0,128.0,3.3,14.0,663.0,919.79,720.2
2016,3,6,10,45,836.5,129.0,3.35,14.0,688.5,935.78,730.56
2016,3,6,11,0,847.0,130.0,3.4,14.0,714.0,948.34,738.68
2016,3,6,11,15,853.0,131.0,3.4,14.0,731.5,953.17,741.19
2016,3,6,11,30,859.0,132.0,3.4,14.0,749.0,954.36,741.38
2016,3,6,11,45,862.0,132.5,3.45,14.5,758.5,948.59,735.86
2016,3,6,12,0,865.0,133.0,3.5,15.0,768.0,939.18,728.02
2016,3,6,12,15,461.5,232.0,3.55,15.0,571.0,671.01,530.88
2016,3,6,12,30,58.0,331.0,3.6,15.0,374.0,382.46,301.83
2016,3,6,12,45,76.5,337.5,3.7,15.0,393.5,401.32,318.16
2016,3,6,13,0,95.0,344.0,3.8,15.0,413.0,418.77,332.24
2016,3,6,13,15,94.0,337.5,3.85,15.0,404.5,406.04,322.47
2016,3,6,13,30,93.0,331.0,3.9,15.0,396.0,393.15,312.68
2016,3,6,13,45,207.5,312.0,3.95,15.0,451.5,455.45,363.92
2016,3,6,14,0,322.0,293.0,4.0,15.0,507.0,506.7,405.17
2016,3,6,14,15,280.5,286.0,4.05,14.5,466.5,456.0,365.67
2016,3,6,14,30,239.0,279.0,4.1,14.0,426.0,404.79,325.7
2016,3,6,14,45,148.0,256.5,4.15,14.0,345.5,320.96,258.52
2016,3,6,15,0,57.0,234.0,4.2,14.0,265.0,244.64,196.94
2016,3,6,15,15,47.0,212.0,4.1,13.5,236.5,215.26,173.63
2016,3,6,15,30,37.0,190.0,4.0,13.0,208.0,187.26,151.16
2016,3,6,15,45,59.5,177.5,3.95,13.0,203.0,178.8,143.72
2016,3,6,16,0,82.0,165.0,3.9,13.0,198.0,167.55,133.41
2016,3,6,16,15,70.5,145.0,3.75,12.5,170.5,141.01,111.56
2016,3,6,16,30,59.0,125.0,3.6,12.0,143.0,116.04,91.18
2016,3,6,16,45,44.5,102.5,3.45,12.0,115.0,90.68,70.68
2016,3,6,17,0,30.0,80.0,3.3,12.0,87.0,67.71,55.0
2016,3,6,17,15,15.0,58.5,3.3,12.0,62.0,50.54,39.17
2016,3,6,17,30,0.0,37.0,3.3,12.0,37.0,33.49,23.2
2016,3,6,17,45,0.0,18.5,3.3,12.0,18.5,17.18,4.48
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,44.5,15.5,1.7,9.0,19.5,40.14,0.0
2016,3,7,7,0,89.0,31.0,1.8,9.0,39.0,88.06,63.39
2016,3,7,7,15,130.5,51.0,1.95,9.0,71.5,136.87,110.22
2016,3,7,7,30,172.0,71.0,2.1,9.0,104.0,188.87,157.12
2016,3,7,7,45,194.0,91.5,2.3,9.5,139.0,233.55,196.61
2016,3,7,8,0,216.0,112.0,2.5,10.0,174.0,279.6,236.15
2016,3,7,8,15,236.5,130.5,2.6,10.0,209.5,323.27,273.05
2016,3,7,8,30,257.0,149.0,2.7,10.0,245.0,367.92,309.89
2016,3,7,8,45,519.5,118.0,2.85,10.0,345.5,548.98,460.41
2016,3,7,9,0,782.0,87.0,3.0,10.0,446.0,738.53,607.01
2016,3,7,9,15,609.5,141.5,3.0,10.0,438.0,688.57,565.81
2016,3,7,9,30,437.0,196.0,3.0,10.0,430.0,615.74,505.1
2016,3,7,9,45,561.0,171.0,3.0,10.5,493.0,703.77,573.81
2016,3,7,10,0,685.0,146.0,3.0,11.0,556.0,801.99,644.66
2016,3,7,10,15,342.5,153.5,3.0,11.0,358.5,502.21,412.13
2016,3,7,10,30,0.0,161.0,3.0,11.0,161.0,153.56,122.48
2016,3,7,10,45,3.5,184.0,3.05,11.0,186.5,179.57,144.42
2016,3,7,11,0,7.0,207.0,3.1,11.0,212.0,205.63,165.58
2016,3,7,11,15,3.5,165.0,3.15,11.0,167.5,159.94,127.94
2016,3,7,11,30,0.0,123.0,3.2,11.0,123.0,115.55,91.2
2016,3,7,11,45,2.0,153.5,3.3,11.5,155.0,146.87,116.92
2016,3,7,12,0,4.0,184.0,3.4,12.0,187.0,178.29,142.33
2016,3,7,12,15,41.5,265.5,3.45,12.0,296.5,301.66,242.84
2016,3,7,12,30,79.0,347.0,3.5,12.0,406.0,417.4,334.26
2016,3,7,12,45,43.0,277.5,3.6,12.0,309.5,310.66,249.32
2016,3,7,13,0,7.0,208.0,3.7,12.0,213.0,202.6,161.98
2016,3,7,13,15,51.0,270.0,3.7,12.0,306.5,303.75,244.96
2016,3,7,13,30,95.0,332.0,3.7,12.0,400.0,395.54,318.19
2016,3,7,13,45,222.0,311.0,3.7,12.0,461.0,464.84,375.18
2016,3,7,14,0,349.0,290.0,3.7,12.0,522.0,522.07,421.39
2016,3,7,14,15,308.0,284.0,3.7,12.0,482.0,471.41,380.82
2016,3,7,14,30,267.0,278.0,3.7,12.0,442.0,423.66,342.66
2016,3,7,14,45,505.0,203.0,3.7,12.0,491.0,464.65,376.24
2016,3,7,15,0,743.0,128.0,3.7,12.0,540.0,479.38,385.62
2016,3,7,15,15,578.5,151.5,3.5,12.0,457.5,389.05,310.66
2016,3,7,15,30,414.0,175.0,3.3,12.0,375.0,312.65,247.86
2016,3,7,15,45,346.0,166.5,3.15,12.0,322.5,256.52,200.8
2016,3,7,16,0,278.0,158.0,3.0,12.0,270.0,208.51,160.91
2016,3,7,16,15,415.5,124.5,2.55,11.5,267.0,184.48,133.65
2016,3,7,16,30,553.0,91.0,2.1,11.0,264.0,145.76,94.39
2016,3,7,16,45,495.5,80.5,1.7,11.0,215.0,96.04,59.65
2016,3,7,17,0,438.0,70.0,1.3,11.0,166.0,52.09,41.28
2016,3,7,17,15,341.0,57.5,1.25,10.5,119.5,43.68,33.41
2016,3,7,17,30,244.0,45.0,1.2,10.0,73.0,34.94,24.82
2016,3,7,17,45,122.0,22.5,1.15,10.0,36.5,17.58,5.79
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,16.0,1.2,8.5,30.5,90.6,0.0
2016,3,8,7,0,306.0,32.0,1.2,9.0,61.0,194.78,147.25
2016,3,8,7,15,414.0,43.0,1.3,9.5,108.0,276.61,224.57
2016,3,8,7,30,522.0,54.0,1.4,10.0,155.0,369.26,305.28
2016,3,8,7,45,583.0,61.5,1.5,10.5,206.0,439.83,365.72
2016,3,8,8,0,644.0,69.0,1.6,11.0,257.0,514.6,427.12
2016,3,8,8,15,686.0,74.5,1.6,11.5,307.5,577.62,476.4
2016,3,8,8,30,728.0,80.0,1.6,12.0,358.0,642.04,524.06
2016,3,8,8,45,745.5,88.0,1.6,12.5,404.5,691.93,558.44
2016,3,8,9,0,763.0,96.0,1.6,13.0,451.0,740.48,590.97
2016,3,8,9,15,784.0,99.5,1.6,13.0,494.5,780.65,617.82
2016,3,8,9,30,805.0,103.0,1.6,13.0,538.0,823.29,646.1
2016,3,8,9,45,815.5,107.5,1.65,13.0,574.5,855.81,667.47
2016,3,8,10,0,826.0,112.0,1.7,13.0,611.0,885.49,686.87
2016,3,8,10,15,743.0,144.5,1.75,13.0,611.5,864.32,671.03
2016,3,8,10,30,660.0,177.0,1.8,13.0,612.0,831.88,647.94
2016,3,8,10,45,639.5,194.0,1.9,13.0,628.0,834.84,650.42
2016,3,8,11,0,619.0,211.0,2.0,13.0,644.0,834.3,649.73
2016,3,8,11,15,483.0,268.0,2.0,13.0,611.0,762.67,594.43
2016,3,8,11,30,347.0,325.0,2.0,13.0,578.0,681.37,532.14
2016,3,8,11,45,346.0,330.0,2.0,13.5,585.0,679.71,530.16
2016,3,8,12,0,345.0,335.0,2.0,14.0,592.0,676.46,526.42
2016,3,8,12,15,179.5,295.0,1.95,13.5,429.0,466.16,368.39
2016,3,8,12,30,14.0,255.0,1.9,13.0,266.0,256.06,202.53
2016,3,8,12,45,38.5,294.0,1.85,13.0,322.5,323.73,257.14
2016,3,8,13,0,63.0,333.0,1.8,13.0,379.0,381.01,301.65
2016,3,8,13,15,172.0,331.0,1.85,13.0,454.0,468.19,371.09
2016,3,8,13,30,281.0,329.0,1.9,13.0,529.0,545.7,431.24
2016,3,8,13,45,144.5,270.5,2.0,13.0,373.5,369.82,295.18
2016,3,8,14,0,8.0,212.0,2.1,13.0,218.0,204.41,162.6
2016,3,8,14,15,72.5,250.5,2.15,12.5,296.0,283.71,228.44
2016,3,8,14,30,137.0,289.0,2.2,12.0,374.0,355.57,286.21
2016,3,8,14,45,127.5,270.5,2.3,12.0,346.5,323.17,260.3
2016,3,8,15,0,118.0,252.0,2.4,12.0,319.0,291.75,235.32
2016,3,8,15,15,163.0,231.5,2.2,12.0,315.5,282.59,227.39
2016,3,8,15,30,208.0,211.0,2.0,12.0,312.0,268.5,214.46
2016,3,8,15,45,104.0,109.0,1.8,12.0,159.5,132.42,103.99
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.49,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.56,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.63,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.7,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.78,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.85,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.92,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.46,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,1.75,10.5,14.0,12.99,0.0
2016,3,9,7,0,0.0,28.0,1.9,11.0,28.0,26.57,15.86
2016,3,9,7,15,0.5,48.5,1.95,11.0,48.5,48.87,35.79
2016,3,9,7,30,1.0,69.0,2.0,11.0,69.0,70.45,54.83
2016,3,9,7,45,8.5,88.5,2.15,11.5,91.0,94.57,75.82
2016,3,9,8,0,16.0,108.0,2.3,12.0,113.0,119.22,96.93
2016,3,9,8,15,22.0,127.5,2.35,12.5,135.5,143.39,117.19
2016,3,9,8,30,28.0,147.0,2.4,13.0,158.0,177.63,145.43
2016,3,9,8,45,109.0,175.0,2.5,13.5,225.5,282.84,233.34
2016,3,9,9,0,190.0,203.0,2.6,14.0,293.0,382.14,313.67
2016,3,9,9,15,257.0,214.5,2.6,14.0,348.0,467.4,380.91
2016,3,9,9,30,324.0,226.0,2.6,14.0,403.0,542.82,439.21
2016,3,9,9,45,567.0,168.0,2.6,14.5,503.5,708.32,567.35
2016,3,9,10,0,810.0,110.0,2.6,15.0,604.0,871.08,681.6
2016,3,9,10,15,670.5,167.5,2.6,15.0,590.5,826.22,646.91
2016,3,9,10,30,531.0,225.0,2.6,15.0,577.0,762.26,598.11
2016,3,9,10,45,468.0,260.0,2.6,15.5,578.5,744.37,581.69
2016,3,9,11,0,405.0,295.0,2.6,16.0,580.0,710.24,553.6
2016,3,9,11,15,376.0,311.5,2.6,16.0,581.5,698.6,543.85
2016,3,9,11,30,347.0,328.0,2.6,16.0,583.0,685.15,532.69
2016,3,9,11,45,195.0,324.5,2.6,16.5,468.0,522.55,408.63
2016,3,9,12,0,43.0,321.0,2.6,17.0,353.0,363.8,283.93
2016,3,9,12,15,118.0,344.5,2.6,17.0,433.0,464.17,362.97
2016,3,9,12,30,193.0,368.0,2.6,17.0,513.0,548.9,427.37
2016,3,9,12,45,136.0,356.5,2.65,17.5,458.0,480.58,373.98
2016,3,9,13,0,79.0,345.0,2.7,18.0,403.0,406.3,316.42
2016,3,9,13,15,185.5,337.5,2.65,18.0,470.5,485.42,379.23
2016,3,9,13,30,292.0,330.0,2.6,18.0,538.0,555.12,432.73
2016,3,9,13,45,220.5,326.0,2.6,18.0,480.5,478.8,374.16
2016,3,9,14,0,149.0,322.0,2.6,18.0,423.0,414.39,324.54
2016,3,9,14,15,109.5,299.5,2.55,18.0,372.5,353.88,278.02
2016,3,9,14,30,70.0,277.0,2.5,18.0,322.0,302.12,237.74
2016,3,9,14,45,67.0,259.5,2.45,18.0,300.0,278.45,219.54
2016,3,9,15,0,64.0,242.0,2.4,18.0,278.0,255.17,201.38
2016,3,9,15,15,49.0,217.5,2.2,17.5,244.0,220.97,174.69
2016,3,9,15,30,34.0,193.0,2.0,17.0,210.0,188.78,149.46
2016,3,9,15,45,25.5,171.5,1.85,17.0,183.5,164.2,129.89
2016,3,9,16,0,17.0,150.0,1.7,17.0,157.0,140.39,110.86
2016,3,9,16,15,11.5,131.5,1.5,16.5,136.0,120.89,95.38
2016,3,9,16,30,6.0,113.0,1.3,16.0,115.0,102.19,80.4
2016,3,9,16,45,3.0,93.5,1.1,15.5,94.5,83.69,65.22
2016,3,9,17,0,0.0,74.0,0.9,15.0,74.0,65.81,52.75
2016,3,9,17,15,0.0,54.0,0.9,14.5,54.0,48.68,37.31
2016,3,9,17,30,0.0,34.0,0.9,14.0,34.0,31.31,21.45
2016,3,9,17,45,0.0,19.5,0.9,14.0,19.5,18.1,7.37
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,153.5,17.5,2.5,12.5,33.5,95.82,23.77
2016,3,10,7,0,307.0,35.0,2.7,13.0,67.0,200.13,153.62
2016,3,10,7,15,409.0,45.5,2.8,13.5,113.5,279.43,226.27
2016,3,10,7,30,511.0,56.0,2.9,14.0,160.0,368.73,303.89
2016,3,10,7,45,574.0,63.0,3.0,14.5,210.5,439.72,364.53
2016,3,10,8,0,637.0,70.0,3.1,15.0,261.0,515.1,426.41
2016,3,10,8,15,678.0,75.0,3.3,15.0,311.5,576.73,476.4
2016,3,10,8,30,719.0,80.0,3.5,15.0,362.0,639.68,525.17
2016,3,10,8,45,631.5,110.5,3.7,15.5,381.0,636.17,520.36
2016,3,10,9,0,544.0,141.0,3.9,16.0,400.0,617.04,502.86
2016,3,10,9,15,677.0,119.0,4.0,16.0,471.5,723.99,584.16
2016,3,10,9,30,810.0,97.0,4.1,16.0,543.0,825.06,657.27
2016,3,10,9,45,821.0,101.5,4.2,16.5,580.0,858.11,678.24
2016,3,10,10,0,832.0,106.0,4.3,17.0,617.0,888.34,697.46
2016,3,10,10,15,715.5,154.5,4.3,17.0,610.0,854.43,671.52
2016,3,10,10,30,599.0,203.0,4.3,17.0,603.0,806.63,635.45
2016,3,10,10,45,731.0,159.0,4.3,17.5,665.0,884.66,690.29
2016,3,10,11,0,863.0,115.0,4.3,18.0,727.0,954.61,737.03
2016,3,10,11,15,712.5,182.5,4.2,18.0,696.0,891.72,690.98
2016,3,10,11,30,562.0,250.0,4.1,18.0,665.0,813.71,632.42
2016,3,10,11,45,565.0,251.0,4.1,18.0,672.0,809.76,629.69
2016,3,10,12,0,568.0,252.0,4.1,18.0,679.0,803.26,624.71
2016,3,10,12,15,284.5,207.0,4.05,18.0,421.0,489.15,387.98
2016,3,10,12,30,1.0,162.0,4.0,18.0,163.0,153.63,118.8
2016,3,10,12,45,61.5,261.0,3.95,18.0,307.0,309.13,244.16
2016,3,10,13,0,122.0,360.0,3.9,18.0,451.0,465.48,364.76
2016,3,10,13,15,121.5,352.5,3.75,18.0,441.5,450.18,352.44
2016,3,10,13,30,121.0,345.0,3.6,18.0,432.0,434.59,340.58
2016,3,10,13,45,60.5,227.5,3.45,18.0,271.0,261.82,206.46
2016,3,10,14,0,0.0,110.0,3.3,18.0,110.0,102.69,78.52
2016,3,10,14,15,15.5,180.0,3.1,17.5,190.0,178.05,140.21
2016,3,10,14,30,31.0,250.0,2.9,17.0,270.0,253.91,201.07
2016,3,10,14,45,15.5,158.5,2.75,17.0,168.5,155.77,122.55
2016,3,10,15,0,0.0,67.0,2.6,17.0,67.0,62.38,46.36
2016,3,10,15,15,5.0,120.0,2.35,17.0,122.5,113.56,88.82
2016,3,10,15,30,10.0,173.0,2.1,17.0,178.0,162.59,128.88
2016,3,10,15,45,5.0,140.0,1.9,17.0,142.5,130.13,102.63
2016,3,10,16,0,0.0,107.0,1.7,17.0,107.0,98.58,77.06
2016,3,10,16,15,0.0,93.0,1.5,16.5,93.0,85.63,66.65
2016,3,10,16,30,0.0,79.0,1.3,16.0,79.0,72.76,56.11
2016,3,10,16,45,0.0,64.5,1.15,15.5,64.5,59.57,45.09
2016,3,10,17,0,0.0,50.0,1.0,15.0,50.0,46.48,35.76
2016,3,10,17,15,0.0,36.5,1.05,14.5,36.5,33.9,24.37
2016,3,10,17,30,0.0,23.0,1.1,14.0,23.0,21.34,12.89
2016,3,10,17,45,0.0,13.0,1.2,14.0,13.0,12.05,3.34
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.86,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.92,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,4.0,4.9,12.5,4.0,3.7,0.0
2016,3,11,7,30,0.0,6.0,4.8,12.0,6.0,5.55,0.0
2016,3,11,7,45,0.0,8.0,4.7,12.0,8.0,7.41,0.76
2016,3,11,8,0,0.0,10.0,4.6,12.0,10.0,9.26,2.37
2016,3,11,8,15,0.0,12.0,4.55,12.0,12.0,11.12,3.98
2016,3,11,8,30,0.0,14.0,4.5,12.0,14.0,12.98,5.56
2016,3,11,8,45,0.0,29.5,4.45,12.5,29.5,27.39,17.89
2016,3,11,9,0,0.0,45.0,4.4,13.0,45.0,41.83,30.09
2016,3,11,9,15,41.0,145.0,4.45,13.0,168.0,181.8,148.92
2016,3,11,9,30,82.0,245.0,4.5,13.0,291.0,331.56,271.44
2016,3,11,9,45,223.5,252.0,4.6,13.5,388.0,477.06,390.11
2016,3,11,10,0,365.0,259.0,4.7,14.0,485.0,628.85,509.21
2016,3,11,10,15,182.5,170.5,4.9,14.0,283.5,362.86,297.53
2016,3,11,10,30,0.0,82.0,5.1,14.0,82.0,76.45,58.16
2016,3,11,10,45,0.0,56.5,5.3,14.0,56.5,52.64,38.42
2016,3,11,11,0,0.0,31.0,5.5,14.0,31.0,28.87,18.53
2016,3,11,11,15,126.0,193.5,5.55,14.0,287.5,322.33,263.49
2016,3,11,11,30,252.0,356.0,5.6,14.0,544.0,628.07,503.08
2016,3,11,11,45,383.5,317.0,5.65,14.0,606.0,701.53,561.81
2016,3,11,12,0,515.0,278.0,5.7,14.0,668.0,783.39,626.44
2016,3,11,12,15,713.0,194.5,5.6,14.0,735.0,865.28,690.78
2016,3,11,12,30,911.0,111.0,5.5,14.0,802.0,922.29,731.73
2016,3,11,12,45,640.5,221.0,5.4,14.0,704.5,791.97,633.3
2016,3,11,13,0,370.0,331.0,5.3,14.0,607.0,648.13,517.76
2016,3,11,13,15,489.0,279.0,5.4,14.0,636.0,681.57,547.14
2016,3,11,13,30,608.0,227.0,5.5,14.0,665.0,700.9,564.68
2016,3,11,13,45,763.0,158.5,5.65,14.0,690.5,717.37,580.59
2016,3,11,14,0,918.0,90.0,5.8,14.0,716.0,715.64,581.87
2016,3,11,14,15,670.5,170.0,5.7,13.5,616.5,598.1,486.47
2016,3,11,14,30,423.0,250.0,5.6,13.0,517.0,492.02,399.56
2016,3,11,14,45,220.0,229.0,5.55,12.5,368.0,336.22,273.84
2016,3,11,15,0,17.0,208.0,5.5,12.0,219.0,200.68,162.57
2016,3,11,15,15,124.5,211.0,5.25,11.5,274.5,248.16,201.97
2016,3,11,15,30,232.0,214.0,5.0,11.0,330.0,280.45,226.64
2016,3,11,15,45,116.0,164.5,4.8,11.0,222.5,185.06,148.66
2016,3,11,16,0,0.0,115.0,4.6,11.0,115.0,105.68,85.01
2016,3,11,16,15,0.0,100.0,4.35,11.0,100.0,91.78,73.43
2016,3,11,16,30,0.0,85.0,4.1,11.0,85.0,77.99,61.75
2016,3,11,16,45,0.0,69.0,3.9,11.0,69.0,63.46,49.27
2016,3,11,17,0,0.0,53.0,3.7,11.0,53.0,49.08,38.68
2016,3,11,17,15,0.0,39.0,3.55,10.5,39.0,36.23,26.87
2016,3,11,17,30,0.0,25.0,3.4,10.0,25.0,23.2,14.8
2016,3,11,17,45,0.0,14.0,3.3,10.0,14.0,12.97,4.45
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.86,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,22.5,1.85,9.5,26.5,43.92,19.57
2016,3,12,7,0,74.0,45.0,2.1,10.0,53.0,93.05,71.33
2016,3,12,7,15,123.0,67.0,2.25,10.0,89.5,146.7,119.49
2016,3,12,7,30,172.0,89.0,2.4,10.0,126.0,213.27,178.0
2016,3,12,7,45,212.0,108.5,2.6,10.5,166.5,267.18,224.73
2016,3,12,8,0,252.0,128.0,2.8,11.0,207.0,324.38,273.05
2016,3,12,8,15,300.0,138.0,2.9,11.0,247.0,377.93,317.99
2016,3,12,8,30,348.0,148.0,3.0,11.0,287.0,435.01,364.85
2016,3,12,8,45,180.0,160.5,3.2,11.5,233.0,319.24,266.55
2016,3,12,9,0,12.0,173.0,3.4,12.0,179.0,180.49,146.76
2016,3,12,9,15,60.0,212.5,3.45,12.0,246.0,275.14,225.93
2016,3,12,9,30,108.0,252.0,3.5,12.0,313.0,362.04,296.52
2016,3,12,9,45,309.0,233.5,3.6,12.5,423.0,545.29,445.1
2016,3,12,10,0,510.0,215.0,3.7,13.0,533.0,724.57,583.44
2016,3,12,10,15,314.0,267.5,3.75,13.0,466.5,595.69,479.16
2016,3,12,10,30,118.0,320.0,3.8,13.0,400.0,460.21,368.62
2016,3,12,10,45,271.0,308.0,3.85,13.0,500.5,602.41,482.6
2016,3,12,11,0,424.0,296.0,3.9,13.0,601.0,743.82,590.91
2016,3,12,11,15,456.0,288.5,3.9,13.0,623.5,762.95,604.39
2016,3,12,11,30,488.0,281.0,3.9,13.0,646.0,779.81,617.0
2016,3,12,11,45,443.0,305.0,3.9,13.0,639.0,755.8,597.31
2016,3,12,12,0,398.0,329.0,3.9,13.0,632.0,720.04,569.49
2016,3,12,12,15,395.5,332.0,3.95,13.0,633.0,710.81,562.67
2016,3,12,12,30,393.0,335.0,4.0,13.0,634.0,699.94,554.51
2016,3,12,12,45,455.0,303.5,4.05,13.0,647.0,715.63,568.02
2016,3,12,13,0,517.0,272.0,4.1,13.0,660.0,717.96,571.54
2016,3,12,13,15,438.0,295.5,4.2,13.0,620.0,658.04,525.01
2016,3,12,13,30,359.0,319.0,4.3,13.0,580.0,595.3,476.3
2016,3,12,13,45,229.5,320.5,4.4,13.5,485.5,480.06,385.01
2016,3,12,14,0,100.0,322.0,4.5,14.0,391.0,376.23,301.17
2016,3,12,14,15,224.0,296.0,4.5,14.0,441.5,426.72,343.55
2016,3,12,14,30,348.0,270.0,4.5,14.0,492.0,464.03,373.77
2016,3,12,14,45,253.5,266.0,4.5,14.0,422.5,388.59,312.81
2016,3,12,15,0,159.0,262.0,4.5,14.0,353.0,320.45,257.83
2016,3,12,15,15,162.5,241.5,4.3,14.0,329.0,291.5,234.09
2016,3,12,15,30,166.0,221.0,4.1,14.0,305.0,262.2,209.57
2016,3,12,15,45,214.0,194.5,3.9,14.0,291.5,241.39,190.57
2016,3,12,16,0,262.0,168.0,3.7,14.0,278.0,214.01,165.06
2016,3,12,16,15,233.5,152.5,3.55,13.5,241.5,175.93,133.35
2016,3,12,16,30,205.0,137.0,3.4,13.0,205.0,141.18,105.36
2016,3,12,16,45,181.0,115.5,3.25,13.0,168.0,108.25,80.25
2016,3,12,17,0,157.0,94.0,3.1,13.0,131.0,76.51,62.74
2016,3,12,17,15,119.5,72.5,3.05,12.5,96.5,59.2,47.02
2016,3,12,17,30,82.0,51.0,3.0,12.0,62.0,42.55,31.6
2016,3,12,17,45,41.0,30.5,3.0,12.0,36.0,26.17,15.01
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.53,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.0,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,2.9,13.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.0,2.9,13.0,2.0,1.85,0.0
2016,3,13,7,30,0.0,3.0,2.9,13.0,3.0,2.78,0.0
2016,3,13,7,45,0.0,4.0,2.95,13.5,4.0,3.7,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.63,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.56,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.49,0.0
2016,3,13,8,45,0.0,14.5,3.05,14.0,14.5,13.45,5.86
2016,3,13,9,0,0.0,22.0,3.1,14.0,22.0,20.43,11.77
2016,3,13,9,15,0.0,21.5,3.15,14.0,21.5,19.97,11.33
2016,3,13,9,30,0.0,21.0,3.2,14.0,21.0,19.51,10.9
2016,3,13,9,45,0.0,85.0,3.3,14.0,85.0,79.21,60.97
2016,3,13,10,0,0.0,149.0,3.4,14.0,149.0,141.85,112.5
2016,3,13,10,15,0.0,141.0,3.45,14.0,141.0,133.58,105.42
2016,3,13,10,30,0.0,133.0,3.5,14.0,133.0,125.52,98.65
2016,3,13,10,45,2.5,166.5,3.6,14.0,168.5,160.75,127.38
2016,3,13,11,0,5.0,200.0,3.7,14.0,204.0,196.22,155.96
2016,3,13,11,15,4.5,195.5,3.75,14.0,199.5,190.86,151.41
2016,3,13,11,30,4.0,191.0,3.8,14.0,195.0,185.58,147.03
2016,3,13,11,45,2.0,140.5,3.9,14.0,142.5,134.18,105.26
2016,3,13,12,0,0.0,90.0,4.0,14.0,90.0,84.01,64.11
2016,3,13,12,15,3.0,147.5,4.05,14.0,150.5,141.57,111.4
