Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,6.0,205.0,4.1,14.0,211.0,199.62,158.39
2016,3,13,12,45,16.0,250.5,4.2,14.0,263.5,252.05,200.68
2016,3,13,13,0,26.0,296.0,4.3,14.0,316.0,303.84,242.05
2016,3,13,13,15,14.0,236.5,4.25,14.0,247.5,234.81,186.85
2016,3,13,13,30,2.0,177.0,4.2,14.0,179.0,167.77,132.74
2016,3,13,13,45,15.5,225.0,4.2,14.0,236.0,222.79,177.83
2016,3,13,14,0,29.0,273.0,4.2,14.0,293.0,280.55,224.39
2016,3,13,14,15,14.5,174.5,4.1,14.0,184.5,172.24,137.12
2016,3,13,14,30,0.0,76.0,4.0,14.0,76.0,70.82,53.7
2016,3,13,14,45,0.0,45.0,3.9,14.0,45.0,41.87,29.65
2016,3,13,15,0,0.0,14.0,3.8,14.0,14.0,13.01,5.37
2016,3,13,15,15,0.0,55.5,3.65,14.0,55.5,51.63,38.09
2016,3,13,15,30,0.0,97.0,3.5,14.0,97.0,90.19,70.62
2016,3,13,15,45,2.0,120.5,3.4,14.0,121.5,111.83,88.86
2016,3,13,16,0,4.0,144.0,3.3,14.0,146.0,132.09,105.93
2016,3,13,16,15,2.0,126.0,3.1,14.0,127.0,114.63,91.61
2016,3,13,16,30,0.0,108.0,2.9,14.0,108.0,97.56,77.51
2016,3,13,16,45,0.0,89.0,2.75,14.0,89.0,80.23,62.9
2016,3,13,17,0,0.0,70.0,2.6,14.0,70.0,63.14,50.71
2016,3,13,17,15,0.0,52.0,2.55,14.0,52.0,47.43,36.42
2016,3,13,17,30,0.0,34.0,2.5,14.0,34.0,31.56,21.87
2016,3,13,17,45,0.0,20.0,2.5,14.0,20.0,18.56,9.18
2016,3,13,18,0,0.0,6.0,2.5,14.0,6.0,5.72,0.0
2016,3,13,18,15,0.0,3.0,2.45,13.5,3.0,2.86,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,3,14,6,45,107.5,30.0,1.8,10.5,43.0,91.39,57.6
2016,3,14,7,0,215.0,49.0,2.0,11.0,75.0,177.93,141.07
2016,3,14,7,15,297.5,64.5,2.1,11.0,120.0,248.43,204.27
2016,3,14,7,30,380.0,80.0,2.2,11.0,165.0,327.33,273.22
2016,3,14,7,45,429.0,93.5,2.3,11.5,213.0,390.9,327.26
2016,3,14,8,0,478.0,107.0,2.4,12.0,261.0,458.11,382.38
2016,3,14,8,15,561.0,99.5,2.45,12.0,309.0,532.04,442.51
2016,3,14,8,30,644.0,92.0,2.5,12.0,357.0,607.25,501.82
2016,3,14,8,45,494.0,143.0,2.55,12.0,361.0,568.68,468.11
2016,3,14,9,0,344.0,194.0,2.6,12.0,365.0,509.32,418.03
2016,3,14,9,15,268.5,226.0,2.6,12.0,366.5,492.39,402.02
2016,3,14,9,30,193.0,258.0,2.6,12.0,368.0,455.9,370.54
2016,3,14,9,45,365.5,233.0,2.6,12.5,458.5,595.97,481.69
2016,3,14,10,0,538.0,208.0,2.6,13.0,549.0,744.37,593.1
2016,3,14,10,15,445.0,253.0,2.6,13.0,544.5,715.28,566.57
2016,3,14,10,30,352.0,298.0,2.6,13.0,540.0,668.16,528.47
2016,3,14,10,45,324.5,317.0,2.6,13.5,546.0,663.6,522.71
2016,3,14,11,0,297.0,336.0,2.6,14.0,552.0,656.99,515.22
2016,3,14,11,15,395.5,309.5,2.6,14.0,604.0,717.48,561.89
2016,3,14,11,30,494.0,283.0,2.6,14.0,656.0,789.23,614.96
2016,3,14,11,45,420.0,316.0,2.6,14.0,636.0,747.16,581.48
2016,3,14,12,0,346.0,349.0,2.6,14.0,616.0,694.63,541.41
2016,3,14,12,15,353.5,347.5,2.6,14.0,620.0,690.22,538.6
2016,3,14,12,30,361.0,346.0,2.6,14.0,624.0,684.05,534.18
2016,3,14,12,45,338.0,348.5,2.65,14.5,607.0,654.11,510.97
2016,3,14,13,0,315.0,351.0,2.7,15.0,590.0,623.95,487.71
2016,3,14,13,15,431.0,301.5,2.75,15.0,621.5,659.22,517.06
2016,3,14,13,30,547.0,252.0,2.8,15.0,653.0,679.07,534.28
2016,3,14,13,45,439.5,280.0,2.85,15.0,595.5,603.37,475.92
2016,3,14,14,0,332.0,308.0,2.9,15.0,538.0,529.73,418.96
2016,3,14,14,15,389.0,278.5,2.9,14.5,537.0,518.79,412.59
2016,3,14,14,30,446.0,249.0,2.9,14.0,536.0,505.51,403.32
2016,3,14,14,45,393.0,245.0,2.95,14.0,487.5,444.16,354.77
2016,3,14,15,0,340.0,241.0,3.0,14.0,439.0,390.6,311.86
2016,3,14,15,15,274.5,231.5,2.95,13.5,383.5,331.59,264.72
2016,3,14,15,30,209.0,222.0,2.9,13.0,328.0,279.26,222.74
2016,3,14,15,45,383.0,170.0,2.9,13.0,341.5,272.89,212.54
2016,3,14,16,0,557.0,118.0,2.9,13.0,355.0,246.96,182.79
2016,3,14,16,15,495.0,117.5,2.65,12.5,309.0,196.41,139.89
2016,3,14,16,30,433.0,117.0,2.4,12.0,263.0,153.78,105.97
2016,3,14,16,45,436.0,98.5,2.15,12.0,224.5,108.31,71.01
2016,3,14,17,0,439.0,80.0,1.9,12.0,186.0,62.68,50.7
2016,3,14,17,15,350.0,67.0,1.8,11.5,138.5,50.44,39.53
2016,3,14,17,30,261.0,54.0,1.7,11.0,91.0,41.59,31.05
2016,3,14,17,45,130.5,35.5,1.65,10.5,54.0,28.98,18.14
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,15.5,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,52.0,12.0,1.1,8.0,13.0,29.5,0.0
2016,3,15,6,45,193.0,27.5,1.15,9.0,50.0,131.27,89.8
2016,3,15,7,0,334.0,43.0,1.2,10.0,87.0,225.56,180.19
2016,3,15,7,15,425.0,54.0,1.25,10.0,135.0,303.26,249.49
2016,3,15,7,30,516.0,65.0,1.3,10.0,183.0,389.53,323.84
2016,3,15,7,45,583.5,70.5,1.4,10.5,236.0,462.89,385.08
2016,3,15,8,0,651.0,76.0,1.5,11.0,289.0,540.82,447.62
2016,3,15,8,15,690.0,81.5,1.6,11.5,340.0,602.83,495.46
2016,3,15,8,30,729.0,87.0,1.7,12.0,391.0,665.91,541.42
2016,3,15,8,45,761.0,89.5,1.8,12.5,440.0,716.78,576.84
2016,3,15,9,0,793.0,92.0,1.9,13.0,489.0,771.16,614.14
2016,3,15,9,15,812.5,95.0,1.95,13.5,532.5,814.67,642.46
2016,3,15,9,30,832.0,98.0,2.0,14.0,576.0,856.21,669.03
2016,3,15,9,45,848.0,99.5,2.15,14.5,614.5,890.55,691.25
2016,3,15,10,0,864.0,101.0,2.3,15.0,653.0,922.18,711.52
2016,3,15,10,15,874.5,103.0,2.35,15.0,685.0,938.31,721.45
2016,3,15,10,30,885.0,105.0,2.4,15.0,717.0,959.1,734.84
2016,3,15,10,45,893.0,105.5,2.5,15.5,741.5,972.38,742.26
2016,3,15,11,0,901.0,106.0,2.6,16.0,766.0,982.08,747.43
2016,3,15,11,15,905.5,107.0,2.65,16.0,783.0,985.32,749.29
2016,3,15,11,30,910.0,108.0,2.7,16.0,800.0,984.81,748.83
2016,3,15,11,45,913.0,108.0,2.75,16.5,809.0,978.02,742.89
2016,3,15,12,0,916.0,108.0,2.8,17.0,818.0,967.48,734.61
2016,3,15,12,15,916.0,108.0,2.85,17.0,818.5,950.5,723.47
2016,3,15,12,30,916.0,108.0,2.9,17.0,819.0,929.96,710.01
2016,3,15,12,45,919.0,105.0,2.95,17.0,812.5,905.35,693.79
2016,3,15,13,0,922.0,102.0,3.0,17.0,806.0,877.25,675.14
2016,3,15,13,15,918.0,101.5,3.0,17.0,790.0,842.73,651.61
2016,3,15,13,30,914.0,101.0,3.0,17.0,774.0,805.32,625.96
2016,3,15,13,45,908.5,99.0,3.0,17.0,751.0,762.6,596.33
2016,3,15,14,0,903.0,97.0,3.0,17.0,728.0,717.51,564.38
2016,3,15,14,15,894.0,95.5,2.95,17.0,697.5,668.53,526.98
2016,3,15,14,30,885.0,94.0,2.9,17.0,667.0,617.9,487.44
2016,3,15,14,45,872.5,92.0,2.9,17.0,629.5,563.52,444.15
2016,3,15,15,0,860.0,90.0,2.9,17.0,592.0,507.53,398.34
2016,3,15,15,15,842.5,87.0,2.7,16.5,549.0,448.2,348.79
2016,3,15,15,30,825.0,84.0,2.5,16.0,506.0,389.26,298.04
2016,3,15,15,45,801.5,80.5,2.4,16.0,458.5,328.62,244.43
2016,3,15,16,0,778.0,77.0,2.3,16.0,411.0,269.67,191.51
2016,3,15,16,15,743.5,72.5,2.0,15.5,360.0,209.62,138.84
2016,3,15,16,30,709.0,68.0,1.7,15.0,309.0,153.18,91.92
2016,3,15,16,45,660.0,62.0,1.45,14.5,257.5,94.87,50.59
2016,3,15,17,0,611.0,56.0,1.2,14.0,206.0,45.49,35.06
2016,3,15,17,15,530.0,48.0,1.2,13.0,155.5,35.44,26.02
2016,3,15,17,30,449.0,40.0,1.2,12.0,105.0,30.72,21.46
2016,3,15,17,45,311.5,28.0,1.2,11.5,64.0,21.99,12.59
2016,3,15,18,0,174.0,16.0,1.2,11.0,23.0,12.77,0.0
2016,3,15,18,15,87.0,8.0,1.2,10.5,11.5,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,53.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,106.0,13.0,0.9,10.0,17.0,49.51,0.0
2016,3,16,6,45,255.0,26.5,0.95,10.5,56.0,157.87,112.04
2016,3,16,7,0,404.0,40.0,1.0,11.0,95.0,255.8,204.0
2016,3,16,7,15,492.0,49.0,1.2,11.5,145.0,333.35,272.66
2016,3,16,7,30,580.0,58.0,1.4,12.0,195.0,419.1,345.84
2016,3,16,7,45,636.0,64.5,1.6,12.5,247.5,489.53,404.45
2016,3,16,8,0,692.0,71.0,1.8,13.0,300.0,563.56,463.74
2016,3,16,8,15,729.0,75.5,1.9,13.5,352.0,621.27,507.6
2016,3,16,8,30,766.0,80.0,2.0,14.0,404.0,683.44,552.23
2016,3,16,8,45,793.0,83.5,2.1,14.5,453.0,736.87,589.19
2016,3,16,9,0,820.0,87.0,2.2,15.0,502.0,789.39,624.77
2016,3,16,9,15,839.0,90.0,2.25,15.0,546.5,833.28,654.33
2016,3,16,9,30,858.0,93.0,2.3,15.0,591.0,875.07,682.17
2016,3,16,9,45,872.0,95.5,2.35,15.5,629.5,909.39,703.25
2016,3,16,10,0,886.0,98.0,2.4,16.0,668.0,932.98,716.84
2016,3,16,10,15,896.0,99.5,2.4,16.5,700.0,956.32,729.86
2016,3,16,10,30,906.0,101.0,2.4,17.0,732.0,976.3,740.59
2016,3,16,10,45,913.5,102.0,2.45,17.5,757.0,989.81,747.55
2016,3,16,11,0,921.0,103.0,2.5,18.0,782.0,999.64,752.21
2016,3,16,11,15,925.0,104.0,2.5,18.0,799.0,1002.36,753.21
2016,3,16,11,30,929.0,105.0,2.5,18.0,816.0,1001.25,751.88
2016,3,16,11,45,931.5,105.0,2.55,18.0,824.5,993.78,747.01
2016,3,16,12,0,934.0,105.0,2.6,18.0,833.0,982.5,739.78
2016,3,16,12,15,934.0,105.0,2.6,18.0,833.0,965.18,728.15
2016,3,16,12,30,934.0,105.0,2.6,18.0,833.0,944.22,714.2
2016,3,16,12,45,937.0,102.0,2.6,18.5,826.5,919.13,696.22
2016,3,16,13,0,940.0,99.0,2.6,19.0,820.0,890.48,675.92
2016,3,16,13,15,935.5,98.0,2.6,19.0,803.5,854.42,651.81
2016,3,16,13,30,931.0,97.0,2.6,19.0,787.0,815.47,625.6
2016,3,16,13,45,924.5,95.5,2.6,19.0,763.0,771.85,595.91
2016,3,16,14,0,918.0,94.0,2.6,19.0,739.0,725.89,564.14
2016,3,16,14,15,908.0,92.5,2.55,19.0,707.5,675.56,526.33
2016,3,16,14,30,898.0,91.0,2.5,19.0,676.0,623.66,486.44
2016,3,16,14,45,885.0,89.0,2.5,19.0,638.0,568.33,443.08
2016,3,16,15,0,872.0,87.0,2.5,19.0,600.0,512.26,397.8
2016,3,16,15,15,854.0,84.5,2.35,18.5,556.0,451.6,347.92
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,392.27,297.49
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,330.66,243.57
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,270.83,190.42
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,210.65,138.11
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,154.07,91.44
2016,3,16,16,45,668.0,61.0,1.2,16.5,261.0,98.44,52.67
2016,3,16,17,0,618.0,55.0,1.0,16.0,209.0,45.24,28.37
2016,3,16,17,15,539.0,47.5,1.0,15.5,158.5,34.87,25.27
2016,3,16,17,30,460.0,40.0,1.0,15.0,108.0,30.57,21.09
2016,3,16,17,45,323.5,28.0,1.0,14.5,66.5,21.86,12.46
2016,3,16,18,0,187.0,16.0,1.0,14.0,25.0,12.66,0.0
2016,3,16,18,15,93.5,8.0,1.0,13.5,12.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.0,0.95,11.5,10.0,6.67,0.0
2016,3,17,6,30,166.0,14.0,1.0,12.0,20.0,86.3,0.0
2016,3,17,6,45,311.5,26.5,1.05,12.5,61.0,181.49,131.56
2016,3,17,7,0,457.0,39.0,1.1,13.0,102.0,280.43,222.65
2016,3,17,7,15,540.0,47.0,1.15,13.5,153.5,357.15,289.81
2016,3,17,7,30,623.0,55.0,1.2,14.0,205.0,441.48,360.47
2016,3,17,7,45,675.0,60.5,1.3,14.5,258.0,506.98,414.0
2016,3,17,8,0,727.0,66.0,1.4,15.0,311.0,579.28,470.46
2016,3,17,8,15,762.5,70.5,1.45,15.5,363.5,641.15,515.53
2016,3,17,8,30,798.0,75.0,1.5,16.0,416.0,703.54,558.8
2016,3,17,8,45,823.0,78.0,1.6,16.5,465.0,755.94,594.12
2016,3,17,9,0,848.0,81.0,1.7,17.0,514.0,807.23,628.0
2016,3,17,9,15,866.0,84.0,1.65,17.5,558.5,851.1,654.5
2016,3,17,9,30,884.0,87.0,1.6,18.0,603.0,885.39,673.94
2016,3,17,9,45,896.5,89.0,1.6,18.5,642.0,918.18,692.78
2016,3,17,10,0,909.0,91.0,1.6,19.0,681.0,948.0,709.45
2016,3,17,10,15,918.5,92.5,1.55,19.5,713.0,971.24,720.99
2016,3,17,10,30,928.0,94.0,1.5,20.0,745.0,991.03,730.27
2016,3,17,10,45,934.0,95.5,1.45,20.5,769.5,1003.86,735.08
2016,3,17,11,0,940.0,97.0,1.4,21.0,794.0,1012.91,737.62
2016,3,17,11,15,943.5,98.0,1.3,21.0,810.5,1015.13,736.52
2016,3,17,11,30,947.0,99.0,1.2,21.0,827.0,1013.46,733.1
2016,3,17,11,45,948.5,99.5,1.2,21.5,835.5,1005.42,726.29
2016,3,17,12,0,950.0,100.0,1.2,22.0,844.0,993.53,717.28
2016,3,17,12,15,950.0,100.0,1.2,22.0,844.0,975.91,706.2
2016,3,17,12,30,950.0,100.0,1.2,22.0,844.0,954.6,692.93
2016,3,17,12,45,947.5,99.5,1.2,22.0,836.0,926.99,675.71
2016,3,17,13,0,945.0,99.0,1.2,22.0,828.0,896.03,656.36
2016,3,17,13,15,940.5,98.0,1.2,22.0,811.5,859.74,633.47
2016,3,17,13,30,936.0,97.0,1.2,22.0,795.0,820.54,608.54
2016,3,17,13,45,929.0,96.0,1.25,22.0,770.5,776.81,580.94
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,730.74,551.25
2016,3,17,14,15,912.0,93.5,1.3,22.0,714.5,680.16,515.19
2016,3,17,14,30,902.0,92.0,1.3,22.0,683.0,628.0,476.99
2016,3,17,14,45,888.0,90.5,1.3,22.0,644.5,572.35,435.05
2016,3,17,15,0,874.0,89.0,1.3,22.0,606.0,516.03,391.23
2016,3,17,15,15,856.5,86.0,1.25,21.5,562.0,454.92,342.84
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,395.1,293.68
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.5,333.56,241.44
2016,3,17,16,0,789.0,77.0,1.2,21.0,421.0,273.86,189.72
2016,3,17,16,15,754.5,72.5,1.1,20.5,369.5,213.04,137.94
2016,3,17,16,30,720.0,68.0,1.0,20.0,318.0,155.83,91.51
2016,3,17,16,45,670.0,62.5,0.95,19.5,265.5,97.11,50.65
2016,3,17,17,0,620.0,57.0,0.9,19.0,213.0,47.4,29.37
2016,3,17,17,15,541.5,49.0,0.95,18.0,162.0,36.01,26.0
2016,3,17,17,30,463.0,41.0,1.0,17.0,111.0,31.32,21.58
2016,3,17,17,45,328.5,29.0,1.05,16.5,69.0,22.65,13.13
2016,3,17,18,0,194.0,17.0,1.1,16.0,27.0,13.49,0.0
2016,3,17,18,15,97.0,8.5,1.1,15.5,13.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.0,1.3,10.5,11.5,33.18,0.0
2016,3,18,6,30,169.0,16.0,1.5,11.0,23.0,91.31,0.0
2016,3,18,6,45,307.0,28.5,1.75,11.5,64.5,182.7,135.94
2016,3,18,7,0,445.0,41.0,2.0,12.0,106.0,278.45,223.79
2016,3,18,7,15,527.0,49.5,2.0,12.0,157.0,354.97,292.02
2016,3,18,7,30,609.0,58.0,2.0,12.0,208.0,438.97,364.09
2016,3,18,7,45,304.5,67.0,2.0,12.5,142.0,283.92,238.03
2016,3,18,8,0,0.0,76.0,2.0,13.0,76.0,71.44,55.43
2016,3,18,8,15,26.5,125.5,1.95,13.0,137.0,149.46,122.03
2016,3,18,8,30,53.0,175.0,1.9,13.0,198.0,226.86,186.05
2016,3,18,8,45,26.5,161.5,1.9,13.5,173.0,188.85,153.16
2016,3,18,9,0,0.0,148.0,1.9,14.0,148.0,142.81,113.85
2016,3,18,9,15,18.0,192.5,1.9,14.5,203.5,204.02,163.89
2016,3,18,9,30,36.0,237.0,1.9,15.0,259.0,279.95,224.05
2016,3,18,9,45,77.5,271.5,1.9,15.5,321.5,355.52,283.18
2016,3,18,10,0,119.0,306.0,1.9,16.0,384.0,446.45,352.13
2016,3,18,10,15,226.5,310.0,1.9,16.0,467.0,550.59,432.1
2016,3,18,10,30,334.0,314.0,1.9,16.0,550.0,671.07,520.9
2016,3,18,10,45,625.0,211.0,1.9,16.0,670.5,853.3,655.71
2016,3,18,11,0,916.0,108.0,1.9,16.0,791.0,1004.23,755.12
2016,3,18,11,15,920.5,108.5,1.85,16.0,808.0,1006.7,753.55
2016,3,18,11,30,925.0,109.0,1.8,16.0,825.0,1005.36,751.39
2016,3,18,11,45,790.0,174.0,1.8,16.5,790.0,951.23,713.82
2016,3,18,12,0,655.0,239.0,1.8,17.0,755.0,881.0,665.05
2016,3,18,12,15,791.5,175.5,1.8,17.0,799.0,924.47,695.76
2016,3,18,12,30,928.0,112.0,1.8,17.0,843.0,949.21,711.85
2016,3,18,12,45,783.5,176.0,1.85,17.0,789.0,875.47,662.74
2016,3,18,13,0,639.0,240.0,1.9,17.0,735.0,793.52,605.73
2016,3,18,13,15,762.0,182.5,1.9,17.0,761.0,810.64,621.09
2016,3,18,13,30,885.0,125.0,1.9,17.0,787.0,814.57,624.22
2016,3,18,13,45,736.5,175.0,1.95,17.0,715.0,720.89,557.4
2016,3,18,14,0,588.0,225.0,2.0,17.0,643.0,630.67,490.37
2016,3,18,14,15,665.0,185.0,2.05,16.5,638.0,613.71,480.38
2016,3,18,14,30,742.0,145.0,2.1,16.0,633.0,585.75,460.69
2016,3,18,14,45,781.5,128.5,2.15,16.0,617.0,551.95,433.87
2016,3,18,15,0,821.0,112.0,2.2,16.0,601.0,512.1,401.11
2016,3,18,15,15,748.0,115.0,2.2,15.5,536.0,434.19,338.68
2016,3,18,15,30,675.0,118.0,2.2,15.0,471.0,364.29,281.28
2016,3,18,15,45,670.0,106.0,2.2,15.0,429.0,309.68,233.27
2016,3,18,16,0,665.0,94.0,2.2,15.0,387.0,254.99,184.17
2016,3,18,16,15,602.0,98.5,2.0,14.5,339.5,203.41,140.12
2016,3,18,16,30,539.0,103.0,1.8,14.0,292.0,159.13,104.7
2016,3,18,16,45,499.5,91.0,1.6,13.5,244.0,108.46,67.83
2016,3,18,17,0,460.0,79.0,1.4,13.0,196.0,63.69,44.97
2016,3,18,17,15,429.5,64.0,1.3,12.5,153.0,49.02,38.23
2016,3,18,17,30,399.0,49.0,1.2,12.0,110.0,38.46,28.4
2016,3,18,17,45,271.5,34.5,1.1,11.5,69.0,27.64,17.84
2016,3,18,18,0,144.0,20.0,1.0,11.0,28.0,15.78,0.0
2016,3,18,18,15,72.0,10.0,1.0,10.5,14.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,10.5,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,16.02,0.0
2016,3,19,6,45,54.5,35.5,1.35,11.5,44.0,69.11,49.81
2016,3,19,7,0,109.0,54.0,1.5,12.0,71.0,126.16,100.39
2016,3,19,7,15,133.5,75.5,1.55,12.5,104.0,161.16,131.77
2016,3,19,7,30,158.0,97.0,1.6,13.0,137.0,205.79,170.37
2016,3,19,7,45,178.5,117.5,1.65,13.5,172.0,248.43,206.25
2016,3,19,8,0,199.0,138.0,1.7,14.0,207.0,303.22,250.8
2016,3,19,8,15,373.5,131.0,1.75,14.5,285.5,437.97,360.53
2016,3,19,8,30,548.0,124.0,1.8,15.0,364.0,580.64,471.34
2016,3,19,8,45,668.5,106.5,1.85,15.5,431.5,676.1,540.97
2016,3,19,9,0,789.0,89.0,1.9,16.0,499.0,772.7,607.99
2016,3,19,9,15,807.0,92.0,1.9,16.0,542.0,814.77,635.21
2016,3,19,9,30,825.0,95.0,1.9,16.0,585.0,854.79,661.17
2016,3,19,9,45,833.5,99.5,1.95,16.5,621.5,885.68,679.82
2016,3,19,10,0,842.0,104.0,2.0,17.0,658.0,913.56,696.38
2016,3,19,10,15,851.5,106.0,2.0,17.0,689.0,936.26,710.19
2016,3,19,10,30,861.0,108.0,2.0,17.0,720.0,947.5,716.37
2016,3,19,10,45,604.0,222.5,2.05,17.0,658.5,846.53,646.29
2016,3,19,11,0,347.0,337.0,2.1,17.0,597.0,707.25,541.87
2016,3,19,11,15,615.0,224.5,2.1,17.0,698.5,855.85,654.46
2016,3,19,11,30,883.0,112.0,2.1,17.0,800.0,970.33,730.71
2016,3,19,11,45,887.0,112.0,2.15,17.5,808.5,964.43,724.32
2016,3,19,12,0,891.0,112.0,2.2,18.0,817.0,954.86,716.95
2016,3,19,12,15,891.5,112.0,2.2,18.0,817.5,938.45,705.96
2016,3,19,12,30,892.0,112.0,2.2,18.0,818.0,918.55,692.79
2016,3,19,12,45,562.0,246.0,2.2,18.0,689.5,753.04,576.25
2016,3,19,13,0,232.0,380.0,2.2,18.0,561.0,576.33,442.24
2016,3,19,13,15,238.0,371.0,2.2,18.0,553.0,560.97,432.55
2016,3,19,13,30,244.0,362.0,2.2,18.0,545.0,544.51,420.86
2016,3,19,13,45,159.0,344.5,2.2,18.0,462.5,452.34,351.16
2016,3,19,14,0,74.0,327.0,2.2,18.0,380.0,362.49,282.27
2016,3,19,14,15,295.5,277.0,2.15,17.5,475.0,458.46,360.24
2016,3,19,14,30,517.0,227.0,2.1,17.0,570.0,528.47,414.74
2016,3,19,14,45,480.5,225.5,2.1,17.0,530.5,477.18,374.14
2016,3,19,15,0,444.0,224.0,2.1,17.0,491.0,428.49,335.65
2016,3,19,15,15,496.0,191.0,2.1,16.5,468.5,393.12,307.1
2016,3,19,15,30,548.0,158.0,2.1,16.0,446.0,351.65,271.92
2016,3,19,15,45,574.0,135.0,2.15,16.0,412.0,305.69,231.29
2016,3,19,16,0,600.0,112.0,2.2,16.0,378.0,254.61,185.25
2016,3,19,16,15,649.5,91.5,2.15,15.5,348.0,207.13,140.84
2016,3,19,16,30,699.0,71.0,2.1,15.0,318.0,153.6,92.72
2016,3,19,16,45,654.0,64.5,2.05,15.0,266.5,98.62,53.27
2016,3,19,17,0,609.0,58.0,2.0,15.0,215.0,49.06,30.55
2016,3,19,17,15,533.0,50.5,1.85,14.5,165.0,36.96,27.27
2016,3,19,17,30,457.0,43.0,1.7,14.0,115.0,32.79,23.22
2016,3,19,17,45,335.0,31.0,1.6,13.5,73.0,24.21,14.89
2016,3,19,18,0,213.0,19.0,1.5,13.0,31.0,15.15,0.0
2016,3,19,18,15,106.5,9.5,1.45,12.5,15.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.5,1.2,11.5,11.5,10.96,0.0
2016,3,20,6,30,0.0,23.0,1.4,12.0,23.0,23.87,1.79
2016,3,20,6,45,117.5,38.0,1.65,13.0,56.0,106.01,79.33
2016,3,20,7,0,235.0,53.0,1.9,14.0,89.0,193.58,155.23
2016,3,20,7,15,275.0,71.0,2.0,14.0,129.0,247.99,203.5
2016,3,20,7,30,315.0,89.0,2.1,14.0,169.0,305.92,253.55
2016,3,20,7,45,344.0,104.5,2.25,14.5,210.0,357.1,296.23
2016,3,20,8,0,373.0,120.0,2.4,15.0,251.0,410.09,339.02
2016,3,20,8,15,382.5,139.0,2.45,15.5,291.5,454.66,373.32
2016,3,20,8,30,392.0,158.0,2.5,16.0,332.0,498.64,406.17
2016,3,20,8,45,364.0,184.5,2.65,16.5,360.0,507.76,411.17
2016,3,20,9,0,336.0,211.0,2.8,17.0,388.0,526.39,423.08
2016,3,20,9,15,456.5,194.5,2.9,17.0,456.0,632.94,505.35
2016,3,20,9,30,577.0,178.0,3.0,17.0,524.0,731.42,579.34
2016,3,20,9,45,705.5,143.5,3.15,17.5,593.0,827.31,646.6
2016,3,20,10,0,834.0,109.0,3.3,18.0,662.0,913.9,705.24
2016,3,20,10,15,473.5,225.0,3.4,18.0,542.0,715.95,559.79
2016,3,20,10,30,113.0,341.0,3.5,18.0,422.0,463.69,362.35
2016,3,20,10,45,70.0,318.5,3.65,18.0,369.5,395.47,310.01
2016,3,20,11,0,27.0,296.0,3.8,18.0,317.0,327.69,256.35
2016,3,20,11,15,19.0,270.5,3.9,18.0,285.5,279.55,218.81
2016,3,20,11,30,11.0,245.0,4.0,18.0,254.0,245.48,191.88
2016,3,20,11,45,62.5,317.5,4.1,18.0,367.5,378.6,296.98
2016,3,20,12,0,114.0,390.0,4.2,18.0,481.0,500.73,390.31
2016,3,20,12,15,76.0,363.0,4.25,18.0,424.0,432.94,337.64
2016,3,20,12,30,38.0,336.0,4.3,18.0,367.0,367.17,286.53
2016,3,20,12,45,163.5,353.5,4.35,18.0,482.5,500.0,391.88
2016,3,20,13,0,289.0,371.0,4.4,18.0,598.0,623.07,486.16
2016,3,20,13,15,171.5,353.5,4.35,17.5,488.0,489.92,384.19
2016,3,20,13,30,54.0,336.0,4.3,17.0,378.0,366.41,287.79
2016,3,20,13,45,27.5,253.0,4.3,17.0,274.5,262.08,206.52
2016,3,20,14,0,1.0,170.0,4.3,17.0,171.0,159.65,124.75
2016,3,20,14,15,0.5,122.5,4.2,17.0,123.0,114.63,88.64
2016,3,20,14,30,0.0,75.0,4.1,17.0,75.0,69.9,52.24
2016,3,20,14,45,0.0,65.5,4.05,17.0,65.5,61.01,45.05
2016,3,20,15,0,0.0,56.0,4.0,17.0,56.0,52.13,37.81
2016,3,20,15,15,0.0,95.0,3.85,16.5,95.0,88.48,68.18
2016,3,20,15,30,0.0,134.0,3.7,16.0,134.0,123.86,97.73
2016,3,20,15,45,0.0,75.0,3.55,16.0,75.0,69.82,53.1
2016,3,20,16,0,0.0,16.0,3.4,16.0,16.0,14.85,6.95
2016,3,20,16,15,0.0,14.0,3.15,15.5,14.0,12.98,5.43
2016,3,20,16,30,0.0,12.0,2.9,15.0,12.0,11.12,3.88
2016,3,20,16,45,0.0,10.0,2.7,15.0,10.0,9.26,2.3
2016,3,20,17,0,0.0,8.0,2.5,15.0,8.0,7.41,0.7
2016,3,20,17,15,0.0,6.0,2.3,14.5,6.0,5.55,0.0
2016,3,20,17,30,0.0,4.0,2.1,14.0,4.0,3.7,0.0
2016,3,20,17,45,0.0,2.5,1.95,14.0,2.5,2.31,0.0
2016,3,20,18,0,0.0,1.0,1.8,14.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,43.0,11.5,1.3,11.5,14.0,24.31,0.0
2016,3,21,6,30,86.0,23.0,1.5,12.0,28.0,66.44,24.74
2016,3,21,6,45,190.0,41.0,1.75,12.5,67.0,149.33,114.47
2016,3,21,7,0,294.0,59.0,2.0,13.0,106.0,229.81,185.64
2016,3,21,7,15,367.5,72.0,2.15,13.0,153.0,298.78,246.46
2016,3,21,7,30,441.0,85.0,2.3,13.0,200.0,374.89,311.76
2016,3,21,7,45,523.5,83.5,2.5,13.5,249.5,450.17,374.45
2016,3,21,8,0,606.0,82.0,2.7,14.0,299.0,528.46,437.71
2016,3,21,8,15,636.5,89.0,2.8,14.0,346.5,584.73,481.87
2016,3,21,8,30,667.0,96.0,2.9,14.0,394.0,641.49,524.47
2016,3,21,8,45,574.0,138.0,3.05,14.0,414.5,640.35,521.51
2016,3,21,9,0,481.0,180.0,3.2,14.0,435.0,624.83,506.83
2016,3,21,9,15,552.0,172.0,3.35,14.0,488.0,690.09,557.3
2016,3,21,9,30,623.0,164.0,3.5,14.0,541.0,763.78,611.94
2016,3,21,9,45,722.0,143.0,3.65,14.5,606.0,843.26,667.72
2016,3,21,10,0,821.0,122.0,3.8,15.0,671.0,918.62,719.34
2016,3,21,10,15,534.5,231.0,3.9,15.0,595.0,780.98,616.59
2016,3,21,10,30,248.0,340.0,4.0,15.0,519.0,605.18,478.2
2016,3,21,10,45,125.5,260.0,4.1,15.0,351.0,397.68,317.87
2016,3,21,11,0,3.0,180.0,4.2,15.0,183.0,174.02,136.84
2016,3,21,11,15,1.5,146.5,4.35,15.0,148.0,139.66,109.24
2016,3,21,11,30,0.0,113.0,4.5,15.0,113.0,105.92,81.71
2016,3,21,11,45,0.0,100.5,4.65,15.5,100.5,94.01,71.82
2016,3,21,12,0,0.0,88.0,4.8,16.0,88.0,82.18,62.02
2016,3,21,12,15,0.0,88.5,4.9,16.0,88.5,82.65,62.4
2016,3,21,12,30,0.0,89.0,5.0,16.0,89.0,83.12,62.79
2016,3,21,12,45,0.0,63.5,5.1,16.0,63.5,59.25,43.26
2016,3,21,13,0,0.0,38.0,5.2,16.0,38.0,35.43,23.67
2016,3,21,13,15,0.0,37.5,5.1,16.0,37.5,34.95,23.31
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,34.48,22.94
2016,3,21,13,45,266.5,143.0,4.95,16.0,335.5,343.77,280.37
2016,3,21,14,0,533.0,249.0,4.9,16.0,634.0,617.14,493.2
2016,3,21,14,15,274.5,243.0,4.8,15.5,441.0,412.73,331.33
2016,3,21,14,30,16.0,237.0,4.7,15.0,248.0,230.05,183.05
2016,3,21,14,45,8.0,131.5,4.6,15.0,137.0,126.77,99.72
2016,3,21,15,0,0.0,26.0,4.5,15.0,26.0,24.17,14.68
2016,3,21,15,15,116.5,129.0,4.35,14.5,191.0,171.13,136.81
2016,3,21,15,30,233.0,232.0,4.2,14.0,356.0,297.65,237.41
2016,3,21,15,45,116.5,180.0,4.1,14.0,242.0,198.97,157.98
2016,3,21,16,0,0.0,128.0,4.0,14.0,128.0,117.3,93.49
2016,3,21,16,15,29.0,135.5,3.75,13.5,146.0,126.55,100.6
2016,3,21,16,30,58.0,143.0,3.5,13.0,164.0,131.86,104.05
2016,3,21,16,45,219.0,121.5,3.25,13.0,182.0,114.73,83.89
2016,3,21,17,0,380.0,100.0,3.0,13.0,200.0,79.75,58.59
2016,3,21,17,15,302.0,84.5,2.75,12.5,152.5,63.27,50.95
2016,3,21,17,30,224.0,69.0,2.5,12.0,105.0,54.34,42.51
2016,3,21,17,45,155.0,47.0,2.3,12.0,67.5,37.79,26.81
2016,3,21,18,0,86.0,25.0,2.1,12.0,30.0,20.67,5.15
2016,3,21,18,15,43.0,12.5,2.0,11.5,15.0,11.91,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,92.0,12.0,1.2,9.5,18.0,40.25,0.0
2016,3,22,6,30,184.0,24.0,1.4,10.0,36.0,111.73,56.98
2016,3,22,6,45,315.0,37.0,1.65,10.5,80.0,198.67,155.1
2016,3,22,7,0,446.0,50.0,1.9,11.0,124.0,294.17,239.68
2016,3,22,7,15,524.5,58.0,2.05,11.0,175.5,369.66,306.62
2016,3,22,7,30,603.0,66.0,2.2,11.0,227.0,451.97,377.19
2016,3,22,7,45,657.5,71.5,2.35,11.5,281.0,522.31,435.16
2016,3,22,8,0,712.0,77.0,2.5,12.0,335.0,595.91,493.61
2016,3,22,8,15,499.0,129.0,2.55,12.0,323.0,528.65,437.53
2016,3,22,8,30,286.0,181.0,2.6,12.0,311.0,434.08,358.64
2016,3,22,8,45,143.0,143.5,2.65,12.5,208.5,271.55,224.99
2016,3,22,9,0,0.0,106.0,2.7,13.0,106.0,99.68,78.36
2016,3,22,9,15,42.0,189.0,2.75,13.0,214.5,230.54,187.62
2016,3,22,9,30,84.0,272.0,2.8,13.0,323.0,361.92,292.82
2016,3,22,9,45,498.5,182.5,2.85,13.5,515.0,679.21,546.86
2016,3,22,10,0,913.0,93.0,2.9,14.0,707.0,964.33,749.32
2016,3,22,10,15,808.0,139.0,2.9,14.0,701.0,938.06,726.94
2016,3,22,10,30,703.0,185.0,2.9,14.0,695.0,901.92,700.77
2016,3,22,10,45,627.5,224.5,2.95,14.0,690.5,874.53,680.85
2016,3,22,11,0,552.0,264.0,3.0,14.0,686.0,839.49,653.52
2016,3,22,11,15,753.5,181.0,3.0,14.0,769.5,945.58,730.55
2016,3,22,11,30,955.0,98.0,3.0,14.0,853.0,1028.45,785.98
2016,3,22,11,45,957.0,98.0,3.05,14.5,861.0,1019.91,777.98
2016,3,22,12,0,959.0,98.0,3.1,15.0,869.0,1007.48,768.37
2016,3,22,12,15,958.5,98.0,3.15,15.0,869.0,988.91,756.14
2016,3,22,12,30,958.0,98.0,3.2,15.0,869.0,966.63,741.48
2016,3,22,12,45,953.5,99.0,3.25,15.0,859.5,938.32,722.67
2016,3,22,13,0,949.0,100.0,3.3,15.0,850.0,906.73,701.55
2016,3,22,13,15,738.5,184.5,3.35,14.5,761.0,796.82,625.56
2016,3,22,13,30,528.0,269.0,3.4,14.0,672.0,684.8,540.66
2016,3,22,13,45,523.5,262.0,3.5,14.0,652.0,649.73,515.43
2016,3,22,14,0,519.0,255.0,3.6,14.0,632.0,613.51,488.35
2016,3,22,14,15,517.5,243.5,3.6,14.0,605.5,573.97,458.08
2016,3,22,14,30,516.0,232.0,3.6,14.0,579.0,533.38,426.38
2016,3,22,14,45,698.5,161.0,3.65,14.0,603.0,538.94,431.09
2016,3,22,15,0,881.0,90.0,3.7,14.0,627.0,524.49,417.73
2016,3,22,15,15,864.0,87.5,3.6,13.5,583.0,463.3,366.04
2016,3,22,15,30,847.0,85.0,3.5,13.0,539.0,403.51,314.02
2016,3,22,15,45,689.5,109.0,3.45,13.0,456.5,320.53,244.48
2016,3,22,16,0,532.0,133.0,3.4,13.0,374.0,255.38,190.85
2016,3,22,16,15,633.0,102.0,3.15,12.5,355.5,214.34,149.52
2016,3,22,16,30,734.0,71.0,2.9,12.0,337.0,163.28,100.46
2016,3,22,16,45,686.5,65.5,2.65,12.0,284.0,103.5,56.39
2016,3,22,17,0,639.0,60.0,2.4,12.0,231.0,52.6,32.4
2016,3,22,17,15,564.0,53.0,2.15,11.5,179.0,38.69,29.23
2016,3,22,17,30,489.0,46.0,1.9,11.0,127.0,35.05,25.64
2016,3,22,17,45,362.0,34.5,1.7,11.0,82.5,27.03,17.78
2016,3,22,18,0,235.0,23.0,1.5,11.0,38.0,18.58,5.33
2016,3,22,18,15,117.5,11.5,1.5,10.5,19.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,43.5,12.0,1.2,8.5,15.0,25.18,0.0
2016,3,23,6,30,87.0,24.0,1.4,9.0,30.0,69.2,38.82
2016,3,23,6,45,149.0,42.5,1.6,9.5,63.5,124.88,97.55
2016,3,23,7,0,211.0,61.0,1.8,10.0,97.0,183.96,150.61
2016,3,23,7,15,245.5,80.5,1.9,10.5,136.5,235.7,196.53
2016,3,23,7,30,280.0,100.0,2.0,11.0,176.0,290.32,243.57
2016,3,23,7,45,310.0,115.5,2.15,11.5,216.0,339.64,284.99
2016,3,23,8,0,340.0,131.0,2.3,12.0,256.0,391.07,326.91
2016,3,23,8,15,373.5,146.5,2.35,12.5,302.0,459.36,380.6
2016,3,23,8,30,407.0,162.0,2.4,13.0,348.0,517.24,424.79
2016,3,23,8,45,447.5,172.5,2.5,13.5,397.5,576.09,469.09
2016,3,23,9,0,488.0,183.0,2.6,14.0,447.0,636.13,513.27
2016,3,23,9,15,681.0,140.0,2.65,14.5,540.0,773.95,615.43
2016,3,23,9,30,874.0,97.0,2.7,15.0,633.0,908.54,707.98
2016,3,23,9,45,839.5,111.0,2.8,15.5,651.5,912.14,707.09
2016,3,23,10,0,805.0,125.0,2.9,16.0,670.0,910.57,703.98
2016,3,23,10,15,795.5,138.0,2.9,16.0,696.5,926.73,713.97
2016,3,23,10,30,786.0,151.0,2.9,16.0,723.0,939.0,721.2
2016,3,23,10,45,861.5,127.5,2.9,16.5,773.5,989.61,753.42
2016,3,23,11,0,937.0,104.0,2.9,17.0,824.0,1028.66,777.02
2016,3,23,11,15,836.5,152.0,2.85,17.0,805.0,989.83,749.33
2016,3,23,11,30,736.0,200.0,2.8,17.0,786.0,943.8,717.49
2016,3,23,11,45,841.5,153.5,2.75,17.0,829.5,979.29,741.25
2016,3,23,12,0,947.0,107.0,2.7,17.0,873.0,1007.34,759.1
2016,3,23,12,15,835.5,160.0,2.7,17.0,835.5,949.6,719.78
2016,3,23,12,30,724.0,213.0,2.7,17.0,798.0,888.14,678.29
2016,3,23,12,45,716.0,213.5,2.7,17.0,787.5,859.77,659.38
2016,3,23,13,0,708.0,214.0,2.7,17.0,777.0,829.07,638.02
2016,3,23,13,15,748.5,189.0,2.65,17.0,773.5,810.12,625.53
2016,3,23,13,30,789.0,164.0,2.6,17.0,770.0,784.02,607.46
2016,3,23,13,45,842.5,139.0,2.6,17.0,768.0,765.14,594.91
2016,3,23,14,0,896.0,114.0,2.6,17.0,766.0,737.34,575.47
2016,3,23,14,15,757.0,155.0,2.55,17.0,690.0,646.7,506.29
2016,3,23,14,30,618.0,196.0,2.5,17.0,614.0,562.85,441.52
