Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,729.0,152.5,2.5,17.0,619.0,548.07,430.15
2016,3,23,15,0,840.0,109.0,2.5,17.0,624.0,521.97,407.99
2016,3,23,15,15,821.5,105.5,2.4,16.5,579.5,462.26,358.9
2016,3,23,15,30,803.0,102.0,2.3,16.0,535.0,403.16,308.91
2016,3,23,15,45,778.0,98.0,2.2,16.0,486.5,342.38,255.84
2016,3,23,16,0,753.0,94.0,2.1,16.0,438.0,280.55,201.22
2016,3,23,16,15,718.0,89.0,1.85,15.5,386.0,220.64,149.02
2016,3,23,16,30,683.0,84.0,1.6,15.0,334.0,164.47,102.19
2016,3,23,16,45,631.0,77.5,1.4,14.5,280.5,109.66,62.91
2016,3,23,17,0,579.0,71.0,1.2,14.0,227.0,61.25,39.77
2016,3,23,17,15,501.5,62.0,1.2,13.5,176.0,46.23,35.71
2016,3,23,17,30,424.0,53.0,1.2,13.0,125.0,41.21,30.91
2016,3,23,17,45,299.5,39.5,1.2,12.5,81.0,31.55,21.64
2016,3,23,18,0,175.0,26.0,1.2,12.0,37.0,20.48,7.47
2016,3,23,18,15,87.5,13.0,1.15,11.5,18.5,12.39,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,92.0,13.0,1.25,9.5,20.0,41.72,0.0
2016,3,24,6,30,184.0,26.0,1.5,10.0,40.0,117.51,74.76
2016,3,24,6,45,294.5,40.0,1.75,11.0,82.5,192.9,152.1
2016,3,24,7,0,405.0,54.0,2.0,12.0,125.0,281.17,229.49
2016,3,24,7,15,478.5,63.5,2.05,12.5,175.5,354.06,292.96
2016,3,24,7,30,552.0,73.0,2.1,13.0,226.0,433.36,359.49
2016,3,24,7,45,596.0,81.5,2.2,13.5,277.0,498.49,412.4
2016,3,24,8,0,640.0,90.0,2.3,14.0,328.0,566.04,465.32
2016,3,24,8,15,675.5,95.5,2.35,14.0,379.0,625.79,511.24
2016,3,24,8,30,711.0,101.0,2.4,14.0,430.0,686.26,555.19
2016,3,24,8,45,721.0,111.5,2.45,14.5,475.0,732.48,586.57
2016,3,24,9,0,731.0,122.0,2.5,15.0,520.0,776.76,616.02
2016,3,24,9,15,751.5,126.0,2.55,15.5,563.5,820.34,644.49
2016,3,24,9,30,772.0,130.0,2.6,16.0,607.0,862.14,671.28
2016,3,24,9,45,771.0,141.0,2.65,16.5,642.0,890.35,688.27
2016,3,24,10,0,770.0,152.0,2.7,17.0,677.0,915.21,702.97
2016,3,24,10,15,782.0,154.0,2.7,17.0,708.0,938.73,717.67
2016,3,24,10,30,794.0,156.0,2.7,17.0,739.0,953.51,726.44
2016,3,24,10,45,814.5,151.5,2.7,17.0,765.5,972.18,738.04
2016,3,24,11,0,835.0,147.0,2.7,17.0,792.0,987.5,747.4
2016,3,24,11,15,840.5,148.5,2.7,17.0,809.0,991.25,749.12
2016,3,24,11,30,846.0,150.0,2.7,17.0,826.0,991.39,748.67
2016,3,24,11,45,847.0,151.5,2.75,17.5,834.0,983.58,742.11
2016,3,24,12,0,848.0,153.0,2.8,18.0,842.0,972.22,733.37
2016,3,24,12,15,848.5,153.0,2.8,18.0,842.5,955.32,721.99
2016,3,24,12,30,849.0,153.0,2.8,18.0,843.0,935.04,708.44
2016,3,24,12,45,868.5,141.0,2.85,18.0,840.5,915.68,696.01
2016,3,24,13,0,888.0,129.0,2.9,18.0,838.0,886.93,677.11
2016,3,24,13,15,883.5,128.0,2.9,18.0,821.5,851.74,653.37
2016,3,24,13,30,879.0,127.0,2.9,18.0,805.0,817.6,630.3
2016,3,24,13,45,875.0,124.0,2.9,18.0,781.5,774.82,600.94
2016,3,24,14,0,871.0,121.0,2.9,18.0,758.0,729.72,568.89
2016,3,24,14,15,860.5,119.0,2.9,18.0,726.5,679.26,531.19
2016,3,24,14,30,850.0,117.0,2.9,18.0,695.0,627.47,491.57
2016,3,24,14,45,834.5,115.0,2.9,18.0,656.5,571.86,447.98
2016,3,24,15,0,819.0,113.0,2.9,18.0,618.0,515.97,402.9
2016,3,24,15,15,800.5,110.0,2.85,17.5,574.5,457.82,355.32
2016,3,24,15,30,782.0,107.0,2.8,17.0,531.0,400.31,306.71
2016,3,24,15,45,740.0,108.0,2.75,17.0,480.5,336.9,252.11
2016,3,24,16,0,698.0,109.0,2.7,17.0,430.0,279.74,202.03
2016,3,24,16,15,662.0,102.5,2.5,16.5,379.0,221.47,151.69
2016,3,24,16,30,626.0,96.0,2.3,16.0,328.0,167.19,106.73
2016,3,24,16,45,580.5,87.0,2.15,15.5,276.0,114.21,68.38
2016,3,24,17,0,535.0,78.0,2.0,15.0,224.0,66.91,44.59
2016,3,24,17,15,461.5,67.0,1.9,14.5,173.5,50.45,39.3
2016,3,24,17,30,388.0,56.0,1.8,14.0,123.0,43.78,33.06
2016,3,24,17,45,289.5,40.5,1.7,13.5,81.0,31.27,21.37
2016,3,24,18,0,191.0,25.0,1.6,13.0,39.0,19.62,7.68
2016,3,24,18,15,95.5,12.5,1.6,12.5,19.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,23.0,48.57,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,46.0,135.65,91.76
2016,3,25,6,45,322.0,43.0,1.25,10.5,90.5,210.7,166.97
2016,3,25,7,0,428.0,57.0,1.4,11.0,135.0,296.79,242.61
2016,3,25,7,15,500.5,66.5,1.5,11.0,186.0,370.68,307.13
2016,3,25,7,30,573.0,76.0,1.6,11.0,237.0,450.76,374.65
2016,3,25,7,45,619.0,83.0,1.7,11.5,289.0,516.58,427.85
2016,3,25,8,0,665.0,90.0,1.8,12.0,341.0,584.88,481.08
2016,3,25,8,15,699.0,95.0,1.9,12.5,392.0,644.05,525.25
2016,3,25,8,30,733.0,100.0,2.0,13.0,443.0,703.73,567.49
2016,3,25,8,45,766.0,101.0,2.15,13.5,492.0,753.98,602.2
2016,3,25,9,0,799.0,102.0,2.3,14.0,541.0,807.96,639.07
2016,3,25,9,15,816.5,105.0,2.3,14.5,584.5,849.8,665.45
2016,3,25,9,30,834.0,108.0,2.3,15.0,628.0,889.47,689.99
2016,3,25,9,45,849.5,109.0,2.35,15.5,666.0,922.54,710.12
2016,3,25,10,0,865.0,110.0,2.4,16.0,704.0,952.81,728.25
2016,3,25,10,15,874.0,112.0,2.4,16.0,735.0,966.67,736.08
2016,3,25,10,30,883.0,114.0,2.4,16.0,766.0,985.43,747.49
2016,3,25,10,45,888.5,116.0,2.4,16.5,789.5,997.32,752.9
2016,3,25,11,0,894.0,118.0,2.4,17.0,813.0,1005.56,756.04
2016,3,25,11,15,898.5,119.0,2.4,17.0,829.0,1008.04,756.94
2016,3,25,11,30,903.0,120.0,2.4,17.0,845.0,1006.78,755.57
2016,3,25,11,45,905.5,120.0,2.45,17.5,853.5,998.8,749.03
2016,3,25,12,0,908.0,120.0,2.5,18.0,862.0,987.11,740.22
2016,3,25,12,15,908.0,120.0,2.5,18.0,862.0,969.45,728.46
2016,3,25,12,30,908.0,120.0,2.5,18.0,862.0,948.28,714.48
2016,3,25,12,45,915.5,114.5,2.55,18.0,855.5,924.61,699.34
2016,3,25,13,0,923.0,109.0,2.6,18.0,849.0,897.26,681.68
2016,3,25,13,15,919.0,108.0,2.6,18.0,832.5,861.48,657.76
2016,3,25,13,30,915.0,107.0,2.6,18.0,816.0,822.86,631.79
2016,3,25,13,45,910.5,104.5,2.65,18.0,792.0,779.73,602.77
2016,3,25,14,0,906.0,102.0,2.7,18.0,768.0,734.2,571.69
2016,3,25,14,15,897.0,100.5,2.7,18.0,736.5,684.5,534.71
2016,3,25,14,30,888.0,99.0,2.7,18.0,705.0,633.21,495.5
2016,3,25,14,45,877.0,96.0,2.7,18.0,667.0,578.04,452.28
2016,3,25,15,0,866.0,93.0,2.7,18.0,629.0,522.0,407.06
2016,3,25,15,15,849.0,90.5,2.65,17.5,585.5,461.43,357.54
2016,3,25,15,30,832.0,88.0,2.6,17.0,542.0,402.39,307.5
2016,3,25,15,45,805.5,85.5,2.6,17.0,493.0,340.89,253.8
2016,3,25,16,0,779.0,83.0,2.6,17.0,444.0,281.45,200.95
2016,3,25,16,15,746.5,79.0,2.45,16.5,392.5,221.8,148.68
2016,3,25,16,30,714.0,75.0,2.3,16.0,341.0,162.17,98.72
2016,3,25,16,45,658.5,70.5,2.2,15.5,287.0,106.85,59.08
2016,3,25,17,0,603.0,66.0,2.1,15.0,233.0,58.27,36.03
2016,3,25,17,15,530.5,58.0,1.95,14.0,181.5,42.41,32.27
2016,3,25,17,30,458.0,50.0,1.8,13.0,130.0,38.1,28.21
2016,3,25,17,45,330.5,38.0,1.7,12.5,85.5,29.78,20.25
2016,3,25,18,0,203.0,26.0,1.6,12.0,41.0,20.4,8.94
2016,3,25,18,15,101.5,13.0,1.6,11.5,20.5,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,155.0,13.0,1.55,10.5,26.0,62.7,0.0
2016,3,26,6,30,310.0,26.0,1.8,11.0,52.0,170.01,119.63
2016,3,26,6,45,418.5,35.5,2.05,11.5,97.5,245.58,195.18
2016,3,26,7,0,527.0,45.0,2.3,12.0,143.0,333.2,272.83
2016,3,26,7,15,592.0,51.5,2.4,12.5,195.0,404.17,334.96
2016,3,26,7,30,657.0,58.0,2.5,13.0,247.0,477.74,396.94
2016,3,26,7,45,700.0,62.5,2.6,13.5,299.5,542.62,449.59
2016,3,26,8,0,743.0,67.0,2.7,14.0,352.0,609.52,501.47
2016,3,26,8,15,772.5,71.0,2.8,14.5,403.0,667.46,543.37
2016,3,26,8,30,802.0,75.0,2.9,15.0,454.0,725.37,584.2
2016,3,26,8,45,823.0,78.0,3.0,15.5,501.5,774.73,617.83
2016,3,26,9,0,844.0,81.0,3.1,16.0,549.0,815.81,644.91
2016,3,26,9,15,859.5,83.0,3.1,16.0,592.0,855.75,671.51
2016,3,26,9,30,875.0,85.0,3.1,16.0,635.0,893.37,696.2
2016,3,26,9,45,883.5,88.5,3.15,16.5,671.5,923.73,714.64
2016,3,26,10,0,892.0,92.0,3.2,17.0,708.0,950.93,730.85
2016,3,26,10,15,900.0,93.5,3.15,17.0,738.5,972.02,743.47
2016,3,26,10,30,908.0,95.0,3.1,17.0,769.0,989.67,753.8
2016,3,26,10,45,911.0,97.5,3.1,17.5,792.0,1000.0,758.25
2016,3,26,11,0,914.0,100.0,3.1,18.0,815.0,1006.57,760.35
2016,3,26,11,15,917.5,101.0,3.05,18.0,830.5,1008.18,760.28
2016,3,26,11,30,921.0,102.0,3.0,18.0,846.0,1005.98,757.85
2016,3,26,11,45,924.0,101.0,3.0,18.5,853.5,997.33,750.27
2016,3,26,12,0,927.0,100.0,3.0,19.0,861.0,984.92,740.39
2016,3,26,12,15,926.0,100.0,3.0,19.0,860.5,966.15,727.79
2016,3,26,12,30,925.0,100.0,3.0,19.0,860.0,943.84,712.93
2016,3,26,12,45,916.0,103.5,3.0,19.0,849.0,914.72,693.47
2016,3,26,13,0,907.0,107.0,3.0,19.0,838.0,882.65,672.01
2016,3,26,13,15,902.5,106.0,2.95,19.0,821.5,846.95,647.66
2016,3,26,13,30,898.0,105.0,2.9,19.0,805.0,808.52,621.31
2016,3,26,13,45,880.5,109.0,2.9,19.0,778.0,762.87,589.98
2016,3,26,14,0,863.0,113.0,2.9,19.0,751.0,715.8,556.95
2016,3,26,14,15,694.5,173.5,2.9,18.5,673.0,625.46,488.51
2016,3,26,14,30,526.0,234.0,2.9,18.0,595.0,542.11,424.44
2016,3,26,14,45,662.0,173.5,2.9,18.0,602.0,532.17,417.34
2016,3,26,15,0,798.0,113.0,2.9,18.0,609.0,506.64,396.12
2016,3,26,15,15,779.0,109.5,2.85,17.5,566.0,448.9,348.74
2016,3,26,15,30,760.0,106.0,2.8,17.0,523.0,391.92,300.62
2016,3,26,15,45,722.5,106.0,2.8,17.0,474.0,330.29,247.47
2016,3,26,16,0,685.0,106.0,2.8,17.0,425.0,274.43,198.38
2016,3,26,16,15,649.5,100.0,2.7,16.5,375.0,217.49,149.11
2016,3,26,16,30,614.0,94.0,2.6,16.0,325.0,164.46,105.05
2016,3,26,16,45,565.0,86.0,2.55,16.0,274.0,112.76,67.45
2016,3,26,17,0,516.0,78.0,2.5,16.0,223.0,67.16,44.21
2016,3,26,17,15,442.5,68.0,2.4,15.0,173.5,50.87,39.63
2016,3,26,17,30,369.0,58.0,2.3,14.0,124.0,43.81,33.14
2016,3,26,17,45,260.0,43.5,2.2,13.5,82.0,33.5,23.42
2016,3,26,18,0,151.0,29.0,2.1,13.0,40.0,22.76,11.18
2016,3,26,18,15,75.5,14.5,2.05,13.0,20.0,13.82,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,15.0,2.35,11.0,26.5,69.55,0.0
2016,3,27,6,30,256.0,30.0,2.5,11.0,53.0,154.29,111.55
2016,3,27,6,45,366.5,41.5,2.65,11.5,99.0,230.72,184.45
2016,3,27,7,0,477.0,53.0,2.8,12.0,145.0,319.31,262.55
2016,3,27,7,15,546.0,61.0,2.8,12.0,197.0,392.15,326.56
2016,3,27,7,30,615.0,69.0,2.8,12.0,249.0,470.82,393.21
2016,3,27,7,45,661.0,75.0,2.85,12.5,302.0,537.41,447.23
2016,3,27,8,0,707.0,81.0,2.9,13.0,355.0,606.45,501.18
2016,3,27,8,15,739.5,85.5,2.95,13.0,407.0,662.28,542.93
2016,3,27,8,30,772.0,90.0,3.0,13.0,459.0,721.93,586.3
2016,3,27,8,45,789.0,96.5,3.05,13.5,506.5,771.12,619.85
2016,3,27,9,0,806.0,103.0,3.1,14.0,554.0,818.66,651.62
2016,3,27,9,15,824.0,106.0,3.2,14.0,597.5,861.09,680.77
2016,3,27,9,30,842.0,109.0,3.3,14.0,641.0,901.33,708.17
2016,3,27,9,45,657.0,184.0,3.4,14.5,614.5,838.06,660.28
2016,3,27,10,0,472.0,259.0,3.5,15.0,588.0,752.28,592.4
2016,3,27,10,15,679.5,188.5,3.55,15.0,684.0,883.63,691.2
2016,3,27,10,30,887.0,118.0,3.6,15.0,780.0,996.82,768.86
2016,3,27,10,45,892.0,120.0,3.7,15.5,803.5,1008.07,773.92
2016,3,27,11,0,897.0,122.0,3.8,16.0,827.0,1015.65,777.47
2016,3,27,11,15,901.5,123.0,3.8,16.0,843.5,1017.95,778.32
2016,3,27,11,30,906.0,124.0,3.8,16.0,860.0,1016.5,776.79
2016,3,27,11,45,908.5,124.5,3.85,16.0,868.5,1008.84,771.53
2016,3,27,12,0,911.0,125.0,3.9,16.0,877.0,997.45,763.89
2016,3,27,12,15,911.5,125.5,3.85,16.0,877.0,980.53,751.92
2016,3,27,12,30,912.0,126.0,3.8,16.0,877.0,960.06,737.63
2016,3,27,12,45,918.0,121.5,3.8,16.0,871.0,935.88,721.18
2016,3,27,13,0,924.0,117.0,3.8,16.0,865.0,908.09,702.24
2016,3,27,13,15,920.5,116.0,3.8,15.5,849.0,872.49,679.05
2016,3,27,13,30,917.0,115.0,3.8,15.0,833.0,834.03,653.64
2016,3,27,13,45,907.0,116.0,3.8,15.0,808.0,790.02,622.77
2016,3,27,14,0,897.0,117.0,3.8,15.0,783.0,743.99,589.82
2016,3,27,14,15,888.5,115.0,3.8,15.0,751.0,694.31,551.86
2016,3,27,14,30,880.0,113.0,3.8,15.0,719.0,643.48,512.09
2016,3,27,14,45,865.0,111.5,3.8,15.0,680.5,587.05,466.96
2016,3,27,15,0,850.0,110.0,3.8,15.0,642.0,530.22,420.24
2016,3,27,15,15,834.0,97.5,3.75,14.5,589.0,462.52,364.46
2016,3,27,15,30,818.0,85.0,3.7,14.0,536.0,395.31,307.22
2016,3,27,15,45,721.0,99.0,3.7,14.0,471.0,323.97,246.1
2016,3,27,16,0,624.0,113.0,3.7,14.0,406.0,264.68,195.16
2016,3,27,16,15,488.0,123.5,3.5,13.5,337.0,204.17,146.52
2016,3,27,16,30,352.0,134.0,3.3,13.0,268.0,159.41,113.79
2016,3,27,16,45,301.5,122.5,3.15,12.5,225.0,123.48,87.85
2016,3,27,17,0,251.0,111.0,3.0,12.0,182.0,90.5,68.42
2016,3,27,17,15,215.0,90.5,2.85,11.5,142.5,69.89,57.2
2016,3,27,17,30,179.0,70.0,2.7,11.0,103.0,55.12,43.64
2016,3,27,17,45,116.0,49.5,2.55,11.0,68.5,39.77,29.21
2016,3,27,18,0,53.0,29.0,2.4,11.0,34.0,24.94,13.47
2016,3,27,18,15,26.5,14.5,2.45,11.0,17.0,13.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,8.5,30.5,82.04,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,180.82,134.86
2016,3,28,6,45,440.0,40.5,3.7,9.5,110.5,263.22,213.15
2016,3,28,7,0,560.0,50.0,4.0,10.0,160.0,358.5,298.06
2016,3,28,7,15,625.0,56.5,4.15,10.0,214.0,431.7,363.65
2016,3,28,7,30,690.0,63.0,4.3,10.0,268.0,506.94,429.0
2016,3,28,7,45,736.0,67.5,4.45,10.5,323.0,575.63,486.01
2016,3,28,8,0,782.0,72.0,4.6,11.0,378.0,646.45,542.19
2016,3,28,8,15,810.5,75.5,4.6,11.0,430.5,704.8,586.07
2016,3,28,8,30,839.0,79.0,4.6,11.0,483.0,762.87,628.81
2016,3,28,8,45,860.0,82.0,4.6,11.5,532.0,813.56,663.86
2016,3,28,9,0,881.0,85.0,4.6,12.0,581.0,855.74,691.91
2016,3,28,9,15,896.5,87.0,4.6,12.0,625.5,896.67,720.01
2016,3,28,9,30,912.0,89.0,4.6,12.0,670.0,935.14,746.07
2016,3,28,9,45,697.0,173.0,4.6,12.0,632.5,864.21,692.27
2016,3,28,10,0,482.0,257.0,4.6,12.0,595.0,760.2,610.14
2016,3,28,10,15,715.5,176.5,4.6,12.0,702.0,905.96,721.43
2016,3,28,10,30,949.0,96.0,4.6,12.0,809.0,1033.62,810.86
2016,3,28,10,45,762.0,183.5,4.65,12.5,767.5,967.28,760.7
2016,3,28,11,0,575.0,271.0,4.7,13.0,726.0,873.78,689.5
2016,3,28,11,15,770.0,186.0,4.65,13.0,807.5,973.51,763.38
2016,3,28,11,30,965.0,101.0,4.6,13.0,889.0,1050.05,815.65
2016,3,28,11,45,965.5,102.0,4.6,13.0,896.0,1040.59,808.08
2016,3,28,12,0,966.0,103.0,4.6,13.0,903.0,1027.24,798.6
2016,3,28,12,15,787.0,191.5,4.55,13.0,843.0,946.75,741.3
2016,3,28,12,30,608.0,280.0,4.5,13.0,783.0,851.72,670.35
2016,3,28,12,45,598.5,279.5,4.5,13.0,770.5,823.24,649.95
2016,3,28,13,0,589.0,279.0,4.5,13.0,758.0,792.96,627.66
2016,3,28,13,15,313.5,304.5,4.4,13.0,559.0,562.81,449.62
2016,3,28,13,30,38.0,330.0,4.3,13.0,360.0,346.66,275.54
2016,3,28,13,45,469.0,223.5,4.25,13.0,574.0,573.63,463.42
2016,3,28,14,0,900.0,117.0,4.2,13.0,788.0,746.76,599.17
2016,3,28,14,15,890.0,115.0,4.1,13.0,755.5,695.94,558.13
2016,3,28,14,30,880.0,113.0,4.0,13.0,723.0,644.07,516.87
2016,3,28,14,45,866.5,110.5,3.9,13.0,683.5,587.49,471.0
2016,3,28,15,0,853.0,108.0,3.8,13.0,644.0,530.36,423.49
2016,3,28,15,15,834.5,105.0,3.65,12.5,599.0,470.29,372.97
2016,3,28,15,30,816.0,102.0,3.5,12.0,554.0,410.82,321.39
2016,3,28,15,45,568.0,143.5,3.4,12.0,445.5,313.96,242.7
2016,3,28,16,0,320.0,185.0,3.3,12.0,337.0,245.74,190.21
2016,3,28,16,15,160.0,111.5,3.0,12.0,187.5,129.13,97.77
2016,3,28,16,30,0.0,38.0,2.7,12.0,38.0,35.29,24.79
2016,3,28,16,45,306.0,54.0,2.4,12.0,141.5,65.13,38.2
2016,3,28,17,0,612.0,70.0,2.1,12.0,245.0,63.09,39.44
2016,3,28,17,15,540.0,62.0,1.95,11.5,192.5,45.36,35.3
2016,3,28,17,30,468.0,54.0,1.8,11.0,140.0,41.21,31.32
2016,3,28,17,45,355.0,41.5,1.65,10.5,94.5,32.58,23.07
2016,3,28,18,0,242.0,29.0,1.5,10.0,49.0,23.47,12.86
2016,3,28,18,15,121.0,14.5,1.5,9.5,24.5,13.82,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,16.5,0.95,8.5,31.5,80.98,0.35
2016,3,29,6,30,298.0,33.0,1.0,9.0,63.0,175.14,131.96
2016,3,29,6,45,415.0,43.0,1.1,9.5,111.5,256.05,206.18
2016,3,29,7,0,532.0,53.0,1.2,10.0,160.0,349.47,287.29
2016,3,29,7,15,597.0,60.0,1.35,10.5,213.0,422.05,349.69
2016,3,29,7,30,662.0,67.0,1.5,11.0,266.0,499.94,414.04
2016,3,29,7,45,714.5,70.0,1.65,11.5,321.5,566.39,467.3
2016,3,29,8,0,767.0,73.0,1.8,12.0,377.0,639.11,522.85
2016,3,29,8,15,796.5,76.5,1.8,12.0,429.5,697.57,564.57
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,755.88,605.2
2016,3,29,8,45,850.5,82.0,1.85,12.5,532.0,807.72,639.55
2016,3,29,9,0,875.0,84.0,1.9,13.0,582.0,851.34,667.44
2016,3,29,9,15,891.0,86.0,1.9,13.0,626.0,892.51,694.01
2016,3,29,9,30,907.0,88.0,1.9,13.0,670.0,931.26,718.63
2016,3,29,9,45,919.0,89.5,1.9,13.5,708.5,963.01,736.93
2016,3,29,10,0,931.0,91.0,1.9,14.0,747.0,991.65,753.04
2016,3,29,10,15,939.5,92.5,1.9,14.0,778.5,1013.61,766.06
2016,3,29,10,30,948.0,94.0,1.9,14.0,810.0,1031.96,776.82
2016,3,29,10,45,953.5,95.5,1.95,14.5,834.0,1043.64,782.57
2016,3,29,11,0,959.0,97.0,2.0,15.0,858.0,1051.43,785.96
2016,3,29,11,15,962.5,97.5,2.05,15.0,874.0,1052.22,786.41
2016,3,29,11,30,966.0,98.0,2.1,15.0,890.0,1049.03,784.47
2016,3,29,11,45,966.5,98.5,2.2,15.0,897.5,1038.99,778.84
2016,3,29,12,0,967.0,99.0,2.3,15.0,905.0,1025.06,770.74
2016,3,29,12,15,966.5,99.0,2.35,15.0,904.0,1005.84,758.6
2016,3,29,12,30,966.0,99.0,2.4,15.0,903.0,982.91,744.06
2016,3,29,12,45,962.5,99.5,2.45,15.5,893.5,954.26,724.3
2016,3,29,13,0,959.0,100.0,2.5,16.0,884.0,922.28,702.3
2016,3,29,13,15,778.0,181.5,2.5,15.5,809.0,830.03,640.4
2016,3,29,13,30,597.0,263.0,2.5,15.0,734.0,734.53,570.65
2016,3,29,13,45,764.5,181.0,2.55,15.0,765.5,753.66,588.98
2016,3,29,14,0,932.0,99.0,2.6,15.0,797.0,752.33,590.43
2016,3,29,14,15,922.5,97.5,2.55,15.0,764.5,701.01,551.86
2016,3,29,14,30,913.0,96.0,2.5,15.0,732.0,648.1,511.04
2016,3,29,14,45,875.5,98.0,2.5,15.0,681.0,581.65,459.1
2016,3,29,15,0,838.0,100.0,2.5,15.0,630.0,515.82,406.29
2016,3,29,15,15,842.5,95.0,2.45,14.5,596.0,465.0,363.89
2016,3,29,15,30,847.0,90.0,2.4,14.0,562.0,412.23,318.13
2016,3,29,15,45,822.0,87.0,2.35,14.0,512.5,349.8,263.15
2016,3,29,16,0,797.0,84.0,2.3,14.0,463.0,289.25,208.86
2016,3,29,16,15,765.5,80.0,2.1,13.5,410.5,228.65,155.19
2016,3,29,16,30,734.0,76.0,1.9,13.0,358.0,171.33,106.45
2016,3,29,16,45,688.5,70.5,1.7,13.0,304.0,111.25,61.64
2016,3,29,17,0,643.0,65.0,1.5,13.0,250.0,60.1,35.86
2016,3,29,17,15,574.5,57.5,1.4,12.0,197.5,41.44,31.73
2016,3,29,17,30,506.0,50.0,1.3,11.0,145.0,37.5,28.04
2016,3,29,17,45,393.5,39.0,1.25,10.5,98.5,30.13,20.97
2016,3,29,18,0,281.0,28.0,1.2,10.0,52.0,22.36,12.34
2016,3,29,18,15,140.5,14.0,1.2,9.5,26.0,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,133.0,18.0,1.6,8.5,32.0,76.6,17.02
2016,3,30,6,30,266.0,36.0,1.8,9.0,64.0,165.44,126.36
2016,3,30,6,45,363.5,49.0,2.05,9.5,110.5,240.44,195.15
2016,3,30,7,0,461.0,62.0,2.3,10.0,157.0,325.05,269.79
2016,3,30,7,15,528.0,70.5,2.3,10.0,209.0,397.34,332.88
2016,3,30,7,30,595.0,79.0,2.3,10.0,261.0,475.12,398.33
2016,3,30,7,45,641.5,85.0,2.3,10.5,314.5,541.5,451.6
2016,3,30,8,0,688.0,91.0,2.3,11.0,368.0,610.33,504.79
2016,3,30,8,15,720.0,96.0,2.3,11.5,419.5,669.11,547.47
2016,3,30,8,30,752.0,101.0,2.3,12.0,471.0,728.18,588.58
2016,3,30,8,45,778.5,103.5,2.3,12.5,519.5,775.86,620.26
2016,3,30,9,0,805.0,106.0,2.3,13.0,568.0,826.47,653.46
2016,3,30,9,15,822.0,109.0,2.35,13.0,611.0,867.88,681.15
2016,3,30,9,30,839.0,112.0,2.4,13.0,654.0,907.05,707.1
2016,3,30,9,45,853.5,113.5,2.45,13.5,692.0,939.66,727.0
2016,3,30,10,0,868.0,115.0,2.5,14.0,730.0,969.4,744.85
2016,3,30,10,15,877.5,117.0,2.55,14.0,761.0,983.27,753.26
2016,3,30,10,30,887.0,119.0,2.6,14.0,792.0,1002.21,765.4
2016,3,30,10,45,894.0,119.5,2.65,14.5,815.5,1013.56,771.0
2016,3,30,11,0,901.0,120.0,2.7,15.0,839.0,1021.28,774.36
2016,3,30,11,15,905.0,121.0,2.7,15.0,855.0,1022.91,774.72
2016,3,30,11,30,909.0,122.0,2.7,15.0,871.0,1020.77,772.78
2016,3,30,11,45,911.0,122.0,2.75,15.0,878.5,1011.9,766.98
2016,3,30,12,0,913.0,122.0,2.8,15.0,886.0,999.32,758.86
2016,3,30,12,15,912.5,122.0,2.8,15.0,885.0,980.77,746.35
2016,3,30,12,30,912.0,122.0,2.8,15.0,884.0,958.73,731.58
2016,3,30,12,45,914.0,119.5,2.8,15.5,876.0,932.95,712.99
2016,3,30,13,0,916.0,117.0,2.8,16.0,868.0,903.79,692.16
2016,3,30,13,15,911.5,116.0,2.8,16.0,851.0,867.5,667.68
2016,3,30,13,30,907.0,115.0,2.8,16.0,834.0,828.45,641.17
2016,3,30,13,45,901.0,113.5,2.85,16.0,809.5,785.24,611.8
2016,3,30,14,0,895.0,112.0,2.9,16.0,785.0,739.77,580.42
2016,3,30,14,15,885.5,110.0,2.9,15.5,752.5,689.49,543.68
2016,3,30,14,30,876.0,108.0,2.9,15.0,720.0,637.73,504.73
2016,3,30,14,45,737.5,146.0,2.9,15.0,642.0,549.47,435.16
2016,3,30,15,0,599.0,184.0,2.9,15.0,564.0,472.94,373.86
2016,3,30,15,15,707.0,140.5,2.9,14.5,559.5,445.07,350.1
2016,3,30,15,30,815.0,97.0,2.9,14.0,555.0,406.78,315.24
2016,3,30,15,45,791.5,93.5,2.95,14.0,506.0,346.17,261.7
2016,3,30,16,0,768.0,90.0,3.0,14.0,457.0,287.35,208.8
2016,3,30,16,15,735.5,85.5,3.0,13.5,405.5,227.8,156.13
2016,3,30,16,30,703.0,81.0,3.0,13.0,354.0,168.0,105.29
2016,3,30,16,45,657.0,75.0,3.0,13.0,300.5,112.75,64.16
2016,3,30,17,0,611.0,69.0,3.0,13.0,247.0,63.09,38.59
2016,3,30,17,15,542.0,61.0,2.8,12.5,195.5,44.16,34.09
2016,3,30,17,30,473.0,53.0,2.6,12.0,144.0,39.94,30.1
2016,3,30,17,45,361.0,41.5,2.4,11.5,98.0,32.23,22.74
2016,3,30,18,0,249.0,30.0,2.2,11.0,52.0,24.11,13.95
2016,3,30,18,15,124.5,15.0,2.1,10.5,26.0,11.84,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,19.0,1.75,10.0,34.5,82.94,31.18
2016,3,31,6,30,289.0,38.0,1.8,10.0,69.0,178.16,136.98
2016,3,31,6,45,378.0,51.0,1.9,10.5,116.0,250.12,202.64
2016,3,31,7,0,467.0,64.0,2.0,11.0,163.0,331.5,273.97
2016,3,31,7,15,532.0,72.5,1.95,11.0,215.0,403.19,335.83
2016,3,31,7,30,597.0,81.0,1.9,11.0,267.0,480.12,399.66
2016,3,31,7,45,301.5,110.5,1.9,11.5,205.0,343.81,287.06
2016,3,31,8,0,6.0,140.0,1.9,12.0,143.0,141.9,114.71
2016,3,31,8,15,30.5,172.0,1.9,12.0,187.0,203.37,166.49
2016,3,31,8,30,55.0,204.0,1.9,12.0,231.0,258.59,211.54
2016,3,31,8,45,193.5,221.0,1.9,12.5,330.5,403.78,329.97
2016,3,31,9,0,332.0,238.0,1.9,13.0,430.0,559.36,450.21
2016,3,31,9,15,596.0,171.5,1.95,13.5,547.0,745.17,591.1
2016,3,31,9,30,860.0,105.0,2.0,14.0,664.0,919.58,710.34
2016,3,31,9,45,878.0,104.5,2.05,14.5,703.0,945.52,723.82
2016,3,31,10,0,896.0,104.0,2.1,15.0,742.0,976.6,742.41
2016,3,31,10,15,904.5,105.5,2.15,15.0,773.0,997.8,755.64
2016,3,31,10,30,913.0,107.0,2.2,15.0,804.0,1015.54,766.75
2016,3,31,10,45,921.0,107.0,2.3,15.5,828.0,1027.51,773.32
2016,3,31,11,0,929.0,107.0,2.4,16.0,852.0,1035.78,777.59
2016,3,31,11,15,932.5,107.5,2.45,16.0,867.5,1036.38,777.82
2016,3,31,11,30,936.0,108.0,2.5,16.0,883.0,1033.13,775.73
2016,3,31,11,45,939.0,107.5,2.6,16.0,891.0,1024.48,770.74
2016,3,31,12,0,942.0,107.0,2.7,16.0,899.0,1012.02,763.33
2016,3,31,12,15,942.0,107.0,2.8,16.0,898.0,993.51,751.9
2016,3,31,12,30,942.0,107.0,2.9,16.0,897.0,971.37,738.06
2016,3,31,12,45,944.5,103.5,3.05,16.0,889.0,944.31,721.21
2016,3,31,13,0,947.0,100.0,3.2,16.0,881.0,913.74,701.78
2016,3,31,13,15,943.0,99.5,3.25,16.0,864.0,877.47,677.51
2016,3,31,13,30,939.0,99.0,3.3,16.0,847.0,838.3,651.04
2016,3,31,13,45,933.0,98.0,3.4,16.0,822.0,794.43,621.21
2016,3,31,14,0,927.0,97.0,3.5,16.0,797.0,748.21,589.3
2016,3,31,14,15,918.5,95.5,3.55,15.5,765.0,697.74,552.9
2016,3,31,14,30,910.0,94.0,3.6,15.0,733.0,645.61,513.44
2016,3,31,14,45,897.5,92.5,3.65,15.0,694.0,589.82,468.98
2016,3,31,15,0,885.0,91.0,3.7,15.0,655.0,533.28,422.55
2016,3,31,15,15,869.0,88.5,3.7,14.5,611.0,473.76,372.95
2016,3,31,15,30,853.0,86.0,3.7,14.0,567.0,411.9,319.84
2016,3,31,15,45,830.0,83.5,3.7,14.0,518.0,350.26,264.91
2016,3,31,16,0,807.0,81.0,3.7,14.0,469.0,290.26,210.46
2016,3,31,16,15,777.5,77.0,3.55,13.5,417.0,229.48,156.1
2016,3,31,16,30,748.0,73.0,3.4,13.0,365.0,171.73,106.47
2016,3,31,16,45,703.5,68.5,3.3,13.0,311.5,115.53,64.54
2016,3,31,17,0,659.0,64.0,3.2,13.0,258.0,60.64,35.36
2016,3,31,17,15,594.0,57.0,2.85,12.5,205.5,40.77,31.06
2016,3,31,17,30,529.0,50.0,2.5,12.0,153.0,37.22,27.7
2016,3,31,17,45,420.0,40.0,2.15,11.5,105.5,30.77,21.51
2016,3,31,18,0,311.0,30.0,1.8,11.0,58.0,24.0,14.11
2016,3,31,18,15,155.5,15.0,1.7,10.5,29.0,11.89,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,18.0,2.45,10.0,37.5,94.56,46.04
2016,4,1,6,30,342.0,36.0,2.5,10.0,75.0,198.27,153.88
2016,4,1,6,45,434.5,46.5,2.55,10.5,123.5,272.14,221.42
2016,4,1,7,0,527.0,57.0,2.6,11.0,172.0,355.69,294.91
2016,4,1,7,15,587.5,64.5,2.6,11.0,224.5,426.58,356.57
2016,4,1,7,30,648.0,72.0,2.6,11.0,277.0,502.28,419.93
2016,4,1,7,45,690.5,77.0,2.65,11.5,330.5,567.3,471.91
2016,4,1,8,0,733.0,82.0,2.7,12.0,384.0,631.1,520.88
2016,4,1,8,15,761.5,86.0,2.65,12.0,435.0,688.1,562.18
2016,4,1,8,30,790.0,90.0,2.6,12.0,486.0,744.9,602.32
2016,4,1,8,45,812.5,93.0,2.6,12.5,534.0,795.02,635.79
2016,4,1,9,0,835.0,96.0,2.6,13.0,582.0,843.77,667.62
2016,4,1,9,15,850.5,98.5,2.6,13.0,625.0,884.03,694.11
2016,4,1,9,30,866.0,101.0,2.6,13.0,668.0,914.16,713.29
2016,4,1,9,45,878.5,102.5,2.6,13.5,705.5,945.22,731.77
2016,4,1,10,0,891.0,104.0,2.6,14.0,743.0,973.32,748.06
2016,4,1,10,15,899.5,105.5,2.55,14.0,773.5,994.39,760.41
2016,4,1,10,30,908.0,107.0,2.5,14.0,804.0,1012.01,770.5
2016,4,1,10,45,914.5,108.0,2.5,14.5,827.5,1023.53,775.67
2016,4,1,11,0,921.0,109.0,2.5,15.0,851.0,1031.34,778.53
2016,4,1,11,15,924.5,109.5,2.45,15.0,866.5,1031.87,777.61
2016,4,1,11,30,928.0,110.0,2.4,15.0,882.0,1028.58,774.37
2016,4,1,11,45,930.5,110.0,2.35,15.5,889.5,1019.99,766.35
2016,4,1,12,0,933.0,110.0,2.3,16.0,897.0,1007.61,756.04
2016,4,1,12,15,932.5,110.0,2.25,16.0,896.0,988.7,742.98
2016,4,1,12,30,932.0,110.0,2.2,16.0,895.0,966.24,727.7
2016,4,1,12,45,932.5,108.0,2.2,16.0,886.5,939.14,709.94
2016,4,1,13,0,933.0,106.0,2.2,16.0,878.0,908.67,689.92
2016,4,1,13,15,929.0,105.0,2.2,16.0,861.0,872.26,665.77
2016,4,1,13,30,925.0,104.0,2.2,16.0,844.0,833.0,639.55
2016,4,1,13,45,920.0,102.5,2.25,16.5,819.5,789.86,609.64
2016,4,1,14,0,915.0,101.0,2.3,17.0,795.0,744.33,577.78
2016,4,1,14,15,906.0,99.5,2.3,16.5,763.0,694.01,542.07
2016,4,1,14,30,897.0,98.0,2.3,16.0,731.0,642.11,503.59
2016,4,1,14,45,885.5,95.5,2.35,16.0,692.5,586.55,460.43
2016,4,1,15,0,874.0,93.0,2.4,16.0,654.0,530.17,415.2
2016,4,1,15,15,858.0,90.5,2.4,15.5,610.0,471.22,367.01
2016,4,1,15,30,842.0,88.0,2.4,15.0,566.0,409.96,315.32
2016,4,1,15,45,820.5,85.0,2.45,15.0,517.5,348.98,261.83
2016,4,1,16,0,799.0,82.0,2.5,15.0,469.0,289.48,208.53
2016,4,1,16,15,769.5,78.0,2.45,14.5,417.0,229.18,155.19
2016,4,1,16,30,740.0,74.0,2.4,14.0,365.0,171.92,106.38
2016,4,1,16,45,697.0,69.0,2.4,14.0,312.0,115.89,64.67
2016,4,1,17,0,654.0,64.0,2.4,14.0,259.0,61.01,35.25
2016,4,1,17,15,590.5,57.0,2.15,13.0,206.5,40.62,30.88
2016,4,1,17,30,527.0,50.0,1.9,12.0,154.0,37.07,27.59
2016,4,1,17,45,421.5,40.0,1.65,11.5,107.0,30.62,21.43
2016,4,1,18,0,316.0,30.0,1.4,11.0,60.0,23.84,14.2
2016,4,1,18,15,158.0,15.0,1.3,10.5,30.0,11.8,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,9.0,38.5,94.04,52.93
2016,4,2,6,30,319.0,39.0,0.8,9.0,77.0,193.01,150.56
2016,4,2,6,45,399.0,52.0,0.85,9.5,124.0,262.97,213.42
2016,4,2,7,0,479.0,65.0,0.9,10.0,171.0,341.3,281.18
2016,4,2,7,15,256.0,94.0,0.85,10.5,152.5,261.15,216.95
2016,4,2,7,30,33.0,123.0,0.8,11.0,134.0,151.49,123.81
2016,4,2,7,45,39.5,143.5,0.75,11.5,159.0,178.55,146.46
2016,4,2,8,0,46.0,164.0,0.7,12.0,184.0,206.08,168.39
2016,4,2,8,15,167.5,185.5,0.7,12.5,268.5,332.85,272.08
2016,4,2,8,30,289.0,207.0,0.7,13.0,353.0,470.8,378.55
2016,4,2,8,45,525.0,167.0,0.7,13.5,463.5,642.07,507.08
2016,4,2,9,0,761.0,127.0,0.7,14.0,574.0,821.96,630.2
2016,4,2,9,15,778.5,130.5,0.7,14.5,616.5,862.96,652.34
2016,4,2,9,30,796.0,134.0,0.7,15.0,659.0,897.08,671.59
2016,4,2,9,45,802.5,140.5,0.7,15.5,695.0,926.69,687.75
2016,4,2,10,0,809.0,147.0,0.7,16.0,731.0,953.21,701.84
2016,4,2,10,15,819.0,149.5,0.75,16.5,761.0,975.57,714.31
2016,4,2,10,30,829.0,152.0,0.8,17.0,791.0,994.69,724.81
2016,4,2,10,45,835.5,153.5,0.85,17.5,814.0,1005.9,730.42
2016,4,2,11,0,842.0,155.0,0.9,18.0,837.0,1013.58,734.04
2016,4,2,11,15,846.0,156.0,0.95,18.0,852.0,1014.68,735.06
2016,4,2,11,30,850.0,157.0,1.0,18.0,867.0,1012.15,734.02
2016,4,2,11,45,856.0,155.0,1.1,18.5,875.0,1004.77,729.66
2016,4,2,12,0,862.0,153.0,1.2,19.0,883.0,993.74,723.06
2016,4,2,12,15,861.5,152.5,1.25,19.0,881.5,974.59,711.8
2016,4,2,12,30,861.0,152.0,1.3,19.0,880.0,952.08,698.48
2016,4,2,12,45,871.5,143.5,1.4,19.5,874.0,927.87,683.46
2016,4,2,13,0,882.0,135.0,1.5,20.0,868.0,894.73,662.45
2016,4,2,13,15,877.0,134.0,1.55,20.0,850.5,858.85,640.09
2016,4,2,13,30,872.0,133.0,1.6,20.0,833.0,824.11,618.26
2016,4,2,13,45,860.5,133.5,1.7,20.0,807.0,779.1,589.59
2016,4,2,14,0,849.0,134.0,1.8,20.0,781.0,732.39,558.37
2016,4,2,14,15,838.5,132.0,1.85,19.5,749.0,682.49,523.75
2016,4,2,14,30,828.0,130.0,1.9,19.0,717.0,631.38,487.07
2016,4,2,14,45,719.0,156.5,1.95,19.0,646.5,549.95,425.32
2016,4,2,15,0,610.0,183.0,2.0,19.0,576.0,478.1,369.71
2016,4,2,15,15,677.0,154.0,2.0,18.5,562.5,444.84,342.66
2016,4,2,15,30,744.0,125.0,2.0,18.0,549.0,403.34,306.99
2016,4,2,15,45,720.0,111.5,2.05,18.0,493.0,337.11,251.11
2016,4,2,16,0,696.0,98.0,2.1,18.0,437.0,273.07,195.96
2016,4,2,16,15,659.0,101.0,2.1,17.5,394.0,222.93,152.49
