Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,622.0,104.0,2.1,17.0,351.0,176.81,114.2
2016,4,2,16,45,567.0,97.5,2.1,16.5,298.0,125.25,76.86
2016,4,2,17,0,512.0,91.0,2.1,16.0,245.0,80.65,53.66
2016,4,2,17,15,445.0,80.0,2.0,15.0,194.5,58.63,46.58
2016,4,2,17,30,378.0,69.0,1.9,14.0,144.0,51.79,40.39
2016,4,2,17,45,275.0,53.5,1.8,13.5,99.5,40.98,30.32
2016,4,2,18,0,172.0,38.0,1.7,13.0,55.0,29.69,19.09
2016,4,2,18,15,86.0,19.0,1.65,12.5,27.5,15.0,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,22.05,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,45.5,107.84,67.0
2016,4,3,6,30,306.0,43.0,1.2,9.0,80.0,191.97,150.83
2016,4,3,6,45,398.5,54.5,1.3,9.5,128.5,266.43,217.41
2016,4,3,7,0,491.0,66.0,1.4,10.0,177.0,349.83,289.72
2016,4,3,7,15,245.5,66.5,1.4,10.5,122.0,231.72,194.0
2016,4,3,7,30,0.0,67.0,1.4,11.0,67.0,62.41,48.19
2016,4,3,7,45,0.0,80.0,1.4,11.5,80.0,75.02,58.98
2016,4,3,8,0,0.0,93.0,1.4,12.0,93.0,87.62,69.35
2016,4,3,8,15,0.0,116.0,1.4,12.5,116.0,110.42,88.09
2016,4,3,8,30,0.0,139.0,1.4,13.0,139.0,133.29,106.53
2016,4,3,8,45,7.0,173.5,1.4,13.5,178.0,173.96,139.47
2016,4,3,9,0,14.0,208.0,1.4,14.0,217.0,215.25,172.16
2016,4,3,9,15,25.0,238.5,1.4,14.0,255.0,256.29,204.55
2016,4,3,9,30,36.0,269.0,1.4,14.0,293.0,311.6,247.5
2016,4,3,9,45,184.0,295.5,1.45,14.5,428.0,492.59,389.11
2016,4,3,10,0,332.0,322.0,1.5,15.0,563.0,679.04,525.61
2016,4,3,10,15,604.5,225.0,1.5,15.5,685.5,857.05,653.65
2016,4,3,10,30,877.0,128.0,1.5,16.0,808.0,1016.26,755.95
2016,4,3,10,45,826.5,156.5,1.55,16.5,812.5,1001.3,742.57
2016,4,3,11,0,776.0,185.0,1.6,17.0,817.0,987.66,732.5
2016,4,3,11,15,736.5,211.5,1.65,17.0,820.0,973.14,723.3
2016,4,3,11,30,697.0,238.0,1.7,17.0,823.0,954.71,711.59
2016,4,3,11,45,628.5,274.5,1.75,17.0,805.5,914.83,684.0
2016,4,3,12,0,560.0,311.0,1.8,17.0,788.0,872.39,654.18
2016,4,3,12,15,723.5,227.0,1.85,17.0,842.0,927.93,696.35
2016,4,3,12,30,887.0,143.0,1.9,17.0,896.0,960.16,717.88
2016,4,3,12,45,732.5,218.0,1.95,17.5,836.0,884.56,666.36
2016,4,3,13,0,578.0,293.0,2.0,18.0,776.0,798.83,604.1
2016,4,3,13,15,721.0,219.0,2.1,17.5,808.5,822.49,626.92
2016,4,3,13,30,864.0,145.0,2.2,17.0,841.0,830.24,635.49
2016,4,3,13,45,853.5,145.0,2.3,17.0,815.5,785.62,605.68
2016,4,3,14,0,843.0,145.0,2.4,17.0,790.0,739.26,573.37
2016,4,3,14,15,832.5,142.5,2.45,17.0,757.5,689.03,536.63
2016,4,3,14,30,822.0,140.0,2.5,17.0,725.0,637.61,498.01
2016,4,3,14,45,812.5,135.0,2.55,17.0,687.5,583.48,456.27
2016,4,3,15,0,803.0,130.0,2.6,17.0,650.0,528.61,412.61
2016,4,3,15,15,785.0,126.0,2.6,16.5,605.5,468.07,363.81
2016,4,3,15,30,767.0,122.0,2.6,16.0,561.0,410.0,315.27
2016,4,3,15,45,745.0,107.0,2.65,15.5,503.5,341.82,257.5
2016,4,3,16,0,723.0,92.0,2.7,15.0,446.0,278.67,202.39
2016,4,3,16,15,701.5,92.5,2.6,14.5,405.5,225.04,154.59
2016,4,3,16,30,680.0,93.0,2.5,14.0,365.0,176.48,112.8
2016,4,3,16,45,643.5,84.5,2.45,14.0,312.5,121.27,71.12
2016,4,3,17,0,607.0,76.0,2.4,14.0,260.0,70.56,43.54
2016,4,3,17,15,541.5,67.5,2.15,13.0,208.0,49.04,38.42
2016,4,3,17,30,476.0,59.0,1.9,12.0,156.0,44.63,34.39
2016,4,3,17,45,373.5,47.0,1.65,11.5,109.0,36.68,26.85
2016,4,3,18,0,271.0,35.0,1.4,11.0,62.0,28.3,18.29
2016,4,3,18,15,135.5,17.5,1.3,10.5,31.0,13.76,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.39,0.0
2016,4,4,6,15,166.5,28.0,2.15,11.5,49.5,108.5,70.9
2016,4,4,6,30,333.0,43.0,2.3,12.0,86.0,204.5,160.21
2016,4,4,6,45,427.5,53.5,2.45,12.5,135.5,279.94,227.45
2016,4,4,7,0,522.0,64.0,2.6,13.0,185.0,364.98,301.15
2016,4,4,7,15,584.0,71.5,2.55,13.0,239.0,437.01,362.6
2016,4,4,7,30,646.0,79.0,2.5,13.0,293.0,513.89,425.72
2016,4,4,7,45,533.5,111.0,2.5,13.5,307.5,501.58,414.3
2016,4,4,8,0,421.0,143.0,2.5,14.0,322.0,482.23,396.46
2016,4,4,8,15,608.0,120.5,2.55,14.0,415.0,620.69,506.41
2016,4,4,8,30,795.0,98.0,2.6,14.0,508.0,763.05,611.26
2016,4,4,8,45,817.5,101.5,2.65,14.5,557.0,813.9,644.34
2016,4,4,9,0,840.0,105.0,2.7,15.0,606.0,863.34,676.56
2016,4,4,9,15,856.0,108.0,2.8,15.0,649.5,904.64,704.25
2016,4,4,9,30,872.0,111.0,2.9,15.0,693.0,943.52,730.16
2016,4,4,9,45,883.5,113.0,3.0,15.5,730.5,974.33,749.0
2016,4,4,10,0,895.0,115.0,3.1,16.0,768.0,993.63,759.96
2016,4,4,10,15,903.5,117.0,3.05,16.0,799.0,1015.02,772.67
2016,4,4,10,30,912.0,119.0,3.0,16.0,830.0,1032.93,783.02
2016,4,4,10,45,917.5,120.5,3.0,16.5,853.5,1043.71,787.67
2016,4,4,11,0,923.0,122.0,3.0,17.0,877.0,1050.74,789.99
2016,4,4,11,15,926.5,123.0,3.0,17.0,892.5,1051.47,789.78
2016,4,4,11,30,930.0,124.0,3.0,17.0,908.0,1048.36,787.23
2016,4,4,11,45,931.0,125.0,3.0,17.0,915.0,1039.0,780.69
2016,4,4,12,0,932.0,126.0,3.0,17.0,922.0,1025.89,771.84
2016,4,4,12,15,931.5,125.5,3.0,17.0,920.5,1006.15,758.68
2016,4,4,12,30,931.0,125.0,3.0,17.0,919.0,982.87,743.26
2016,4,4,12,45,933.0,122.5,3.0,17.5,910.5,956.37,724.34
2016,4,4,13,0,935.0,120.0,3.0,18.0,902.0,926.43,703.17
2016,4,4,13,15,930.5,119.0,3.0,18.0,884.5,889.28,678.36
2016,4,4,13,30,926.0,118.0,3.0,18.0,867.0,849.33,651.51
2016,4,4,13,45,918.0,117.0,3.0,18.0,841.0,804.17,620.78
2016,4,4,14,0,910.0,116.0,3.0,18.0,815.0,756.89,588.25
2016,4,4,14,15,900.5,114.5,3.05,17.5,782.0,706.25,551.99
2016,4,4,14,30,891.0,113.0,3.1,17.0,749.0,654.11,513.36
2016,4,4,14,45,875.0,111.5,3.2,17.0,709.0,596.56,468.63
2016,4,4,15,0,859.0,110.0,3.3,17.0,669.0,538.57,422.14
2016,4,4,15,15,841.0,107.0,3.4,16.5,623.5,478.31,373.09
2016,4,4,15,30,823.0,104.0,3.5,16.0,578.0,418.61,322.71
2016,4,4,15,45,794.5,102.0,3.6,16.0,527.5,357.17,269.05
2016,4,4,16,0,766.0,100.0,3.7,16.0,477.0,294.78,213.83
2016,4,4,16,15,733.5,95.0,3.5,15.5,424.5,234.43,160.75
2016,4,4,16,30,701.0,90.0,3.3,15.0,372.0,177.55,112.48
2016,4,4,16,45,649.5,84.5,3.15,14.5,317.5,122.24,71.5
2016,4,4,17,0,598.0,79.0,3.0,14.0,263.0,73.27,45.69
2016,4,4,17,15,529.0,71.0,2.55,13.5,210.0,51.86,40.86
2016,4,4,17,30,460.0,63.0,2.1,13.0,157.0,48.07,37.32
2016,4,4,17,45,349.0,50.5,1.7,12.5,110.0,38.53,28.4
2016,4,4,18,0,238.0,38.0,1.3,12.0,63.0,29.61,19.46
2016,4,4,18,15,119.0,19.0,1.2,11.5,31.5,14.94,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.2,10.0,17.0,46.77,0.0
2016,4,5,6,15,268.0,26.0,1.3,10.5,56.0,144.46,99.28
2016,4,5,6,30,420.0,39.0,1.4,11.0,95.0,237.05,186.44
2016,4,5,6,45,501.0,48.5,1.55,12.0,145.5,309.77,251.19
2016,4,5,7,0,582.0,58.0,1.7,13.0,196.0,390.65,320.46
2016,4,5,7,15,639.0,64.5,1.75,13.0,250.0,461.61,380.43
2016,4,5,7,30,696.0,71.0,1.8,13.0,304.0,536.9,441.58
2016,4,5,7,45,735.0,75.5,1.9,13.5,358.5,598.5,489.5
2016,4,5,8,0,774.0,80.0,2.0,14.0,413.0,664.71,538.15
2016,4,5,8,15,801.5,83.5,2.0,14.5,465.5,722.01,577.32
2016,4,5,8,30,829.0,87.0,2.0,15.0,518.0,778.91,615.18
2016,4,5,8,45,851.5,89.0,2.0,15.5,567.0,829.09,647.31
2016,4,5,9,0,874.0,91.0,2.0,16.0,616.0,870.72,672.85
2016,4,5,9,15,888.5,93.5,2.1,16.5,659.5,910.75,698.01
2016,4,5,9,30,903.0,96.0,2.2,17.0,703.0,948.25,721.21
2016,4,5,9,45,913.5,98.0,2.35,17.5,740.5,978.62,739.99
2016,4,5,10,0,924.0,100.0,2.5,18.0,778.0,1005.81,756.65
2016,4,5,10,15,931.5,101.5,2.6,18.5,808.5,1026.14,768.26
2016,4,5,10,30,939.0,103.0,2.7,19.0,839.0,1042.88,777.59
2016,4,5,10,45,944.5,104.0,2.85,19.5,862.0,1053.36,783.43
2016,4,5,11,0,950.0,105.0,3.0,20.0,885.0,1060.01,786.88
2016,4,5,11,15,953.0,105.5,3.05,20.0,900.0,1059.74,786.49
2016,4,5,11,30,956.0,106.0,3.1,20.0,915.0,1055.57,783.74
2016,4,5,11,45,957.5,106.0,3.2,20.5,922.0,1045.5,776.22
2016,4,5,12,0,959.0,106.0,3.3,21.0,929.0,1031.59,766.31
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.0,1012.02,753.01
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,988.81,737.42
2016,4,5,12,45,956.0,105.5,3.2,21.0,917.0,960.21,718.69
2016,4,5,13,0,954.0,105.0,3.2,21.0,907.0,928.29,697.72
2016,4,5,13,15,950.0,104.0,3.15,21.0,889.5,891.03,672.73
2016,4,5,13,30,946.0,103.0,3.1,21.0,872.0,850.89,645.69
2016,4,5,13,45,940.5,102.0,3.05,21.5,846.5,806.93,614.65
2016,4,5,14,0,935.0,101.0,3.0,22.0,821.0,760.58,581.83
2016,4,5,14,15,926.0,99.5,2.9,22.0,788.5,709.27,544.53
2016,4,5,14,30,917.0,98.0,2.8,22.0,756.0,656.36,504.52
2016,4,5,14,45,905.0,96.0,2.7,22.0,716.5,599.93,460.91
2016,4,5,15,0,893.0,94.0,2.6,22.0,677.0,542.71,415.49
2016,4,5,15,15,877.0,91.5,2.45,21.5,632.0,482.7,367.23
2016,4,5,15,30,861.0,89.0,2.3,21.0,587.0,420.23,315.57
2016,4,5,15,45,839.0,86.0,2.2,21.0,537.5,357.97,262.2
2016,4,5,16,0,817.0,83.0,2.1,21.0,488.0,297.26,209.13
2016,4,5,16,15,788.0,79.0,1.85,20.5,435.5,235.99,156.15
2016,4,5,16,30,759.0,75.0,1.6,20.0,383.0,177.69,107.5
2016,4,5,16,45,716.5,70.5,1.4,19.5,328.5,120.97,66.08
2016,4,5,17,0,674.0,66.0,1.2,19.0,274.0,65.22,36.26
2016,4,5,17,15,611.5,59.0,1.15,18.0,220.5,41.74,31.25
2016,4,5,17,30,549.0,52.0,1.1,17.0,167.0,38.25,28.12
2016,4,5,17,45,446.5,42.5,1.1,16.0,118.5,32.31,22.62
2016,4,5,18,0,344.0,33.0,1.1,15.0,70.0,26.09,16.38
2016,4,5,18,15,172.0,16.5,1.1,14.5,35.0,12.8,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.0,1.1,13.5,9.0,6.67,0.0
2016,4,6,6,0,109.0,14.0,1.1,14.0,18.0,55.75,0.0
2016,4,6,6,15,252.5,28.0,1.15,14.5,57.5,141.64,98.59
2016,4,6,6,30,396.0,42.0,1.2,15.0,97.0,231.41,179.88
2016,4,6,6,45,484.0,51.0,1.25,16.0,147.5,305.85,244.36
2016,4,6,7,0,572.0,60.0,1.3,17.0,198.0,389.11,313.72
2016,4,6,7,15,628.0,67.0,1.35,17.5,252.0,459.72,371.23
2016,4,6,7,30,684.0,74.0,1.4,18.0,306.0,534.55,429.62
2016,4,6,7,45,722.0,79.0,1.5,18.5,360.5,598.48,477.85
2016,4,6,8,0,760.0,84.0,1.6,19.0,415.0,660.91,522.59
2016,4,6,8,15,787.5,88.0,1.65,19.5,467.0,718.23,561.09
2016,4,6,8,30,815.0,92.0,1.7,20.0,519.0,775.19,598.38
2016,4,6,8,45,834.0,95.5,1.8,20.5,567.0,823.72,629.48
2016,4,6,9,0,853.0,99.0,1.9,21.0,615.0,870.57,659.01
2016,4,6,9,15,867.5,102.0,1.95,21.5,658.0,910.79,683.17
2016,4,6,9,30,882.0,105.0,2.0,22.0,701.0,940.65,700.23
2016,4,6,9,45,890.5,108.0,2.05,22.5,737.5,969.67,716.76
2016,4,6,10,0,899.0,111.0,2.1,23.0,774.0,995.5,731.14
2016,4,6,10,15,906.5,113.0,2.05,23.5,804.0,1015.88,740.8
2016,4,6,10,30,914.0,115.0,2.0,24.0,834.0,1032.75,748.24
2016,4,6,10,45,916.0,117.5,1.95,24.5,856.0,1041.08,750.33
2016,4,6,11,0,918.0,120.0,1.9,25.0,878.0,1045.62,750.23
2016,4,6,11,15,921.0,121.0,1.8,25.0,892.5,1045.76,748.28
2016,4,6,11,30,924.0,122.0,1.7,25.0,907.0,1042.1,744.1
2016,4,6,11,45,922.5,123.5,1.65,25.5,912.5,1030.8,734.61
2016,4,6,12,0,921.0,125.0,1.6,26.0,918.0,1015.85,723.1
2016,4,6,12,15,920.0,125.0,1.55,26.0,916.5,996.26,710.28
2016,4,6,12,30,919.0,125.0,1.5,26.0,915.0,973.2,695.42
2016,4,6,12,45,908.0,129.0,1.45,26.5,902.5,941.88,674.11
2016,4,6,13,0,897.0,133.0,1.4,27.0,890.0,907.81,651.2
2016,4,6,13,15,892.0,132.0,1.3,27.0,872.0,871.31,627.38
2016,4,6,13,30,887.0,131.0,1.2,27.0,854.0,832.21,601.83
2016,4,6,13,45,781.5,173.5,1.15,27.0,797.0,760.42,554.56
2016,4,6,14,0,676.0,216.0,1.1,27.0,740.0,690.97,505.87
2016,4,6,14,15,604.5,230.5,1.05,27.0,684.5,622.55,458.02
2016,4,6,14,30,533.0,245.0,1.0,27.0,629.0,557.76,411.85
2016,4,6,14,45,474.5,252.0,0.95,27.5,580.5,500.08,369.35
2016,4,6,15,0,416.0,259.0,0.9,28.0,532.0,447.12,329.72
2016,4,6,15,15,592.5,182.0,0.85,28.0,542.5,432.99,317.88
2016,4,6,15,30,769.0,105.0,0.8,28.0,553.0,399.09,288.48
2016,4,6,15,45,614.5,136.5,0.8,28.0,475.0,325.23,232.1
2016,4,6,16,0,460.0,168.0,0.8,28.0,397.0,269.04,190.17
2016,4,6,16,15,540.5,130.5,0.75,27.0,371.5,223.83,150.77
2016,4,6,16,30,621.0,93.0,0.7,26.0,346.0,168.65,103.1
2016,4,6,16,45,556.0,93.0,0.7,25.5,296.0,121.69,71.03
2016,4,6,17,0,491.0,93.0,0.7,25.0,246.0,82.19,52.21
2016,4,6,17,15,434.0,81.0,0.75,24.0,197.5,58.94,45.13
2016,4,6,17,30,377.0,69.0,0.8,23.0,149.0,51.4,38.64
2016,4,6,17,45,293.0,54.0,0.85,22.5,105.5,41.06,29.4
2016,4,6,18,0,209.0,39.0,0.9,22.0,62.0,30.26,19.33
2016,4,6,18,15,104.5,19.5,0.85,21.5,31.0,15.26,0.83
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.37,0.0
2016,4,7,6,15,121.5,34.5,2.7,14.0,52.0,94.06,66.23
2016,4,7,6,30,243.0,52.0,2.9,14.0,87.0,178.84,140.75
2016,4,7,6,45,311.0,67.5,3.1,14.5,132.0,242.0,196.57
2016,4,7,7,0,379.0,83.0,3.3,15.0,177.0,312.29,257.32
2016,4,7,7,15,453.5,86.5,3.4,15.0,224.5,378.43,314.04
2016,4,7,7,30,528.0,90.0,3.5,15.0,272.0,456.62,378.9
2016,4,7,7,45,478.0,119.0,3.6,15.5,304.0,476.53,393.49
2016,4,7,8,0,428.0,148.0,3.7,16.0,336.0,495.12,406.14
2016,4,7,8,15,400.0,175.0,3.65,16.0,367.5,522.05,425.45
2016,4,7,8,30,372.0,202.0,3.6,16.0,399.0,532.59,431.82
2016,4,7,8,45,491.0,184.5,3.6,16.5,468.5,637.75,512.61
2016,4,7,9,0,610.0,167.0,3.6,17.0,538.0,742.41,590.05
2016,4,7,9,15,598.5,187.0,3.55,17.0,572.0,770.93,608.13
2016,4,7,9,30,587.0,207.0,3.5,17.0,606.0,796.1,624.02
2016,4,7,9,45,556.0,232.5,3.45,17.0,627.0,801.65,625.37
2016,4,7,10,0,525.0,258.0,3.4,17.0,648.0,808.13,627.44
2016,4,7,10,15,586.5,248.0,3.35,17.0,699.5,862.44,666.12
2016,4,7,10,30,648.0,238.0,3.3,17.0,751.0,920.22,706.1
2016,4,7,10,45,614.5,263.5,3.3,17.5,760.5,914.69,698.4
2016,4,7,11,0,581.0,289.0,3.3,18.0,770.0,904.05,687.89
2016,4,7,11,15,600.0,287.0,3.25,18.0,792.0,916.25,695.92
2016,4,7,11,30,619.0,285.0,3.2,18.0,814.0,927.5,703.07
2016,4,7,11,45,630.5,276.5,3.15,18.0,818.5,920.2,697.72
2016,4,7,12,0,642.0,268.0,3.1,18.0,823.0,909.83,690.48
2016,4,7,12,15,556.5,306.5,3.05,18.0,787.0,850.87,646.91
2016,4,7,12,30,471.0,345.0,3.0,18.0,751.0,794.29,604.94
2016,4,7,12,45,437.0,355.5,3.0,18.0,729.5,757.14,578.25
2016,4,7,13,0,403.0,366.0,3.0,18.0,708.0,714.15,547.18
2016,4,7,13,15,431.0,345.0,3.0,17.5,704.0,704.26,542.22
2016,4,7,13,30,459.0,324.0,3.0,17.0,700.0,685.53,530.61
2016,4,7,13,45,356.5,347.0,3.0,17.0,634.0,603.55,468.73
2016,4,7,14,0,254.0,370.0,3.0,17.0,568.0,533.02,414.75
2016,4,7,14,15,398.0,306.5,3.0,17.0,602.0,552.93,432.78
2016,4,7,14,30,542.0,243.0,3.0,17.0,636.0,561.48,440.57
2016,4,7,14,45,438.5,262.5,3.0,17.0,569.5,489.34,383.98
2016,4,7,15,0,335.0,282.0,3.0,17.0,503.0,426.09,334.22
2016,4,7,15,15,264.5,272.5,2.95,16.5,440.0,363.31,285.44
2016,4,7,15,30,194.0,263.0,2.9,16.0,377.0,309.36,243.32
2016,4,7,15,45,125.0,234.5,2.85,16.0,306.0,247.28,194.54
2016,4,7,16,0,56.0,206.0,2.8,16.0,235.0,196.26,155.02
2016,4,7,16,15,46.5,182.5,2.65,16.0,204.5,168.74,133.06
2016,4,7,16,30,37.0,159.0,2.5,16.0,174.0,142.71,112.28
2016,4,7,16,45,29.5,138.0,2.4,16.0,149.0,120.25,94.43
2016,4,7,17,0,22.0,117.0,2.3,16.0,124.0,102.77,80.8
2016,4,7,17,15,13.0,95.5,2.15,15.5,99.5,83.51,68.43
2016,4,7,17,30,4.0,74.0,2.0,15.0,75.0,65.42,52.33
2016,4,7,17,45,2.0,52.5,1.85,14.5,53.0,47.15,35.79
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,28.57,18.74
2016,4,7,18,15,0.0,15.5,1.6,14.0,15.5,14.38,1.78
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.0,18.0,16.69,7.73
2016,4,8,6,30,0.0,30.0,1.4,13.0,30.0,27.85,17.85
2016,4,8,6,45,0.0,45.0,1.6,13.5,45.0,41.82,30.06
2016,4,8,7,0,0.0,60.0,1.8,14.0,60.0,56.46,42.69
2016,4,8,7,15,0.0,76.0,1.8,14.0,76.0,72.15,56.1
2016,4,8,7,30,0.0,92.0,1.8,14.0,92.0,87.8,69.26
2016,4,8,7,45,0.0,102.0,1.8,14.5,102.0,97.18,76.8
2016,4,8,8,0,0.0,112.0,1.8,15.0,112.0,106.63,84.26
2016,4,8,8,15,74.0,173.5,1.8,15.0,213.5,236.06,192.22
2016,4,8,8,30,148.0,235.0,1.8,15.0,315.0,379.17,306.13
2016,4,8,8,45,80.0,221.0,1.85,15.5,265.0,296.3,237.64
2016,4,8,9,0,12.0,207.0,1.9,16.0,215.0,211.69,167.63
2016,4,8,9,15,7.5,194.0,1.9,16.0,199.0,193.61,152.89
2016,4,8,9,30,3.0,181.0,1.9,16.0,183.0,175.87,138.23
2016,4,8,9,45,48.0,265.5,1.9,16.0,301.5,316.78,250.54
2016,4,8,10,0,93.0,350.0,1.9,16.0,420.0,452.56,353.76
2016,4,8,10,15,48.0,260.5,1.95,16.0,297.0,310.14,243.49
2016,4,8,10,30,3.0,171.0,2.0,16.0,174.0,165.05,128.42
2016,4,8,10,45,6.0,196.0,2.05,16.0,201.5,192.34,150.41
2016,4,8,11,0,9.0,221.0,2.1,16.0,229.0,219.62,171.82
2016,4,8,11,15,25.0,295.0,2.15,16.0,316.5,319.45,249.65
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,410.73,318.72
2016,4,8,11,45,20.5,243.5,2.25,16.0,261.0,259.51,202.51
2016,4,8,12,0,0.0,118.0,2.3,16.0,118.0,110.69,84.53
2016,4,8,12,15,1.5,140.0,2.3,16.0,142.0,132.92,102.68
2016,4,8,12,30,3.0,162.0,2.3,16.0,166.0,155.07,120.42
2016,4,8,12,45,1.5,141.5,2.3,16.0,143.5,134.06,103.57
2016,4,8,13,0,0.0,121.0,2.3,16.0,121.0,113.28,86.89
2016,4,8,13,15,0.0,118.5,2.35,16.0,118.5,110.85,85.03
2016,4,8,13,30,0.0,116.0,2.4,16.0,116.0,108.43,83.17
2016,4,8,13,45,0.0,109.0,2.45,16.0,109.0,101.82,77.91
2016,4,8,14,0,0.0,102.0,2.5,16.0,102.0,95.23,72.68
2016,4,8,14,15,0.0,97.5,2.5,16.0,97.5,91.0,69.36
2016,4,8,14,30,0.0,93.0,2.5,16.0,93.0,86.78,66.05
2016,4,8,14,45,0.0,110.5,2.5,16.0,110.5,102.97,79.44
2016,4,8,15,0,0.0,128.0,2.5,16.0,128.0,118.96,92.66
2016,4,8,15,15,0.0,93.5,2.5,16.0,93.5,87.17,66.82
2016,4,8,15,30,0.0,59.0,2.5,16.0,59.0,54.92,40.33
2016,4,8,15,45,19.0,129.0,2.5,16.0,138.5,124.22,97.5
2016,4,8,16,0,38.0,199.0,2.5,16.0,218.0,185.67,147.14
2016,4,8,16,15,19.0,142.5,2.45,15.5,152.0,133.29,105.23
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,79.63,61.84
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,68.27,52.48
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,56.73,42.8
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,45.07,34.7
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,33.42,24.23
2016,4,8,17,45,0.0,25.5,1.9,14.0,25.5,23.65,15.27
2016,4,8,18,0,0.0,15.0,1.8,14.0,15.0,13.9,6.27
2016,4,8,18,15,0.0,7.5,1.75,14.0,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,12.5,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,17.0,1.75,13.0,17.0,15.76,7.1
2016,4,9,6,30,0.0,28.0,1.9,13.0,28.0,25.98,16.31
2016,4,9,6,45,0.0,41.0,2.05,13.5,41.0,38.09,26.91
2016,4,9,7,0,0.0,54.0,2.2,14.0,54.0,50.21,37.38
2016,4,9,7,15,0.0,68.5,2.2,14.0,68.5,64.23,49.39
2016,4,9,7,30,0.0,83.0,2.2,14.0,83.0,78.34,61.27
2016,4,9,7,45,0.0,52.0,2.25,14.5,52.0,48.33,35.6
2016,4,9,8,0,0.0,21.0,2.3,15.0,21.0,19.49,10.96
2016,4,9,8,15,0.0,16.0,2.25,15.0,16.0,14.85,6.98
2016,4,9,8,30,0.0,11.0,2.2,15.0,11.0,10.21,3.01
2016,4,9,8,45,0.0,38.0,2.2,15.0,38.0,35.34,24.17
2016,4,9,9,0,0.0,65.0,2.2,15.0,65.0,60.53,45.12
2016,4,9,9,15,4.5,139.5,2.15,15.0,143.0,136.06,107.28
2016,4,9,9,30,9.0,214.0,2.1,15.0,221.0,214.79,170.34
2016,4,9,9,45,6.5,198.5,2.1,15.5,203.5,196.3,154.65
2016,4,9,10,0,4.0,183.0,2.1,16.0,186.0,178.16,139.59
2016,4,9,10,15,14.0,242.5,2.1,16.0,254.0,247.06,194.2
2016,4,9,10,30,24.0,302.0,2.1,16.0,322.0,316.7,247.99
2016,4,9,10,45,23.5,307.5,2.1,16.0,327.0,320.99,250.66
2016,4,9,11,0,23.0,313.0,2.1,16.0,332.0,325.2,253.57
2016,4,9,11,15,11.5,212.5,2.05,16.0,222.0,213.39,166.47
2016,4,9,11,30,0.0,112.0,2.0,16.0,112.0,105.04,80.05
2016,4,9,11,45,4.5,167.5,1.95,16.0,171.5,162.39,126.3
2016,4,9,12,0,9.0,223.0,1.9,16.0,231.0,219.92,171.63
2016,4,9,12,15,13.5,262.5,1.85,16.0,274.0,261.82,204.13
2016,4,9,12,30,18.0,302.0,1.8,16.0,317.0,303.34,235.98
2016,4,9,12,45,24.0,322.0,1.8,16.0,342.5,326.75,253.91
2016,4,9,13,0,30.0,342.0,1.8,16.0,368.0,356.25,276.41
2016,4,9,13,15,21.5,302.0,1.8,16.0,321.0,302.21,235.11
2016,4,9,13,30,13.0,262.0,1.8,16.0,274.0,256.03,199.68
2016,4,9,13,45,15.5,269.0,1.8,16.0,282.0,263.27,205.73
2016,4,9,14,0,18.0,276.0,1.8,16.0,290.0,270.08,211.27
2016,4,9,14,15,12.0,237.0,1.8,16.0,246.0,228.34,178.84
2016,4,9,14,30,6.0,198.0,1.8,16.0,202.0,187.54,146.93
2016,4,9,14,45,3.0,155.0,1.85,16.0,157.0,145.65,113.79
2016,4,9,15,0,0.0,112.0,1.9,16.0,112.0,104.26,80.54
2016,4,9,15,15,0.0,135.0,1.9,15.5,135.0,125.13,98.04
2016,4,9,15,30,0.0,158.0,1.9,15.0,158.0,145.43,115.04
2016,4,9,15,45,0.0,154.5,1.9,15.0,154.5,141.63,112.24
2016,4,9,16,0,0.0,151.0,1.9,15.0,151.0,137.66,109.36
2016,4,9,16,15,22.5,157.0,1.7,15.0,166.5,146.31,115.95
2016,4,9,16,30,45.0,163.0,1.5,15.0,182.0,147.17,115.82
2016,4,9,16,45,37.5,142.0,1.35,15.0,156.5,124.15,97.5
2016,4,9,17,0,30.0,121.0,1.2,15.0,131.0,102.35,80.43
2016,4,9,17,15,21.0,99.0,1.05,14.5,105.5,83.13,68.32
2016,4,9,17,30,12.0,77.0,0.9,14.0,80.0,67.92,54.78
2016,4,9,17,45,6.0,56.0,0.8,14.0,57.5,50.06,38.52
2016,4,9,18,0,0.0,35.0,0.7,14.0,35.0,31.97,21.84
2016,4,9,18,15,0.0,17.5,0.65,13.5,17.5,16.24,4.62
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.0,1.65,13.0,2.0,1.85,0.0
2016,4,10,6,30,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,1.8,13.0,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,1.9,13.0,7.0,6.48,0.0
2016,4,10,7,15,0.0,9.0,1.9,13.0,9.0,8.34,1.56
2016,4,10,7,30,0.0,11.0,1.9,13.0,11.0,10.2,3.16
2016,4,10,7,45,0.0,21.0,1.95,13.0,21.0,19.48,11.14
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,28.79,19.06
2016,4,10,8,15,0.0,35.5,2.0,13.0,35.5,32.99,22.55
2016,4,10,8,30,0.0,40.0,2.0,13.0,40.0,37.19,26.03
2016,4,10,8,45,0.0,44.5,2.05,13.5,44.5,41.4,29.42
2016,4,10,9,0,0.0,49.0,2.1,14.0,49.0,45.61,32.79
2016,4,10,9,15,0.0,64.5,2.15,14.0,64.5,60.09,44.78
2016,4,10,9,30,0.0,80.0,2.2,14.0,80.0,74.59,56.68
2016,4,10,9,45,0.0,99.0,2.25,14.0,99.0,92.51,71.31
2016,4,10,10,0,0.0,118.0,2.3,14.0,118.0,110.77,86.11
2016,4,10,10,15,0.0,103.0,2.35,14.0,103.0,96.4,74.19
2016,4,10,10,30,0.0,88.0,2.4,14.0,88.0,82.18,62.46
2016,4,10,10,45,0.0,90.0,2.45,14.0,90.0,84.1,63.97
2016,4,10,11,0,0.0,92.0,2.5,14.0,92.0,86.04,65.49
2016,4,10,11,15,0.0,98.0,2.55,14.0,98.0,91.75,70.1
2016,4,10,11,30,0.0,104.0,2.6,14.0,104.0,97.45,74.71
2016,4,10,11,45,0.0,104.5,2.7,14.0,104.5,97.92,75.05
2016,4,10,12,0,0.0,105.0,2.8,14.0,105.0,98.37,75.41
2016,4,10,12,15,0.5,126.5,2.85,14.0,127.0,119.17,92.34
2016,4,10,12,30,1.0,148.0,2.9,14.0,149.0,139.92,109.14
2016,4,10,12,45,1.0,147.5,2.95,14.0,148.5,139.29,108.64
2016,4,10,13,0,1.0,147.0,3.0,14.0,148.0,138.65,108.19
2016,4,10,13,15,0.5,137.0,3.05,14.0,137.5,128.66,100.16
2016,4,10,13,30,0.0,127.0,3.1,14.0,127.0,118.75,92.21
2016,4,10,13,45,0.0,120.5,3.15,14.0,120.5,112.57,87.3
2016,4,10,14,0,0.0,114.0,3.2,14.0,114.0,106.42,82.41
2016,4,10,14,15,0.0,84.0,3.15,14.0,84.0,78.39,59.52
2016,4,10,14,30,0.0,54.0,3.1,14.0,54.0,50.33,36.41
2016,4,10,14,45,0.0,96.0,3.1,14.0,96.0,89.55,69.04
2016,4,10,15,0,0.0,138.0,3.1,14.0,138.0,128.12,100.92
2016,4,10,15,15,1.0,155.5,3.0,13.5,156.0,144.16,114.49
2016,4,10,15,30,2.0,173.0,2.9,13.0,174.0,159.57,127.64
2016,4,10,15,45,7.0,175.0,2.85,13.0,178.5,161.96,129.84
2016,4,10,16,0,12.0,177.0,2.8,13.0,183.0,163.32,131.14
2016,4,10,16,15,28.0,170.5,2.65,13.0,183.0,155.44,124.3
2016,4,10,16,30,44.0,164.0,2.5,13.0,183.0,147.87,117.53
2016,4,10,16,45,35.5,143.0,2.45,13.0,157.0,124.82,99.06
2016,4,10,17,0,27.0,122.0,2.4,13.0,131.0,103.1,81.86
2016,4,10,17,15,17.5,100.0,2.15,12.5,105.5,87.19,72.53
2016,4,10,17,30,8.0,78.0,1.9,12.0,80.0,68.77,56.02
2016,4,10,17,45,4.0,56.5,1.7,12.0,57.5,50.54,39.29
2016,4,10,18,0,0.0,35.0,1.5,12.0,35.0,32.04,22.16
2016,4,10,18,15,0.0,19.0,1.4,12.0,19.0,17.64,6.27
2016,4,10,18,30,0.0,3.0,1.3,12.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.2,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,10.5,14.0,20.54,0.0
2016,4,11,6,0,75.0,23.0,0.9,11.0,28.0,56.06,22.06
2016,4,11,6,15,173.5,41.5,1.05,11.5,66.5,129.16,97.53
2016,4,11,6,30,272.0,60.0,1.2,12.0,105.0,202.08,161.44
2016,4,11,6,45,354.0,73.0,1.35,12.5,153.0,271.25,221.64
2016,4,11,7,0,436.0,86.0,1.5,13.0,201.0,348.99,287.57
2016,4,11,7,15,225.0,107.5,1.55,13.0,167.5,261.77,216.84
2016,4,11,7,30,14.0,129.0,1.6,13.0,134.0,136.15,110.03
2016,4,11,7,45,112.0,160.0,1.65,13.5,210.0,254.8,209.9
2016,4,11,8,0,210.0,191.0,1.7,14.0,286.0,365.52,299.3
2016,4,11,8,15,448.0,160.5,1.7,14.0,395.0,544.73,441.95
2016,4,11,8,30,686.0,130.0,1.7,14.0,504.0,725.61,577.06
2016,4,11,8,45,540.5,188.0,1.75,14.5,499.0,686.04,542.3
2016,4,11,9,0,395.0,246.0,1.8,15.0,494.0,626.62,493.83
2016,4,11,9,15,370.5,272.5,1.8,15.0,517.0,644.11,505.01
2016,4,11,9,30,346.0,299.0,1.8,15.0,540.0,658.58,513.24
2016,4,11,9,45,206.5,320.5,1.85,15.5,467.0,541.32,422.39
2016,4,11,10,0,67.0,342.0,1.9,16.0,394.0,417.67,325.11
2016,4,11,10,15,160.5,364.5,1.9,16.0,493.0,546.72,424.13
2016,4,11,10,30,254.0,387.0,1.9,16.0,592.0,676.59,518.5
2016,4,11,10,45,143.0,364.5,1.9,16.0,480.5,526.65,406.09
2016,4,11,11,0,32.0,342.0,1.9,16.0,369.0,376.83,291.55
2016,4,11,11,15,25.0,321.0,1.9,16.0,342.0,346.04,268.62
2016,4,11,11,30,18.0,300.0,1.9,16.0,315.0,305.3,237.35
2016,4,11,11,45,34.0,346.5,1.95,16.0,376.0,377.44,292.8
2016,4,11,12,0,50.0,393.0,2.0,16.0,437.0,438.11,338.22
2016,4,11,12,15,32.0,335.0,2.0,16.0,363.0,359.02,278.19
2016,4,11,12,30,14.0,277.0,2.0,16.0,289.0,275.34,214.13
2016,4,11,12,45,14.0,272.5,2.05,16.5,285.0,270.02,210.06
2016,4,11,13,0,14.0,268.0,2.1,17.0,281.0,264.68,205.7
2016,4,11,13,15,14.0,269.0,2.1,16.5,281.5,264.53,206.1
2016,4,11,13,30,14.0,270.0,2.1,16.0,282.0,264.28,206.45
2016,4,11,13,45,14.0,262.5,2.1,16.0,274.0,255.96,200.19
2016,4,11,14,0,14.0,255.0,2.1,16.0,266.0,247.64,193.95
2016,4,11,14,15,409.5,196.0,2.1,16.0,497.0,460.5,366.1
2016,4,11,14,30,805.0,137.0,2.1,16.0,728.0,626.9,491.52
2016,4,11,14,45,795.0,132.0,2.15,16.0,691.0,573.43,448.75
2016,4,11,15,0,785.0,127.0,2.2,16.0,654.0,519.34,405.89
2016,4,11,15,15,767.5,123.5,2.15,16.0,610.5,462.84,359.48
2016,4,11,15,30,750.0,120.0,2.1,16.0,567.0,404.19,310.16
2016,4,11,15,45,727.0,115.5,2.1,16.0,519.5,346.1,260.18
2016,4,11,16,0,704.0,111.0,2.1,16.0,472.0,289.88,210.8
2016,4,11,16,15,672.5,105.5,2.05,15.5,421.5,233.06,161.51
2016,4,11,16,30,641.0,100.0,2.0,15.0,371.0,179.66,116.49
2016,4,11,16,45,602.0,92.5,1.95,15.0,319.5,127.51,76.9
2016,4,11,17,0,563.0,85.0,1.9,15.0,268.0,80.18,49.95
2016,4,11,17,15,502.5,76.0,1.7,14.5,217.5,54.77,43.32
2016,4,11,17,30,442.0,67.0,1.5,14.0,167.0,50.25,39.24
2016,4,11,17,45,358.5,54.5,1.35,13.5,121.5,41.16,30.85
2016,4,11,18,0,275.0,42.0,1.2,13.0,76.0,32.41,22.46
2016,4,11,18,15,154.5,25.5,1.15,12.5,43.0,19.96,8.49
2016,4,11,18,30,34.0,9.0,1.1,12.0,10.0,8.58,0.0
2016,4,11,18,45,17.0,4.5,1.1,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,47.0,12.0,1.75,10.5,15.0,23.55,0.0
2016,4,12,6,0,94.0,24.0,2.0,11.0,30.0,63.84,31.02
2016,4,12,6,15,192.0,42.0,2.15,11.0,69.0,136.63,104.31
2016,4,12,6,30,290.0,60.0,2.3,11.0,108.0,210.11,169.48
2016,4,12,6,45,145.0,34.0,2.45,11.5,58.0,119.78,97.48
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,7.41,0.76
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,9.26,2.39
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,11.12,3.99
2016,4,12,7,45,0.0,38.0,2.5,12.5,38.0,35.29,24.74
2016,4,12,8,0,0.0,64.0,2.5,13.0,64.0,59.54,45.22
2016,4,12,8,15,0.0,87.5,2.5,13.0,87.5,81.55,63.6
2016,4,12,8,30,0.0,111.0,2.5,13.0,111.0,104.45,82.5
2016,4,12,8,45,0.0,131.0,2.5,13.5,131.0,124.01,98.22
2016,4,12,9,0,0.0,151.0,2.5,14.0,151.0,143.61,113.78
2016,4,12,9,15,0.0,139.5,2.55,14.0,139.5,131.91,103.9
2016,4,12,9,30,0.0,128.0,2.6,14.0,128.0,120.51,94.37
2016,4,12,9,45,13.0,210.5,2.65,14.0,220.5,214.35,170.63
2016,4,12,10,0,26.0,293.0,2.7,14.0,313.0,323.92,256.9
2016,4,12,10,15,16.0,243.5,2.75,14.0,256.0,249.8,197.77
2016,4,12,10,30,6.0,194.0,2.8,14.0,199.0,190.46,150.17
2016,4,12,10,45,16.5,262.0,2.9,14.0,276.0,267.94,212.02
2016,4,12,11,0,27.0,330.0,3.0,14.0,353.0,358.94,282.71
2016,4,12,11,15,18.5,281.5,3.05,14.0,297.5,288.15,227.11
2016,4,12,11,30,10.0,233.0,3.1,14.0,242.0,231.45,182.35
2016,4,12,11,45,11.5,248.0,3.2,14.0,258.0,247.04,194.82
2016,4,12,12,0,13.0,263.0,3.3,14.0,274.0,262.45,206.95
2016,4,12,12,15,12.5,261.5,3.3,14.0,272.5,259.77,204.76
2016,4,12,12,30,12.0,260.0,3.3,14.0,271.0,257.06,202.63
2016,4,12,12,45,6.5,205.5,3.35,14.0,211.5,199.24,156.76
2016,4,12,13,0,1.0,151.0,3.4,14.0,152.0,142.42,111.15
2016,4,12,13,15,5.0,190.5,3.4,14.0,195.0,182.77,143.94
2016,4,12,13,30,9.0,230.0,3.4,14.0,238.0,222.6,175.91
2016,4,12,13,45,39.0,296.0,3.45,14.5,327.5,309.06,244.64
2016,4,12,14,0,69.0,362.0,3.5,15.0,417.0,388.25,306.03
2016,4,12,14,15,183.5,348.5,3.55,15.0,485.5,447.43,353.83
2016,4,12,14,30,298.0,335.0,3.6,15.0,554.0,493.68,390.47
2016,4,12,14,45,241.5,324.5,3.65,15.0,496.0,432.59,342.52
2016,4,12,15,0,185.0,314.0,3.7,15.0,438.0,377.79,299.51
2016,4,12,15,15,133.5,288.5,3.7,14.5,375.0,318.32,253.16
2016,4,12,15,30,82.0,263.0,3.7,14.0,312.0,266.64,212.73
2016,4,12,15,45,374.0,188.0,3.7,14.0,384.0,288.68,225.11
2016,4,12,16,0,666.0,113.0,3.7,14.0,456.0,281.32,207.97
2016,4,12,16,15,569.5,122.0,3.6,13.5,394.0,224.98,160.76
2016,4,12,16,30,473.0,131.0,3.5,13.0,332.0,178.95,124.53
2016,4,12,16,45,408.0,128.5,3.45,13.0,285.5,137.89,94.41
2016,4,12,17,0,343.0,126.0,3.4,13.0,239.0,108.66,79.31
2016,4,12,17,15,297.0,108.5,3.15,12.5,193.5,82.51,68.42
2016,4,12,17,30,251.0,91.0,2.9,12.0,148.0,70.31,57.44
2016,4,12,17,45,189.5,71.0,2.65,12.0,107.5,55.83,44.04
2016,4,12,18,0,128.0,51.0,2.4,12.0,67.0,40.85,29.92
2016,4,12,18,15,64.0,29.5,2.35,11.5,37.5,25.22,12.94
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
