Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,24.31,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,66.86,36.87
2016,4,13,6,15,190.5,45.5,2.1,11.5,73.5,140.57,107.87
2016,4,13,6,30,293.0,64.0,2.3,12.0,114.0,216.62,174.48
2016,4,13,6,45,392.5,73.5,2.55,12.5,165.5,291.67,240.03
2016,4,13,7,0,492.0,83.0,2.8,13.0,217.0,380.08,315.29
2016,4,13,7,15,545.5,91.0,2.8,13.0,269.5,447.38,371.76
2016,4,13,7,30,599.0,99.0,2.8,13.0,322.0,518.52,429.57
2016,4,13,7,45,643.5,104.0,2.85,13.5,375.5,583.51,480.08
2016,4,13,8,0,688.0,109.0,2.9,14.0,429.0,650.54,530.57
2016,4,13,8,15,716.0,114.0,2.9,14.0,479.5,706.38,570.75
2016,4,13,8,30,744.0,119.0,2.9,14.0,530.0,762.07,609.86
2016,4,13,8,45,763.5,123.5,2.9,14.5,577.0,809.43,641.01
2016,4,13,9,0,783.0,128.0,2.9,15.0,624.0,850.96,667.48
2016,4,13,9,15,798.5,131.5,2.85,15.0,666.0,890.33,692.98
2016,4,13,9,30,814.0,135.0,2.8,15.0,708.0,927.39,716.58
2016,4,13,9,45,839.5,130.5,2.8,15.5,747.0,962.54,737.71
2016,4,13,10,0,865.0,126.0,2.8,16.0,786.0,995.18,756.92
2016,4,13,10,15,873.0,127.5,2.8,16.0,815.5,1005.7,762.55
2016,4,13,10,30,881.0,129.0,2.8,16.0,845.0,1021.63,772.15
2016,4,13,10,45,884.5,131.5,2.85,16.5,866.5,1030.64,776.19
2016,4,13,11,0,888.0,134.0,2.9,17.0,888.0,1036.02,778.0
2016,4,13,11,15,891.0,135.0,2.9,17.0,902.0,1035.67,777.14
2016,4,13,11,30,894.0,136.0,2.9,17.0,916.0,1031.67,774.06
2016,4,13,11,45,895.5,136.0,2.95,17.0,922.5,1021.54,767.51
2016,4,13,12,0,897.0,136.0,3.0,17.0,929.0,1007.85,758.74
2016,4,13,12,15,896.5,136.0,3.05,17.0,927.0,988.76,746.43
2016,4,13,12,30,896.0,136.0,3.1,17.0,925.0,966.31,731.91
2016,4,13,12,45,892.5,136.0,3.15,17.0,915.0,937.92,713.35
2016,4,13,13,0,889.0,136.0,3.2,17.0,905.0,906.56,692.7
2016,4,13,13,15,884.5,135.0,3.2,17.0,887.5,870.58,668.42
2016,4,13,13,30,880.0,134.0,3.2,17.0,870.0,832.01,642.21
2016,4,13,13,45,867.5,136.0,3.25,17.0,843.0,790.59,614.05
2016,4,13,14,0,855.0,138.0,3.3,17.0,816.0,744.12,581.26
2016,4,13,14,15,845.5,136.0,3.3,16.5,784.0,694.5,545.21
2016,4,13,14,30,836.0,134.0,3.3,16.0,752.0,643.61,507.17
2016,4,13,14,45,648.5,192.0,3.3,16.0,656.5,545.1,429.69
2016,4,13,15,0,461.0,250.0,3.3,16.0,561.0,462.04,363.64
2016,4,13,15,15,402.0,248.0,3.2,15.5,506.5,403.79,317.67
2016,4,13,15,30,343.0,246.0,3.1,15.0,452.0,352.67,276.73
2016,4,13,15,45,526.0,183.5,3.05,15.0,469.5,336.69,258.73
2016,4,13,16,0,709.0,121.0,3.0,15.0,487.0,300.66,220.88
2016,4,13,16,15,678.0,115.0,2.9,14.5,436.0,243.18,170.59
2016,4,13,16,30,647.0,109.0,2.8,14.0,385.0,189.09,124.66
2016,4,13,16,45,603.0,101.5,2.7,14.0,332.0,136.08,84.23
2016,4,13,17,0,559.0,94.0,2.6,14.0,279.0,88.57,56.8
2016,4,13,17,15,498.0,84.5,2.3,13.5,227.5,61.81,49.78
2016,4,13,17,30,437.0,75.0,2.0,13.0,176.0,55.47,44.07
2016,4,13,17,45,337.0,62.0,1.7,12.5,128.0,46.86,36.07
2016,4,13,18,0,237.0,49.0,1.4,12.0,80.0,37.87,27.43
2016,4,13,18,15,118.5,30.5,1.4,11.5,46.0,25.06,13.4
2016,4,13,18,30,0.0,12.0,1.4,11.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,72.0,14.5,1.65,10.5,20.0,32.71,0.0
2016,4,14,6,0,144.0,29.0,1.8,11.0,40.0,94.6,58.04
2016,4,14,6,15,263.0,44.5,2.0,11.0,83.5,166.69,128.9
2016,4,14,6,30,382.0,60.0,2.2,11.0,127.0,250.78,202.97
2016,4,14,6,45,457.0,71.0,2.4,11.5,178.0,323.08,266.6
2016,4,14,7,0,532.0,82.0,2.6,12.0,229.0,401.83,333.93
2016,4,14,7,15,487.0,99.0,2.7,12.0,255.5,418.72,349.38
2016,4,14,7,30,442.0,116.0,2.8,12.0,282.0,433.21,361.58
2016,4,14,7,45,572.0,114.5,2.9,12.5,362.0,546.89,452.93
2016,4,14,8,0,702.0,113.0,3.0,13.0,442.0,666.52,545.28
2016,4,14,8,15,735.0,104.5,3.05,13.0,483.0,711.01,576.76
2016,4,14,8,30,768.0,96.0,3.1,13.0,524.0,752.45,605.84
2016,4,14,8,45,777.0,115.5,3.15,13.5,580.0,808.73,644.27
2016,4,14,9,0,786.0,135.0,3.2,14.0,636.0,867.08,683.32
2016,4,14,9,15,687.0,176.0,3.25,14.0,634.0,844.62,665.33
2016,4,14,9,30,588.0,217.0,3.3,14.0,632.0,812.15,639.87
2016,4,14,9,45,726.0,175.0,3.4,14.5,714.0,909.86,709.06
2016,4,14,10,0,864.0,133.0,3.5,15.0,796.0,1002.86,771.15
2016,4,14,10,15,803.5,166.0,3.55,15.0,800.5,988.94,759.93
2016,4,14,10,30,743.0,199.0,3.6,15.0,805.0,976.46,750.77
2016,4,14,10,45,437.0,311.0,3.7,15.0,670.0,787.75,611.55
2016,4,14,11,0,131.0,423.0,3.8,15.0,535.0,574.43,446.4
2016,4,14,11,15,149.0,432.0,3.85,15.0,561.0,598.37,465.52
2016,4,14,11,30,167.0,441.0,3.9,15.0,587.0,621.22,482.58
2016,4,14,11,45,163.0,444.0,3.95,15.5,588.0,615.01,476.74
2016,4,14,12,0,159.0,447.0,4.0,16.0,589.0,608.06,470.58
2016,4,14,12,15,235.0,434.0,4.1,16.0,642.5,659.49,511.02
2016,4,14,12,30,311.0,421.0,4.2,16.0,696.0,715.24,553.66
2016,4,14,12,45,600.0,281.0,4.35,16.0,804.0,829.93,645.72
2016,4,14,13,0,889.0,141.0,4.5,16.0,912.0,911.64,707.57
2016,4,14,13,15,885.0,140.0,4.55,15.5,894.5,876.02,683.82
2016,4,14,13,30,881.0,139.0,4.6,15.0,877.0,837.78,658.71
2016,4,14,13,45,675.0,222.0,4.65,15.0,778.0,729.4,577.28
2016,4,14,14,0,469.0,305.0,4.7,15.0,679.0,626.4,496.15
2016,4,14,14,15,560.0,257.5,4.7,15.0,686.0,617.17,490.97
2016,4,14,14,30,651.0,210.0,4.7,15.0,693.0,599.63,478.12
2016,4,14,14,45,721.5,175.5,4.7,15.0,685.5,571.3,455.53
2016,4,14,15,0,792.0,141.0,4.7,15.0,678.0,536.61,426.58
2016,4,14,15,15,774.0,137.0,4.65,14.5,633.5,476.43,376.76
2016,4,14,15,30,756.0,133.0,4.6,14.0,589.0,419.04,327.74
2016,4,14,15,45,742.0,124.5,4.6,14.0,542.0,360.1,275.65
2016,4,14,16,0,728.0,116.0,4.6,14.0,495.0,302.05,223.37
2016,4,14,16,15,696.5,110.5,4.5,13.5,443.0,243.81,171.76
2016,4,14,16,30,665.0,105.0,4.4,13.0,391.0,188.98,124.62
2016,4,14,16,45,625.5,97.5,4.3,13.0,338.5,135.33,83.04
2016,4,14,17,0,586.0,90.0,4.2,13.0,286.0,86.57,54.45
2016,4,14,17,15,525.0,81.0,3.9,12.5,233.5,58.57,47.09
2016,4,14,17,30,464.0,72.0,3.6,12.0,181.0,54.24,43.15
2016,4,14,17,45,371.0,60.0,3.35,12.0,133.0,45.26,34.74
2016,4,14,18,0,278.0,48.0,3.1,12.0,85.0,37.03,26.74
2016,4,14,18,15,157.5,30.5,2.95,11.5,49.5,23.89,12.93
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,12.39,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,42.73,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,119.4,78.12
2016,4,15,6,15,339.5,40.5,2.05,9.5,90.0,192.73,150.48
2016,4,15,6,30,457.0,53.0,2.4,10.0,135.0,278.15,226.26
2016,4,15,6,45,531.0,61.5,2.8,10.5,188.0,350.36,290.63
2016,4,15,7,0,605.0,70.0,3.2,11.0,241.0,429.52,359.07
2016,4,15,7,15,654.0,76.5,3.4,11.5,295.5,497.84,416.38
2016,4,15,7,30,703.0,83.0,3.6,12.0,350.0,569.47,474.39
2016,4,15,7,45,733.0,89.5,3.8,12.5,403.5,630.76,522.35
2016,4,15,8,0,763.0,96.0,4.0,13.0,457.0,692.68,568.41
2016,4,15,8,15,788.5,100.0,4.0,13.0,508.5,745.12,606.09
2016,4,15,8,30,814.0,104.0,4.0,13.0,560.0,800.28,645.18
2016,4,15,8,45,829.5,108.5,4.0,13.5,607.5,846.55,675.81
2016,4,15,9,0,845.0,113.0,4.0,14.0,655.0,890.87,704.56
2016,4,15,9,15,859.5,116.0,3.95,14.5,697.5,930.34,729.14
2016,4,15,9,30,874.0,119.0,3.9,15.0,740.0,967.28,751.62
2016,4,15,9,45,889.0,119.0,3.9,15.5,777.5,990.11,764.36
2016,4,15,10,0,904.0,119.0,3.9,16.0,815.0,1018.24,780.84
2016,4,15,10,15,911.5,120.5,3.9,16.0,845.0,1037.48,792.62
2016,4,15,10,30,919.0,122.0,3.9,16.0,875.0,1053.19,802.14
2016,4,15,10,45,926.5,122.0,3.95,16.5,898.0,1063.66,807.08
2016,4,15,11,0,934.0,122.0,4.0,17.0,921.0,1070.42,809.67
2016,4,15,11,15,937.0,122.5,4.05,17.0,935.0,1069.42,808.71
2016,4,15,11,30,940.0,123.0,4.1,17.0,949.0,1064.6,805.39
2016,4,15,11,45,943.5,121.5,4.2,17.0,956.0,1054.41,798.92
2016,4,15,12,0,947.0,120.0,4.3,17.0,963.0,1040.45,790.02
2016,4,15,12,15,946.5,120.0,4.35,17.0,960.5,1020.51,776.79
2016,4,15,12,30,946.0,120.0,4.4,17.0,958.0,997.03,761.43
2016,4,15,12,45,947.5,117.0,4.45,17.5,948.5,968.93,741.43
2016,4,15,13,0,949.0,114.0,4.5,18.0,939.0,937.44,719.1
2016,4,15,13,15,944.0,113.0,4.55,18.0,920.0,899.22,693.39
2016,4,15,13,30,939.0,112.0,4.6,18.0,901.0,858.27,665.56
2016,4,15,13,45,935.0,109.0,4.65,18.0,875.5,813.62,634.79
2016,4,15,14,0,931.0,106.0,4.7,18.0,850.0,766.56,601.95
2016,4,15,14,15,922.0,104.5,4.7,18.0,816.5,715.39,563.95
2016,4,15,14,30,913.0,103.0,4.7,18.0,783.0,662.68,523.04
2016,4,15,14,45,900.0,101.0,4.7,18.0,743.0,605.94,478.02
2016,4,15,15,0,887.0,99.0,4.7,18.0,703.0,548.57,431.24
2016,4,15,15,15,871.0,96.5,4.55,17.5,657.5,489.02,381.83
2016,4,15,15,30,855.0,94.0,4.4,17.0,612.0,426.77,328.87
2016,4,15,15,45,833.0,91.5,4.25,17.0,562.0,365.48,274.78
2016,4,15,16,0,811.0,89.0,4.1,17.0,512.0,305.76,221.16
2016,4,15,16,15,783.5,85.0,3.8,16.5,460.0,245.36,167.62
2016,4,15,16,30,756.0,81.0,3.5,16.0,408.0,187.77,118.1
2016,4,15,16,45,718.5,75.5,3.25,16.0,354.0,130.95,74.38
2016,4,15,17,0,681.0,70.0,3.0,16.0,300.0,74.32,40.88
2016,4,15,17,15,626.0,63.5,2.75,15.5,246.5,44.05,33.65
2016,4,15,17,30,571.0,57.0,2.5,15.0,193.0,41.11,31.02
2016,4,15,17,45,488.5,48.0,2.25,14.5,143.5,35.8,26.09
2016,4,15,18,0,406.0,39.0,2.0,14.0,94.0,30.23,20.69
2016,4,15,18,15,265.0,26.0,1.9,13.5,55.5,20.51,10.52
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,12.39,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,126.0,14.0,1.25,10.5,24.5,46.98,0.0
2016,4,16,6,0,252.0,28.0,1.3,11.0,49.0,131.17,88.43
2016,4,16,6,15,361.5,40.0,1.4,11.5,94.0,201.35,156.3
2016,4,16,6,30,471.0,52.0,1.5,12.0,139.0,284.17,228.88
2016,4,16,6,45,540.0,60.5,1.6,12.5,191.0,354.71,290.42
2016,4,16,7,0,609.0,69.0,1.7,13.0,243.0,431.67,355.13
2016,4,16,7,15,656.0,75.5,1.7,13.5,297.5,499.0,409.54
2016,4,16,7,30,703.0,82.0,1.7,14.0,352.0,569.44,464.14
2016,4,16,7,45,735.0,87.0,1.7,14.5,405.5,630.29,509.33
2016,4,16,8,0,767.0,92.0,1.7,15.0,459.0,689.0,550.09
2016,4,16,8,15,791.5,96.0,1.75,15.5,510.0,744.07,587.11
2016,4,16,8,30,816.0,100.0,1.8,16.0,561.0,798.46,622.83
2016,4,16,8,45,834.0,103.5,1.85,17.0,608.5,845.71,651.61
2016,4,16,9,0,852.0,107.0,1.9,18.0,656.0,891.18,678.62
2016,4,16,9,15,865.5,109.5,1.95,18.5,698.0,929.3,701.51
2016,4,16,9,30,879.0,112.0,2.0,19.0,740.0,956.83,717.18
2016,4,16,9,45,890.5,114.0,2.1,19.5,776.5,986.84,735.12
2016,4,16,10,0,902.0,116.0,2.2,20.0,813.0,1013.77,750.95
2016,4,16,10,15,909.5,117.5,2.25,20.0,842.5,1032.95,762.62
2016,4,16,10,30,917.0,119.0,2.3,20.0,872.0,1048.62,772.19
2016,4,16,10,45,922.0,120.0,2.35,20.5,894.5,1057.63,776.11
2016,4,16,11,0,927.0,121.0,2.4,21.0,917.0,1062.91,777.81
2016,4,16,11,15,930.0,121.5,2.45,21.0,931.0,1061.89,777.12
2016,4,16,11,30,933.0,122.0,2.5,21.0,945.0,1057.08,774.19
2016,4,16,11,45,938.0,119.5,2.55,21.0,952.0,1047.37,768.24
2016,4,16,12,0,943.0,117.0,2.6,21.0,959.0,1033.91,759.99
2016,4,16,12,15,942.5,117.0,2.6,21.0,956.5,1014.04,747.16
2016,4,16,12,30,942.0,117.0,2.6,21.0,954.0,990.66,732.15
2016,4,16,12,45,942.0,115.0,2.65,21.5,944.5,962.33,712.99
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,930.7,691.67
2016,4,16,13,15,937.5,112.0,2.65,22.0,916.5,893.14,666.83
2016,4,16,13,30,933.0,111.0,2.6,22.0,898.0,852.83,640.06
2016,4,16,13,45,926.0,110.5,2.6,22.0,872.0,808.56,610.75
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,762.13,579.65
2016,4,16,14,15,910.5,108.0,2.55,22.0,813.0,711.35,543.29
2016,4,16,14,30,902.0,106.0,2.5,22.0,780.0,659.02,504.3
2016,4,16,14,45,891.0,103.5,2.45,22.0,741.0,603.5,461.95
2016,4,16,15,0,880.0,101.0,2.4,22.0,702.0,547.18,417.77
2016,4,16,15,15,865.0,98.5,2.3,21.5,657.5,488.47,371.03
2016,4,16,15,30,850.0,96.0,2.2,21.0,613.0,426.99,320.65
2016,4,16,15,45,831.5,92.0,2.1,21.0,564.0,365.86,268.51
2016,4,16,16,0,813.0,88.0,2.0,21.0,515.0,305.92,216.29
2016,4,16,16,15,786.5,84.5,1.8,20.5,463.0,246.1,164.56
2016,4,16,16,30,760.0,81.0,1.6,20.0,411.0,188.96,116.52
2016,4,16,16,45,722.0,76.0,1.45,19.5,357.0,132.31,73.99
2016,4,16,17,0,684.0,71.0,1.3,19.0,303.0,75.84,41.18
2016,4,16,17,15,630.5,64.5,1.25,18.0,249.5,44.72,33.9
2016,4,16,17,30,577.0,58.0,1.2,17.0,196.0,41.82,31.41
2016,4,16,17,45,483.0,50.0,1.15,16.5,145.5,37.41,27.31
2016,4,16,18,0,389.0,42.0,1.1,16.0,95.0,32.85,22.82
2016,4,16,18,15,258.0,28.0,1.1,15.5,57.0,22.26,12.06
2016,4,16,18,30,127.0,14.0,1.1,15.0,19.0,13.34,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,119.5,15.0,0.8,13.5,25.5,55.52,0.0
2016,4,17,6,0,239.0,30.0,0.8,14.0,51.0,129.38,88.46
2016,4,17,6,15,342.5,42.5,0.85,14.5,95.5,197.41,151.74
2016,4,17,6,30,446.0,55.0,0.9,15.0,140.0,277.32,220.42
2016,4,17,6,45,510.0,65.0,0.95,15.5,191.0,345.88,278.82
2016,4,17,7,0,574.0,75.0,1.0,16.0,242.0,420.38,339.84
2016,4,17,7,15,621.0,82.0,1.0,16.5,295.0,486.66,391.94
2016,4,17,7,30,668.0,89.0,1.0,17.0,348.0,556.08,444.24
2016,4,17,7,45,700.0,95.0,1.05,17.5,400.5,616.55,488.23
2016,4,17,8,0,732.0,101.0,1.1,18.0,453.0,677.89,530.74
2016,4,17,8,15,757.0,105.5,1.15,18.5,504.0,732.43,566.5
2016,4,17,8,30,782.0,110.0,1.2,19.0,555.0,783.01,598.76
2016,4,17,8,45,800.0,114.0,1.3,19.5,601.5,829.64,628.38
2016,4,17,9,0,818.0,118.0,1.4,20.0,648.0,874.57,656.46
2016,4,17,9,15,832.5,121.0,1.45,20.5,689.5,913.18,679.37
2016,4,17,9,30,847.0,124.0,1.5,21.0,731.0,949.34,700.49
2016,4,17,9,45,863.5,123.0,1.6,21.5,768.5,980.21,718.75
2016,4,17,10,0,880.0,122.0,1.7,22.0,806.0,999.65,729.66
2016,4,17,10,15,887.5,123.5,1.75,22.5,835.0,1018.44,739.63
2016,4,17,10,30,895.0,125.0,1.8,23.0,864.0,1033.8,747.48
2016,4,17,10,45,903.0,124.5,1.85,23.5,887.0,1043.99,752.17
2016,4,17,11,0,911.0,124.0,1.9,24.0,910.0,1050.58,754.76
2016,4,17,11,15,914.5,125.0,1.9,24.0,924.0,1050.55,754.13
2016,4,17,11,30,918.0,126.0,1.9,24.0,938.0,1046.79,751.37
2016,4,17,11,45,920.5,125.0,1.9,24.5,944.5,1036.28,743.09
2016,4,17,12,0,923.0,124.0,1.9,25.0,951.0,1022.12,732.72
2016,4,17,12,15,923.0,124.0,1.85,25.0,949.0,1003.0,720.16
2016,4,17,12,30,923.0,124.0,1.8,25.0,947.0,980.43,705.55
2016,4,17,12,45,921.5,122.5,1.75,25.0,937.0,951.68,687.08
2016,4,17,13,0,920.0,121.0,1.7,25.0,927.0,919.79,666.65
2016,4,17,13,15,916.0,120.0,1.6,25.0,909.0,883.3,642.65
2016,4,17,13,30,912.0,119.0,1.5,25.0,891.0,844.11,616.85
2016,4,17,13,45,908.0,116.5,1.4,25.5,866.0,800.98,587.22
2016,4,17,14,0,904.0,114.0,1.3,26.0,841.0,755.52,556.01
2016,4,17,14,15,895.5,112.5,1.25,25.5,808.5,705.87,522.75
2016,4,17,14,30,887.0,111.0,1.2,25.0,776.0,654.7,487.03
2016,4,17,14,45,879.0,107.0,1.15,25.0,738.0,600.25,447.03
2016,4,17,15,0,871.0,103.0,1.1,25.0,700.0,544.74,405.04
2016,4,17,15,15,856.5,100.0,1.1,24.5,655.5,483.92,358.88
2016,4,17,15,30,842.0,97.0,1.1,24.0,611.0,425.09,312.34
2016,4,17,15,45,825.5,92.5,1.1,24.0,563.0,364.69,262.42
2016,4,17,16,0,809.0,88.0,1.1,24.0,515.0,305.28,212.03
2016,4,17,16,15,783.0,84.0,1.1,23.5,463.5,245.4,161.56
2016,4,17,16,30,757.0,80.0,1.1,23.0,412.0,188.16,114.36
2016,4,17,16,45,722.0,75.0,1.1,22.5,358.5,132.02,72.68
2016,4,17,17,0,687.0,70.0,1.1,22.0,305.0,75.79,40.21
2016,4,17,17,15,635.0,63.5,1.1,21.0,251.5,43.81,32.67
2016,4,17,17,30,583.0,57.0,1.1,20.0,198.0,40.86,30.18
2016,4,17,17,45,501.0,48.0,1.1,19.0,148.5,35.55,25.41
2016,4,17,18,0,419.0,39.0,1.1,18.0,99.0,29.96,20.17
2016,4,17,18,15,288.0,26.5,1.1,17.5,59.5,20.74,10.95
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,10.99,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.0,15.0,0.65,15.0,28.0,63.33,0.0
2016,4,18,6,0,280.0,30.0,0.6,15.0,56.0,143.36,99.59
2016,4,18,6,15,385.0,42.0,0.6,15.5,102.5,214.03,163.96
2016,4,18,6,30,490.0,54.0,0.6,16.0,149.0,296.65,234.1
2016,4,18,6,45,559.5,61.5,0.65,16.5,201.5,367.56,293.66
2016,4,18,7,0,629.0,69.0,0.7,17.0,254.0,444.84,355.97
2016,4,18,7,15,674.0,75.0,0.7,17.0,308.5,511.44,408.07
2016,4,18,7,30,719.0,81.0,0.7,17.0,363.0,580.89,460.25
2016,4,18,7,45,750.5,86.0,0.7,17.5,417.0,639.29,501.58
2016,4,18,8,0,782.0,91.0,0.7,18.0,471.0,701.27,542.27
2016,4,18,8,15,805.5,95.0,0.8,18.5,522.0,756.07,578.1
2016,4,18,8,30,829.0,99.0,0.9,19.0,573.0,810.07,612.77
2016,4,18,8,45,846.5,102.0,1.0,20.0,620.0,856.66,640.66
2016,4,18,9,0,864.0,105.0,1.1,21.0,667.0,901.38,666.9
2016,4,18,9,15,877.0,107.5,1.2,21.5,709.0,931.62,684.67
2016,4,18,9,30,890.0,110.0,1.3,22.0,751.0,966.58,705.56
2016,4,18,9,45,903.5,109.5,1.45,22.5,788.0,995.84,723.42
2016,4,18,10,0,917.0,109.0,1.6,23.0,825.0,1022.11,739.37
2016,4,18,10,15,923.5,110.5,1.65,23.0,853.5,1040.43,750.26
2016,4,18,10,30,930.0,112.0,1.7,23.0,882.0,1055.18,759.11
2016,4,18,10,45,934.5,112.5,1.75,23.5,904.0,1063.17,762.39
2016,4,18,11,0,939.0,113.0,1.8,24.0,926.0,1067.4,763.52
2016,4,18,11,15,941.5,114.0,1.8,24.0,939.5,1066.35,762.28
2016,4,18,11,30,944.0,115.0,1.8,24.0,953.0,1061.48,758.86
2016,4,18,11,45,944.0,115.5,1.8,24.5,958.5,1049.83,749.92
2016,4,18,12,0,944.0,116.0,1.8,25.0,964.0,1034.5,738.89
2016,4,18,12,15,943.0,116.0,1.75,25.0,961.5,1014.09,725.57
2016,4,18,12,30,942.0,116.0,1.7,25.0,959.0,990.21,710.2
2016,4,18,12,45,935.5,118.0,1.65,25.0,947.0,960.0,690.9
2016,4,18,13,0,929.0,120.0,1.6,25.0,935.0,926.82,669.75
2016,4,18,13,15,924.0,119.0,1.55,25.0,916.5,889.2,645.71
2016,4,18,13,30,919.0,118.0,1.5,25.0,898.0,848.94,619.87
2016,4,18,13,45,907.5,119.5,1.45,25.0,870.5,803.67,590.57
2016,4,18,14,0,896.0,121.0,1.4,25.0,843.0,756.63,559.85
2016,4,18,14,15,887.0,119.0,1.4,25.0,810.5,706.5,525.32
2016,4,18,14,30,878.0,117.0,1.4,25.0,778.0,654.93,488.62
2016,4,18,14,45,857.5,118.5,1.4,25.0,737.0,597.99,446.95
2016,4,18,15,0,837.0,120.0,1.4,25.0,696.0,541.49,404.35
2016,4,18,15,15,820.5,117.0,1.35,24.5,651.5,483.28,359.65
2016,4,18,15,30,804.0,114.0,1.3,24.0,607.0,425.57,313.75
2016,4,18,15,45,773.5,113.0,1.3,24.0,556.5,365.59,264.53
2016,4,18,16,0,743.0,112.0,1.3,24.0,506.0,304.45,213.54
2016,4,18,16,15,713.5,107.0,1.3,23.5,454.5,246.33,164.99
2016,4,18,16,30,684.0,102.0,1.3,23.0,403.0,191.34,120.03
2016,4,18,16,45,638.5,96.5,1.35,22.5,349.0,137.67,80.61
2016,4,18,17,0,593.0,91.0,1.4,22.0,295.0,89.59,53.56
2016,4,18,17,15,536.5,82.0,1.3,20.5,243.0,58.67,45.64
2016,4,18,17,30,480.0,73.0,1.2,19.0,191.0,54.35,42.08
2016,4,18,17,45,394.0,61.0,1.2,18.0,142.5,45.75,34.43
2016,4,18,18,0,308.0,49.0,1.2,17.0,94.0,37.57,26.86
2016,4,18,18,15,154.0,34.0,1.2,16.5,56.5,26.51,15.87
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,17.17,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,16.5,0.55,14.5,28.0,58.75,0.0
2016,4,19,6,0,239.0,33.0,0.5,15.0,56.0,132.22,93.28
2016,4,19,6,15,339.5,46.0,0.5,15.5,101.0,201.25,154.72
2016,4,19,6,30,440.0,59.0,0.5,16.0,146.0,280.65,221.88
2016,4,19,6,45,518.0,66.0,0.55,16.5,198.5,352.86,282.12
2016,4,19,7,0,596.0,73.0,0.6,17.0,251.0,432.26,345.86
2016,4,19,7,15,642.0,79.5,0.55,17.0,305.0,498.46,397.04
2016,4,19,7,30,688.0,86.0,0.5,17.0,359.0,567.66,448.31
2016,4,19,7,45,725.0,90.0,0.5,17.5,412.5,630.11,492.3
2016,4,19,8,0,762.0,94.0,0.5,18.0,466.0,690.88,532.21
2016,4,19,8,15,785.5,98.0,0.4,18.5,517.0,744.85,564.28
2016,4,19,8,30,809.0,102.0,0.3,19.0,568.0,798.07,594.7
2016,4,19,8,45,824.0,106.5,0.25,20.0,614.0,843.5,618.75
2016,4,19,9,0,839.0,111.0,0.2,21.0,660.0,886.97,640.94
2016,4,19,9,15,852.0,114.0,0.3,21.5,701.5,924.67,663.07
2016,4,19,9,30,865.0,117.0,0.4,22.0,743.0,959.78,683.69
2016,4,19,9,45,866.5,123.5,0.55,22.5,777.0,985.02,699.4
2016,4,19,10,0,868.0,130.0,0.7,23.0,811.0,1006.77,713.17
2016,4,19,10,15,875.5,132.0,0.8,23.0,840.0,1016.88,720.17
2016,4,19,10,30,883.0,134.0,0.9,23.0,869.0,1032.47,730.8
2016,4,19,10,45,881.0,139.5,1.0,23.5,888.5,1038.72,734.27
2016,4,19,11,0,879.0,145.0,1.1,24.0,908.0,1041.25,735.66
2016,4,19,11,15,798.5,195.5,1.2,24.0,897.0,1017.84,722.59
2016,4,19,11,30,718.0,246.0,1.3,24.0,886.0,988.5,706.0
2016,4,19,11,45,604.0,304.0,1.4,24.0,845.0,922.72,663.49
2016,4,19,12,0,490.0,362.0,1.5,24.0,804.0,857.31,619.76
2016,4,19,12,15,509.0,356.0,1.55,24.0,814.0,855.32,620.1
2016,4,19,12,30,528.0,350.0,1.6,24.0,824.0,850.5,617.89
2016,4,19,12,45,550.0,335.0,1.65,24.0,824.0,836.71,610.08
2016,4,19,13,0,572.0,320.0,1.7,24.0,824.0,819.88,600.23
2016,4,19,13,15,543.5,321.0,1.75,23.5,792.5,773.18,570.26
2016,4,19,13,30,515.0,322.0,1.8,23.0,761.0,726.6,540.0
2016,4,19,13,45,421.5,345.5,1.9,23.0,698.0,652.19,487.66
2016,4,19,14,0,328.0,369.0,2.0,23.0,635.0,582.08,437.45
2016,4,19,14,15,254.0,366.0,2.0,22.5,567.0,510.34,386.11
2016,4,19,14,30,180.0,363.0,2.0,22.0,499.0,444.35,338.04
2016,4,19,14,45,188.0,343.0,2.05,22.0,478.5,417.96,319.14
2016,4,19,15,0,196.0,323.0,2.1,22.0,458.0,390.66,298.89
2016,4,19,15,15,136.0,296.5,2.15,21.5,387.5,325.78,250.41
2016,4,19,15,30,76.0,270.0,2.2,21.0,317.0,270.02,208.6
2016,4,19,15,45,102.5,252.0,2.3,20.5,309.5,256.47,198.24
2016,4,19,16,0,129.0,234.0,2.4,20.0,302.0,236.59,182.08
2016,4,19,16,15,175.0,207.5,2.45,19.5,290.5,214.26,162.61
2016,4,19,16,30,221.0,181.0,2.5,19.0,279.0,182.63,135.13
2016,4,19,16,45,402.5,137.5,2.6,18.5,288.0,146.42,99.1
2016,4,19,17,0,584.0,94.0,2.7,18.0,297.0,92.25,56.69
2016,4,19,17,15,529.0,84.5,2.6,17.5,245.0,60.61,47.93
2016,4,19,17,30,474.0,75.0,2.5,17.0,193.0,55.94,43.84
2016,4,19,17,45,408.5,61.5,2.45,16.5,145.5,47.22,35.94
2016,4,19,18,0,343.0,48.0,2.4,16.0,98.0,36.75,26.29
2016,4,19,18,15,222.5,32.5,2.15,15.5,59.5,25.29,15.13
2016,4,19,18,30,102.0,17.0,1.9,15.0,21.0,13.38,0.0
2016,4,19,18,45,51.0,8.5,1.7,14.5,10.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.0,16.5,0.95,12.5,31.0,69.17,4.64
2016,4,20,6,0,296.0,33.0,0.9,13.0,62.0,152.81,110.24
2016,4,20,6,15,397.0,44.0,1.0,13.5,109.0,222.36,173.08
2016,4,20,6,30,498.0,55.0,1.1,14.0,156.0,303.16,242.86
2016,4,20,6,45,571.0,61.5,1.25,14.5,209.5,375.28,304.52
2016,4,20,7,0,644.0,68.0,1.4,15.0,263.0,454.07,369.49
2016,4,20,7,15,687.0,73.5,1.35,15.5,317.0,519.62,420.93
2016,4,20,7,30,730.0,79.0,1.3,16.0,371.0,585.18,470.23
2016,4,20,7,45,762.5,82.5,1.3,17.0,424.5,645.92,512.95
2016,4,20,8,0,795.0,86.0,1.3,18.0,478.0,707.33,553.03
2016,4,20,8,15,817.0,89.5,1.35,18.0,528.5,760.77,588.87
2016,4,20,8,30,839.0,93.0,1.4,18.0,579.0,813.28,623.52
2016,4,20,8,45,854.5,96.5,1.5,18.5,625.5,858.95,652.36
2016,4,20,9,0,870.0,100.0,1.6,19.0,672.0,895.45,674.72
2016,4,20,9,15,882.0,102.0,1.65,19.0,713.0,931.62,697.45
2016,4,20,9,30,894.0,104.0,1.7,19.0,754.0,965.13,718.32
2016,4,20,9,45,904.5,105.0,1.8,19.5,790.0,993.2,734.87
2016,4,20,10,0,915.0,106.0,1.9,20.0,826.0,1018.13,749.42
2016,4,20,10,15,921.0,107.5,1.95,20.0,854.5,1035.85,760.13
2016,4,20,10,30,927.0,109.0,2.0,20.0,883.0,1050.0,768.73
2016,4,20,10,45,922.5,115.5,2.05,20.5,902.0,1055.32,770.35
2016,4,20,11,0,918.0,122.0,2.1,21.0,921.0,1056.73,769.7
2016,4,20,11,15,920.5,123.0,2.15,21.0,935.0,1055.56,769.05
2016,4,20,11,30,923.0,124.0,2.2,21.0,949.0,1050.66,766.16
2016,4,20,11,45,915.0,130.0,2.3,21.5,952.0,1036.84,756.82
2016,4,20,12,0,907.0,136.0,2.4,22.0,955.0,1019.52,745.34
2016,4,20,12,15,906.0,136.0,2.45,22.0,952.0,999.57,733.1
2016,4,20,12,30,905.0,136.0,2.5,22.0,949.0,976.28,718.71
2016,4,20,12,45,904.0,134.0,2.55,22.0,939.0,947.84,700.9
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,916.32,681.0
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,879.47,658.65
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,840.07,634.27
2016,4,20,13,45,885.0,129.0,2.75,21.0,866.0,796.02,605.13
2016,4,20,14,0,877.0,128.0,2.8,21.0,840.0,750.04,574.25
2016,4,20,14,15,755.0,176.0,2.85,20.5,771.5,672.67,517.5
2016,4,20,14,30,633.0,224.0,2.9,20.0,703.0,601.49,464.3
2016,4,20,14,45,731.0,172.5,2.95,20.0,699.0,574.78,444.83
2016,4,20,15,0,829.0,121.0,3.0,20.0,695.0,538.89,416.52
2016,4,20,15,15,812.5,118.0,3.0,19.5,650.5,481.19,370.24
2016,4,20,15,30,796.0,115.0,3.0,19.0,606.0,423.99,322.9
2016,4,20,15,45,775.0,110.5,3.0,19.0,558.0,364.68,272.03
2016,4,20,16,0,754.0,106.0,3.0,19.0,510.0,303.33,218.66
2016,4,20,16,15,753.0,88.5,2.9,18.5,458.0,244.17,166.39
2016,4,20,16,30,752.0,71.0,2.8,18.0,406.0,181.35,112.06
2016,4,20,16,45,687.5,77.0,2.7,17.5,354.0,127.93,72.23
2016,4,20,17,0,623.0,83.0,2.6,17.0,302.0,85.31,49.81
2016,4,20,17,15,569.0,75.5,2.3,16.5,249.5,52.9,41.34
2016,4,20,17,30,515.0,68.0,2.0,16.0,197.0,49.61,38.45
2016,4,20,17,45,437.0,57.5,1.7,15.5,148.5,43.39,32.77
2016,4,20,18,0,359.0,47.0,1.4,15.0,100.0,36.83,26.54
2016,4,20,18,15,179.5,35.0,1.3,14.5,61.5,27.22,16.99
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,20.45,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,63.5,19.5,0.3,13.5,26.0,43.87,8.16
2016,4,21,6,0,127.0,39.0,0.4,14.0,52.0,95.91,69.1
2016,4,21,6,15,191.5,57.5,0.5,14.5,90.5,149.07,115.81
2016,4,21,6,30,256.0,76.0,0.6,15.0,129.0,209.2,167.38
2016,4,21,6,45,299.5,93.5,0.75,15.5,173.0,272.66,220.78
2016,4,21,7,0,343.0,111.0,0.9,16.0,217.0,332.63,270.09
2016,4,21,7,15,396.5,118.5,1.0,16.0,262.5,391.1,317.55
2016,4,21,7,30,450.0,126.0,1.1,16.0,308.0,453.94,367.21
2016,4,21,7,45,315.5,169.5,1.25,16.0,305.5,418.17,337.4
2016,4,21,8,0,181.0,213.0,1.4,16.0,303.0,369.24,296.67
2016,4,21,8,15,128.5,232.5,1.5,16.0,300.0,355.46,284.37
2016,4,21,8,30,76.0,252.0,1.6,16.0,297.0,325.14,258.79
2016,4,21,8,45,118.5,279.5,1.75,16.5,355.5,405.51,320.96
2016,4,21,9,0,161.0,307.0,1.9,17.0,414.0,476.02,373.75
2016,4,21,9,15,146.5,327.0,2.0,17.0,429.0,487.42,380.65
2016,4,21,9,30,132.0,347.0,2.1,17.0,444.0,497.37,386.84
2016,4,21,9,45,151.0,366.0,2.25,17.5,481.5,537.07,415.53
2016,4,21,10,0,170.0,385.0,2.4,18.0,519.0,576.66,443.61
2016,4,21,10,15,292.5,367.5,2.45,18.0,608.5,692.04,529.61
2016,4,21,10,30,415.0,350.0,2.5,18.0,698.0,807.02,612.21
2016,4,21,10,45,261.5,389.5,2.55,18.0,611.0,683.06,519.63
2016,4,21,11,0,108.0,429.0,2.6,18.0,524.0,542.9,414.44
2016,4,21,11,15,148.5,440.5,2.65,18.0,573.0,604.76,461.05
2016,4,21,11,30,189.0,452.0,2.7,18.0,622.0,652.48,495.88
2016,4,21,11,45,196.0,449.5,2.75,18.5,627.0,650.98,493.82
2016,4,21,12,0,203.0,447.0,2.8,19.0,632.0,648.42,491.39
2016,4,21,12,15,103.5,306.0,2.85,19.0,400.5,404.63,312.29
2016,4,21,12,30,4.0,165.0,2.9,19.0,169.0,158.75,121.38
2016,4,21,12,45,10.0,228.5,3.0,19.0,238.0,224.06,173.17
2016,4,21,13,0,16.0,292.0,3.1,19.0,307.0,288.78,223.22
2016,4,21,13,15,449.5,209.0,3.2,19.0,594.0,588.68,461.53
2016,4,21,13,30,883.0,126.0,3.3,19.0,881.0,828.51,636.96
2016,4,21,13,45,887.0,118.5,3.4,19.0,858.5,787.89,607.62
2016,4,21,14,0,891.0,111.0,3.5,19.0,836.0,744.42,578.03
2016,4,21,14,15,882.5,109.5,3.55,19.0,804.0,695.49,542.3
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,645.09,503.98
2016,4,21,14,45,867.5,103.5,3.65,19.0,735.0,591.86,462.53
2016,4,21,15,0,861.0,99.0,3.7,19.0,698.0,537.48,418.91
2016,4,21,15,15,846.5,96.5,3.7,18.5,654.5,480.26,372.34
2016,4,21,15,30,832.0,94.0,3.7,18.0,611.0,420.02,321.9
2016,4,21,15,45,811.5,92.0,3.7,18.0,562.5,361.25,270.59
2016,4,21,16,0,791.0,90.0,3.7,18.0,514.0,303.89,219.5
2016,4,21,16,15,764.5,86.0,3.6,17.5,463.0,245.13,167.72
2016,4,21,16,30,738.0,82.0,3.5,17.0,412.0,189.06,119.55
2016,4,21,16,45,701.0,77.5,3.4,17.0,359.5,130.36,73.78
2016,4,21,17,0,664.0,73.0,3.3,17.0,307.0,79.73,43.75
2016,4,21,17,15,612.0,66.5,3.0,16.5,254.5,45.59,34.88
2016,4,21,17,30,560.0,60.0,2.7,16.0,202.0,42.75,32.39
2016,4,21,17,45,483.0,51.5,2.4,15.5,153.5,38.0,28.02
2016,4,21,18,0,406.0,43.0,2.1,15.0,105.0,33.0,23.23
2016,4,21,18,15,203.0,34.5,1.95,14.5,65.5,26.78,16.76
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,22.8,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,12.39,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,47.5,19.0,2.9,12.5,24.0,38.87,11.32
2016,4,22,6,0,95.0,38.0,3.2,13.0,48.0,83.31,60.43
2016,4,22,6,15,137.5,58.0,3.3,13.0,81.5,128.25,100.7
2016,4,22,6,30,180.0,78.0,3.4,13.0,115.0,177.45,144.29
2016,4,22,6,45,205.0,98.5,3.5,13.5,153.0,222.68,183.78
2016,4,22,7,0,230.0,119.0,3.6,14.0,191.0,270.11,224.14
2016,4,22,7,15,253.0,138.0,3.65,14.0,230.0,316.58,263.09
2016,4,22,7,30,276.0,157.0,3.7,14.0,269.0,364.71,302.52
2016,4,22,7,45,422.0,146.5,3.75,14.5,344.5,478.61,395.17
2016,4,22,8,0,568.0,136.0,3.8,15.0,420.0,599.44,490.14
2016,4,22,8,15,284.0,132.5,3.9,15.0,274.5,388.03,319.29
2016,4,22,8,30,0.0,129.0,4.0,15.0,129.0,121.96,95.79
2016,4,22,8,45,0.0,78.5,4.1,15.0,78.5,73.15,55.51
2016,4,22,9,0,0.0,28.0,4.2,15.0,28.0,26.05,16.18
2016,4,22,9,15,13.0,154.0,4.45,15.0,163.5,157.85,125.34
2016,4,22,9,30,26.0,280.0,4.7,15.0,299.0,309.78,246.91
2016,4,22,9,45,100.0,333.5,4.95,15.5,412.0,438.17,348.76
2016,4,22,10,0,174.0,387.0,5.2,16.0,525.0,582.5,459.55
2016,4,22,10,15,90.0,288.0,5.3,16.0,359.5,391.76,310.94
2016,4,22,10,30,6.0,189.0,5.4,16.0,194.0,185.32,145.17
2016,4,22,10,45,49.5,307.0,5.5,16.0,350.0,356.99,282.54
2016,4,22,11,0,93.0,425.0,5.6,16.0,506.0,523.31,410.68
2016,4,22,11,15,485.5,284.0,5.6,15.5,719.0,800.74,632.03
2016,4,22,11,30,878.0,143.0,5.6,15.0,932.0,1025.87,798.42
2016,4,22,11,45,609.5,286.0,5.65,15.0,835.5,910.43,712.45
2016,4,22,12,0,341.0,429.0,5.7,15.0,739.0,772.48,603.39
2016,4,22,12,15,185.0,395.5,5.65,14.5,564.0,571.52,451.06
2016,4,22,12,30,29.0,362.0,5.6,14.0,389.0,378.61,298.75
2016,4,22,12,45,89.5,404.0,5.6,14.0,484.5,471.16,372.98
2016,4,22,13,0,150.0,446.0,5.6,14.0,580.0,564.81,445.87
2016,4,22,13,15,174.0,436.0,5.45,14.0,588.0,565.77,446.86
2016,4,22,13,30,198.0,426.0,5.3,14.0,596.0,564.6,446.45
2016,4,22,13,45,319.5,376.0,5.2,14.0,641.0,600.35,476.74
2016,4,22,14,0,441.0,326.0,5.1,14.0,686.0,624.59,497.31
2016,4,22,14,15,637.5,230.0,4.9,14.0,727.5,644.26,514.99
2016,4,22,14,30,834.0,134.0,4.7,14.0,769.0,644.37,516.19
2016,4,22,14,45,824.0,131.0,4.55,14.0,732.0,591.6,473.01
2016,4,22,15,0,814.0,128.0,4.4,14.0,695.0,538.16,428.55
2016,4,22,15,15,798.5,125.0,4.4,14.0,652.5,481.75,381.04
2016,4,22,15,30,783.0,122.0,4.4,14.0,610.0,425.78,332.57
2016,4,22,15,45,565.0,166.5,4.45,14.0,504.5,338.2,261.38
2016,4,22,16,0,347.0,211.0,4.5,14.0,399.0,277.82,214.43
2016,4,22,16,15,290.5,197.0,4.4,13.5,344.0,229.0,174.78
2016,4,22,16,30,234.0,183.0,4.3,13.0,289.0,186.82,141.53
2016,4,22,16,45,444.0,132.0,4.2,13.0,301.0,147.55,100.41
2016,4,22,17,0,654.0,81.0,4.1,13.0,313.0,86.29,50.02
2016,4,22,17,15,600.0,74.5,3.7,12.5,260.5,51.85,41.08
2016,4,22,17,30,546.0,68.0,3.3,12.0,208.0,49.34,38.86
2016,4,22,17,45,454.5,59.5,2.9,12.0,157.5,44.88,34.61
2016,4,22,18,0,363.0,51.0,2.5,12.0,107.0,40.28,29.99
2016,4,22,18,15,236.0,36.5,2.25,11.5,67.5,28.37,18.48
2016,4,22,18,30,109.0,22.0,2.0,11.0,28.0,17.37,0.0
2016,4,22,18,45,54.5,11.0,1.8,11.0,14.0,10.48,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
