Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.5,1.7,11.5,34.5,69.45,29.89
2016,4,23,6,0,268.0,39.0,1.9,12.0,69.0,150.17,111.94
2016,4,23,6,15,365.0,51.0,2.0,12.0,115.5,219.13,173.69
2016,4,23,6,30,462.0,63.0,2.1,12.0,162.0,298.06,243.0
2016,4,23,6,45,522.5,72.0,2.25,12.0,213.0,365.21,301.85
2016,4,23,7,0,583.0,81.0,2.4,12.0,264.0,437.73,363.47
2016,4,23,7,15,627.0,87.5,2.4,12.5,317.0,502.24,415.75
2016,4,23,7,30,671.0,94.0,2.4,13.0,370.0,569.51,468.26
2016,4,23,7,45,516.0,141.5,2.4,13.5,370.5,539.7,441.42
2016,4,23,8,0,361.0,189.0,2.4,14.0,371.0,487.42,396.86
2016,4,23,8,15,280.0,225.5,2.45,14.0,375.5,478.55,387.45
2016,4,23,8,30,199.0,262.0,2.5,14.0,380.0,449.85,362.28
2016,4,23,8,45,338.5,249.5,2.6,14.5,468.0,573.38,459.03
2016,4,23,9,0,478.0,237.0,2.7,15.0,556.0,706.47,558.42
2016,4,23,9,15,400.0,281.5,2.75,15.0,559.5,682.56,536.77
2016,4,23,9,30,322.0,326.0,2.8,15.0,563.0,666.26,521.47
2016,4,23,9,45,166.0,279.5,2.85,15.5,402.5,455.94,360.39
2016,4,23,10,0,10.0,233.0,2.9,16.0,242.0,233.04,182.49
2016,4,23,10,15,457.5,174.0,2.95,16.0,560.0,664.44,526.76
2016,4,23,10,30,905.0,115.0,3.0,16.0,878.0,1035.8,785.63
2016,4,23,10,45,908.0,117.0,3.1,16.5,898.5,1043.48,785.74
2016,4,23,11,0,911.0,119.0,3.2,17.0,919.0,1047.49,787.09
2016,4,23,11,15,913.5,119.5,3.2,17.0,932.5,1045.73,785.34
2016,4,23,11,30,916.0,120.0,3.2,17.0,946.0,1040.3,781.34
2016,4,23,11,45,541.5,290.0,3.2,17.0,779.5,845.97,645.21
2016,4,23,12,0,167.0,460.0,3.2,17.0,613.0,626.35,478.07
2016,4,23,12,15,172.5,454.0,3.2,17.0,611.0,618.28,473.74
2016,4,23,12,30,178.0,448.0,3.2,17.0,609.0,609.32,467.51
2016,4,23,12,45,198.5,445.5,3.25,17.0,623.5,616.32,473.44
2016,4,23,13,0,219.0,443.0,3.3,17.0,638.0,621.38,477.84
2016,4,23,13,15,122.5,388.0,3.35,17.0,496.5,476.86,369.56
2016,4,23,13,30,26.0,333.0,3.4,17.0,355.0,335.83,261.02
2016,4,23,13,45,26.0,322.5,3.5,17.0,344.5,322.81,251.8
2016,4,23,14,0,26.0,312.0,3.6,17.0,334.0,309.84,242.17
2016,4,23,14,15,437.0,218.0,3.65,17.0,553.0,498.74,395.94
2016,4,23,14,30,848.0,124.0,3.7,17.0,772.0,643.92,507.82
2016,4,23,14,45,690.0,177.0,3.8,17.0,687.0,555.99,437.55
2016,4,23,15,0,532.0,230.0,3.9,17.0,602.0,481.3,377.99
2016,4,23,15,15,656.0,174.0,3.85,16.5,603.5,457.35,358.08
2016,4,23,15,30,780.0,118.0,3.8,16.0,605.0,421.34,325.95
2016,4,23,15,45,753.0,116.0,3.8,16.0,556.5,359.81,272.64
2016,4,23,16,0,726.0,114.0,3.8,16.0,508.0,303.44,222.68
2016,4,23,16,15,697.0,109.0,3.75,15.5,457.5,246.61,172.77
2016,4,23,16,30,668.0,104.0,3.7,15.0,407.0,192.86,126.65
2016,4,23,16,45,624.5,99.0,3.65,14.5,354.5,140.86,86.4
2016,4,23,17,0,581.0,94.0,3.6,14.0,302.0,94.18,58.23
2016,4,23,17,15,526.5,85.5,3.35,13.5,250.5,60.67,48.77
2016,4,23,17,30,472.0,77.0,3.1,13.0,199.0,56.91,45.47
2016,4,23,17,45,383.0,66.5,2.85,13.0,151.0,49.59,38.67
2016,4,23,18,0,294.0,56.0,2.6,13.0,103.0,42.74,32.06
2016,4,23,18,15,188.0,39.0,2.45,12.5,65.0,30.29,20.13
2016,4,23,18,30,82.0,22.0,2.3,12.0,27.0,18.31,1.82
2016,4,23,18,45,41.0,11.0,2.15,12.0,13.5,10.48,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,69.5,24.5,2.55,11.5,32.5,53.33,25.66
2016,4,24,6,0,139.0,49.0,2.9,12.0,65.0,113.07,84.85
2016,4,24,6,15,223.5,67.5,2.9,12.0,109.0,174.69,139.15
2016,4,24,6,30,308.0,86.0,2.9,12.0,153.0,252.7,207.04
2016,4,24,6,45,380.0,98.5,2.95,12.0,204.0,320.33,265.85
2016,4,24,7,0,452.0,111.0,3.0,12.0,255.0,395.05,329.21
2016,4,24,7,15,501.0,121.0,2.95,12.0,307.5,459.31,382.3
2016,4,24,7,30,550.0,131.0,2.9,12.0,360.0,527.25,436.75
2016,4,24,7,45,433.0,165.5,2.9,12.5,360.0,508.46,418.65
2016,4,24,8,0,316.0,200.0,2.9,13.0,360.0,466.46,382.22
2016,4,24,8,15,223.5,233.0,2.9,13.0,352.0,430.62,351.26
2016,4,24,8,30,131.0,266.0,2.9,13.0,344.0,397.92,322.01
2016,4,24,8,45,328.0,243.0,2.95,13.5,458.0,557.0,449.54
2016,4,24,9,0,525.0,220.0,3.0,14.0,572.0,729.96,580.58
2016,4,24,9,15,676.5,180.0,3.0,14.5,662.5,844.73,662.34
2016,4,24,9,30,828.0,140.0,3.0,15.0,753.0,953.53,735.12
2016,4,24,9,45,851.5,135.5,3.05,15.5,791.5,986.62,754.51
2016,4,24,10,0,875.0,131.0,3.1,16.0,830.0,1008.22,766.66
2016,4,24,10,15,564.5,270.0,3.1,16.0,727.0,869.3,667.33
2016,4,24,10,30,254.0,409.0,3.1,16.0,624.0,697.56,535.75
2016,4,24,10,45,177.0,419.5,3.1,16.5,571.0,616.7,474.71
2016,4,24,11,0,100.0,430.0,3.1,17.0,518.0,535.11,411.64
2016,4,24,11,15,140.0,443.0,3.25,17.0,568.5,597.97,459.34
2016,4,24,11,30,180.0,456.0,3.4,17.0,619.0,646.82,495.75
2016,4,24,11,45,538.5,300.5,3.6,17.0,792.0,853.69,655.44
2016,4,24,12,0,897.0,145.0,3.8,17.0,965.0,1019.34,773.08
2016,4,24,12,15,896.5,145.0,3.95,17.0,962.5,999.89,759.45
2016,4,24,12,30,896.0,145.0,4.1,17.0,960.0,977.16,745.07
2016,4,24,12,45,881.5,152.5,4.35,17.0,946.5,945.81,725.24
2016,4,24,13,0,867.0,160.0,4.6,17.0,933.0,917.94,708.34
2016,4,24,13,15,740.0,223.5,4.7,16.5,874.5,844.14,658.08
2016,4,24,13,30,613.0,287.0,4.8,16.0,816.0,771.1,603.76
2016,4,24,13,45,581.5,288.5,4.95,16.0,778.5,719.73,566.28
2016,4,24,14,0,550.0,290.0,5.1,16.0,741.0,669.27,528.63
2016,4,24,14,15,665.0,232.0,5.15,15.5,756.5,664.42,527.99
2016,4,24,14,30,780.0,174.0,5.2,15.0,772.0,647.12,516.67
2016,4,24,14,45,678.5,195.0,5.3,15.0,696.5,565.82,451.89
2016,4,24,15,0,577.0,216.0,5.4,15.0,621.0,492.36,392.54
2016,4,24,15,15,614.5,186.5,5.35,14.5,593.5,449.45,357.14
2016,4,24,15,30,652.0,157.0,5.3,14.0,566.0,401.07,315.63
2016,4,24,15,45,627.0,165.5,5.3,14.0,534.0,359.36,278.01
2016,4,24,16,0,602.0,174.0,5.3,14.0,502.0,318.6,240.89
2016,4,24,16,15,569.5,165.0,5.2,13.5,451.0,264.29,193.73
2016,4,24,16,30,537.0,156.0,5.1,13.0,400.0,213.56,150.72
2016,4,24,16,45,512.0,140.5,5.0,13.0,350.5,162.33,109.81
2016,4,24,17,0,487.0,125.0,4.9,13.0,301.0,114.26,77.92
2016,4,24,17,15,430.0,112.5,4.65,12.5,249.5,80.46,66.64
2016,4,24,17,30,373.0,100.0,4.4,12.0,198.0,73.34,60.34
2016,4,24,17,45,311.5,82.0,4.2,11.5,151.5,61.47,49.53
2016,4,24,18,0,250.0,64.0,4.0,11.0,105.0,49.01,37.9
2016,4,24,18,15,155.5,44.0,3.9,10.5,66.0,35.55,24.93
2016,4,24,18,30,61.0,24.0,3.8,10.0,27.0,19.87,4.16
2016,4,24,18,45,30.5,12.0,3.75,10.0,13.5,11.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,2.0,8.0,11.0,24.89,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,103.83,58.76
2016,4,25,6,0,384.0,36.0,2.6,9.0,82.0,188.8,143.88
2016,4,25,6,15,476.5,45.0,2.9,9.5,131.0,258.68,207.85
2016,4,25,6,30,569.0,54.0,3.2,10.0,180.0,338.52,279.12
2016,4,25,6,45,630.5,59.5,3.55,10.5,234.0,407.68,340.37
2016,4,25,7,0,692.0,65.0,3.9,11.0,288.0,479.89,402.33
2016,4,25,7,15,731.5,70.0,4.0,11.0,342.5,545.28,457.12
2016,4,25,7,30,771.0,75.0,4.1,11.0,397.0,612.74,511.91
2016,4,25,7,45,798.5,79.0,4.2,11.5,451.0,672.18,556.93
2016,4,25,8,0,826.0,83.0,4.3,12.0,505.0,731.77,600.07
2016,4,25,8,15,847.5,86.0,4.3,12.0,556.0,785.21,638.26
2016,4,25,8,30,869.0,89.0,4.3,12.0,607.0,831.28,670.38
2016,4,25,8,45,884.5,92.0,4.3,12.5,654.0,876.78,700.37
2016,4,25,9,0,900.0,95.0,4.3,13.0,701.0,920.22,728.38
2016,4,25,9,15,912.0,97.0,4.35,13.0,743.0,956.95,753.11
2016,4,25,9,30,924.0,99.0,4.4,13.0,785.0,990.93,775.83
2016,4,25,9,45,931.5,101.5,4.45,13.5,820.5,1018.14,792.24
2016,4,25,10,0,939.0,104.0,4.5,14.0,856.0,1041.99,806.33
2016,4,25,10,15,945.5,105.5,4.55,14.0,885.0,1060.24,818.16
2016,4,25,10,30,952.0,107.0,4.6,14.0,914.0,1074.85,827.62
2016,4,25,10,45,956.0,108.0,4.65,14.5,935.5,1082.66,830.95
2016,4,25,11,0,960.0,109.0,4.7,15.0,957.0,1086.65,831.83
2016,4,25,11,15,962.5,109.5,4.7,15.0,970.5,1084.74,829.94
2016,4,25,11,30,965.0,110.0,4.7,15.0,984.0,1078.98,825.6
2016,4,25,11,45,964.0,111.0,4.75,15.5,988.5,1066.45,815.68
2016,4,25,12,0,963.0,112.0,4.8,16.0,993.0,1050.21,803.38
2016,4,25,12,15,962.0,112.0,4.7,16.0,990.5,1029.35,788.2
2016,4,25,12,30,961.0,112.0,4.6,16.0,988.0,1004.98,770.72
2016,4,25,12,45,950.0,116.5,4.6,16.0,974.5,972.66,748.68
2016,4,25,13,0,939.0,121.0,4.6,16.0,961.0,937.56,724.67
2016,4,25,13,15,934.5,120.0,4.5,16.0,942.5,900.06,698.13
2016,4,25,13,30,930.0,119.0,4.4,16.0,924.0,859.9,669.65
2016,4,25,13,45,923.5,118.0,4.3,16.0,897.5,815.72,638.2
2016,4,25,14,0,917.0,117.0,4.2,16.0,871.0,769.4,605.15
2016,4,25,14,15,908.5,115.0,4.15,16.0,838.0,718.89,567.4
2016,4,25,14,30,900.0,113.0,4.1,16.0,805.0,666.88,527.07
2016,4,25,14,45,888.0,111.0,4.05,16.0,765.5,611.59,483.24
2016,4,25,15,0,876.0,109.0,4.0,16.0,726.0,555.64,437.7
2016,4,25,15,15,860.5,106.5,3.95,15.5,681.0,494.7,387.8
2016,4,25,15,30,845.0,104.0,3.9,15.0,636.0,435.98,337.98
2016,4,25,15,45,825.5,100.5,3.9,15.0,587.0,375.56,284.91
2016,4,25,16,0,806.0,97.0,3.9,15.0,538.0,316.48,231.91
2016,4,25,16,15,779.0,93.0,3.75,14.5,485.5,256.82,178.83
2016,4,25,16,30,752.0,89.0,3.6,14.0,433.0,199.94,129.37
2016,4,25,16,45,715.0,84.0,3.5,14.0,379.0,139.65,81.48
2016,4,25,17,0,678.0,79.0,3.4,14.0,325.0,87.83,49.48
2016,4,25,17,15,626.0,72.5,3.15,13.5,271.5,49.86,39.13
2016,4,25,17,30,574.0,66.0,2.9,13.0,218.0,47.23,36.84
2016,4,25,17,45,491.5,58.0,2.65,12.5,167.0,43.11,33.02
2016,4,25,18,0,409.0,50.0,2.4,12.0,116.0,38.83,28.83
2016,4,25,18,15,287.0,36.5,2.25,11.5,75.0,29.02,19.35
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,18.09,4.45
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.44,0.0
2016,4,26,5,45,142.5,27.5,1.3,9.5,45.5,85.04,50.94
2016,4,26,6,0,285.0,43.0,1.4,10.0,79.0,161.53,123.2
2016,4,26,6,15,376.5,54.5,1.45,10.5,125.5,229.25,183.38
2016,4,26,6,30,468.0,66.0,1.5,11.0,172.0,306.21,250.38
2016,4,26,6,45,519.5,76.5,1.55,11.5,222.5,370.86,305.91
2016,4,26,7,0,571.0,87.0,1.6,12.0,273.0,439.95,363.04
2016,4,26,7,15,614.5,94.0,1.65,12.5,325.5,504.23,414.38
2016,4,26,7,30,658.0,101.0,1.7,13.0,378.0,571.21,465.97
2016,4,26,7,45,684.5,107.5,1.75,13.5,429.0,627.81,507.87
2016,4,26,8,0,711.0,114.0,1.8,14.0,480.0,684.76,548.35
2016,4,26,8,15,734.5,119.0,1.8,14.0,529.0,737.58,584.66
2016,4,26,8,30,758.0,124.0,1.8,14.0,578.0,789.81,619.86
2016,4,26,8,45,769.5,130.5,1.8,14.5,621.5,832.46,646.5
2016,4,26,9,0,781.0,137.0,1.8,15.0,665.0,868.71,668.36
2016,4,26,9,15,649.0,197.5,1.8,15.0,654.5,838.87,645.76
2016,4,26,9,30,517.0,258.0,1.8,15.0,644.0,789.04,606.89
2016,4,26,9,45,508.0,277.0,1.8,15.5,670.5,809.81,619.1
2016,4,26,10,0,499.0,296.0,1.8,16.0,697.0,827.88,628.63
2016,4,26,10,15,526.5,301.0,1.9,16.0,737.5,864.7,654.22
2016,4,26,10,30,554.0,306.0,2.0,16.0,778.0,899.68,678.24
2016,4,26,10,45,564.5,312.5,2.1,16.0,803.0,916.94,689.93
2016,4,26,11,0,575.0,319.0,2.2,16.0,828.0,931.62,700.11
2016,4,26,11,15,698.5,249.5,2.3,16.0,877.5,981.16,737.24
2016,4,26,11,30,822.0,180.0,2.4,16.0,927.0,1017.81,761.82
2016,4,26,11,45,600.5,295.0,2.55,16.5,842.5,909.91,686.46
2016,4,26,12,0,379.0,410.0,2.7,17.0,758.0,788.81,596.73
2016,4,26,12,15,384.5,406.0,2.8,17.0,758.5,778.32,591.08
2016,4,26,12,30,390.0,402.0,2.9,17.0,759.0,766.08,583.25
2016,4,26,12,45,384.5,400.5,3.05,17.0,749.0,744.69,568.87
2016,4,26,13,0,379.0,399.0,3.2,17.0,739.0,722.18,553.57
2016,4,26,13,15,588.0,290.5,3.3,16.5,805.5,780.28,602.69
2016,4,26,13,30,797.0,182.0,3.4,16.0,872.0,817.16,634.8
2016,4,26,13,45,800.0,173.5,3.5,16.0,849.0,777.06,606.66
2016,4,26,14,0,803.0,165.0,3.6,16.0,826.0,734.52,575.99
2016,4,26,14,15,793.0,162.5,3.65,16.0,794.5,686.53,540.09
2016,4,26,14,30,783.0,160.0,3.7,16.0,763.0,637.52,502.59
2016,4,26,14,45,775.5,154.0,3.75,16.0,726.5,585.98,462.27
2016,4,26,15,0,768.0,148.0,3.8,16.0,690.0,531.4,418.52
2016,4,26,15,15,751.0,144.0,3.8,15.5,647.0,475.39,372.94
2016,4,26,15,30,734.0,140.0,3.8,15.0,604.0,420.08,326.5
2016,4,26,15,45,719.5,132.5,3.8,15.0,558.0,363.59,277.27
2016,4,26,16,0,705.0,125.0,3.8,15.0,512.0,308.07,227.89
2016,4,26,16,15,676.0,119.5,3.75,14.5,462.0,252.09,178.74
2016,4,26,16,30,647.0,114.0,3.7,14.0,412.0,199.23,133.31
2016,4,26,16,45,616.5,105.0,3.65,13.5,361.0,146.62,91.66
2016,4,26,17,0,586.0,96.0,3.6,13.0,310.0,97.77,60.52
2016,4,26,17,15,532.5,88.0,3.4,12.5,258.5,62.24,50.37
2016,4,26,17,30,479.0,80.0,3.2,12.0,207.0,59.01,47.55
2016,4,26,17,45,400.5,69.0,3.0,12.0,159.0,51.3,40.41
2016,4,26,18,0,322.0,58.0,2.8,12.0,111.0,44.13,33.53
2016,4,26,18,15,216.5,41.5,2.65,11.5,72.0,32.14,22.12
2016,4,26,18,30,111.0,25.0,2.5,11.0,33.0,19.65,6.38
2016,4,26,18,45,55.5,12.5,2.4,11.0,16.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,19.33,0.0
2016,4,27,5,45,168.0,26.5,2.35,11.5,46.5,91.81,57.11
2016,4,27,6,0,298.0,42.0,2.6,12.0,80.0,164.93,125.53
2016,4,27,6,15,388.0,53.0,2.65,12.0,126.5,232.97,186.34
2016,4,27,6,30,478.0,64.0,2.7,12.0,173.0,309.39,253.66
2016,4,27,6,45,266.0,95.0,2.75,12.5,158.5,249.81,207.07
2016,4,27,7,0,54.0,126.0,2.8,13.0,144.0,162.31,132.92
2016,4,27,7,15,110.5,150.5,2.85,13.0,195.5,234.3,193.88
2016,4,27,7,30,167.0,175.0,2.9,13.0,247.0,303.57,251.28
2016,4,27,7,45,83.5,132.5,3.0,13.0,168.5,201.35,165.71
2016,4,27,8,0,0.0,90.0,3.1,13.0,90.0,83.95,65.43
2016,4,27,8,15,8.5,152.5,3.3,13.0,158.0,152.48,122.64
2016,4,27,8,30,17.0,215.0,3.5,13.0,226.0,223.24,180.28
2016,4,27,8,45,10.5,201.0,3.7,13.5,208.0,202.72,162.51
2016,4,27,9,0,4.0,187.0,3.9,14.0,190.0,182.41,145.17
2016,4,27,9,15,12.0,228.5,4.0,14.0,237.5,231.19,184.5
2016,4,27,9,30,20.0,270.0,4.1,14.0,285.0,280.51,223.62
2016,4,27,9,45,10.0,185.5,4.25,14.0,193.0,185.99,147.4
2016,4,27,10,0,0.0,101.0,4.4,14.0,101.0,94.52,72.55
2016,4,27,10,15,8.0,194.0,4.5,14.0,201.5,192.2,152.19
2016,4,27,10,30,16.0,287.0,4.6,14.0,302.0,291.83,231.38
2016,4,27,10,45,18.5,304.0,4.7,14.0,321.0,310.73,245.92
2016,4,27,11,0,21.0,321.0,4.8,14.0,340.0,329.47,260.48
2016,4,27,11,15,117.0,389.0,4.85,13.5,496.0,517.57,409.61
2016,4,27,11,30,213.0,457.0,4.9,13.0,652.0,679.76,534.01
2016,4,27,11,45,543.0,310.5,4.95,13.0,809.5,867.86,682.58
2016,4,27,12,0,873.0,164.0,5.0,13.0,967.0,1023.66,797.12
2016,4,27,12,15,873.0,164.0,5.0,13.0,965.5,1004.34,782.42
2016,4,27,12,30,873.0,164.0,5.0,13.0,964.0,981.73,766.66
2016,4,27,12,45,858.0,172.0,5.0,13.5,951.0,950.33,743.25
2016,4,27,13,0,843.0,180.0,5.0,14.0,938.0,916.55,718.22
2016,4,27,13,15,517.0,306.5,4.95,13.5,768.5,736.1,582.22
2016,4,27,13,30,191.0,433.0,4.9,13.0,599.0,564.45,445.86
2016,4,27,13,45,330.0,376.0,4.9,13.0,653.0,607.3,482.94
2016,4,27,14,0,469.0,319.0,4.9,13.0,707.0,637.53,508.66
2016,4,27,14,15,641.0,240.0,4.85,13.0,747.5,655.64,524.91
2016,4,27,14,30,813.0,161.0,4.8,13.0,788.0,657.23,527.26
2016,4,27,14,45,804.0,155.5,4.8,13.0,750.0,603.81,484.18
2016,4,27,15,0,795.0,150.0,4.8,13.0,712.0,549.73,439.68
2016,4,27,15,15,776.5,146.0,4.7,13.0,667.5,489.28,388.81
2016,4,27,15,30,758.0,142.0,4.6,13.0,623.0,431.96,339.19
2016,4,27,15,45,616.0,164.0,4.55,13.0,535.5,355.06,275.1
2016,4,27,16,0,474.0,186.0,4.5,13.0,448.0,292.2,223.48
2016,4,27,16,15,557.0,155.0,4.35,12.5,434.0,254.51,186.68
2016,4,27,16,30,640.0,124.0,4.2,12.0,420.0,207.03,141.22
2016,4,27,16,45,591.0,118.5,4.05,12.0,366.0,155.79,100.96
2016,4,27,17,0,542.0,113.0,3.9,12.0,312.0,109.59,71.84
2016,4,27,17,15,485.0,102.5,3.7,12.0,259.5,72.81,59.92
2016,4,27,17,30,428.0,92.0,3.5,12.0,207.0,66.99,54.7
2016,4,27,17,45,353.5,78.0,3.3,12.0,159.0,58.09,46.49
2016,4,27,18,0,279.0,64.0,3.1,12.0,111.0,48.76,37.66
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,35.28,24.91
2016,4,27,18,30,81.0,27.0,2.9,11.0,33.0,22.27,8.96
2016,4,27,18,45,40.5,13.5,2.8,11.0,16.5,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,1.8,9.5,7.5,6.2,0.0
2016,4,28,5,30,53.0,13.0,2.1,10.0,15.0,24.81,0.0
2016,4,28,5,45,181.0,28.5,2.4,10.5,49.5,98.93,64.24
2016,4,28,6,0,309.0,44.0,2.7,11.0,84.0,171.48,131.58
2016,4,28,6,15,397.5,54.5,2.75,11.0,131.0,238.98,192.19
2016,4,28,6,30,486.0,65.0,2.8,11.0,178.0,314.83,259.29
2016,4,28,6,45,545.0,73.0,2.85,11.5,229.5,381.56,317.2
2016,4,28,7,0,604.0,81.0,2.9,12.0,281.0,453.42,377.39
2016,4,28,7,15,646.0,86.5,2.9,12.5,334.0,516.56,428.49
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,582.19,479.75
2016,4,28,7,45,722.5,95.5,2.9,13.5,440.0,642.18,524.97
2016,4,28,8,0,757.0,99.0,2.9,14.0,493.0,700.32,565.9
2016,4,28,8,15,779.5,102.5,2.9,14.5,542.5,752.33,601.2
2016,4,28,8,30,802.0,106.0,2.9,15.0,592.0,803.52,635.16
2016,4,28,8,45,821.5,108.0,2.9,15.5,638.0,849.25,664.55
2016,4,28,9,0,841.0,110.0,2.9,16.0,684.0,893.32,692.31
2016,4,28,9,15,854.0,112.5,2.9,16.0,725.0,929.99,715.85
2016,4,28,9,30,867.0,115.0,2.9,16.0,766.0,956.15,732.08
2016,4,28,9,45,887.5,111.0,2.95,16.5,803.5,987.37,750.84
2016,4,28,10,0,908.0,107.0,3.0,17.0,841.0,1015.93,767.65
2016,4,28,10,15,915.0,108.5,3.05,17.0,869.5,1034.13,778.97
2016,4,28,10,30,922.0,110.0,3.1,17.0,898.0,1048.83,788.13
2016,4,28,10,45,924.0,112.5,3.15,17.5,919.0,1055.95,790.9
2016,4,28,11,0,926.0,115.0,3.2,18.0,940.0,1059.34,791.38
2016,4,28,11,15,929.0,115.5,3.25,18.0,953.5,1057.9,790.32
2016,4,28,11,30,932.0,116.0,3.3,18.0,967.0,1052.75,786.97
2016,4,28,11,45,931.0,118.0,3.35,18.5,972.0,1041.5,778.22
2016,4,28,12,0,930.0,120.0,3.4,19.0,977.0,1026.65,767.25
2016,4,28,12,15,930.0,119.5,3.5,19.0,975.0,1006.77,754.84
2016,4,28,12,30,930.0,119.0,3.6,19.0,973.0,983.49,740.17
2016,4,28,12,45,931.0,116.5,3.7,19.0,963.5,955.87,722.49
2016,4,28,13,0,932.0,114.0,3.8,19.0,954.0,925.01,702.52
2016,4,28,13,15,928.5,113.5,3.85,19.0,936.0,889.19,678.69
2016,4,28,13,30,925.0,113.0,3.9,19.0,918.0,850.65,652.82
2016,4,28,13,45,919.0,112.0,3.95,19.0,892.5,807.2,623.23
2016,4,28,14,0,913.0,111.0,4.0,19.0,867.0,761.59,591.81
2016,4,28,14,15,905.5,109.5,4.0,18.5,835.0,712.57,557.04
2016,4,28,14,30,898.0,108.0,4.0,18.0,803.0,661.96,519.26
2016,4,28,14,45,885.0,107.0,4.05,18.0,764.0,607.3,476.46
2016,4,28,15,0,872.0,106.0,4.1,18.0,725.0,552.06,431.99
2016,4,28,15,15,857.5,103.5,4.1,17.5,681.0,494.5,385.05
2016,4,28,15,30,843.0,101.0,4.1,17.0,637.0,433.87,334.22
2016,4,28,15,45,818.0,100.0,4.1,16.5,588.0,374.02,282.57
2016,4,28,16,0,793.0,99.0,4.1,16.0,539.0,316.11,231.4
2016,4,28,16,15,767.5,95.0,4.05,15.5,487.5,257.7,179.57
2016,4,28,16,30,742.0,91.0,4.0,15.0,436.0,197.74,127.65
2016,4,28,16,45,698.5,88.0,3.95,14.5,382.0,143.06,84.69
2016,4,28,17,0,655.0,85.0,3.9,14.0,328.0,93.56,54.09
2016,4,28,17,15,604.5,78.5,3.75,13.5,275.0,54.18,42.98
2016,4,28,17,30,554.0,72.0,3.6,13.0,222.0,51.8,40.93
2016,4,28,17,45,465.5,64.0,3.5,12.5,171.5,47.91,37.34
2016,4,28,18,0,377.0,56.0,3.4,12.0,121.0,42.48,32.14
2016,4,28,18,15,263.5,41.5,3.2,11.5,79.5,32.06,22.2
2016,4,28,18,30,150.0,27.0,3.0,11.0,38.0,21.22,9.03
2016,4,28,18,45,75.0,13.5,2.85,11.0,19.0,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.39,0.0
2016,4,29,5,45,83.5,35.0,2.45,11.0,46.5,73.11,48.4
2016,4,29,6,0,167.0,57.0,2.5,11.0,80.0,132.15,101.96
2016,4,29,6,15,249.0,74.5,2.55,11.0,125.5,193.72,156.21
2016,4,29,6,30,331.0,92.0,2.6,11.0,171.0,271.49,223.86
2016,4,29,6,45,402.0,103.0,2.65,11.0,222.0,338.63,281.99
2016,4,29,7,0,473.0,114.0,2.7,11.0,273.0,412.61,344.4
2016,4,29,7,15,518.0,123.5,2.7,11.0,324.5,475.03,395.7
2016,4,29,7,30,563.0,133.0,2.7,11.0,376.0,540.64,448.09
2016,4,29,7,45,601.0,139.0,2.75,11.5,427.5,604.64,496.96
2016,4,29,8,0,639.0,145.0,2.8,12.0,479.0,666.43,542.86
2016,4,29,8,15,664.0,150.5,2.8,12.0,527.0,718.31,580.84
2016,4,29,8,30,689.0,156.0,2.8,12.0,575.0,769.8,617.04
2016,4,29,8,45,710.0,160.0,2.85,12.5,620.0,815.48,647.41
2016,4,29,9,0,731.0,164.0,2.9,13.0,665.0,859.85,676.42
2016,4,29,9,15,745.5,167.5,2.9,13.0,704.5,896.07,700.21
2016,4,29,9,30,760.0,171.0,2.9,13.0,744.0,930.1,722.34
2016,4,29,9,45,793.5,161.0,2.95,13.5,783.0,959.74,740.37
2016,4,29,10,0,827.0,151.0,3.0,14.0,822.0,993.24,760.99
2016,4,29,10,15,834.5,152.5,3.0,14.0,849.5,1010.75,771.55
2016,4,29,10,30,842.0,154.0,3.0,14.0,877.0,1024.96,780.11
2016,4,29,10,45,849.5,154.0,3.0,14.5,898.0,1034.19,783.96
2016,4,29,11,0,857.0,154.0,3.0,15.0,919.0,1039.93,785.63
2016,4,29,11,15,860.0,155.0,3.15,15.0,932.5,1038.68,785.59
2016,4,29,11,30,863.0,156.0,3.3,15.0,946.0,1033.87,783.28
2016,4,29,11,45,863.0,157.5,3.5,15.5,951.0,1023.08,775.93
2016,4,29,12,0,863.0,159.0,3.7,16.0,956.0,1008.86,766.28
2016,4,29,12,15,863.0,159.0,3.8,16.0,954.5,989.77,754.05
2016,4,29,12,30,863.0,159.0,3.9,16.0,953.0,967.45,739.63
2016,4,29,12,45,866.0,155.0,4.05,16.0,944.0,940.76,722.42
2016,4,29,13,0,869.0,151.0,4.2,16.0,935.0,905.54,699.12
2016,4,29,13,15,865.0,150.0,4.2,16.0,918.0,875.18,678.37
2016,4,29,13,30,861.0,149.0,4.2,16.0,901.0,836.94,651.88
2016,4,29,13,45,852.5,149.0,4.25,16.0,875.5,793.94,622.0
2016,4,29,14,0,844.0,149.0,4.3,16.0,850.0,749.19,589.94
2016,4,29,14,15,835.0,146.5,4.3,15.5,817.5,700.25,553.99
2016,4,29,14,30,826.0,144.0,4.3,15.0,785.0,650.1,516.15
2016,4,29,14,45,812.0,142.0,4.35,15.0,746.5,596.58,473.85
2016,4,29,15,0,798.0,140.0,4.4,15.0,708.0,542.83,430.2
2016,4,29,15,15,781.5,136.5,4.35,15.0,664.5,486.62,383.19
2016,4,29,15,30,765.0,133.0,4.3,15.0,621.0,427.73,332.92
2016,4,29,15,45,738.0,131.0,4.25,15.0,572.5,370.03,282.57
2016,4,29,16,0,711.0,129.0,4.2,15.0,524.0,314.63,233.36
2016,4,29,16,15,682.5,123.5,4.1,14.5,473.5,258.5,183.97
2016,4,29,16,30,654.0,118.0,4.0,14.0,423.0,205.42,138.22
2016,4,29,16,45,614.5,111.5,3.95,14.0,371.0,153.55,97.16
2016,4,29,17,0,575.0,105.0,3.9,14.0,319.0,106.55,67.21
2016,4,29,17,15,521.5,96.0,3.7,13.5,267.5,68.5,55.73
2016,4,29,17,30,468.0,87.0,3.5,13.0,216.0,63.1,51.03
2016,4,29,17,45,391.0,75.5,3.3,12.5,167.0,56.03,44.6
2016,4,29,18,0,314.0,64.0,3.1,12.0,118.0,48.63,37.62
2016,4,29,18,15,210.0,47.0,2.95,11.5,78.0,36.38,26.02
2016,4,29,18,30,106.0,30.0,2.8,11.0,38.0,24.63,12.12
2016,4,29,18,45,53.0,15.0,2.7,11.0,19.0,14.3,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,2.4,10.5,10.0,17.12,0.0
2016,4,30,5,30,109.0,15.0,2.6,11.0,20.0,48.01,0.0
2016,4,30,5,45,237.5,29.0,2.8,11.5,57.0,117.67,79.92
2016,4,30,6,0,366.0,43.0,3.0,12.0,94.0,192.66,148.21
2016,4,30,6,15,452.0,53.0,3.25,12.5,142.5,260.84,209.28
2016,4,30,6,30,538.0,63.0,3.5,13.0,191.0,338.09,277.1
2016,4,30,6,45,595.0,70.0,3.75,13.5,244.0,405.41,335.49
2016,4,30,7,0,652.0,77.0,4.0,14.0,297.0,477.56,396.0
2016,4,30,7,15,691.0,82.5,4.15,14.5,351.0,541.14,447.64
2016,4,30,7,30,730.0,88.0,4.3,15.0,405.0,606.83,499.45
2016,4,30,7,45,759.5,92.0,4.5,15.5,458.0,663.07,542.33
2016,4,30,8,0,789.0,96.0,4.7,16.0,511.0,722.39,585.33
2016,4,30,8,15,810.0,99.5,4.7,16.0,560.5,774.36,622.22
2016,4,30,8,30,831.0,103.0,4.7,16.0,610.0,825.31,657.81
2016,4,30,8,45,846.5,106.0,4.7,16.5,656.0,869.57,686.72
2016,4,30,9,0,862.0,109.0,4.7,17.0,702.0,911.85,713.8
2016,4,30,9,15,874.0,111.0,4.7,17.0,742.5,939.89,731.85
2016,4,30,9,30,886.0,113.0,4.7,17.0,783.0,972.6,753.26
2016,4,30,9,45,901.5,111.5,4.75,17.5,819.5,1002.03,771.18
2016,4,30,10,0,917.0,110.0,4.8,18.0,856.0,1028.56,787.04
2016,4,30,10,15,923.0,111.0,4.8,18.0,883.5,1045.22,797.22
2016,4,30,10,30,929.0,112.0,4.8,18.0,911.0,1058.34,805.14
2016,4,30,10,45,932.5,113.0,4.8,18.5,931.5,1065.31,807.41
2016,4,30,11,0,936.0,114.0,4.8,19.0,952.0,1068.56,807.32
2016,4,30,11,15,938.5,114.5,4.75,19.0,965.0,1066.55,804.94
2016,4,30,11,30,941.0,115.0,4.7,19.0,978.0,1060.8,800.2
2016,4,30,11,45,941.5,115.5,4.7,19.5,983.0,1049.36,790.68
2016,4,30,12,0,942.0,116.0,4.7,20.0,988.0,1034.31,778.9
2016,4,30,12,15,941.0,115.5,4.65,20.0,985.0,1013.29,764.29
2016,4,30,12,30,940.0,115.0,4.6,20.0,982.0,988.89,747.5
2016,4,30,12,45,936.5,115.0,4.55,20.0,970.5,959.45,727.31
2016,4,30,13,0,933.0,115.0,4.5,20.0,959.0,927.0,705.08
2016,4,30,13,15,929.0,114.0,4.45,20.0,940.5,890.29,679.87
2016,4,30,13,30,925.0,113.0,4.4,20.0,922.0,850.92,652.72
2016,4,30,13,45,919.0,111.5,4.35,20.5,896.0,807.07,621.04
2016,4,30,14,0,913.0,110.0,4.3,21.0,870.0,761.08,587.91
2016,4,30,14,15,904.5,108.5,4.2,21.0,837.5,711.49,551.57
2016,4,30,14,30,896.0,107.0,4.1,21.0,805.0,660.41,512.49
2016,4,30,14,45,886.0,104.5,4.05,21.0,766.0,606.32,470.37
2016,4,30,15,0,876.0,102.0,4.0,21.0,727.0,551.39,426.45
2016,4,30,15,15,862.0,99.5,3.9,20.5,683.5,493.99,380.06
2016,4,30,15,30,848.0,97.0,3.8,20.0,640.0,433.32,329.71
2016,4,30,15,45,830.5,93.5,3.7,20.0,592.0,373.76,278.22
2016,4,30,16,0,813.0,90.0,3.6,20.0,544.0,315.3,226.61
2016,4,30,16,15,788.5,86.5,3.4,19.5,492.5,256.52,175.08
2016,4,30,16,30,764.0,83.0,3.2,19.0,441.0,200.18,126.65
2016,4,30,16,45,732.5,78.0,3.0,19.0,388.5,144.41,82.63
2016,4,30,17,0,701.0,73.0,2.8,19.0,336.0,92.4,50.01
2016,4,30,17,15,654.0,67.5,2.6,18.0,283.0,45.38,34.46
2016,4,30,17,30,607.0,62.0,2.4,17.0,230.0,43.33,32.81
2016,4,30,17,45,538.0,54.0,2.2,16.5,179.5,39.04,28.95
2016,4,30,18,0,469.0,46.0,2.0,16.0,129.0,34.51,24.7
2016,4,30,18,15,356.0,35.5,1.95,15.5,86.5,27.41,17.96
2016,4,30,18,30,243.0,25.0,1.9,15.0,44.0,19.91,9.0
2016,4,30,18,45,121.5,12.5,1.85,15.0,22.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,68.5,8.0,0.55,12.5,11.0,20.24,0.0
2016,5,1,5,30,137.0,16.0,0.4,13.0,22.0,57.77,0.0
2016,5,1,5,45,268.5,28.0,0.3,13.5,59.5,126.06,85.87
2016,5,1,6,0,400.0,40.0,0.2,14.0,97.0,202.03,152.58
2016,5,1,6,15,482.5,48.5,0.3,14.0,146.0,268.94,210.97
2016,5,1,6,30,565.0,57.0,0.4,14.0,195.0,344.5,275.31
2016,5,1,6,45,617.5,63.5,0.5,14.5,247.0,410.2,329.77
2016,5,1,7,0,670.0,70.0,0.6,15.0,299.0,480.26,385.63
2016,5,1,7,15,707.0,75.0,0.65,15.5,352.5,540.64,431.78
2016,5,1,7,30,744.0,80.0,0.7,16.0,406.0,605.16,479.22
2016,5,1,7,45,771.0,84.0,0.8,17.0,458.0,662.81,518.74
2016,5,1,8,0,798.0,88.0,0.9,18.0,510.0,720.61,556.42
2016,5,1,8,15,818.0,91.0,0.85,18.5,559.0,771.46,587.38
2016,5,1,8,30,838.0,94.0,0.8,19.0,608.0,821.22,616.74
2016,5,1,8,45,853.0,97.0,0.8,19.5,653.5,858.54,637.95
2016,5,1,9,0,868.0,100.0,0.8,20.0,699.0,900.22,661.8
2016,5,1,9,15,879.5,102.0,0.75,20.5,739.5,935.28,679.98
2016,5,1,9,30,891.0,104.0,0.7,21.0,780.0,967.68,696.19
2016,5,1,9,45,897.5,107.0,0.7,21.5,813.5,993.46,709.15
2016,5,1,10,0,904.0,110.0,0.7,22.0,847.0,1015.98,720.12
2016,5,1,10,15,910.5,111.0,0.8,22.0,875.0,1032.94,731.39
2016,5,1,10,30,917.0,112.0,0.9,22.0,903.0,1046.43,740.7
2016,5,1,10,45,920.0,114.0,1.0,22.5,923.0,1053.88,745.01
2016,5,1,11,0,923.0,116.0,1.1,23.0,943.0,1057.64,747.2
2016,5,1,11,15,925.5,116.5,1.25,23.0,956.5,1055.63,748.34
2016,5,1,11,30,928.0,117.0,1.4,23.0,970.0,1049.94,747.21
2016,5,1,11,45,926.5,118.5,1.55,23.0,974.5,1037.67,741.91
2016,5,1,12,0,925.0,120.0,1.7,23.0,979.0,1021.88,734.32
2016,5,1,12,15,564.5,293.0,1.8,23.0,817.0,843.85,617.83
2016,5,1,12,30,204.0,466.0,1.9,23.0,655.0,648.93,477.62
2016,5,1,12,45,107.5,355.0,2.05,23.0,455.0,444.44,334.07
2016,5,1,13,0,11.0,244.0,2.2,23.0,255.0,238.62,180.29
2016,5,1,13,15,460.0,181.5,2.3,22.5,585.0,569.36,439.56
2016,5,1,13,30,909.0,119.0,2.4,22.0,915.0,843.94,634.31
2016,5,1,13,45,462.0,195.0,2.55,22.0,599.5,542.09,416.69
2016,5,1,14,0,15.0,271.0,2.7,22.0,284.0,262.52,199.95
2016,5,1,14,15,445.5,193.5,2.75,22.0,541.5,482.29,375.16
2016,5,1,14,30,876.0,116.0,2.8,22.0,799.0,656.41,504.44
2016,5,1,14,45,861.5,115.5,2.85,22.0,760.0,602.5,462.06
2016,5,1,15,0,847.0,115.0,2.9,22.0,721.0,546.31,418.33
2016,5,1,15,15,832.5,112.0,2.9,21.5,677.5,489.11,373.11
2016,5,1,15,30,818.0,109.0,2.9,21.0,634.0,432.19,326.52
2016,5,1,15,45,794.5,107.0,2.95,21.0,585.5,373.5,276.75
2016,5,1,16,0,771.0,105.0,3.0,21.0,537.0,316.62,227.43
2016,5,1,16,15,745.0,100.5,2.9,20.5,486.5,255.08,174.58
2016,5,1,16,30,719.0,96.0,2.8,20.0,436.0,199.78,127.63
2016,5,1,16,45,679.0,92.0,2.75,19.5,382.5,146.13,86.03
2016,5,1,17,0,639.0,88.0,2.7,19.0,329.0,97.23,55.62
2016,5,1,17,15,589.0,81.0,2.45,18.0,276.5,55.69,43.51
2016,5,1,17,30,539.0,74.0,2.2,17.0,224.0,52.97,41.32
2016,5,1,17,45,461.5,65.0,1.95,16.5,174.5,48.27,37.1
2016,5,1,18,0,384.0,56.0,1.7,16.0,125.0,43.34,32.45
2016,5,1,18,15,277.0,42.5,1.6,15.5,83.5,32.69,22.55
2016,5,1,18,30,170.0,29.0,1.5,15.0,42.0,22.72,11.52
2016,5,1,18,45,85.0,14.5,1.45,14.5,21.0,13.82,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,14.89,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,39.31,0.0
2016,5,2,5,45,178.5,34.0,1.35,12.5,57.0,104.91,73.14
2016,5,2,6,0,289.0,50.0,1.5,13.0,93.0,172.48,132.73
2016,5,2,6,15,154.0,69.0,1.5,13.0,93.0,147.48,117.62
2016,5,2,6,30,19.0,88.0,1.5,13.0,93.0,95.69,76.03
2016,5,2,6,45,29.0,109.0,1.55,13.5,118.0,128.35,103.85
2016,5,2,7,0,39.0,130.0,1.6,14.0,143.0,157.21,127.85
2016,5,2,7,15,285.0,126.5,1.5,14.5,250.0,323.54,267.02
2016,5,2,7,30,531.0,123.0,1.4,15.0,357.0,508.81,413.22
2016,5,2,7,45,617.0,120.5,1.35,15.5,424.5,597.38,478.04
2016,5,2,8,0,703.0,118.0,1.3,16.0,492.0,686.33,541.04
2016,5,2,8,15,726.0,122.5,1.25,16.5,540.0,737.63,573.44
2016,5,2,8,30,749.0,127.0,1.2,17.0,588.0,788.3,604.87
2016,5,2,8,45,766.5,130.5,1.2,17.5,632.5,828.16,628.75
2016,5,2,9,0,784.0,134.0,1.2,18.0,677.0,870.31,653.9
2016,5,2,9,15,797.0,137.0,1.2,18.5,717.0,905.82,674.19
2016,5,2,9,30,810.0,140.0,1.2,19.0,757.0,938.93,692.73
2016,5,2,9,45,831.5,136.0,1.25,19.5,793.5,969.98,710.6
2016,5,2,10,0,853.0,132.0,1.3,20.0,830.0,989.63,721.12
2016,5,2,10,15,860.0,133.5,1.25,20.0,857.5,1006.79,729.91
2016,5,2,10,30,867.0,135.0,1.2,20.0,885.0,1020.66,736.66
2016,5,2,10,45,869.5,137.5,1.15,20.5,904.5,1027.63,737.77
2016,5,2,11,0,872.0,140.0,1.1,21.0,924.0,1031.1,736.86
2016,5,2,11,15,875.0,140.5,1.1,21.0,937.0,1029.52,735.36
2016,5,2,11,30,878.0,141.0,1.1,21.0,950.0,1024.45,731.9
2016,5,2,11,45,874.5,144.0,1.1,21.5,953.5,1011.99,722.62
2016,5,2,12,0,871.0,147.0,1.1,22.0,957.0,996.23,711.51
2016,5,2,12,15,870.0,147.0,1.2,22.0,954.0,976.77,701.31
2016,5,2,12,30,869.0,147.0,1.3,22.0,951.0,954.2,689.05
2016,5,2,12,45,862.0,149.0,1.4,22.0,939.5,925.11,672.43
2016,5,2,13,0,855.0,151.0,1.5,22.0,928.0,893.43,653.93
2016,5,2,13,15,850.0,150.0,1.6,22.0,909.5,862.72,635.78
2016,5,2,13,30,845.0,149.0,1.7,22.0,891.0,824.33,612.18
2016,5,2,13,45,833.0,150.5,1.85,22.0,864.5,780.84,585.18
2016,5,2,14,0,821.0,152.0,2.0,22.0,838.0,735.91,555.68
2016,5,2,14,15,811.0,149.5,2.1,21.5,806.0,687.45,522.76
2016,5,2,14,30,801.0,147.0,2.2,21.0,774.0,637.94,487.93
2016,5,2,14,45,781.0,148.0,2.35,21.0,734.5,585.08,448.6
2016,5,2,15,0,761.0,149.0,2.5,21.0,695.0,530.29,406.6
2016,5,2,15,15,689.5,161.5,2.55,20.5,633.5,464.01,355.16
2016,5,2,15,30,618.0,174.0,2.6,20.0,572.0,404.24,307.71
2016,5,2,15,45,641.0,157.0,2.7,19.5,542.5,359.46,269.8
2016,5,2,16,0,664.0,140.0,2.8,19.0,513.0,311.6,227.86
2016,5,2,16,15,661.0,119.5,2.8,18.5,462.0,251.64,176.1
2016,5,2,16,30,658.0,99.0,2.8,18.0,411.0,192.09,124.99
2016,5,2,16,45,610.0,96.5,2.85,17.5,359.0,142.38,86.56
2016,5,2,17,0,562.0,94.0,2.9,17.0,307.0,98.41,59.23
2016,5,2,17,15,477.5,96.0,2.85,16.0,257.5,67.51,54.3
