Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,393.0,98.0,2.8,15.0,208.0,70.88,57.52
2016,5,2,17,45,329.0,83.5,2.75,14.5,162.5,61.8,49.39
2016,5,2,18,0,265.0,69.0,2.7,14.0,117.0,52.25,40.59
2016,5,2,18,15,180.5,50.0,2.55,13.5,78.0,40.22,29.32
2016,5,2,18,30,96.0,31.0,2.4,13.0,39.0,25.46,14.14
2016,5,2,18,45,48.0,15.5,2.25,13.0,19.5,14.77,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,11.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,0.6,11.0,12.0,11.13,0.0
2016,5,3,5,45,5.5,31.5,0.65,11.5,32.0,32.15,20.2
2016,5,3,6,0,11.0,51.0,0.7,12.0,52.0,54.24,40.0
2016,5,3,6,15,26.0,72.5,0.6,12.0,78.5,86.81,68.25
2016,5,3,6,30,41.0,94.0,0.5,12.0,105.0,117.69,94.91
2016,5,3,6,45,56.0,115.0,0.45,12.5,133.0,149.36,121.57
2016,5,3,7,0,71.0,136.0,0.4,13.0,161.0,182.43,148.72
2016,5,3,7,15,114.0,160.5,0.4,13.0,208.0,247.08,201.46
2016,5,3,7,30,157.0,185.0,0.4,13.0,255.0,307.63,249.47
2016,5,3,7,45,172.0,208.5,0.45,13.5,293.0,350.4,281.69
2016,5,3,8,0,187.0,232.0,0.5,14.0,331.0,393.91,313.89
2016,5,3,8,15,219.0,251.5,0.6,14.5,379.0,447.06,353.4
2016,5,3,8,30,251.0,271.0,0.7,15.0,427.0,514.04,401.97
2016,5,3,8,45,305.5,281.0,0.85,15.5,484.0,579.6,449.63
2016,5,3,9,0,360.0,291.0,1.0,16.0,541.0,647.51,498.05
2016,5,3,9,15,364.0,309.0,1.05,16.5,574.5,679.19,517.93
2016,5,3,9,30,368.0,327.0,1.1,17.0,608.0,709.5,537.01
2016,5,3,9,45,249.5,363.0,1.2,17.5,557.5,639.29,483.39
2016,5,3,10,0,131.0,399.0,1.3,18.0,507.0,550.25,416.4
2016,5,3,10,15,120.0,411.0,1.25,18.0,512.5,551.4,416.63
2016,5,3,10,30,109.0,423.0,1.2,18.0,518.0,538.7,406.43
2016,5,3,10,45,196.0,429.0,1.2,18.5,604.5,643.42,481.48
2016,5,3,11,0,283.0,435.0,1.2,19.0,691.0,746.35,551.5
2016,5,3,11,15,371.0,407.5,1.15,19.0,747.0,801.32,588.93
2016,5,3,11,30,459.0,380.0,1.1,19.0,803.0,863.3,630.38
2016,5,3,11,45,313.0,426.5,1.1,19.0,715.5,748.89,549.76
2016,5,3,12,0,167.0,473.0,1.1,19.0,628.0,636.53,470.08
2016,5,3,12,15,360.5,413.5,1.1,19.0,748.0,761.22,561.74
2016,5,3,12,30,554.0,354.0,1.1,19.0,868.0,875.53,640.59
2016,5,3,12,45,506.5,362.5,1.1,19.0,828.5,821.28,602.51
2016,5,3,13,0,459.0,371.0,1.1,19.0,789.0,767.62,566.45
2016,5,3,13,15,441.5,368.0,1.2,19.0,764.0,729.57,542.24
2016,5,3,13,30,424.0,365.0,1.3,19.0,739.0,691.36,517.17
2016,5,3,13,45,474.0,336.5,1.4,19.0,743.0,681.36,512.66
2016,5,3,14,0,524.0,308.0,1.5,19.0,747.0,666.37,503.95
2016,5,3,14,15,447.5,325.0,1.6,18.5,690.0,601.78,458.25
2016,5,3,14,30,371.0,342.0,1.7,18.0,633.0,542.96,416.03
2016,5,3,14,45,546.0,254.5,1.8,18.0,659.5,543.43,418.8
2016,5,3,15,0,721.0,167.0,1.9,18.0,686.0,525.75,405.75
2016,5,3,15,15,558.0,210.5,2.0,17.5,598.0,445.37,343.74
2016,5,3,15,30,395.0,254.0,2.1,17.0,510.0,382.49,295.25
2016,5,3,15,45,308.0,249.5,2.25,17.0,440.0,321.4,247.6
2016,5,3,16,0,221.0,245.0,2.4,17.0,370.0,273.59,210.66
2016,5,3,16,15,126.5,213.0,2.45,16.5,283.0,209.15,161.87
2016,5,3,16,30,32.0,181.0,2.5,16.0,196.0,160.88,126.82
2016,5,3,16,45,287.0,139.5,2.55,16.0,250.5,144.8,103.04
2016,5,3,17,0,542.0,98.0,2.6,16.0,305.0,101.17,62.16
2016,5,3,17,15,463.0,99.5,2.5,15.5,257.5,69.9,56.51
2016,5,3,17,30,384.0,101.0,2.4,15.0,210.0,73.02,59.41
2016,5,3,17,45,326.0,85.0,2.3,15.0,164.5,62.85,50.23
2016,5,3,18,0,268.0,69.0,2.2,15.0,119.0,52.16,40.37
2016,5,3,18,15,184.5,50.5,2.0,14.5,80.0,40.62,29.6
2016,5,3,18,30,101.0,32.0,1.8,14.0,41.0,26.25,15.05
2016,5,3,18,45,50.5,16.0,1.6,13.5,20.5,15.25,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,14.85,0.0
2016,5,4,5,45,48.0,38.0,2.1,12.0,45.0,59.63,41.46
2016,5,4,6,0,96.0,60.0,2.2,12.0,74.0,104.03,80.4
2016,5,4,6,15,137.5,81.5,2.2,12.0,111.0,149.84,120.64
2016,5,4,6,30,179.0,103.0,2.2,12.0,148.0,206.71,169.93
2016,5,4,6,45,237.0,114.5,2.2,12.5,189.0,258.35,214.03
2016,5,4,7,0,295.0,126.0,2.2,13.0,230.0,315.95,262.15
2016,5,4,7,15,292.5,149.0,2.15,13.0,266.0,354.46,293.25
2016,5,4,7,30,290.0,172.0,2.1,13.0,302.0,391.91,322.62
2016,5,4,7,45,246.5,202.0,2.1,13.5,321.5,406.8,332.02
2016,5,4,8,0,203.0,232.0,2.1,14.0,341.0,405.92,328.86
2016,5,4,8,15,267.0,244.5,2.0,14.0,402.0,489.05,393.28
2016,5,4,8,30,331.0,257.0,1.9,14.0,463.0,565.12,450.25
2016,5,4,8,45,354.0,272.0,1.8,14.5,506.5,611.62,482.07
2016,5,4,9,0,377.0,287.0,1.7,15.0,550.0,658.25,513.34
2016,5,4,9,15,328.5,319.5,1.6,15.0,558.5,657.71,509.09
2016,5,4,9,30,280.0,352.0,1.5,15.0,567.0,653.14,502.37
2016,5,4,9,45,294.5,365.5,1.4,15.0,600.5,685.36,523.78
2016,5,4,10,0,309.0,379.0,1.3,15.0,634.0,716.68,543.83
2016,5,4,10,15,291.0,398.0,1.3,15.0,644.5,720.42,544.58
2016,5,4,10,30,273.0,417.0,1.3,15.0,655.0,722.23,544.35
2016,5,4,10,45,267.5,429.5,1.3,15.5,667.0,727.98,546.4
2016,5,4,11,0,262.0,442.0,1.3,16.0,679.0,732.21,547.42
2016,5,4,11,15,263.5,448.5,1.4,16.0,689.5,735.74,550.36
2016,5,4,11,30,265.0,455.0,1.5,16.0,700.0,737.82,552.34
2016,5,4,11,45,249.0,461.0,1.65,16.5,693.0,720.7,540.06
2016,5,4,12,0,233.0,467.0,1.8,17.0,686.0,694.1,521.39
2016,5,4,12,15,250.5,462.0,1.85,17.0,696.0,704.79,529.77
2016,5,4,12,30,268.0,457.0,1.9,17.0,706.0,705.17,530.79
2016,5,4,12,45,368.0,414.0,2.0,17.5,752.0,741.04,558.56
2016,5,4,13,0,468.0,371.0,2.1,18.0,798.0,775.22,584.28
2016,5,4,13,15,377.5,396.5,2.15,18.0,737.0,699.36,529.32
2016,5,4,13,30,287.0,422.0,2.2,18.0,676.0,632.22,480.4
2016,5,4,13,45,367.0,377.5,2.3,18.5,692.5,635.58,485.07
2016,5,4,14,0,447.0,333.0,2.4,19.0,709.0,633.62,484.91
2016,5,4,14,15,478.5,307.0,2.5,18.5,695.5,606.55,467.04
2016,5,4,14,30,510.0,281.0,2.6,18.0,682.0,575.84,445.93
2016,5,4,14,45,473.5,279.5,2.75,18.0,638.0,523.75,406.62
2016,5,4,15,0,437.0,278.0,2.9,18.0,594.0,474.39,368.67
2016,5,4,15,15,351.0,282.0,2.95,17.5,526.0,411.36,320.12
2016,5,4,15,30,265.0,286.0,3.0,17.0,458.0,355.42,276.86
2016,5,4,15,45,345.5,245.5,3.05,17.0,452.0,331.67,255.95
2016,5,4,16,0,426.0,205.0,3.1,17.0,446.0,295.53,223.31
2016,5,4,16,15,336.0,200.0,3.15,16.5,379.5,244.81,183.47
2016,5,4,16,30,246.0,195.0,3.2,16.0,313.0,200.58,150.24
2016,5,4,16,45,166.0,174.5,3.3,16.0,250.0,161.54,122.08
2016,5,4,17,0,86.0,154.0,3.4,16.0,187.0,132.54,102.99
2016,5,4,17,15,70.0,133.0,3.3,15.5,157.5,108.63,90.5
2016,5,4,17,30,54.0,112.0,3.2,15.0,128.0,92.57,76.62
2016,5,4,17,45,40.5,89.5,3.15,14.5,100.0,75.21,61.26
2016,5,4,18,0,27.0,67.0,3.1,14.0,72.0,57.48,45.24
2016,5,4,18,15,13.5,46.0,2.9,13.5,48.5,40.41,29.59
2016,5,4,18,30,0.0,25.0,2.7,13.0,25.0,23.1,12.9
2016,5,4,18,45,0.0,12.5,2.55,13.0,12.5,11.6,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,1.4,12.0,4.0,3.81,0.0
2016,5,5,5,30,0.0,8.0,1.6,12.0,8.0,7.41,0.0
2016,5,5,5,45,0.0,20.5,1.85,12.5,20.5,19.02,9.84
2016,5,5,6,0,0.0,33.0,2.1,13.0,33.0,30.65,20.25
2016,5,5,6,15,0.0,48.5,2.15,13.0,48.5,45.32,33.12
2016,5,5,6,30,0.0,64.0,2.2,13.0,64.0,60.39,46.23
2016,5,5,6,45,0.0,81.0,2.3,13.5,81.0,76.97,60.31
2016,5,5,7,0,0.0,98.0,2.4,14.0,98.0,93.54,74.1
2016,5,5,7,15,16.5,134.5,2.4,14.0,142.0,140.86,113.88
2016,5,5,7,30,33.0,171.0,2.4,14.0,186.0,198.23,161.19
2016,5,5,7,45,21.0,175.0,2.45,14.5,185.0,185.34,149.45
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,179.95,143.98
2016,5,5,8,15,4.5,162.0,2.5,15.0,164.5,158.44,125.92
2016,5,5,8,30,0.0,145.0,2.5,15.0,145.0,137.39,108.27
2016,5,5,8,45,32.5,226.0,2.55,15.5,249.0,256.73,204.82
2016,5,5,9,0,65.0,307.0,2.6,16.0,353.0,373.78,295.66
2016,5,5,9,15,129.5,337.0,2.6,16.0,435.0,479.25,376.68
2016,5,5,9,30,194.0,367.0,2.6,16.0,517.0,574.49,447.97
2016,5,5,9,45,112.5,348.0,2.6,16.5,436.5,476.46,370.88
2016,5,5,10,0,31.0,329.0,2.6,17.0,356.0,362.75,281.65
2016,5,5,10,15,61.0,373.5,2.6,17.0,427.0,438.73,340.02
2016,5,5,10,30,91.0,418.0,2.6,17.0,498.0,514.77,396.38
2016,5,5,10,45,51.5,338.0,2.6,17.0,384.0,389.32,301.44
2016,5,5,11,0,12.0,258.0,2.6,17.0,270.0,257.86,199.98
2016,5,5,11,15,11.5,249.0,2.6,17.0,260.5,248.18,192.75
2016,5,5,11,30,11.0,240.0,2.6,17.0,251.0,238.54,185.19
2016,5,5,11,45,16.0,288.5,2.6,17.5,304.0,289.84,224.48
2016,5,5,12,0,21.0,337.0,2.6,18.0,357.0,340.77,262.65
2016,5,5,12,15,29.0,365.5,2.6,18.0,393.0,382.76,294.24
2016,5,5,12,30,37.0,394.0,2.6,18.0,429.0,415.39,318.62
2016,5,5,12,45,54.0,412.5,2.65,18.0,462.5,445.23,341.3
2016,5,5,13,0,71.0,431.0,2.7,18.0,496.0,473.43,362.65
2016,5,5,13,15,41.0,338.5,2.7,18.0,376.0,355.12,273.93
2016,5,5,13,30,11.0,246.0,2.7,18.0,256.0,238.61,184.57
2016,5,5,13,45,270.5,277.0,2.7,18.0,505.5,469.07,367.65
2016,5,5,14,0,530.0,308.0,2.7,18.0,755.0,670.56,517.39
2016,5,5,14,15,665.0,229.5,2.65,17.5,768.0,662.45,513.13
2016,5,5,14,30,800.0,151.0,2.6,17.0,781.0,641.66,499.99
2016,5,5,14,45,664.0,196.5,2.6,17.0,703.0,560.42,436.84
2016,5,5,15,0,528.0,242.0,2.6,17.0,625.0,491.03,382.32
2016,5,5,15,15,264.0,193.5,2.6,16.5,385.0,295.32,231.88
2016,5,5,15,30,0.0,145.0,2.6,16.0,145.0,133.86,104.57
2016,5,5,15,45,2.0,160.0,2.65,16.0,161.5,147.39,116.11
2016,5,5,16,0,4.0,175.0,2.7,16.0,178.0,159.98,126.63
2016,5,5,16,15,115.5,186.5,2.6,16.0,242.5,186.39,144.53
2016,5,5,16,30,227.0,198.0,2.5,16.0,307.0,199.65,150.18
2016,5,5,16,45,113.5,150.0,2.45,16.0,204.5,137.78,104.66
2016,5,5,17,0,0.0,102.0,2.4,16.0,102.0,92.54,72.49
2016,5,5,17,15,0.0,86.0,2.15,15.5,86.0,78.2,63.81
2016,5,5,17,30,0.0,70.0,1.9,15.0,70.0,64.19,51.6
2016,5,5,17,45,0.0,55.0,1.65,14.5,55.0,50.88,39.77
2016,5,5,18,0,0.0,40.0,1.4,14.0,40.0,37.16,27.38
2016,5,5,18,15,0.0,27.5,1.25,13.5,27.5,25.52,16.71
2016,5,5,18,30,0.0,15.0,1.1,13.0,15.0,13.9,5.68
2016,5,5,18,45,0.0,7.5,1.0,13.0,7.5,6.94,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.35,11.0,2.0,1.91,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.7,0.0
2016,5,6,5,45,0.0,9.5,1.65,11.5,9.5,8.79,1.58
2016,5,6,6,0,0.0,15.0,1.8,12.0,15.0,13.89,6.17
2016,5,6,6,15,0.0,22.0,1.75,12.0,22.0,20.39,11.93
2016,5,6,6,30,0.0,29.0,1.7,12.0,29.0,26.9,17.65
2016,5,6,6,45,0.0,36.0,1.7,12.5,36.0,33.42,23.26
2016,5,6,7,0,0.0,43.0,1.7,13.0,43.0,39.94,28.77
2016,5,6,7,15,0.0,56.0,1.7,13.0,56.0,52.06,39.04
2016,5,6,7,30,0.0,69.0,1.7,13.0,69.0,64.2,49.2
2016,5,6,7,45,23.5,144.0,1.7,13.0,157.0,161.28,130.74
2016,5,6,8,0,47.0,219.0,1.7,13.0,245.0,261.25,211.75
2016,5,6,8,15,32.0,220.5,1.75,13.0,239.0,250.77,201.93
2016,5,6,8,30,17.0,222.0,1.8,13.0,233.0,229.5,183.91
2016,5,6,8,45,19.0,239.5,1.85,13.5,253.0,248.78,198.6
2016,5,6,9,0,21.0,257.0,1.9,14.0,273.0,268.11,213.02
2016,5,6,9,15,18.5,258.5,1.95,14.0,272.5,266.95,211.51
2016,5,6,9,30,16.0,260.0,2.0,14.0,272.0,265.75,210.09
2016,5,6,9,45,17.0,273.5,2.05,14.5,287.0,279.95,220.48
2016,5,6,10,0,18.0,287.0,2.1,15.0,302.0,294.1,230.7
2016,5,6,10,15,10.5,223.5,2.1,15.0,233.0,223.35,174.99
2016,5,6,10,30,3.0,160.0,2.1,15.0,164.0,154.04,119.8
2016,5,6,10,45,1.5,113.5,2.15,15.5,115.5,108.05,82.69
2016,5,6,11,0,0.0,67.0,2.2,16.0,67.0,62.64,45.71
2016,5,6,11,15,0.0,69.5,2.15,16.0,69.5,65.0,47.63
2016,5,6,11,30,0.0,72.0,2.1,16.0,72.0,67.37,49.53
2016,5,6,11,45,5.0,144.0,2.1,16.0,149.0,140.36,108.5
2016,5,6,12,0,10.0,216.0,2.1,16.0,226.0,213.58,166.33
2016,5,6,12,15,12.0,246.5,2.05,16.0,258.5,244.08,189.88
2016,5,6,12,30,14.0,277.0,2.0,16.0,291.0,274.27,213.12
2016,5,6,12,45,12.5,254.0,2.0,16.0,266.0,250.14,194.41
2016,5,6,13,0,11.0,231.0,2.0,16.0,241.0,226.26,175.99
2016,5,6,13,15,5.5,163.0,1.95,15.5,168.0,157.12,121.84
2016,5,6,13,30,0.0,95.0,1.9,15.0,95.0,88.8,67.19
2016,5,6,13,45,0.0,102.0,1.85,15.0,102.0,95.29,72.63
2016,5,6,14,0,0.0,109.0,1.8,15.0,109.0,101.76,77.96
2016,5,6,14,15,8.0,189.0,1.8,15.0,195.5,181.02,141.96
2016,5,6,14,30,16.0,269.0,1.8,15.0,282.0,258.03,202.75
2016,5,6,14,45,9.0,218.0,1.8,15.0,225.5,206.28,162.01
2016,5,6,15,0,2.0,167.0,1.8,15.0,169.0,155.5,121.86
2016,5,6,15,15,2.0,170.5,1.7,15.0,172.5,158.12,124.34
2016,5,6,15,30,2.0,174.0,1.6,15.0,176.0,160.55,126.57
2016,5,6,15,45,22.0,201.0,1.55,15.0,214.0,190.25,150.49
2016,5,6,16,0,42.0,228.0,1.5,15.0,252.0,211.1,166.8
2016,5,6,16,15,21.0,153.5,1.35,14.5,165.5,141.17,111.23
2016,5,6,16,30,0.0,79.0,1.2,14.0,79.0,73.55,56.61
2016,5,6,16,45,0.0,82.0,1.1,14.0,82.0,76.22,59.15
2016,5,6,17,0,0.0,85.0,1.0,14.0,85.0,78.34,61.12
2016,5,6,17,15,0.0,71.5,0.85,14.0,71.5,66.21,53.57
2016,5,6,17,30,0.0,58.0,0.7,14.0,58.0,53.93,42.71
2016,5,6,17,45,0.0,45.5,0.55,14.0,45.5,42.27,32.25
2016,5,6,18,0,0.0,33.0,0.4,14.0,33.0,30.63,21.67
2016,5,6,18,15,0.0,22.5,0.45,13.5,22.5,20.87,12.7
2016,5,6,18,30,0.0,12.0,0.5,13.0,12.0,11.11,3.52
2016,5,6,18,45,0.0,6.0,0.55,13.0,6.0,5.55,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.5,10.5,1.15,11.0,10.5,10.1,0.0
2016,5,7,5,30,1.0,21.0,1.4,11.0,21.0,20.19,5.38
2016,5,7,5,45,44.5,42.0,1.65,11.5,49.0,62.94,45.07
2016,5,7,6,0,88.0,63.0,1.9,12.0,77.0,104.18,80.96
2016,5,7,6,15,123.0,84.5,1.95,12.0,112.5,146.89,118.47
2016,5,7,6,30,158.0,106.0,2.0,12.0,148.0,193.12,158.72
2016,5,7,6,45,204.5,120.5,2.1,12.5,186.5,248.17,205.42
2016,5,7,7,0,251.0,135.0,2.2,13.0,225.0,301.03,249.46
2016,5,7,7,15,222.0,161.5,2.25,13.0,250.5,324.55,268.08
2016,5,7,7,30,193.0,188.0,2.3,13.0,276.0,334.77,275.5
2016,5,7,7,45,139.5,210.5,2.35,13.5,278.0,328.58,268.27
2016,5,7,8,0,86.0,233.0,2.4,14.0,280.0,306.61,248.26
2016,5,7,8,15,198.0,249.0,2.4,14.0,370.0,426.74,345.12
2016,5,7,8,30,310.0,265.0,2.4,14.0,460.0,556.1,445.06
2016,5,7,8,45,278.0,293.0,2.4,14.5,477.5,568.33,450.38
2016,5,7,9,0,246.0,321.0,2.4,15.0,495.0,577.31,453.94
2016,5,7,9,15,158.5,335.0,2.35,15.0,450.0,503.44,395.34
2016,5,7,9,30,71.0,349.0,2.3,15.0,405.0,424.27,332.29
2016,5,7,9,45,44.0,315.0,2.3,15.5,350.0,361.06,282.73
2016,5,7,10,0,17.0,281.0,2.3,16.0,295.0,287.02,224.22
2016,5,7,10,15,12.5,246.0,2.25,16.0,257.0,247.45,193.31
2016,5,7,10,30,8.0,211.0,2.2,16.0,219.0,208.43,162.51
2016,5,7,10,45,9.0,220.0,2.2,16.5,229.0,218.02,169.69
2016,5,7,11,0,10.0,229.0,2.2,17.0,239.0,227.53,176.65
2016,5,7,11,15,5.0,154.0,2.15,17.0,159.0,150.12,115.59
2016,5,7,11,30,0.0,79.0,2.1,17.0,79.0,73.97,54.57
2016,5,7,11,45,5.5,155.5,2.05,17.5,161.0,151.78,116.9
2016,5,7,12,0,11.0,232.0,2.0,18.0,243.0,229.84,177.59
2016,5,7,12,15,6.5,190.0,1.95,18.0,196.5,185.02,142.35
2016,5,7,12,30,2.0,148.0,1.9,18.0,150.0,140.75,107.53
2016,5,7,12,45,6.5,195.0,1.9,18.0,201.0,188.92,145.67
2016,5,7,13,0,11.0,242.0,1.9,18.0,252.0,236.61,182.75
2016,5,7,13,15,10.5,235.5,1.9,18.0,245.0,229.24,176.99
2016,5,7,13,30,10.0,229.0,1.9,18.0,238.0,221.91,171.46
2016,5,7,13,45,6.0,191.0,1.95,18.0,196.5,182.71,141.0
2016,5,7,14,0,2.0,153.0,2.0,18.0,155.0,144.06,110.68
2016,5,7,14,15,1.0,132.5,2.0,18.0,133.5,124.16,95.05
2016,5,7,14,30,0.0,112.0,2.0,18.0,112.0,104.42,79.4
2016,5,7,14,45,0.0,126.5,2.05,18.0,126.5,117.71,90.27
2016,5,7,15,0,0.0,141.0,2.1,18.0,141.0,130.82,100.99
2016,5,7,15,15,43.0,216.0,2.1,17.5,244.5,215.6,169.03
2016,5,7,15,30,86.0,291.0,2.1,17.0,348.0,291.78,228.55
2016,5,7,15,45,68.5,263.0,2.1,17.0,306.0,254.39,199.2
2016,5,7,16,0,51.0,235.0,2.1,17.0,264.0,219.39,172.05
2016,5,7,16,15,134.0,218.0,2.05,16.5,285.5,215.34,166.49
2016,5,7,16,30,217.0,201.0,2.0,16.0,307.0,205.41,154.96
2016,5,7,16,45,108.5,135.5,1.95,16.0,188.5,126.7,95.62
2016,5,7,17,0,0.0,70.0,1.9,16.0,70.0,65.13,49.51
2016,5,7,17,15,0.0,59.5,1.8,15.5,59.5,55.32,43.65
2016,5,7,17,30,0.0,49.0,1.7,15.0,49.0,45.53,35.07
2016,5,7,17,45,174.0,56.5,1.65,15.0,90.5,45.08,34.58
2016,5,7,18,0,348.0,64.0,1.6,15.0,132.0,48.01,36.86
2016,5,7,18,15,256.0,49.5,1.45,14.5,91.5,37.86,27.42
2016,5,7,18,30,164.0,35.0,1.3,14.0,51.0,27.28,16.88
2016,5,7,18,45,82.0,17.5,1.2,13.5,25.5,13.76,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.5,12.0,0.85,12.0,15.5,21.18,0.0
2016,5,8,5,30,101.0,24.0,1.0,12.0,31.0,56.46,25.63
2016,5,8,5,45,201.0,40.0,1.15,12.5,68.0,118.82,86.75
2016,5,8,6,0,301.0,56.0,1.3,13.0,105.0,184.72,143.78
2016,5,8,6,15,150.5,54.5,1.35,13.5,79.0,127.86,101.69
2016,5,8,6,30,0.0,53.0,1.4,14.0,53.0,49.27,36.53
2016,5,8,6,45,0.0,66.5,1.45,14.5,66.5,62.04,47.43
2016,5,8,7,0,0.0,80.0,1.5,15.0,80.0,75.03,58.22
2016,5,8,7,15,0.0,102.0,1.45,15.0,102.0,96.59,76.1
2016,5,8,7,30,0.0,124.0,1.4,15.0,124.0,118.21,93.74
2016,5,8,7,45,2.0,147.5,1.4,15.5,148.5,142.82,113.44
2016,5,8,8,0,4.0,171.0,1.4,16.0,173.0,167.62,132.93
2016,5,8,8,15,142.0,221.5,1.4,16.0,311.0,350.81,281.45
2016,5,8,8,30,280.0,272.0,1.4,16.0,449.0,538.58,424.25
2016,5,8,8,45,287.5,292.5,1.45,16.5,485.0,575.86,448.41
2016,5,8,9,0,295.0,313.0,1.5,17.0,521.0,612.43,472.92
2016,5,8,9,15,152.5,271.0,1.55,17.0,379.0,427.68,333.87
2016,5,8,9,30,10.0,229.0,1.6,17.0,237.0,228.81,177.8
2016,5,8,9,45,25.5,289.5,1.7,17.0,311.0,315.9,246.02
2016,5,8,10,0,41.0,350.0,1.8,17.0,385.0,394.4,305.08
2016,5,8,10,15,32.5,340.5,1.9,17.0,369.0,374.79,289.47
2016,5,8,10,30,24.0,331.0,2.0,17.0,353.0,342.98,265.16
2016,5,8,10,45,19.0,303.0,2.1,17.5,320.5,309.48,239.18
2016,5,8,11,0,14.0,275.0,2.2,18.0,288.0,276.38,213.38
2016,5,8,11,15,15.0,278.0,2.3,18.0,292.0,279.82,216.12
2016,5,8,11,30,16.0,281.0,2.4,18.0,296.0,283.15,218.68
2016,5,8,11,45,17.5,304.0,2.5,18.5,320.5,306.21,235.83
2016,5,8,12,0,19.0,327.0,2.6,19.0,345.0,328.98,252.58
2016,5,8,12,15,20.0,325.0,2.65,19.0,344.5,326.86,250.99
2016,5,8,12,30,21.0,323.0,2.7,19.0,344.0,324.6,249.41
2016,5,8,12,45,37.5,369.5,2.8,19.0,405.0,388.22,297.89
2016,5,8,13,0,54.0,416.0,2.9,19.0,466.0,443.77,339.51
2016,5,8,13,15,56.5,405.5,2.9,18.5,457.0,431.25,330.9
2016,5,8,13,30,59.0,395.0,2.9,18.0,448.0,418.52,322.39
2016,5,8,13,45,58.5,384.5,2.95,18.0,435.5,403.27,311.33
2016,5,8,14,0,58.0,374.0,3.0,18.0,423.0,388.01,300.22
2016,5,8,14,15,57.5,360.0,3.0,18.0,407.5,369.59,286.61
2016,5,8,14,30,57.0,346.0,3.0,18.0,392.0,351.23,272.99
2016,5,8,14,45,74.0,339.0,3.0,18.0,395.5,349.08,271.89
2016,5,8,15,0,91.0,332.0,3.0,18.0,399.0,344.92,269.0
2016,5,8,15,15,90.0,312.5,2.95,17.5,375.5,319.73,250.1
2016,5,8,15,30,89.0,293.0,2.9,17.0,352.0,294.71,231.12
2016,5,8,15,45,88.0,271.5,2.9,17.0,326.5,268.26,210.35
2016,5,8,16,0,87.0,250.0,2.9,17.0,301.0,242.06,189.54
2016,5,8,16,15,86.5,226.5,2.85,16.5,273.0,214.74,167.92
2016,5,8,16,30,86.0,203.0,2.8,16.0,245.0,187.73,146.4
2016,5,8,16,45,359.0,146.0,2.8,16.0,291.0,154.91,108.03
2016,5,8,17,0,632.0,89.0,2.8,16.0,337.0,102.86,59.31
2016,5,8,17,15,586.5,82.0,2.75,15.5,286.5,56.97,45.07
2016,5,8,17,30,541.0,75.0,2.7,15.0,236.0,52.7,41.44
2016,5,8,17,45,482.0,65.5,2.65,15.0,188.0,47.61,36.82
2016,5,8,18,0,423.0,56.0,2.6,15.0,140.0,42.2,31.75
2016,5,8,18,15,327.0,44.5,2.45,14.5,98.0,34.54,24.56
2016,5,8,18,30,231.0,33.0,2.3,14.0,56.0,25.66,15.69
2016,5,8,18,45,115.5,16.5,2.2,13.5,28.0,12.93,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,17.5,24.51,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,35.0,69.99,35.98
2016,5,9,5,45,230.5,41.5,2.1,11.0,74.0,129.71,95.82
2016,5,9,6,0,341.0,56.0,2.2,11.0,113.0,199.43,156.93
2016,5,9,6,15,180.5,76.0,2.2,11.0,107.0,166.48,135.06
2016,5,9,6,30,20.0,96.0,2.2,11.0,101.0,103.86,83.74
2016,5,9,6,45,28.0,116.5,2.25,11.5,125.5,135.02,110.37
2016,5,9,7,0,36.0,137.0,2.3,12.0,150.0,162.09,132.93
2016,5,9,7,15,20.5,144.0,2.3,12.0,151.5,153.02,124.77
2016,5,9,7,30,5.0,151.0,2.3,12.0,153.0,149.37,120.99
2016,5,9,7,45,11.0,173.0,2.3,12.5,179.0,175.6,142.22
2016,5,9,8,0,17.0,195.0,2.3,13.0,205.0,202.3,163.43
2016,5,9,8,15,16.0,207.0,2.3,13.0,217.0,213.41,171.82
2016,5,9,8,30,15.0,219.0,2.3,13.0,229.0,224.45,180.15
2016,5,9,8,45,58.5,272.5,2.35,13.5,314.0,329.29,263.97
2016,5,9,9,0,102.0,326.0,2.4,14.0,399.0,427.25,339.45
2016,5,9,9,15,60.5,301.0,2.4,14.0,345.0,362.13,286.98
2016,5,9,9,30,19.0,276.0,2.4,14.0,291.0,284.56,224.87
2016,5,9,9,45,25.5,305.0,2.45,14.5,326.5,332.16,261.53
2016,5,9,10,0,32.0,334.0,2.5,15.0,362.0,368.34,288.42
2016,5,9,10,15,74.0,382.5,2.55,15.5,447.5,460.44,358.42
2016,5,9,10,30,116.0,431.0,2.6,16.0,533.0,565.45,435.47
2016,5,9,10,45,286.5,401.0,2.65,16.5,660.5,715.56,547.5
2016,5,9,11,0,457.0,371.0,2.7,17.0,788.0,863.34,652.83
2016,5,9,11,15,683.5,248.0,2.75,17.0,881.0,962.52,726.06
2016,5,9,11,30,910.0,125.0,2.8,17.0,974.0,1039.7,776.83
2016,5,9,11,45,910.5,125.0,2.85,17.5,979.0,1028.01,767.11
2016,5,9,12,0,911.0,125.0,2.9,18.0,984.0,1012.88,756.11
2016,5,9,12,15,910.5,125.0,2.95,18.0,981.0,993.44,743.75
2016,5,9,12,30,910.0,125.0,3.0,18.0,978.0,970.77,729.27
2016,5,9,12,45,907.5,124.5,3.05,18.0,967.5,942.68,711.12
2016,5,9,13,0,905.0,124.0,3.1,18.0,957.0,911.67,690.93
2016,5,9,13,15,901.5,123.5,3.15,18.0,939.5,877.04,668.13
2016,5,9,13,30,898.0,123.0,3.2,18.0,922.0,839.83,643.37
2016,5,9,13,45,892.0,122.0,3.25,18.0,897.0,797.84,615.01
2016,5,9,14,0,886.0,121.0,3.3,18.0,872.0,753.81,584.89
2016,5,9,14,15,878.5,119.0,3.3,18.0,840.5,706.02,549.99
2016,5,9,14,30,871.0,117.0,3.3,18.0,809.0,656.76,512.61
2016,5,9,14,45,860.5,115.0,3.35,18.0,771.5,604.5,472.16
2016,5,9,15,0,850.0,113.0,3.4,18.0,734.0,551.51,429.95
2016,5,9,15,15,836.5,110.5,3.35,17.5,691.5,493.41,383.16
2016,5,9,15,30,823.0,108.0,3.3,17.0,649.0,437.6,336.58
2016,5,9,15,45,805.5,104.5,3.3,17.0,602.0,379.88,286.65
2016,5,9,16,0,788.0,101.0,3.3,17.0,555.0,323.29,236.57
2016,5,9,16,15,764.5,97.0,3.2,16.5,505.0,266.17,186.2
2016,5,9,16,30,741.0,93.0,3.1,16.0,455.0,211.37,138.52
2016,5,9,16,45,708.5,88.5,3.05,16.0,403.0,153.0,91.17
2016,5,9,17,0,676.0,84.0,3.0,16.0,351.0,102.59,57.32
2016,5,9,17,15,632.0,78.0,2.85,15.5,299.0,54.92,43.25
2016,5,9,17,30,588.0,72.0,2.7,15.0,247.0,50.22,39.23
2016,5,9,17,45,518.0,64.5,2.55,14.5,197.0,46.69,36.09
2016,5,9,18,0,448.0,57.0,2.4,14.0,147.0,42.99,32.61
2016,5,9,18,15,349.0,46.0,2.1,13.5,103.5,35.82,25.83
2016,5,9,18,30,250.0,35.0,1.8,13.0,60.0,27.24,17.24
2016,5,9,18,45,125.0,17.5,1.55,12.5,30.0,13.72,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,1.8,11.0,18.0,24.96,0.0
2016,5,10,5,30,124.0,27.0,1.9,11.0,36.0,71.44,38.97
2016,5,10,5,45,238.0,41.5,2.0,11.5,76.0,132.01,97.63
2016,5,10,6,0,352.0,56.0,2.1,12.0,116.0,203.58,159.74
2016,5,10,6,15,176.0,52.5,2.05,12.0,82.5,136.19,109.41
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,45.53,33.64
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,56.26,42.87
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,67.04,51.88
2016,5,10,7,15,0.0,93.5,1.85,13.0,93.5,87.97,69.44
2016,5,10,7,30,0.0,115.0,1.8,13.0,115.0,109.0,86.82
2016,5,10,7,45,0.0,136.0,1.75,13.5,136.0,129.57,103.37
2016,5,10,8,0,0.0,157.0,1.7,14.0,157.0,150.15,119.65
2016,5,10,8,15,8.5,190.0,1.55,14.5,195.0,189.81,151.35
2016,5,10,8,30,17.0,223.0,1.4,15.0,233.0,230.16,182.84
2016,5,10,8,45,60.0,275.0,1.3,15.5,316.5,333.15,263.37
2016,5,10,9,0,103.0,327.0,1.2,16.0,400.0,429.03,334.96
2016,5,10,9,15,239.0,329.0,1.2,16.5,511.5,583.76,449.95
2016,5,10,9,30,375.0,331.0,1.2,17.0,623.0,719.08,545.41
2016,5,10,9,45,598.0,244.5,1.25,17.5,733.0,864.87,647.81
2016,5,10,10,0,821.0,158.0,1.3,18.0,843.0,994.97,730.83
2016,5,10,10,15,828.5,160.0,1.35,18.5,870.0,1012.57,738.82
2016,5,10,10,30,836.0,162.0,1.4,19.0,897.0,1026.94,746.32
2016,5,10,10,45,842.5,162.5,1.45,19.5,917.5,1035.39,750.18
2016,5,10,11,0,849.0,163.0,1.5,20.0,938.0,1040.43,752.06
2016,5,10,11,15,852.0,163.5,1.55,20.0,950.5,1038.47,751.11
2016,5,10,11,30,855.0,164.0,1.6,20.0,963.0,1033.05,748.16
2016,5,10,11,45,858.0,163.0,1.7,20.5,969.0,1022.65,741.5
2016,5,10,12,0,861.0,162.0,1.8,21.0,975.0,1008.87,732.75
2016,5,10,12,15,860.5,161.5,1.9,21.0,972.0,988.93,721.44
2016,5,10,12,30,860.0,161.0,2.0,21.0,969.0,965.87,708.07
2016,5,10,12,45,863.5,156.5,2.15,21.5,960.0,933.17,687.47
2016,5,10,13,0,867.0,152.0,2.3,22.0,951.0,904.78,669.51
2016,5,10,13,15,862.5,151.0,2.4,22.0,933.0,869.91,647.77
2016,5,10,13,30,858.0,150.0,2.5,22.0,915.0,836.18,626.57
2016,5,10,13,45,851.0,148.5,2.6,22.0,889.5,793.48,598.89
2016,5,10,14,0,844.0,147.0,2.7,22.0,864.0,748.97,569.1
2016,5,10,14,15,835.0,144.5,2.75,21.5,832.0,700.6,535.5
2016,5,10,14,30,826.0,142.0,2.8,21.0,800.0,651.05,500.01
2016,5,10,14,45,815.5,139.0,2.9,21.0,763.0,599.23,460.99
2016,5,10,15,0,805.0,136.0,3.0,21.0,726.0,546.85,420.31
2016,5,10,15,15,790.0,132.5,3.05,20.5,683.5,491.58,376.79
2016,5,10,15,30,775.0,129.0,3.1,20.0,641.0,436.73,332.1
2016,5,10,15,45,758.5,124.0,3.2,20.0,594.5,377.01,281.83
2016,5,10,16,0,742.0,119.0,3.3,20.0,548.0,321.62,233.76
2016,5,10,16,15,717.0,114.0,3.35,19.5,498.5,265.47,185.25
2016,5,10,16,30,692.0,109.0,3.4,19.0,449.0,211.87,139.45
2016,5,10,16,45,663.0,102.0,3.45,18.5,398.0,158.89,97.07
2016,5,10,17,0,634.0,95.0,3.5,18.0,347.0,109.38,63.7
2016,5,10,17,15,588.0,88.0,3.45,17.5,295.5,63.37,50.3
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,57.44,45.26
2016,5,10,17,45,481.0,71.5,3.35,16.5,195.5,52.55,40.95
2016,5,10,18,0,420.0,62.0,3.3,16.0,147.0,47.36,36.18
2016,5,10,18,15,324.5,49.5,3.1,15.5,103.5,37.76,27.31
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,28.79,18.48
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,14.49,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,13.0,1.65,11.0,20.0,31.41,0.0
2016,5,11,5,30,194.0,26.0,1.9,11.0,40.0,88.28,50.46
2016,5,11,5,45,304.0,38.0,2.15,11.5,81.0,149.98,111.02
2016,5,11,6,0,414.0,50.0,2.4,12.0,122.0,221.8,174.06
2016,5,11,6,15,486.0,58.5,2.35,12.5,170.5,285.89,230.99
2016,5,11,6,30,558.0,67.0,2.3,13.0,219.0,357.22,292.57
2016,5,11,6,45,279.0,71.0,2.25,13.5,147.0,238.55,197.44
2016,5,11,7,0,0.0,75.0,2.2,14.0,75.0,69.98,53.98
2016,5,11,7,15,0.0,100.5,2.1,14.5,100.5,94.96,74.89
2016,5,11,7,30,0.0,126.0,2.0,15.0,126.0,120.08,95.33
2016,5,11,7,45,5.0,155.5,1.95,15.5,158.0,152.99,121.92
2016,5,11,8,0,10.0,185.0,1.9,16.0,190.0,186.39,148.39
2016,5,11,8,15,12.0,202.0,1.85,16.0,209.0,204.86,162.68
2016,5,11,8,30,14.0,219.0,1.8,16.0,228.0,223.45,176.96
2016,5,11,8,45,48.0,270.0,1.75,16.5,304.0,317.03,250.32
2016,5,11,9,0,82.0,321.0,1.7,17.0,380.0,403.22,315.3
2016,5,11,9,15,105.5,346.5,1.65,17.5,426.5,453.12,351.27
2016,5,11,9,30,129.0,372.0,1.6,18.0,473.0,516.56,396.34
2016,5,11,9,45,494.5,254.5,1.6,18.5,664.5,770.94,585.95
2016,5,11,10,0,860.0,137.0,1.6,19.0,856.0,1001.72,738.19
2016,5,11,10,15,867.0,138.5,1.6,19.0,883.0,1018.69,745.2
2016,5,11,10,30,874.0,140.0,1.6,19.0,910.0,1032.36,752.87
2016,5,11,10,45,878.5,141.0,1.6,19.5,930.0,1039.61,755.16
2016,5,11,11,0,883.0,142.0,1.6,20.0,950.0,1043.4,755.44
2016,5,11,11,15,886.0,143.0,1.65,20.0,963.0,1042.18,754.94
2016,5,11,11,30,889.0,144.0,1.7,20.0,976.0,1037.47,752.39
2016,5,11,11,45,892.5,142.5,1.8,20.5,981.5,1027.33,745.81
2016,5,11,12,0,896.0,141.0,1.9,21.0,987.0,1013.78,737.12
2016,5,11,12,15,895.0,140.5,1.95,21.0,983.5,993.56,724.95
2016,5,11,12,30,894.0,140.0,2.0,21.0,980.0,970.21,710.8
2016,5,11,12,45,899.0,134.5,2.05,21.0,971.5,944.51,695.08
2016,5,11,13,0,904.0,129.0,2.1,21.0,963.0,915.58,677.17
2016,5,11,13,15,899.5,128.0,2.15,21.0,944.5,879.73,654.53
2016,5,11,13,30,895.0,127.0,2.2,21.0,926.0,841.39,630.02
2016,5,11,13,45,889.5,125.0,2.3,21.0,901.0,799.05,602.88
2016,5,11,14,0,884.0,123.0,2.4,21.0,876.0,754.66,573.88
2016,5,11,14,15,875.5,121.5,2.45,21.0,844.0,706.84,540.16
2016,5,11,14,30,867.0,120.0,2.5,21.0,812.0,657.64,504.03
2016,5,11,14,45,856.0,117.5,2.55,21.0,774.0,604.94,464.32
2016,5,11,15,0,845.0,115.0,2.6,21.0,736.0,549.45,421.37
2016,5,11,15,15,830.5,112.5,2.6,20.5,693.0,493.4,377.2
2016,5,11,15,30,816.0,110.0,2.6,20.0,650.0,437.61,331.7
2016,5,11,15,45,798.0,106.5,2.6,20.0,603.0,380.2,282.99
2016,5,11,16,0,780.0,103.0,2.6,20.0,556.0,323.98,234.15
2016,5,11,16,15,756.0,99.0,2.55,19.5,505.5,267.28,185.03
2016,5,11,16,30,732.0,95.0,2.5,19.0,455.0,208.71,135.06
2016,5,11,16,45,700.0,90.0,2.45,19.0,403.5,154.75,91.72
2016,5,11,17,0,668.0,85.0,2.4,19.0,352.0,104.54,57.95
2016,5,11,17,15,624.0,78.5,2.25,18.0,300.0,56.96,44.58
2016,5,11,17,30,580.0,72.0,2.1,17.0,248.0,49.92,38.65
2016,5,11,17,45,517.5,64.0,1.95,16.5,198.5,45.98,35.18
2016,5,11,18,0,455.0,56.0,1.8,16.0,149.0,41.81,31.33
2016,5,11,18,15,360.5,45.0,1.6,15.5,106.0,34.6,24.62
2016,5,11,18,30,266.0,34.0,1.4,15.0,63.0,26.99,17.1
2016,5,11,18,45,133.0,17.0,1.25,14.5,31.5,13.26,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,14.0,1.4,11.0,19.5,26.94,0.0
2016,5,12,5,30,138.0,28.0,1.7,11.0,39.0,77.11,45.78
2016,5,12,5,45,232.0,43.5,2.0,11.5,77.5,132.54,98.73
2016,5,12,6,0,326.0,59.0,2.3,12.0,116.0,197.77,155.76
2016,5,12,6,15,397.5,70.5,2.3,12.0,163.5,259.21,210.28
2016,5,12,6,30,469.0,82.0,2.3,12.0,211.0,328.15,270.23
2016,5,12,6,45,234.5,82.0,2.35,12.5,146.5,227.97,189.15
2016,5,12,7,0,0.0,82.0,2.4,13.0,82.0,76.92,60.09
2016,5,12,7,15,1.0,115.0,2.4,13.5,115.5,110.24,88.04
2016,5,12,7,30,2.0,148.0,2.4,14.0,149.0,143.95,115.56
2016,5,12,7,45,20.5,183.5,2.4,14.5,195.0,193.16,155.74
2016,5,12,8,0,39.0,219.0,2.4,15.0,241.0,253.98,204.35
2016,5,12,8,15,68.5,252.0,2.35,15.0,294.5,313.93,251.9
2016,5,12,8,30,98.0,285.0,2.3,15.0,348.0,375.79,299.98
2016,5,12,8,45,442.5,210.0,2.3,15.5,523.0,632.4,502.29
2016,5,12,9,0,787.0,135.0,2.3,16.0,698.0,875.04,675.53
2016,5,12,9,15,799.5,138.0,2.25,16.0,736.5,909.77,695.11
2016,5,12,9,30,812.0,141.0,2.2,16.0,775.0,942.09,714.91
2016,5,12,9,45,823.5,142.0,2.2,16.5,809.0,968.66,729.86
2016,5,12,10,0,835.0,143.0,2.2,17.0,843.0,992.38,742.89
2016,5,12,10,15,842.0,145.0,2.15,17.5,869.5,1009.68,751.08
2016,5,12,10,30,849.0,147.0,2.1,18.0,896.0,1023.73,757.18
2016,5,12,10,45,852.0,149.0,2.1,18.5,915.5,1020.86,753.01
2016,5,12,11,0,855.0,151.0,2.1,19.0,935.0,1024.05,753.1
2016,5,12,11,15,858.0,152.0,2.1,19.0,947.5,1022.85,751.83
2016,5,12,11,30,861.0,153.0,2.1,19.0,960.0,1018.27,748.53
2016,5,12,11,45,861.0,154.0,2.1,19.5,964.5,1007.36,739.88
2016,5,12,12,0,861.0,155.0,2.1,20.0,969.0,993.23,729.33
2016,5,12,12,15,860.5,155.0,2.1,20.0,966.5,974.52,717.31
2016,5,12,12,30,860.0,155.0,2.1,20.0,964.0,952.78,703.4
2016,5,12,12,45,842.0,164.0,2.15,20.5,949.5,927.35,686.29
2016,5,12,13,0,824.0,173.0,2.2,21.0,935.0,892.82,663.14
2016,5,12,13,15,819.5,172.0,2.25,21.0,917.5,858.37,641.23
2016,5,12,13,30,815.0,171.0,2.3,21.0,900.0,821.7,617.58
2016,5,12,13,45,814.0,166.0,2.4,21.0,877.0,781.92,591.89
2016,5,12,14,0,813.0,161.0,2.5,21.0,854.0,740.01,563.28
2016,5,12,14,15,804.0,158.5,2.55,20.5,823.0,693.02,530.64
2016,5,12,14,30,795.0,156.0,2.6,20.0,792.0,644.94,496.22
2016,5,12,14,45,789.5,150.0,2.7,20.0,756.5,594.86,458.59
2016,5,12,15,0,784.0,144.0,2.8,20.0,721.0,543.81,419.02
2016,5,12,15,15,768.5,140.5,2.8,19.5,678.5,489.49,376.15
2016,5,12,15,30,753.0,137.0,2.8,19.0,636.0,432.27,329.73
2016,5,12,15,45,739.0,130.5,2.85,19.0,591.0,376.66,282.63
2016,5,12,16,0,725.0,124.0,2.9,19.0,546.0,321.93,235.12
2016,5,12,16,15,699.5,119.0,2.9,18.5,496.5,266.69,187.42
2016,5,12,16,30,674.0,114.0,2.9,18.0,447.0,214.07,142.43
2016,5,12,16,45,643.0,107.0,2.95,17.5,396.5,161.93,100.65
2016,5,12,17,0,612.0,100.0,3.0,17.0,346.0,113.5,67.65
2016,5,12,17,15,566.5,92.5,3.0,16.0,295.0,68.39,55.02
2016,5,12,17,30,521.0,85.0,3.0,15.0,244.0,60.46,48.32
2016,5,12,17,45,455.5,75.5,3.05,14.5,195.0,55.7,44.11
2016,5,12,18,0,390.0,66.0,3.1,14.0,146.0,49.26,38.2
2016,5,12,18,15,299.5,52.5,3.0,13.5,103.5,39.97,29.55
2016,5,12,18,30,209.0,39.0,2.9,13.0,61.0,30.28,20.13
2016,5,12,18,45,104.5,19.5,2.85,12.5,30.5,15.23,1.9
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
