Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,78.5,14.5,2.3,11.0,21.0,29.36,0.0
2016,5,13,5,30,157.0,29.0,2.4,11.0,42.0,83.66,51.25
2016,5,13,5,45,265.0,43.0,2.55,11.0,83.0,142.22,106.38
2016,5,13,6,0,373.0,57.0,2.7,11.0,124.0,212.84,168.4
2016,5,13,6,15,444.5,67.5,2.75,11.0,172.0,278.38,226.9
2016,5,13,6,30,516.0,78.0,2.8,11.0,220.0,349.61,289.27
2016,5,13,6,45,306.0,113.5,2.9,11.5,202.5,293.48,244.51
2016,5,13,7,0,96.0,149.0,3.0,12.0,185.0,218.03,180.25
2016,5,13,7,15,48.0,122.0,3.0,12.5,140.0,152.41,124.71
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,89.03,70.01
2016,5,13,7,45,0.0,116.0,3.0,13.5,116.0,109.44,86.76
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,129.93,103.22
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,120.71,95.26
2016,5,13,8,30,0.0,119.0,3.0,14.0,119.0,111.77,87.63
2016,5,13,8,45,1.5,149.0,3.0,14.5,150.0,142.21,112.18
2016,5,13,9,0,3.0,179.0,3.0,15.0,181.0,172.9,136.51
2016,5,13,9,15,5.0,194.0,3.0,15.0,198.0,189.36,149.45
2016,5,13,9,30,7.0,209.0,3.0,15.0,215.0,205.9,162.39
2016,5,13,9,45,8.5,222.5,3.05,15.5,230.5,220.5,173.41
2016,5,13,10,0,10.0,236.0,3.1,16.0,246.0,235.1,184.35
2016,5,13,10,15,13.0,263.5,3.15,16.0,276.0,264.97,207.57
2016,5,13,10,30,16.0,291.0,3.2,16.0,306.0,294.8,230.53
2016,5,13,10,45,35.5,353.0,3.3,16.5,386.0,387.57,301.54
2016,5,13,11,0,55.0,415.0,3.4,17.0,466.0,469.72,362.63
2016,5,13,11,15,46.5,407.0,3.5,17.0,451.0,450.67,347.7
2016,5,13,11,30,38.0,399.0,3.6,17.0,436.0,431.64,333.2
2016,5,13,11,45,80.5,437.0,3.75,17.0,514.5,509.3,392.74
2016,5,13,12,0,123.0,475.0,3.9,17.0,593.0,593.29,455.45
2016,5,13,12,15,257.5,443.5,3.95,17.0,687.5,690.53,530.23
2016,5,13,12,30,392.0,412.0,4.0,17.0,782.0,773.68,593.29
2016,5,13,12,45,651.0,268.5,4.1,17.0,875.0,859.58,662.18
2016,5,13,13,0,910.0,125.0,4.2,17.0,968.0,917.11,704.38
2016,5,13,13,15,906.5,124.0,4.25,17.0,950.0,882.03,680.02
2016,5,13,13,30,903.0,123.0,4.3,17.0,932.0,844.37,654.34
2016,5,13,13,45,899.5,121.0,4.4,17.0,908.0,803.38,626.53
2016,5,13,14,0,896.0,119.0,4.5,17.0,884.0,760.17,596.73
2016,5,13,14,15,888.5,117.0,4.5,16.5,852.5,712.19,562.27
2016,5,13,14,30,881.0,115.0,4.5,16.0,821.0,662.72,525.0
2016,5,13,14,45,873.5,112.0,4.5,16.0,784.5,611.09,484.05
2016,5,13,15,0,866.0,109.0,4.5,16.0,748.0,558.42,441.17
2016,5,13,15,15,853.0,106.5,4.4,15.5,705.0,502.75,395.26
2016,5,13,15,30,840.0,104.0,4.3,15.0,662.0,443.59,345.27
2016,5,13,15,45,828.0,99.0,4.25,15.0,616.5,385.87,294.45
2016,5,13,16,0,816.0,94.0,4.2,15.0,571.0,328.64,242.94
2016,5,13,16,15,794.0,90.5,4.1,14.5,521.0,270.93,191.23
2016,5,13,16,30,772.0,87.0,4.0,14.0,471.0,215.32,141.98
2016,5,13,16,45,749.0,81.0,3.95,14.0,420.0,159.79,95.67
2016,5,13,17,0,726.0,75.0,3.9,14.0,369.0,106.95,58.61
2016,5,13,17,15,685.5,70.0,3.75,13.5,316.5,52.98,34.53
2016,5,13,17,30,645.0,65.0,3.6,13.0,264.0,44.3,34.25
2016,5,13,17,45,591.0,58.0,3.45,13.0,214.0,40.93,31.18
2016,5,13,18,0,537.0,51.0,3.3,13.0,164.0,37.35,27.78
2016,5,13,18,15,444.5,42.0,3.0,12.5,118.5,31.75,22.47
2016,5,13,18,30,352.0,33.0,2.7,12.0,73.0,25.86,16.54
2016,5,13,18,45,176.0,16.5,2.45,12.0,36.5,12.58,1.35
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,110.5,14.0,1.4,12.0,23.0,35.31,0.0
2016,5,14,5,30,221.0,28.0,1.6,12.0,46.0,99.04,61.67
2016,5,14,5,45,334.0,38.5,1.85,12.5,87.5,160.47,119.15
2016,5,14,6,0,447.0,49.0,2.1,13.0,129.0,233.7,183.01
2016,5,14,6,15,515.5,56.5,2.15,13.5,178.0,296.99,239.09
2016,5,14,6,30,584.0,64.0,2.2,14.0,227.0,367.07,299.4
2016,5,14,6,45,335.5,107.0,2.25,14.5,204.5,310.49,255.06
2016,5,14,7,0,87.0,150.0,2.3,15.0,182.0,205.89,167.79
2016,5,14,7,15,73.5,169.5,2.3,15.0,200.0,221.28,180.23
2016,5,14,7,30,60.0,189.0,2.3,15.0,218.0,235.22,190.77
2016,5,14,7,45,97.5,217.0,2.3,15.5,269.5,294.3,238.1
2016,5,14,8,0,135.0,245.0,2.3,16.0,321.0,366.8,294.6
2016,5,14,8,15,181.0,266.0,2.25,16.0,376.5,430.83,344.04
2016,5,14,8,30,227.0,287.0,2.2,16.0,432.0,497.66,394.55
2016,5,14,8,45,164.0,308.5,2.15,16.5,417.5,472.16,371.26
2016,5,14,9,0,101.0,330.0,2.1,17.0,403.0,429.65,335.79
2016,5,14,9,15,76.0,334.5,2.15,17.5,391.5,411.96,320.66
2016,5,14,9,30,51.0,339.0,2.2,18.0,380.0,392.94,304.41
2016,5,14,9,45,197.5,358.0,2.25,18.5,523.5,567.61,437.41
2016,5,14,10,0,344.0,377.0,2.3,19.0,667.0,746.25,565.32
2016,5,14,10,15,386.0,370.0,2.35,19.0,705.0,782.37,589.72
2016,5,14,10,30,428.0,363.0,2.4,19.0,743.0,828.67,621.84
2016,5,14,10,45,441.0,360.0,2.5,19.5,759.0,837.71,626.99
2016,5,14,11,0,454.0,357.0,2.6,20.0,775.0,844.74,631.13
2016,5,14,11,15,684.5,239.5,2.65,20.0,879.0,953.66,710.99
2016,5,14,11,30,915.0,122.0,2.7,20.0,983.0,1041.0,767.72
2016,5,14,11,45,913.0,124.5,2.8,20.0,987.0,1029.37,760.0
2016,5,14,12,0,911.0,127.0,2.9,20.0,991.0,1014.34,751.07
2016,5,14,12,15,910.0,127.0,2.95,20.0,988.0,994.53,738.57
2016,5,14,12,30,909.0,127.0,3.0,20.0,985.0,971.55,724.01
2016,5,14,12,45,897.5,132.5,3.1,20.0,972.0,941.23,704.88
2016,5,14,13,0,886.0,138.0,3.2,20.0,959.0,908.42,683.94
2016,5,14,13,15,882.0,137.0,3.25,20.0,941.0,873.65,661.16
2016,5,14,13,30,878.0,136.0,3.3,20.0,923.0,836.43,636.49
2016,5,14,13,45,651.0,242.5,3.4,20.0,817.5,729.45,559.12
2016,5,14,14,0,424.0,349.0,3.5,20.0,712.0,630.73,483.56
2016,5,14,14,15,426.5,332.5,3.55,19.5,686.0,593.99,458.24
2016,5,14,14,30,429.0,316.0,3.6,19.0,660.0,556.29,431.22
2016,5,14,14,45,254.0,325.0,3.7,19.0,526.5,437.97,340.48
2016,5,14,15,0,79.0,334.0,3.8,19.0,393.0,340.37,264.69
2016,5,14,15,15,78.0,315.0,3.8,18.5,370.0,316.35,247.06
2016,5,14,15,30,77.0,296.0,3.8,18.0,347.0,292.5,229.08
2016,5,14,15,45,417.0,204.5,3.85,18.0,451.5,323.11,248.36
2016,5,14,16,0,757.0,113.0,3.9,18.0,556.0,327.74,240.9
2016,5,14,16,15,732.0,108.5,3.8,17.5,506.5,267.5,188.33
2016,5,14,16,30,707.0,104.0,3.7,17.0,457.0,213.64,141.64
2016,5,14,16,45,672.0,99.5,3.65,17.0,405.5,161.17,98.99
2016,5,14,17,0,637.0,95.0,3.6,17.0,354.0,112.82,65.75
2016,5,14,17,15,592.0,88.5,3.4,16.5,303.0,67.02,46.0
2016,5,14,17,30,547.0,82.0,3.2,16.0,252.0,57.66,45.64
2016,5,14,17,45,483.0,73.5,3.05,15.5,203.0,53.65,42.13
2016,5,14,18,0,419.0,65.0,2.9,15.0,154.0,48.4,37.32
2016,5,14,18,15,327.0,52.5,2.6,14.5,110.5,39.88,29.42
2016,5,14,18,30,235.0,40.0,2.3,14.0,67.0,31.0,20.84
2016,5,14,18,45,117.5,20.0,2.05,14.0,33.5,15.58,3.71
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.0,2.0,12.0,22.0,29.72,0.0
2016,5,15,5,30,145.0,32.0,2.2,12.0,44.0,84.53,54.06
2016,5,15,5,45,253.0,45.5,2.4,12.5,84.5,141.45,105.82
2016,5,15,6,0,361.0,59.0,2.6,13.0,125.0,210.92,166.0
2016,5,15,6,15,432.0,69.0,2.55,13.5,173.0,275.04,222.24
2016,5,15,6,30,503.0,79.0,2.5,14.0,221.0,344.85,282.02
2016,5,15,6,45,558.0,85.5,2.45,14.5,272.5,409.03,335.67
2016,5,15,7,0,613.0,92.0,2.4,15.0,324.0,477.69,391.02
2016,5,15,7,15,649.0,97.5,2.35,15.0,375.5,537.26,438.14
2016,5,15,7,30,685.0,103.0,2.3,15.0,427.0,598.64,485.18
2016,5,15,7,45,716.5,106.0,2.25,15.5,478.0,655.35,526.36
2016,5,15,8,0,748.0,109.0,2.2,16.0,529.0,709.85,563.22
2016,5,15,8,15,768.5,112.5,2.15,16.5,576.5,759.22,595.33
2016,5,15,8,30,789.0,116.0,2.1,17.0,624.0,807.63,626.02
2016,5,15,8,45,806.5,118.0,2.1,17.5,668.5,850.51,652.63
2016,5,15,9,0,824.0,120.0,2.1,18.0,713.0,891.66,677.65
2016,5,15,9,15,836.0,122.0,2.1,18.0,752.0,925.71,698.84
2016,5,15,9,30,848.0,124.0,2.1,18.0,791.0,949.22,712.91
2016,5,15,9,45,871.5,117.5,2.15,18.5,828.0,979.87,731.0
2016,5,15,10,0,895.0,111.0,2.2,19.0,865.0,1008.06,747.3
2016,5,15,10,15,901.5,112.5,2.3,19.0,892.5,1025.12,758.32
2016,5,15,10,30,908.0,114.0,2.4,19.0,920.0,1038.78,767.34
2016,5,15,10,45,911.5,115.5,2.5,19.5,939.5,1045.93,770.77
2016,5,15,11,0,915.0,117.0,2.6,20.0,959.0,1049.49,772.03
2016,5,15,11,15,917.5,118.0,2.75,20.0,972.0,1047.95,772.08
2016,5,15,11,30,920.0,119.0,2.9,20.0,985.0,1042.81,769.87
2016,5,15,11,45,919.5,120.0,3.1,20.0,990.0,1031.16,763.87
2016,5,15,12,0,919.0,121.0,3.3,20.0,995.0,1016.09,755.57
2016,5,15,12,15,919.0,121.0,3.45,20.0,992.5,997.18,744.26
2016,5,15,12,30,919.0,121.0,3.6,20.0,990.0,975.01,730.71
2016,5,15,12,45,923.0,116.5,3.75,20.0,981.5,948.98,714.45
2016,5,15,13,0,927.0,112.0,3.9,20.0,973.0,919.7,695.85
2016,5,15,13,15,923.5,111.5,4.0,20.0,955.5,884.74,672.88
2016,5,15,13,30,920.0,111.0,4.1,20.0,938.0,847.15,647.9
2016,5,15,13,45,914.5,110.5,4.2,20.0,913.5,805.57,619.84
2016,5,15,14,0,909.0,110.0,4.3,20.0,889.0,761.86,589.94
2016,5,15,14,15,902.0,108.5,4.3,19.5,857.5,714.3,556.61
2016,5,15,14,30,895.0,107.0,4.3,19.0,826.0,665.16,520.15
2016,5,15,14,45,886.0,104.5,4.3,19.0,789.0,612.61,479.11
2016,5,15,15,0,877.0,102.0,4.3,19.0,752.0,559.14,436.23
2016,5,15,15,15,864.0,100.0,4.3,18.5,709.5,503.53,391.22
2016,5,15,15,30,851.0,98.0,4.3,18.0,667.0,447.88,344.68
2016,5,15,15,45,833.5,95.5,4.35,18.0,620.0,386.24,291.62
2016,5,15,16,0,816.0,93.0,4.4,18.0,573.0,329.31,241.1
2016,5,15,16,15,794.0,90.0,4.35,17.5,523.0,272.14,190.37
2016,5,15,16,30,772.0,87.0,4.3,17.0,473.0,217.04,141.99
2016,5,15,16,45,738.0,83.5,4.25,16.5,420.5,162.24,97.22
2016,5,15,17,0,704.0,80.0,4.2,16.0,368.0,106.8,58.31
2016,5,15,17,15,662.5,75.0,4.0,15.5,316.0,58.34,37.56
2016,5,15,17,30,621.0,70.0,3.8,15.0,264.0,47.94,37.19
2016,5,15,17,45,555.0,63.5,3.65,15.0,213.0,45.13,34.66
2016,5,15,18,0,489.0,57.0,3.5,15.0,162.0,42.2,31.86
2016,5,15,18,15,397.0,47.0,3.2,14.5,117.5,35.93,25.98
2016,5,15,18,30,305.0,37.0,2.9,14.0,73.0,29.32,19.47
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,18.02,5.91
2016,5,15,19,0,36.0,9.0,2.4,13.0,10.0,8.58,0.0
2016,5,15,19,15,18.0,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.0,23.0,37.37,0.0
2016,5,16,5,30,163.0,31.0,1.8,12.0,46.0,87.74,56.75
2016,5,16,5,45,258.5,45.0,1.95,12.5,85.5,142.55,106.71
2016,5,16,6,0,354.0,59.0,2.1,13.0,125.0,208.38,163.95
2016,5,16,6,15,424.0,69.5,2.05,13.5,172.0,269.73,217.69
2016,5,16,6,30,494.0,80.0,2.0,14.0,219.0,341.74,278.9
2016,5,16,6,45,543.5,87.5,2.0,14.5,269.5,403.6,330.39
2016,5,16,7,0,593.0,95.0,2.0,15.0,320.0,469.42,383.28
2016,5,16,7,15,629.5,101.0,2.05,15.5,371.0,528.9,429.61
2016,5,16,7,30,666.0,107.0,2.1,16.0,422.0,590.29,475.92
2016,5,16,7,45,697.5,110.0,2.15,16.5,472.5,646.17,516.77
2016,5,16,8,0,729.0,113.0,2.2,17.0,523.0,702.73,555.93
2016,5,16,8,15,749.0,117.0,2.25,17.0,570.5,748.43,587.16
2016,5,16,8,30,769.0,121.0,2.3,17.0,618.0,796.26,619.58
2016,5,16,8,45,789.0,122.5,2.4,17.5,662.5,840.12,647.95
2016,5,16,9,0,809.0,124.0,2.5,18.0,707.0,882.44,674.94
2016,5,16,9,15,821.0,126.0,2.55,18.5,745.5,916.07,695.27
2016,5,16,9,30,833.0,128.0,2.6,19.0,784.0,947.23,713.85
2016,5,16,9,45,855.0,122.5,2.65,19.5,820.5,969.05,726.06
2016,5,16,10,0,877.0,117.0,2.7,20.0,857.0,996.58,742.15
2016,5,16,10,15,883.5,118.5,2.75,20.0,883.5,1013.36,752.48
2016,5,16,10,30,890.0,120.0,2.8,20.0,910.0,1026.82,760.82
2016,5,16,10,45,894.5,121.0,2.9,20.5,930.0,1034.32,764.38
2016,5,16,11,0,899.0,122.0,3.0,21.0,950.0,1038.33,765.8
2016,5,16,11,15,902.0,122.5,3.05,21.0,963.0,1036.79,764.75
2016,5,16,11,30,905.0,123.0,3.1,21.0,976.0,1031.74,761.55
2016,5,16,11,45,906.0,123.5,3.2,21.5,981.5,1021.22,753.85
2016,5,16,12,0,907.0,124.0,3.3,22.0,987.0,1007.31,744.02
2016,5,16,12,15,907.0,123.5,3.4,22.0,984.5,988.14,732.21
2016,5,16,12,30,907.0,123.0,3.5,22.0,982.0,965.78,718.28
2016,5,16,12,45,906.5,121.5,3.6,22.0,972.5,938.91,701.28
2016,5,16,13,0,906.0,120.0,3.7,22.0,963.0,909.06,682.17
2016,5,16,13,15,903.0,119.5,3.75,22.0,946.0,875.19,659.91
2016,5,16,13,30,900.0,119.0,3.8,22.0,929.0,838.73,635.71
2016,5,16,13,45,898.5,116.0,3.85,22.0,905.5,798.68,608.8
2016,5,16,14,0,897.0,113.0,3.9,22.0,882.0,756.25,579.97
2016,5,16,14,15,889.5,111.5,3.9,21.5,851.0,708.92,547.1
2016,5,16,14,30,882.0,110.0,3.9,21.0,820.0,660.09,511.25
2016,5,16,14,45,872.0,108.0,3.95,21.0,783.5,608.08,471.19
2016,5,16,15,0,862.0,106.0,4.0,21.0,747.0,555.27,429.38
2016,5,16,15,15,849.5,103.5,3.95,20.5,704.5,500.28,385.25
2016,5,16,15,30,837.0,101.0,3.9,20.0,662.0,441.62,336.95
2016,5,16,15,45,815.0,100.0,3.9,20.0,614.5,384.1,287.64
2016,5,16,16,0,793.0,99.0,3.9,20.0,567.0,328.15,238.59
2016,5,16,16,15,770.5,95.5,3.8,19.5,517.5,271.75,189.2
2016,5,16,16,30,748.0,92.0,3.7,19.0,468.0,217.53,142.15
2016,5,16,16,45,711.0,89.5,3.65,19.0,415.5,160.06,95.56
2016,5,16,17,0,674.0,87.0,3.6,19.0,363.0,110.91,61.84
2016,5,16,17,15,631.5,81.0,3.45,18.0,311.5,63.38,41.02
2016,5,16,17,30,589.0,75.0,3.3,17.0,260.0,51.72,40.22
2016,5,16,17,45,525.0,68.0,3.2,16.5,210.5,48.7,37.6
2016,5,16,18,0,461.0,61.0,3.1,16.0,161.0,45.55,34.69
2016,5,16,18,15,369.5,50.0,2.9,15.5,116.5,38.5,28.15
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,30.13,20.14
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,19.19,7.25
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,9.53,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,25.5,44.89,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,51.0,107.9,70.24
2016,5,17,5,45,348.5,40.5,1.65,13.5,93.5,167.61,124.72
2016,5,17,6,0,455.0,51.0,1.9,14.0,136.0,239.43,187.15
2016,5,17,6,15,523.0,58.5,1.95,14.5,185.5,303.01,243.03
2016,5,17,6,30,591.0,66.0,2.0,15.0,235.0,373.27,302.96
2016,5,17,6,45,641.5,71.0,2.1,16.0,287.5,437.57,355.87
2016,5,17,7,0,692.0,76.0,2.2,17.0,340.0,505.81,409.85
2016,5,17,7,15,725.5,80.5,2.35,17.5,393.0,564.34,455.47
2016,5,17,7,30,759.0,85.0,2.5,18.0,446.0,626.26,502.22
2016,5,17,7,45,786.5,87.5,2.7,19.0,498.0,682.6,541.55
2016,5,17,8,0,814.0,90.0,2.9,20.0,550.0,739.06,579.44
2016,5,17,8,15,832.5,93.0,2.95,20.5,598.5,788.64,611.93
2016,5,17,8,30,851.0,96.0,3.0,21.0,647.0,830.86,638.71
2016,5,17,8,45,866.5,98.5,3.1,21.5,692.0,874.17,666.23
2016,5,17,9,0,882.0,101.0,3.2,22.0,737.0,915.52,692.05
2016,5,17,9,15,892.5,103.0,3.25,22.5,776.5,949.44,712.24
2016,5,17,9,30,903.0,105.0,3.3,23.0,816.0,980.64,730.51
2016,5,17,9,45,911.0,106.5,3.35,23.5,850.0,1005.97,744.77
2016,5,17,10,0,919.0,108.0,3.4,24.0,884.0,1028.13,756.97
2016,5,17,10,15,924.5,109.5,3.35,24.0,911.0,1044.47,766.09
2016,5,17,10,30,930.0,111.0,3.3,24.0,938.0,1057.33,773.05
2016,5,17,10,45,933.5,112.0,3.25,24.5,958.0,1064.07,774.63
2016,5,17,11,0,937.0,113.0,3.2,25.0,978.0,1067.18,774.02
2016,5,17,11,15,939.5,113.5,3.15,25.0,990.5,1065.1,771.75
2016,5,17,11,30,942.0,114.0,3.1,25.0,1003.0,1059.38,767.31
2016,5,17,11,45,942.0,114.5,3.05,25.0,1007.5,1047.57,759.11
2016,5,17,12,0,942.0,115.0,3.0,25.0,1012.0,1032.26,748.82
2016,5,17,12,15,941.0,115.0,2.95,25.0,1009.0,1012.08,735.51
2016,5,17,12,30,940.0,115.0,2.9,25.0,1006.0,988.63,720.18
2016,5,17,12,45,939.5,113.5,2.85,25.5,996.0,961.01,700.81
2016,5,17,13,0,939.0,112.0,2.8,26.0,986.0,930.3,679.53
2016,5,17,13,15,935.0,111.0,2.75,26.0,968.0,894.16,656.01
2016,5,17,13,30,931.0,110.0,2.7,26.0,950.0,855.41,630.68
2016,5,17,13,45,924.5,109.5,2.7,26.0,924.5,812.76,602.91
2016,5,17,14,0,918.0,109.0,2.7,26.0,899.0,768.05,573.47
2016,5,17,14,15,910.5,107.5,2.7,25.5,867.0,719.88,541.52
2016,5,17,14,30,903.0,106.0,2.7,25.0,835.0,670.16,506.34
2016,5,17,14,45,892.5,104.5,2.7,25.0,797.0,617.38,466.89
2016,5,17,15,0,882.0,103.0,2.7,25.0,759.0,563.8,425.72
2016,5,17,15,15,869.0,100.5,2.7,24.5,716.0,507.6,382.13
2016,5,17,15,30,856.0,98.0,2.7,24.0,673.0,451.37,336.97
2016,5,17,15,45,840.0,95.0,2.7,24.0,626.0,389.65,285.69
2016,5,17,16,0,824.0,92.0,2.7,24.0,579.0,332.5,236.65
2016,5,17,16,15,802.0,88.5,2.65,23.5,529.0,274.54,186.92
2016,5,17,16,30,780.0,85.0,2.6,23.0,479.0,218.65,139.29
2016,5,17,16,45,751.0,81.0,2.55,23.0,427.0,163.69,95.06
2016,5,17,17,0,722.0,77.0,2.5,23.0,375.0,112.09,59.76
2016,5,17,17,15,681.5,72.0,2.35,22.0,322.5,58.3,34.9
2016,5,17,17,30,641.0,67.0,2.2,21.0,270.0,45.42,34.08
2016,5,17,17,45,580.5,60.5,2.1,20.0,219.0,42.5,31.65
2016,5,17,18,0,520.0,54.0,2.0,19.0,168.0,39.41,28.92
2016,5,17,18,15,432.0,45.0,1.85,18.0,123.0,33.92,23.9
2016,5,17,18,30,344.0,36.0,1.7,17.0,78.0,28.15,18.35
2016,5,17,18,45,207.0,23.5,1.6,16.5,45.0,18.65,7.32
2016,5,17,19,0,70.0,11.0,1.5,16.0,12.0,10.48,0.0
2016,5,17,19,15,35.0,5.5,1.4,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,16.0,1.95,13.5,25.5,42.66,0.0
2016,5,18,5,30,206.0,32.0,2.2,14.0,51.0,99.84,65.57
2016,5,18,5,45,307.5,44.0,2.45,14.5,92.0,156.77,116.75
2016,5,18,6,0,409.0,56.0,2.7,15.0,133.0,227.71,178.15
2016,5,18,6,15,476.5,64.5,2.6,15.5,181.5,289.82,232.52
2016,5,18,6,30,544.0,73.0,2.5,16.0,230.0,358.56,291.0
2016,5,18,6,45,593.5,79.5,2.45,16.5,281.5,421.71,343.33
2016,5,18,7,0,643.0,86.0,2.4,17.0,333.0,488.75,396.87
2016,5,18,7,15,677.0,91.0,2.3,17.5,384.0,547.75,442.09
2016,5,18,7,30,711.0,96.0,2.2,18.0,435.0,608.35,486.79
2016,5,18,7,45,737.5,100.0,2.1,19.0,485.5,661.1,522.73
2016,5,18,8,0,764.0,104.0,2.0,20.0,536.0,716.53,558.05
2016,5,18,8,15,783.5,107.5,1.95,20.5,583.5,765.56,589.12
2016,5,18,8,30,803.0,111.0,1.9,21.0,631.0,813.56,618.75
2016,5,18,8,45,818.5,113.5,1.9,21.5,675.0,855.6,644.14
2016,5,18,9,0,834.0,116.0,1.9,22.0,719.0,895.78,667.91
2016,5,18,9,15,845.0,118.0,1.95,22.5,757.5,921.54,682.38
2016,5,18,9,30,856.0,120.0,2.0,23.0,796.0,952.02,700.03
2016,5,18,9,45,868.0,119.5,2.1,23.5,830.0,978.07,715.21
2016,5,18,10,0,880.0,119.0,2.2,24.0,864.0,1001.27,728.56
2016,5,18,10,15,886.0,120.5,2.3,24.0,890.5,1017.56,738.95
2016,5,18,10,30,892.0,122.0,2.4,24.0,917.0,1030.51,747.35
2016,5,18,10,45,894.0,124.0,2.5,24.5,936.0,1036.52,749.98
2016,5,18,11,0,896.0,126.0,2.6,25.0,955.0,1039.01,750.51
2016,5,18,11,15,898.5,127.0,2.65,25.0,967.5,1037.48,749.56
2016,5,18,11,30,901.0,128.0,2.7,25.0,980.0,1032.44,746.51
2016,5,18,11,45,899.5,129.5,2.8,25.0,984.0,1020.48,739.62
2016,5,18,12,0,898.0,131.0,2.9,25.0,988.0,1005.2,730.67
2016,5,18,12,15,897.5,131.0,2.95,25.0,985.5,986.21,718.92
2016,5,18,12,30,897.0,131.0,3.0,25.0,983.0,964.09,705.15
2016,5,18,12,45,895.5,130.0,3.05,25.0,972.5,937.08,688.17
2016,5,18,13,0,894.0,129.0,3.1,25.0,962.0,907.19,669.23
2016,5,18,13,15,890.0,128.0,3.15,25.0,944.5,872.45,646.92
2016,5,18,13,30,886.0,127.0,3.2,25.0,927.0,835.23,622.79
2016,5,18,13,45,883.5,124.0,3.25,25.0,903.5,795.03,596.38
2016,5,18,14,0,881.0,121.0,3.3,25.0,880.0,752.58,568.14
2016,5,18,14,15,873.0,119.5,3.3,24.5,849.0,705.68,535.99
2016,5,18,14,30,865.0,118.0,3.3,24.0,818.0,657.36,501.24
2016,5,18,14,45,857.0,115.0,3.35,24.0,781.5,606.52,462.88
2016,5,18,15,0,849.0,112.0,3.4,24.0,745.0,554.73,422.68
2016,5,18,15,15,835.5,109.5,3.4,23.5,703.0,497.06,377.57
2016,5,18,15,30,822.0,107.0,3.4,23.0,661.0,441.87,332.78
2016,5,18,15,45,801.5,105.5,3.4,23.0,614.0,385.35,285.1
2016,5,18,16,0,781.0,104.0,3.4,23.0,567.0,330.26,237.55
2016,5,18,16,15,758.5,100.0,3.3,22.0,518.0,274.19,189.6
2016,5,18,16,30,736.0,96.0,3.2,21.0,469.0,220.3,143.71
2016,5,18,16,45,703.5,92.0,3.1,20.5,417.5,162.77,97.38
2016,5,18,17,0,671.0,88.0,3.0,20.0,366.0,113.24,63.14
2016,5,18,17,15,629.0,82.0,2.9,19.0,314.5,65.9,41.65
2016,5,18,17,30,587.0,76.0,2.8,18.0,263.0,52.27,40.53
2016,5,18,17,45,533.0,67.5,2.75,17.5,214.0,48.04,36.87
2016,5,18,18,0,479.0,59.0,2.7,17.0,165.0,43.53,32.8
2016,5,18,18,15,391.5,49.0,2.65,16.5,121.0,37.33,27.05
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,30.8,20.74
2016,5,18,18,45,179.5,25.0,2.6,15.5,45.0,19.54,8.42
2016,5,18,19,0,55.0,11.0,2.6,15.0,13.0,10.48,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.5,4.25,11.0,26.5,42.54,0.0
2016,5,19,5,30,173.0,37.0,4.4,11.0,53.0,97.3,65.93
2016,5,19,5,45,274.0,50.5,4.55,11.5,94.5,153.87,116.84
2016,5,19,6,0,375.0,64.0,4.7,12.0,136.0,222.09,176.74
2016,5,19,6,15,444.5,74.0,4.75,12.0,184.0,283.86,232.25
2016,5,19,6,30,514.0,84.0,4.8,12.0,232.0,355.91,295.54
2016,5,19,6,45,564.5,90.5,4.9,12.5,283.0,418.32,349.18
2016,5,19,7,0,615.0,97.0,5.0,13.0,334.0,484.66,404.53
2016,5,19,7,15,650.5,103.0,4.85,13.0,385.5,544.52,453.32
2016,5,19,7,30,686.0,109.0,4.7,13.0,437.0,606.12,502.03
2016,5,19,7,45,718.0,111.5,4.55,13.5,488.5,662.61,544.4
2016,5,19,8,0,750.0,114.0,4.4,14.0,540.0,719.74,584.62
2016,5,19,8,15,772.0,118.0,4.35,14.0,588.5,767.78,618.38
2016,5,19,8,30,794.0,122.0,4.3,14.0,637.0,818.03,653.26
2016,5,19,8,45,662.0,180.5,4.3,14.5,630.0,796.33,634.05
2016,5,19,9,0,530.0,239.0,4.3,15.0,623.0,754.11,597.68
2016,5,19,9,15,696.5,184.0,4.3,15.5,717.0,867.8,681.02
2016,5,19,9,30,863.0,129.0,4.3,16.0,811.0,976.24,754.29
2016,5,19,9,45,870.5,133.0,4.3,16.5,845.5,994.61,763.57
2016,5,19,10,0,878.0,137.0,4.3,17.0,880.0,1018.02,776.99
2016,5,19,10,15,885.5,138.5,4.25,17.0,908.5,1035.61,787.54
2016,5,19,10,30,893.0,140.0,4.2,17.0,937.0,1049.89,795.92
2016,5,19,10,45,903.5,138.5,4.2,17.0,959.5,1060.72,802.4
2016,5,19,11,0,914.0,137.0,4.2,17.0,982.0,1068.09,806.69
2016,5,19,11,15,916.5,137.5,4.2,17.0,995.0,1065.88,804.65
2016,5,19,11,30,919.0,138.0,4.2,17.0,1008.0,1060.1,800.41
2016,5,19,11,45,919.0,139.0,4.25,17.5,1013.0,1048.83,791.43
2016,5,19,12,0,919.0,140.0,4.3,18.0,1018.0,1034.14,780.3
2016,5,19,12,15,918.5,140.0,4.3,18.0,1015.0,1014.7,767.22
2016,5,19,12,30,918.0,140.0,4.3,18.0,1012.0,992.06,752.04
2016,5,19,12,45,922.5,135.0,4.35,18.0,1003.5,966.13,734.89
2016,5,19,13,0,927.0,130.0,4.4,18.0,995.0,936.96,715.69
2016,5,19,13,15,923.0,129.0,4.45,17.5,977.0,901.18,693.13
2016,5,19,13,30,919.0,128.0,4.5,17.0,959.0,862.83,668.49
2016,5,19,13,45,914.5,126.0,4.55,17.0,934.0,820.79,639.62
2016,5,19,14,0,910.0,124.0,4.6,17.0,909.0,776.56,608.87
2016,5,19,14,15,719.5,205.0,4.7,17.0,812.0,679.18,534.12
2016,5,19,14,30,529.0,286.0,4.8,17.0,715.0,593.76,466.7
2016,5,19,14,45,699.0,202.5,4.9,17.0,741.5,589.67,465.3
2016,5,19,15,0,869.0,119.0,5.0,17.0,768.0,572.01,451.19
2016,5,19,15,15,803.0,129.0,4.9,16.5,702.5,499.4,392.39
2016,5,19,15,30,737.0,139.0,4.8,16.0,637.0,431.14,336.13
2016,5,19,15,45,764.0,126.0,4.75,15.5,610.5,390.15,299.25
2016,5,19,16,0,791.0,113.0,4.7,15.0,584.0,341.96,255.09
2016,5,19,16,15,601.0,145.5,4.7,14.5,485.5,268.76,196.62
2016,5,19,16,30,411.0,178.0,4.7,14.0,387.0,219.44,160.57
2016,5,19,16,45,442.0,151.0,4.75,14.0,354.0,175.01,121.8
2016,5,19,17,0,473.0,124.0,4.8,14.0,321.0,127.52,84.14
2016,5,19,17,15,419.5,119.0,4.7,13.5,276.0,91.44,66.55
2016,5,19,17,30,366.0,114.0,4.6,13.0,231.0,80.88,66.9
2016,5,19,17,45,319.5,98.5,4.6,12.5,187.5,71.53,58.65
2016,5,19,18,0,273.0,83.0,4.6,12.0,144.0,64.72,52.43
2016,5,19,18,15,213.0,65.5,4.55,12.0,105.5,51.89,40.49
2016,5,19,18,30,153.0,48.0,4.5,12.0,67.0,38.66,27.97
2016,5,19,18,45,76.5,30.0,4.45,12.0,39.5,24.64,12.79
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,86.0,19.0,4.2,10.0,27.0,43.2,0.0
2016,5,20,5,30,172.0,38.0,4.3,10.0,54.0,98.11,67.31
2016,5,20,5,45,281.0,50.5,4.4,10.5,96.5,156.05,119.06
2016,5,20,6,0,390.0,63.0,4.5,11.0,139.0,226.55,180.94
2016,5,20,6,15,460.0,72.5,4.5,11.5,187.5,291.31,238.65
2016,5,20,6,30,530.0,82.0,4.5,12.0,236.0,361.63,299.95
2016,5,20,6,45,582.5,88.0,4.5,12.5,288.0,425.3,354.34
2016,5,20,7,0,635.0,94.0,4.5,13.0,340.0,493.08,410.41
2016,5,20,7,15,670.5,100.0,4.5,13.0,392.5,553.83,459.93
2016,5,20,7,30,706.0,106.0,4.5,13.0,445.0,616.3,509.49
2016,5,20,7,45,735.0,109.5,4.5,13.5,496.0,672.56,551.97
2016,5,20,8,0,764.0,113.0,4.5,14.0,547.0,729.19,592.18
2016,5,20,8,15,784.0,116.5,4.5,14.0,595.0,775.67,625.03
2016,5,20,8,30,804.0,120.0,4.5,14.0,643.0,824.08,658.91
2016,5,20,8,45,567.0,217.0,4.5,14.0,598.0,747.35,598.06
2016,5,20,9,0,330.0,314.0,4.5,14.0,553.0,642.23,511.8
2016,5,20,9,15,268.5,346.0,4.55,14.0,548.0,627.08,498.03
2016,5,20,9,30,207.0,378.0,4.6,14.0,543.0,594.99,471.17
2016,5,20,9,45,191.0,397.0,4.7,14.5,553.5,601.89,474.44
2016,5,20,10,0,175.0,416.0,4.8,15.0,564.0,607.27,476.42
2016,5,20,10,15,95.0,349.5,4.8,15.0,430.5,456.99,360.28
2016,5,20,10,30,15.0,283.0,4.8,15.0,297.0,285.59,224.66
2016,5,20,10,45,260.5,327.0,4.85,15.0,568.5,608.84,481.96
2016,5,20,11,0,506.0,371.0,4.9,15.0,840.0,909.6,704.85
2016,5,20,11,15,515.5,367.5,4.9,15.0,851.0,910.26,703.32
2016,5,20,11,30,525.0,364.0,4.9,15.0,862.0,908.52,702.04
2016,5,20,11,45,462.0,389.5,4.95,15.0,829.5,861.46,666.64
2016,5,20,12,0,399.0,415.0,5.0,15.0,797.0,807.23,626.16
2016,5,20,12,15,658.0,274.0,4.95,15.0,901.5,910.44,708.67
2016,5,20,12,30,917.0,133.0,4.9,15.0,1006.0,984.48,761.27
2016,5,20,12,45,574.5,299.0,4.9,15.0,844.0,818.33,638.86
2016,5,20,13,0,232.0,465.0,4.9,15.0,682.0,648.31,504.46
2016,5,20,13,15,236.5,451.5,4.9,15.0,669.5,627.43,490.08
2016,5,20,13,30,241.0,438.0,4.9,15.0,657.0,607.53,475.63
2016,5,20,13,45,137.5,394.0,4.9,15.0,518.0,472.98,372.14
2016,5,20,14,0,34.0,350.0,4.9,15.0,379.0,348.15,274.0
2016,5,20,14,15,33.5,337.5,4.9,15.0,365.5,332.62,262.48
2016,5,20,14,30,33.0,325.0,4.9,15.0,352.0,317.18,250.72
2016,5,20,14,45,199.0,320.5,4.9,15.0,471.0,404.45,321.64
2016,5,20,15,0,365.0,316.0,4.9,15.0,590.0,472.65,374.81
2016,5,20,15,15,190.5,274.5,4.85,14.5,417.0,334.08,265.67
2016,5,20,15,30,16.0,233.0,4.8,14.0,244.0,218.35,174.05
2016,5,20,15,45,11.5,210.5,4.75,14.0,218.0,195.05,155.73
2016,5,20,16,0,7.0,188.0,4.7,14.0,192.0,172.43,137.73
2016,5,20,16,15,4.5,173.0,4.6,13.5,175.5,157.35,126.04
2016,5,20,16,30,2.0,158.0,4.5,13.0,159.0,142.62,114.54
2016,5,20,16,45,332.0,127.0,4.4,13.0,266.0,141.82,99.52
2016,5,20,17,0,662.0,96.0,4.3,13.0,373.0,120.66,71.18
2016,5,20,17,15,618.0,90.0,4.15,12.5,321.0,73.76,48.4
2016,5,20,17,30,574.0,84.0,4.0,12.0,269.0,58.51,47.14
2016,5,20,17,45,512.0,76.0,3.85,12.0,219.0,54.97,43.95
2016,5,20,18,0,450.0,68.0,3.7,12.0,169.0,51.24,40.42
2016,5,20,18,15,360.5,56.5,3.45,11.5,124.5,42.7,32.46
2016,5,20,18,30,271.0,45.0,3.2,11.0,80.0,34.72,24.74
2016,5,20,18,45,135.5,30.0,3.0,11.0,47.5,23.5,12.41
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,14.3,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,90.5,18.0,1.65,11.0,27.0,43.06,0.0
2016,5,21,5,30,181.0,36.0,1.8,11.0,54.0,97.92,67.0
2016,5,21,5,45,274.0,50.0,2.0,11.5,94.5,153.19,116.22
2016,5,21,6,0,367.0,64.0,2.2,12.0,135.0,219.09,173.71
2016,5,21,6,15,434.0,74.0,2.25,12.0,182.5,279.37,227.16
2016,5,21,6,30,501.0,84.0,2.3,12.0,230.0,349.75,287.95
2016,5,21,6,45,540.0,94.0,2.4,12.5,279.5,408.97,337.8
2016,5,21,7,0,579.0,104.0,2.5,13.0,329.0,471.12,388.41
2016,5,21,7,15,448.5,144.0,2.55,13.0,333.0,456.82,376.02
2016,5,21,7,30,318.0,184.0,2.6,13.0,337.0,422.94,347.27
2016,5,21,7,45,239.0,217.5,2.7,13.5,339.5,416.28,339.4
2016,5,21,8,0,160.0,251.0,2.8,14.0,342.0,391.28,316.61
2016,5,21,8,15,82.0,217.0,2.85,14.0,264.0,285.12,230.45
2016,5,21,8,30,4.0,183.0,2.9,14.0,186.0,178.05,141.53
2016,5,21,8,45,15.5,230.0,3.0,14.5,241.0,234.92,187.23
2016,5,21,9,0,27.0,277.0,3.1,15.0,296.0,304.13,241.32
2016,5,21,9,15,197.0,308.5,3.15,15.0,464.0,507.29,402.97
2016,5,21,9,30,367.0,340.0,3.2,15.0,632.0,718.39,561.53
2016,5,21,9,45,236.0,373.5,3.25,15.0,564.5,632.6,492.82
2016,5,21,10,0,105.0,407.0,3.3,15.0,497.0,515.85,401.92
2016,5,21,10,15,209.0,412.5,3.3,14.5,597.5,636.95,495.84
2016,5,21,10,30,313.0,418.0,3.3,14.0,698.0,758.36,586.23
2016,5,21,10,45,301.0,432.0,3.3,14.0,706.0,759.24,584.88
2016,5,21,11,0,289.0,446.0,3.3,14.0,714.0,758.43,583.26
2016,5,21,11,15,274.0,456.5,3.25,14.0,713.5,749.43,575.66
2016,5,21,11,30,259.0,467.0,3.2,14.0,713.0,739.06,567.2
2016,5,21,11,45,193.5,474.0,3.2,14.5,658.5,665.74,511.5
2016,5,21,12,0,128.0,481.0,3.2,15.0,604.0,602.47,462.8
2016,5,21,12,15,74.5,412.0,3.2,15.0,483.5,469.9,364.16
2016,5,21,12,30,21.0,343.0,3.2,15.0,363.0,343.21,267.18
2016,5,21,12,45,18.5,322.5,3.2,15.0,340.0,320.05,249.85
2016,5,21,13,0,16.0,302.0,3.2,15.0,317.0,297.17,232.3
2016,5,21,13,15,33.0,351.5,3.2,14.5,382.0,359.38,281.42
2016,5,21,13,30,50.0,401.0,3.2,14.0,447.0,415.71,325.28
2016,5,21,13,45,35.0,354.5,3.2,14.0,386.5,356.78,279.91
2016,5,21,14,0,20.0,308.0,3.2,14.0,326.0,299.73,235.85
2016,5,21,14,15,43.0,337.5,3.15,14.0,373.5,339.05,267.32
2016,5,21,14,30,66.0,367.0,3.1,14.0,421.0,374.98,295.48
2016,5,21,14,45,89.5,359.0,3.1,14.0,428.5,375.34,296.2
2016,5,21,15,0,113.0,351.0,3.1,14.0,436.0,370.5,292.77
2016,5,21,15,15,83.0,318.5,3.05,14.0,379.0,322.02,254.93
2016,5,21,15,30,53.0,286.0,3.0,14.0,322.0,274.6,217.9
2016,5,21,15,45,183.5,265.5,2.95,14.0,377.5,296.32,233.63
2016,5,21,16,0,314.0,245.0,2.9,14.0,433.0,302.24,234.23
2016,5,21,16,15,356.0,213.5,2.85,14.0,409.5,266.33,202.06
2016,5,21,16,30,398.0,182.0,2.8,14.0,386.0,220.96,161.74
2016,5,21,16,45,522.5,138.5,2.75,14.0,376.5,177.86,120.18
2016,5,21,17,0,647.0,95.0,2.7,14.0,367.0,119.51,70.18
2016,5,21,17,15,606.0,88.5,2.55,13.5,316.5,73.15,47.29
2016,5,21,17,30,565.0,82.0,2.4,13.0,266.0,56.69,45.33
2016,5,21,17,45,513.5,73.0,2.3,13.0,217.5,52.24,41.35
2016,5,21,18,0,462.0,64.0,2.2,13.0,169.0,47.5,36.95
2016,5,21,18,15,379.0,53.5,1.95,12.5,125.0,41.03,30.89
2016,5,21,18,30,296.0,43.0,1.7,12.0,81.0,33.09,23.28
2016,5,21,18,45,179.5,28.5,1.45,11.5,48.5,22.26,11.76
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,13.34,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.35,11.0,28.5,46.67,1.44
2016,5,22,5,30,209.0,37.0,1.6,11.0,57.0,106.32,73.15
2016,5,22,5,45,305.5,49.5,1.85,11.5,99.0,162.57,123.29
2016,5,22,6,0,402.0,62.0,2.1,12.0,141.0,229.85,182.08
2016,5,22,6,15,467.5,71.5,2.1,12.0,189.0,293.63,238.45
2016,5,22,6,30,533.0,81.0,2.1,12.0,237.0,362.09,297.57
2016,5,22,6,45,351.5,118.5,2.1,12.5,229.5,331.48,273.71
2016,5,22,7,0,170.0,156.0,2.1,13.0,222.0,267.95,220.73
2016,5,22,7,15,130.5,178.5,2.05,13.0,233.5,274.88,225.78
2016,5,22,7,30,91.0,201.0,2.0,13.0,245.0,268.56,219.34
2016,5,22,7,45,45.5,175.0,1.95,13.5,197.0,209.13,169.4
2016,5,22,8,0,0.0,149.0,1.9,14.0,149.0,141.64,112.38
2016,5,22,8,15,6.0,182.5,1.9,14.5,186.5,179.54,142.95
2016,5,22,8,30,12.0,216.0,1.9,15.0,224.0,217.98,173.16
2016,5,22,8,45,11.0,219.5,1.95,15.5,227.5,220.33,174.12
2016,5,22,9,0,10.0,223.0,2.0,16.0,231.0,222.68,175.21
2016,5,22,9,15,10.5,232.5,2.05,16.0,241.0,232.39,182.51
2016,5,22,9,30,11.0,242.0,2.1,16.0,251.0,242.1,189.78
2016,5,22,9,45,9.0,221.0,2.15,16.0,229.0,219.24,171.5
2016,5,22,10,0,7.0,200.0,2.2,16.0,207.0,196.65,153.49
2016,5,22,10,15,74.5,321.5,2.25,16.0,389.0,394.9,309.06
2016,5,22,10,30,142.0,443.0,2.3,16.0,571.0,600.93,461.04
2016,5,22,10,45,123.0,449.0,2.4,16.5,561.5,586.02,447.25
2016,5,22,11,0,104.0,455.0,2.5,17.0,552.0,559.05,426.44
2016,5,22,11,15,132.5,467.0,2.6,17.0,592.5,607.84,462.65
2016,5,22,11,30,161.0,479.0,2.7,17.0,633.0,644.08,489.23
2016,5,22,11,45,266.5,454.0,2.85,17.0,709.0,725.82,550.92
2016,5,22,12,0,372.0,429.0,3.0,17.0,785.0,794.63,602.39
2016,5,22,12,15,385.0,421.0,3.1,17.0,789.0,787.61,597.86
2016,5,22,12,30,398.0,413.0,3.2,17.0,793.0,778.67,592.54
2016,5,22,12,45,246.0,435.0,3.3,17.0,669.0,647.78,495.76
2016,5,22,13,0,94.0,457.0,3.4,17.0,545.0,516.11,396.17
2016,5,22,13,15,51.5,334.5,3.5,17.0,383.0,358.86,278.67
2016,5,22,13,30,9.0,212.0,3.6,17.0,221.0,205.14,159.25
2016,5,22,13,45,12.5,249.0,3.7,17.0,260.5,241.33,188.2
2016,5,22,14,0,16.0,286.0,3.8,17.0,300.0,276.69,215.96
2016,5,22,14,15,172.5,325.0,3.85,16.5,466.5,415.99,327.53
2016,5,22,14,30,329.0,364.0,3.9,16.0,633.0,536.45,420.74
2016,5,22,14,45,424.0,309.5,3.95,16.0,639.5,523.17,411.14
2016,5,22,15,0,519.0,255.0,4.0,16.0,646.0,501.48,394.53
