Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,15,351.5,283.5,3.95,15.5,541.5,416.03,327.34
2016,5,22,15,30,184.0,312.0,3.9,15.0,437.0,348.18,274.48
2016,5,22,15,45,197.5,287.5,3.9,15.0,413.5,319.1,250.89
2016,5,22,16,0,211.0,263.0,3.9,15.0,390.0,288.67,225.51
2016,5,22,16,15,340.0,214.5,3.8,14.5,398.5,263.38,200.4
2016,5,22,16,30,469.0,166.0,3.7,14.0,407.0,223.08,160.98
2016,5,22,16,45,449.0,150.0,3.6,14.0,361.5,176.94,122.81
2016,5,22,17,0,429.0,134.0,3.5,14.0,316.0,133.33,90.16
2016,5,22,17,15,393.5,123.0,3.35,13.5,272.5,95.62,69.31
2016,5,22,17,30,358.0,112.0,3.2,13.0,229.0,79.05,65.24
2016,5,22,17,45,417.0,87.5,3.1,13.0,201.0,63.18,51.1
2016,5,22,18,0,476.0,63.0,3.0,13.0,173.0,46.51,36.06
2016,5,22,18,15,394.5,52.5,2.65,12.5,128.5,39.99,29.98
2016,5,22,18,30,313.0,42.0,2.3,12.0,84.0,33.11,23.33
2016,5,22,18,45,156.5,30.0,2.0,12.0,51.0,23.43,12.9
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,16.24,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,68.0,18.5,2.15,11.0,25.5,36.26,2.47
2016,5,23,5,30,136.0,37.0,2.3,11.0,51.0,82.17,56.45
2016,5,23,5,45,206.0,53.5,2.5,11.5,87.5,135.48,103.4
2016,5,23,6,0,276.0,70.0,2.7,12.0,124.0,191.76,152.71
2016,5,23,6,15,325.0,84.5,2.75,12.0,167.0,244.37,199.44
2016,5,23,6,30,374.0,99.0,2.8,12.0,210.0,301.95,249.58
2016,5,23,6,45,432.0,104.5,2.85,12.5,256.0,358.92,297.84
2016,5,23,7,0,490.0,110.0,2.9,13.0,302.0,421.02,349.03
2016,5,23,7,15,572.5,111.5,2.9,13.5,366.0,504.05,415.38
2016,5,23,7,30,655.0,113.0,2.9,14.0,430.0,589.06,481.23
2016,5,23,7,45,684.0,117.0,2.9,14.5,479.5,643.63,521.48
2016,5,23,8,0,713.0,121.0,2.9,15.0,529.0,698.7,560.49
2016,5,23,8,15,733.0,125.0,2.9,15.0,575.5,746.68,593.83
2016,5,23,8,30,753.0,129.0,2.9,15.0,622.0,790.38,623.6
2016,5,23,8,45,770.0,131.5,2.95,15.5,665.0,832.06,650.68
2016,5,23,9,0,787.0,134.0,3.0,16.0,708.0,872.1,676.25
2016,5,23,9,15,799.0,137.0,3.0,16.0,746.5,906.13,698.29
2016,5,23,9,30,811.0,140.0,3.0,16.0,785.0,937.78,718.6
2016,5,23,9,45,828.0,137.5,3.05,16.0,819.0,965.73,736.68
2016,5,23,10,0,845.0,135.0,3.1,16.0,853.0,982.43,747.15
2016,5,23,10,15,851.5,136.5,3.15,16.0,879.5,998.68,757.49
2016,5,23,10,30,858.0,138.0,3.2,16.0,906.0,1011.75,765.76
2016,5,23,10,45,863.0,138.5,3.25,16.5,926.0,1019.01,768.79
2016,5,23,11,0,868.0,139.0,3.3,17.0,946.0,1022.92,769.74
2016,5,23,11,15,870.5,139.5,3.3,17.0,958.0,1020.95,767.92
2016,5,23,11,30,873.0,140.0,3.3,17.0,970.0,1015.61,764.01
2016,5,23,11,45,877.5,138.0,3.35,17.0,976.0,1006.47,758.09
2016,5,23,12,0,882.0,136.0,3.4,17.0,982.0,994.04,750.05
2016,5,23,12,15,640.0,275.0,3.45,16.5,888.0,893.87,681.93
2016,5,23,12,30,398.0,414.0,3.5,16.0,794.0,779.52,596.01
2016,5,23,12,45,400.0,401.5,3.55,16.0,780.0,758.28,582.11
2016,5,23,13,0,402.0,389.0,3.6,16.0,766.0,731.34,563.45
2016,5,23,13,15,607.0,279.5,3.55,16.0,837.5,783.31,606.66
2016,5,23,13,30,812.0,170.0,3.5,16.0,909.0,819.67,635.7
2016,5,23,13,45,811.0,165.0,3.5,16.0,886.0,780.65,608.13
2016,5,23,14,0,810.0,160.0,3.5,16.0,863.0,739.54,578.52
2016,5,23,14,15,801.5,157.5,3.45,16.0,832.5,693.66,544.05
2016,5,23,14,30,793.0,155.0,3.4,16.0,802.0,646.66,508.05
2016,5,23,14,45,787.0,149.5,3.35,16.0,767.0,597.52,469.7
2016,5,23,15,0,781.0,144.0,3.3,16.0,732.0,547.47,429.66
2016,5,23,15,15,766.5,140.5,3.2,16.0,690.5,494.38,386.1
2016,5,23,15,30,752.0,137.0,3.1,16.0,649.0,438.28,339.17
2016,5,23,15,45,738.0,131.0,3.05,16.0,604.5,383.75,292.38
2016,5,23,16,0,724.0,125.0,3.0,16.0,560.0,330.06,245.24
2016,5,23,16,15,700.0,120.0,2.95,15.5,512.0,275.66,197.68
2016,5,23,16,30,676.0,115.0,2.9,15.0,464.0,223.66,152.41
2016,5,23,16,45,651.0,107.5,2.9,15.0,415.0,172.09,109.36
2016,5,23,17,0,626.0,100.0,2.9,15.0,366.0,123.46,73.67
2016,5,23,17,15,584.5,93.0,2.8,14.5,315.5,77.89,50.42
2016,5,23,17,30,543.0,86.0,2.7,14.0,265.0,59.65,47.77
2016,5,23,17,45,492.5,76.5,2.6,14.0,217.5,54.91,43.56
2016,5,23,18,0,442.0,67.0,2.5,14.0,170.0,49.86,38.9
2016,5,23,18,15,361.0,56.0,2.35,13.5,126.5,42.13,31.77
2016,5,23,18,30,280.0,45.0,2.2,13.0,83.0,34.57,24.54
2016,5,23,18,45,174.5,30.0,2.1,13.0,50.5,23.4,13.05
2016,5,23,19,0,69.0,15.0,2.0,13.0,18.0,11.8,0.0
2016,5,23,19,15,34.5,7.5,2.0,12.5,9.0,7.15,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,18.0,2.35,12.0,29.5,48.46,7.58
2016,5,24,5,30,230.0,36.0,2.5,12.0,59.0,110.38,76.12
2016,5,24,5,45,329.5,47.0,2.7,12.0,101.0,167.14,126.68
2016,5,24,6,0,429.0,58.0,2.9,12.0,143.0,237.7,188.71
2016,5,24,6,15,493.0,66.0,2.9,12.0,191.5,298.81,243.35
2016,5,24,6,30,557.0,74.0,2.9,12.0,240.0,366.1,302.04
2016,5,24,6,45,600.5,81.0,2.95,12.5,290.5,427.11,353.64
2016,5,24,7,0,644.0,88.0,3.0,13.0,341.0,491.39,406.17
2016,5,24,7,15,677.0,93.0,3.0,13.0,392.0,549.64,452.97
2016,5,24,7,30,710.0,98.0,3.0,13.0,443.0,609.37,499.6
2016,5,24,7,45,734.5,102.5,3.05,13.5,492.5,663.5,539.66
2016,5,24,8,0,759.0,107.0,3.1,14.0,542.0,715.18,575.63
2016,5,24,8,15,778.0,110.5,3.1,14.5,589.0,763.46,608.14
2016,5,24,8,30,797.0,114.0,3.1,15.0,636.0,810.7,639.27
2016,5,24,8,45,621.5,193.5,3.15,15.5,618.0,773.52,608.96
2016,5,24,9,0,446.0,273.0,3.2,16.0,600.0,713.31,558.6
2016,5,24,9,15,479.0,277.5,3.2,16.0,644.5,759.6,592.18
2016,5,24,9,30,512.0,282.0,3.2,16.0,689.0,805.53,624.33
2016,5,24,9,45,685.0,208.0,3.25,16.0,777.0,907.73,699.18
2016,5,24,10,0,858.0,134.0,3.3,16.0,865.0,993.91,757.06
2016,5,24,10,15,865.0,135.5,3.35,16.0,892.0,1010.83,767.21
2016,5,24,10,30,872.0,137.0,3.4,16.0,919.0,1024.52,775.88
2016,5,24,10,45,731.0,233.5,3.45,16.5,899.0,999.78,757.22
2016,5,24,11,0,590.0,330.0,3.5,17.0,879.0,951.58,719.49
2016,5,24,11,15,740.0,234.5,3.5,17.0,932.0,1001.81,757.15
2016,5,24,11,30,890.0,139.0,3.5,17.0,985.0,1031.39,776.35
2016,5,24,11,45,677.0,271.5,3.55,17.0,917.0,956.2,724.84
2016,5,24,12,0,464.0,404.0,3.6,17.0,849.0,864.97,655.28
2016,5,24,12,15,679.5,270.5,3.6,17.0,920.5,926.96,706.13
2016,5,24,12,30,895.0,137.0,3.6,17.0,992.0,967.84,734.43
2016,5,24,12,45,891.5,137.5,3.65,17.0,981.5,940.73,716.05
2016,5,24,13,0,888.0,138.0,3.7,17.0,971.0,910.86,696.24
2016,5,24,13,15,884.0,137.0,3.7,17.0,953.5,876.58,672.99
2016,5,24,13,30,880.0,136.0,3.7,17.0,936.0,839.86,647.92
2016,5,24,13,45,875.5,133.5,3.7,17.0,912.0,799.12,619.83
2016,5,24,14,0,871.0,131.0,3.7,17.0,888.0,756.33,590.03
2016,5,24,14,15,863.0,129.5,3.7,17.0,857.0,710.15,555.98
2016,5,24,14,30,855.0,128.0,3.7,17.0,826.0,662.59,519.69
2016,5,24,14,45,847.5,124.0,3.7,17.0,789.5,611.96,480.27
2016,5,24,15,0,840.0,120.0,3.7,17.0,753.0,558.2,437.46
2016,5,24,15,15,826.5,117.0,3.65,16.5,711.5,503.17,393.06
2016,5,24,15,30,813.0,114.0,3.6,16.0,670.0,448.29,347.37
2016,5,24,15,45,799.0,109.5,3.6,16.0,624.5,392.33,298.95
2016,5,24,16,0,785.0,105.0,3.6,16.0,579.0,337.1,250.01
2016,5,24,16,15,762.5,101.0,3.55,15.5,529.5,281.03,200.44
2016,5,24,16,30,740.0,97.0,3.5,15.0,480.0,227.11,152.96
2016,5,24,16,45,713.5,92.0,3.45,15.0,429.5,169.55,104.61
2016,5,24,17,0,687.0,87.0,3.4,15.0,379.0,119.26,67.61
2016,5,24,17,15,647.5,81.5,3.3,14.5,328.0,71.42,43.31
2016,5,24,17,30,608.0,76.0,3.2,14.0,277.0,51.61,40.62
2016,5,24,17,45,554.0,68.5,3.15,14.0,227.5,48.19,37.58
2016,5,24,18,0,500.0,61.0,3.1,14.0,178.0,44.56,34.2
2016,5,24,18,15,418.5,51.5,2.95,13.5,133.5,38.87,28.89
2016,5,24,18,30,337.0,42.0,2.8,13.0,89.0,32.87,23.09
2016,5,24,18,45,214.0,29.0,2.65,12.5,54.5,22.58,12.62
2016,5,24,19,0,91.0,16.0,2.5,12.0,20.0,12.6,0.0
2016,5,24,19,15,45.5,8.0,2.45,12.0,10.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.25,12.0,30.0,49.08,10.04
2016,5,25,5,30,235.0,36.0,2.4,12.0,60.0,111.58,77.18
2016,5,25,5,45,332.0,47.0,2.55,12.0,102.0,167.87,127.29
2016,5,25,6,0,429.0,58.0,2.7,12.0,144.0,237.7,188.69
2016,5,25,6,15,492.0,66.0,2.7,12.0,192.0,298.35,242.85
2016,5,25,6,30,555.0,74.0,2.7,12.0,240.0,365.07,300.97
2016,5,25,6,45,593.0,82.0,2.7,12.5,289.5,424.11,350.75
2016,5,25,7,0,631.0,90.0,2.7,13.0,339.0,485.9,401.01
2016,5,25,7,15,332.0,137.5,2.7,13.0,270.0,375.09,309.98
2016,5,25,7,30,33.0,185.0,2.7,13.0,201.0,210.76,171.13
2016,5,25,7,45,149.0,213.0,2.75,13.5,297.5,335.11,274.12
2016,5,25,8,0,265.0,241.0,2.8,14.0,394.0,470.47,381.21
2016,5,25,8,15,228.0,269.0,2.9,14.5,408.5,469.76,377.64
2016,5,25,8,30,191.0,297.0,3.0,15.0,423.0,476.12,379.92
2016,5,25,8,45,503.5,209.5,3.1,15.5,571.0,682.46,542.38
2016,5,25,9,0,816.0,122.0,3.2,16.0,719.0,884.52,687.51
2016,5,25,9,15,827.5,124.5,3.25,16.0,757.0,918.29,708.35
2016,5,25,9,30,839.0,127.0,3.3,16.0,795.0,949.58,728.8
2016,5,25,9,45,859.5,122.0,3.35,16.0,831.0,970.75,742.26
2016,5,25,10,0,880.0,117.0,3.4,16.0,867.0,997.41,759.61
2016,5,25,10,15,886.0,118.5,3.45,16.0,893.5,1013.75,769.91
2016,5,25,10,30,892.0,120.0,3.5,16.0,920.0,1026.79,778.15
2016,5,25,10,45,896.0,121.0,3.55,16.0,939.5,1033.9,782.51
2016,5,25,11,0,900.0,122.0,3.6,16.0,959.0,1037.54,784.71
2016,5,25,11,15,902.5,122.5,3.6,16.0,971.5,1035.68,782.95
2016,5,25,11,30,905.0,123.0,3.6,16.0,984.0,1030.35,779.02
2016,5,25,11,45,907.5,122.0,3.6,16.0,990.0,1020.09,771.9
2016,5,25,12,0,910.0,121.0,3.6,16.0,996.0,1006.46,762.63
2016,5,25,12,15,910.0,121.0,3.6,16.0,993.5,988.11,750.26
2016,5,25,12,30,910.0,121.0,3.6,16.0,991.0,966.59,735.8
2016,5,25,12,45,901.5,124.5,3.65,16.5,979.5,937.62,715.23
2016,5,25,13,0,893.0,128.0,3.7,17.0,968.0,906.08,692.91
2016,5,25,13,15,889.5,127.0,3.75,17.0,950.5,872.19,670.18
2016,5,25,13,30,886.0,126.0,3.8,17.0,933.0,835.81,645.55
2016,5,25,13,45,884.5,122.5,3.85,17.0,910.0,796.37,618.52
2016,5,25,14,0,883.0,119.0,3.9,17.0,887.0,754.61,589.58
2016,5,25,14,15,875.5,117.5,3.95,17.0,856.5,708.41,556.0
2016,5,25,14,30,868.0,116.0,4.0,17.0,826.0,660.75,519.62
2016,5,25,14,45,861.5,112.0,4.05,17.0,790.0,610.23,480.21
2016,5,25,15,0,855.0,108.0,4.1,17.0,754.0,558.61,438.84
2016,5,25,15,15,843.0,105.5,4.1,16.5,713.0,504.75,395.16
2016,5,25,15,30,831.0,103.0,4.1,16.0,672.0,447.11,347.18
2016,5,25,15,45,816.0,100.0,4.1,16.0,626.5,391.23,298.51
2016,5,25,16,0,801.0,97.0,4.1,16.0,581.0,336.12,249.39
2016,5,25,16,15,780.5,93.5,4.05,15.5,532.5,280.18,199.56
2016,5,25,16,30,760.0,90.0,4.0,15.0,484.0,226.12,151.59
2016,5,25,16,45,732.0,86.0,3.95,15.0,433.5,172.66,106.44
2016,5,25,17,0,704.0,82.0,3.9,15.0,383.0,117.82,65.56
2016,5,25,17,15,666.0,77.0,3.8,14.5,332.0,69.46,40.76
2016,5,25,17,30,628.0,72.0,3.7,14.0,281.0,48.44,37.78
2016,5,25,17,45,569.0,66.5,3.6,14.0,231.0,46.48,36.05
2016,5,25,18,0,510.0,61.0,3.5,14.0,181.0,44.46,34.12
2016,5,25,18,15,428.5,52.0,3.35,13.5,136.0,39.21,29.21
2016,5,25,18,30,347.0,43.0,3.2,13.0,91.0,33.7,23.84
2016,5,25,18,45,214.0,30.5,3.05,12.5,56.0,23.76,13.74
2016,5,25,19,0,81.0,18.0,2.9,12.0,21.0,14.21,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.0,10.5,8.58,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.0,20.0,2.75,12.0,29.5,46.21,11.32
2016,5,26,5,30,182.0,40.0,2.8,12.0,59.0,102.33,71.59
2016,5,26,5,45,275.0,53.0,2.9,12.5,100.0,156.62,119.18
2016,5,26,6,0,368.0,66.0,3.0,13.0,141.0,221.47,175.64
2016,5,26,6,15,433.0,76.0,3.0,13.0,188.5,280.93,228.31
2016,5,26,6,30,498.0,86.0,3.0,13.0,236.0,350.22,288.15
2016,5,26,6,45,545.0,93.5,3.0,13.5,286.0,410.79,339.0
2016,5,26,7,0,592.0,101.0,3.0,14.0,336.0,475.02,391.18
2016,5,26,7,15,627.0,107.0,2.95,14.0,386.0,533.27,437.69
2016,5,26,7,30,662.0,113.0,2.9,14.0,436.0,593.27,484.21
2016,5,26,7,45,690.5,117.5,2.9,14.5,486.0,648.26,524.87
2016,5,26,8,0,719.0,122.0,2.9,15.0,536.0,703.71,564.07
2016,5,26,8,15,739.5,126.0,2.85,15.5,582.5,752.26,596.38
2016,5,26,8,30,760.0,130.0,2.8,16.0,629.0,796.56,624.97
2016,5,26,8,45,777.5,132.0,2.8,16.5,672.5,838.32,651.55
2016,5,26,9,0,795.0,134.0,2.8,17.0,716.0,878.45,676.59
2016,5,26,9,15,807.0,137.0,2.75,17.0,754.5,912.67,698.14
2016,5,26,9,30,819.0,140.0,2.7,17.0,793.0,944.49,717.89
2016,5,26,9,45,823.5,144.5,2.7,17.5,824.5,968.05,730.99
2016,5,26,10,0,828.0,149.0,2.7,18.0,856.0,988.56,742.08
2016,5,26,10,15,835.0,151.0,2.7,18.0,883.0,1005.74,752.38
2016,5,26,10,30,842.0,153.0,2.7,18.0,910.0,1019.74,760.67
2016,5,26,10,45,847.0,154.0,2.7,18.5,929.5,1027.38,763.43
2016,5,26,11,0,852.0,155.0,2.7,19.0,949.0,1022.09,757.84
2016,5,26,11,15,855.5,156.0,2.7,19.0,962.0,1021.57,757.1
2016,5,26,11,30,859.0,157.0,2.7,19.0,975.0,1017.73,754.25
2016,5,26,11,45,860.5,156.5,2.75,19.5,980.5,1007.19,746.18
2016,5,26,12,0,862.0,156.0,2.8,20.0,986.0,993.49,736.18
2016,5,26,12,15,862.0,156.0,2.85,20.0,983.5,975.72,724.99
2016,5,26,12,30,862.0,156.0,2.9,20.0,981.0,954.98,711.86
2016,5,26,12,45,868.5,150.0,2.95,20.5,974.0,931.7,695.7
2016,5,26,13,0,875.0,144.0,3.0,21.0,967.0,905.28,677.46
2016,5,26,13,15,871.5,143.0,3.05,21.0,950.0,871.91,655.75
2016,5,26,13,30,868.0,142.0,3.1,21.0,933.0,836.11,632.25
2016,5,26,13,45,864.0,139.5,3.15,21.0,909.5,796.3,605.76
2016,5,26,14,0,860.0,137.0,3.2,21.0,886.0,754.43,577.54
2016,5,26,14,15,852.5,135.5,3.25,20.5,855.5,709.15,545.97
2016,5,26,14,30,845.0,134.0,3.3,20.0,825.0,662.02,511.9
2016,5,26,14,45,834.0,132.0,3.4,20.0,789.0,610.9,473.08
2016,5,26,15,0,823.0,130.0,3.5,20.0,753.0,559.21,432.68
2016,5,26,15,15,809.5,127.0,3.5,19.5,711.5,505.09,389.79
2016,5,26,15,30,796.0,124.0,3.5,19.0,670.0,451.16,345.64
2016,5,26,15,45,778.0,121.0,3.55,19.0,624.5,395.98,298.71
2016,5,26,16,0,760.0,118.0,3.6,19.0,579.0,341.97,251.68
2016,5,26,16,15,737.5,113.5,3.55,18.5,530.0,282.49,200.28
2016,5,26,16,30,715.0,109.0,3.5,18.0,481.0,229.17,153.99
2016,5,26,16,45,684.0,104.5,3.5,17.5,430.5,176.98,110.95
2016,5,26,17,0,653.0,100.0,3.5,17.0,380.0,128.36,75.61
2016,5,26,17,15,612.5,93.5,3.4,16.5,329.5,81.62,51.15
2016,5,26,17,30,572.0,87.0,3.3,16.0,279.0,60.15,47.82
2016,5,26,17,45,510.0,79.5,3.25,15.5,229.0,57.13,45.26
2016,5,26,18,0,448.0,72.0,3.2,15.0,179.0,53.96,42.4
2016,5,26,18,15,365.5,61.0,3.05,14.5,134.5,45.86,34.97
2016,5,26,18,30,283.0,50.0,2.9,14.0,90.0,38.42,27.87
2016,5,26,18,45,169.5,34.0,2.75,13.5,55.5,26.52,16.09
2016,5,26,19,0,56.0,18.0,2.6,13.0,21.0,15.08,0.0
2016,5,26,19,15,28.0,9.0,2.6,12.5,10.5,8.58,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,11.0,30.0,42.99,11.62
2016,5,27,5,30,176.0,41.0,2.2,11.0,60.0,101.81,71.79
2016,5,27,5,45,271.5,55.0,2.25,11.5,102.0,157.7,120.55
2016,5,27,6,0,367.0,69.0,2.3,12.0,144.0,224.4,178.46
2016,5,27,6,15,433.0,79.0,2.25,12.5,191.5,284.23,230.84
2016,5,27,6,30,499.0,89.0,2.2,13.0,239.0,353.7,289.88
2016,5,27,6,45,553.5,95.0,2.15,13.5,290.5,416.81,342.2
2016,5,27,7,0,608.0,101.0,2.1,14.0,342.0,484.23,396.16
2016,5,27,7,15,643.0,107.0,2.0,14.5,393.0,543.22,441.43
2016,5,27,7,30,678.0,113.0,1.9,15.0,444.0,603.93,486.3
2016,5,27,7,45,709.5,116.0,1.8,15.5,495.0,660.09,526.17
2016,5,27,8,0,741.0,119.0,1.7,16.0,546.0,716.88,564.14
2016,5,27,8,15,761.0,122.5,1.6,16.5,593.0,762.12,592.19
2016,5,27,8,30,781.0,126.0,1.5,17.0,640.0,809.58,621.06
2016,5,27,8,45,799.5,127.5,1.4,17.5,684.5,852.31,645.82
2016,5,27,9,0,818.0,129.0,1.3,18.0,729.0,893.41,668.82
2016,5,27,9,15,829.5,131.0,1.25,18.5,767.0,926.67,686.81
2016,5,27,9,30,841.0,133.0,1.2,19.0,805.0,957.44,702.95
2016,5,27,9,45,858.0,130.0,1.2,20.0,840.0,977.16,711.33
2016,5,27,10,0,875.0,127.0,1.2,21.0,875.0,1002.47,723.32
2016,5,27,10,15,881.5,128.5,1.2,21.5,901.5,1019.19,731.14
2016,5,27,10,30,888.0,130.0,1.2,22.0,928.0,1032.62,737.06
2016,5,27,10,45,894.0,129.5,1.3,22.5,948.5,1040.14,741.24
2016,5,27,11,0,900.0,129.0,1.4,23.0,969.0,1044.24,743.43
2016,5,27,11,15,902.5,129.5,1.55,23.0,981.0,1042.37,744.24
2016,5,27,11,30,905.0,130.0,1.7,23.0,993.0,1037.02,742.89
2016,5,27,11,45,907.0,130.0,1.85,23.5,998.5,1027.25,737.3
2016,5,27,12,0,909.0,130.0,2.0,24.0,1004.0,1014.12,729.53
2016,5,27,12,15,908.0,129.5,2.15,24.0,1001.5,994.36,718.88
2016,5,27,12,30,907.0,129.0,2.3,24.0,999.0,971.5,706.11
2016,5,27,12,45,903.5,129.5,2.45,24.5,988.5,944.32,688.99
2016,5,27,13,0,900.0,130.0,2.6,25.0,978.0,914.34,669.88
2016,5,27,13,15,896.5,129.0,2.7,24.5,960.5,880.33,650.07
2016,5,27,13,30,893.0,128.0,2.8,24.0,943.0,843.81,628.24
2016,5,27,13,45,885.5,127.5,2.95,24.0,918.0,802.33,601.74
2016,5,27,14,0,878.0,127.0,3.1,24.0,893.0,758.96,573.51
2016,5,27,14,15,870.5,125.5,3.15,24.0,862.5,713.04,541.3
2016,5,27,14,30,863.0,124.0,3.2,24.0,832.0,665.66,506.6
2016,5,27,14,45,851.5,122.5,3.3,24.0,795.0,614.69,468.5
2016,5,27,15,0,840.0,121.0,3.4,24.0,758.0,560.93,427.27
2016,5,27,15,15,827.0,118.5,3.4,23.5,716.5,506.74,384.97
2016,5,27,15,30,814.0,116.0,3.4,23.0,675.0,452.63,341.33
2016,5,27,15,45,797.0,112.5,3.45,23.0,629.0,396.49,294.3
2016,5,27,16,0,780.0,109.0,3.5,23.0,583.0,341.38,247.0
2016,5,27,16,15,758.0,105.0,3.45,22.5,534.5,285.81,199.23
2016,5,27,16,30,736.0,101.0,3.4,22.0,486.0,227.9,149.86
2016,5,27,16,45,707.0,96.5,3.35,21.5,435.5,174.86,106.52
2016,5,27,17,0,678.0,92.0,3.3,21.0,385.0,125.13,70.62
2016,5,27,17,15,639.0,86.5,3.15,20.0,334.0,77.78,46.24
2016,5,27,17,30,600.0,81.0,3.0,19.0,283.0,55.23,42.93
2016,5,27,17,45,544.5,73.5,2.85,18.5,233.5,51.98,40.2
2016,5,27,18,0,489.0,66.0,2.7,18.0,184.0,48.53,37.13
2016,5,27,18,15,409.5,56.0,2.35,17.0,139.0,42.57,31.75
2016,5,27,18,30,330.0,46.0,2.0,16.0,94.0,35.23,24.93
2016,5,27,18,45,215.0,32.0,1.7,15.5,58.5,24.89,14.77
2016,5,27,19,0,100.0,18.0,1.4,15.0,23.0,14.16,0.0
2016,5,27,19,15,50.0,9.0,1.3,14.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,19.0,0.8,13.5,31.0,49.44,15.21
2016,5,28,5,30,224.0,38.0,0.9,14.0,62.0,110.74,76.72
2016,5,28,5,45,318.0,49.5,1.05,14.5,104.0,166.06,124.68
2016,5,28,6,0,412.0,61.0,1.2,15.0,146.0,234.26,183.13
2016,5,28,6,15,475.0,70.0,1.3,15.5,193.5,295.06,235.58
2016,5,28,6,30,538.0,79.0,1.4,16.0,241.0,361.95,291.71
2016,5,28,6,45,586.0,85.0,1.55,16.5,292.0,423.25,342.07
2016,5,28,7,0,634.0,91.0,1.7,17.0,343.0,488.25,393.79
2016,5,28,7,15,667.0,96.5,1.75,17.5,394.0,546.5,438.3
2016,5,28,7,30,700.0,102.0,1.8,18.0,445.0,606.26,482.52
2016,5,28,7,45,726.5,106.0,1.85,19.0,495.0,660.75,520.55
2016,5,28,8,0,753.0,110.0,1.9,20.0,545.0,712.86,554.3
2016,5,28,8,15,772.5,113.5,1.9,20.5,592.0,761.26,585.3
2016,5,28,8,30,792.0,117.0,1.9,21.0,639.0,808.65,614.99
2016,5,28,8,45,807.5,120.0,1.9,21.5,682.5,850.73,640.47
2016,5,28,9,0,823.0,123.0,1.9,22.0,726.0,890.99,664.37
2016,5,28,9,15,834.5,125.5,1.9,22.5,765.0,924.93,683.74
2016,5,28,9,30,846.0,128.0,1.9,23.0,804.0,956.37,701.32
2016,5,28,9,45,854.0,130.5,1.95,23.5,837.0,973.51,710.13
2016,5,28,10,0,862.0,133.0,2.0,24.0,870.0,995.66,722.35
2016,5,28,10,15,869.0,134.5,2.0,24.0,897.0,1012.69,732.05
2016,5,28,10,30,876.0,136.0,2.0,24.0,924.0,1026.49,739.82
2016,5,28,10,45,879.5,137.5,2.05,24.5,943.5,1033.45,742.57
2016,5,28,11,0,883.0,139.0,2.1,25.0,963.0,1036.99,743.33
2016,5,28,11,15,886.0,140.0,2.1,25.0,976.0,1036.1,742.29
2016,5,28,11,30,889.0,141.0,2.1,25.0,989.0,1031.78,739.25
2016,5,28,11,45,889.0,142.0,2.15,25.5,994.0,1021.11,731.51
2016,5,28,12,0,889.0,143.0,2.2,26.0,999.0,1007.18,721.86
2016,5,28,12,15,888.5,143.0,2.25,26.0,996.5,988.66,710.79
2016,5,28,12,30,888.0,143.0,2.3,26.0,994.0,967.09,697.81
2016,5,28,12,45,878.0,147.5,2.4,26.0,982.0,938.14,680.51
2016,5,28,13,0,868.0,152.0,2.5,26.0,970.0,906.76,661.49
2016,5,28,13,15,864.0,151.0,2.55,25.5,953.0,873.24,641.73
2016,5,28,13,30,860.0,150.0,2.6,25.0,936.0,837.36,620.12
2016,5,28,13,45,853.0,149.0,2.7,25.0,911.5,799.42,595.95
2016,5,28,14,0,846.0,148.0,2.8,25.0,887.0,756.34,567.74
2016,5,28,14,15,837.5,146.0,2.85,25.0,856.0,709.73,534.82
2016,5,28,14,30,829.0,144.0,2.9,25.0,825.0,661.89,500.22
2016,5,28,14,45,817.5,142.0,3.0,25.0,788.5,611.27,462.84
2016,5,28,15,0,806.0,140.0,3.1,25.0,752.0,560.18,423.98
2016,5,28,15,15,792.0,136.5,3.15,24.5,710.5,506.29,382.53
2016,5,28,15,30,778.0,133.0,3.2,24.0,669.0,452.69,339.89
2016,5,28,15,45,760.5,129.0,3.25,23.5,623.5,397.85,294.99
2016,5,28,16,0,743.0,125.0,3.3,23.0,578.0,339.92,246.56
2016,5,28,16,15,658.5,131.0,3.3,22.5,508.0,277.65,195.88
2016,5,28,16,30,574.0,137.0,3.3,22.0,438.0,224.69,153.53
2016,5,28,16,45,572.0,122.0,3.3,21.5,396.0,176.23,113.39
2016,5,28,17,0,570.0,107.0,3.3,21.0,354.0,128.16,77.21
2016,5,28,17,15,512.0,106.5,3.05,20.5,307.0,91.15,59.35
2016,5,28,17,30,454.0,106.0,2.8,20.0,260.0,74.39,59.38
2016,5,28,17,45,451.5,89.0,2.6,19.5,220.5,63.94,50.45
2016,5,28,18,0,449.0,72.0,2.4,19.0,181.0,53.67,41.46
2016,5,28,18,15,369.5,61.0,2.1,18.0,136.5,45.76,34.4
2016,5,28,18,30,290.0,50.0,1.8,17.0,92.0,38.31,27.5
2016,5,28,18,45,185.5,34.5,1.55,16.5,57.5,26.86,16.42
2016,5,28,19,0,81.0,19.0,1.3,16.0,23.0,15.91,0.0
2016,5,28,19,15,40.5,9.5,1.3,15.5,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.0,50.95,17.05
2016,5,29,5,30,238.0,38.0,2.3,13.0,64.0,114.29,79.69
2016,5,29,5,45,333.0,49.5,2.4,13.5,106.5,170.74,129.12
2016,5,29,6,0,428.0,61.0,2.5,14.0,149.0,240.19,189.37
2016,5,29,6,15,492.0,69.5,2.45,14.0,197.5,301.73,243.61
2016,5,29,6,30,556.0,78.0,2.4,14.0,246.0,369.43,301.74
2016,5,29,6,45,602.5,84.0,2.35,14.5,297.0,430.8,352.66
2016,5,29,7,0,649.0,90.0,2.3,15.0,348.0,495.7,404.55
2016,5,29,7,15,682.0,95.0,2.25,15.5,399.5,554.06,449.52
2016,5,29,7,30,715.0,100.0,2.2,16.0,451.0,613.91,494.02
2016,5,29,7,45,740.5,104.0,2.15,16.5,501.0,668.29,532.77
2016,5,29,8,0,766.0,108.0,2.1,17.0,551.0,720.32,567.31
2016,5,29,8,15,784.5,111.5,2.1,17.5,598.0,768.38,598.52
2016,5,29,8,30,803.0,115.0,2.1,18.0,645.0,815.35,628.34
2016,5,29,8,45,817.5,118.0,2.1,18.5,688.5,856.89,653.87
2016,5,29,9,0,832.0,121.0,2.1,19.0,732.0,896.54,677.74
2016,5,29,9,15,843.5,123.5,2.15,19.5,770.5,930.72,698.12
2016,5,29,9,30,855.0,126.0,2.2,20.0,809.0,954.51,711.49
2016,5,29,9,45,861.5,129.0,2.3,20.5,841.5,978.89,725.85
2016,5,29,10,0,868.0,132.0,2.4,21.0,874.0,1000.23,738.18
2016,5,29,10,15,874.5,133.5,2.45,21.0,901.0,1016.85,748.4
2016,5,29,10,30,881.0,135.0,2.5,21.0,928.0,1030.23,756.64
2016,5,29,10,45,884.0,137.0,2.65,21.5,947.5,1037.24,760.46
2016,5,29,11,0,887.0,139.0,2.8,22.0,967.0,1040.82,762.15
2016,5,29,11,15,889.5,139.5,2.85,22.0,979.5,1038.95,760.93
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,1033.66,757.64
2016,5,29,11,45,891.0,142.0,2.95,22.0,996.5,1022.99,750.98
2016,5,29,12,0,890.0,144.0,3.0,22.0,1001.0,1009.06,742.29
2016,5,29,12,15,890.0,144.0,3.0,22.0,999.0,991.03,730.58
2016,5,29,12,30,890.0,144.0,3.0,22.0,997.0,969.94,716.92
2016,5,29,12,45,880.5,148.0,3.05,22.5,985.5,940.96,697.09
2016,5,29,13,0,871.0,152.0,3.1,23.0,974.0,909.54,675.65
2016,5,29,13,15,867.5,151.0,3.15,23.0,957.5,876.41,654.29
2016,5,29,13,30,864.0,150.0,3.2,23.0,941.0,840.86,631.12
2016,5,29,13,45,858.5,148.5,3.25,23.0,917.0,801.07,604.82
2016,5,29,14,0,853.0,147.0,3.3,23.0,893.0,760.9,577.92
2016,5,29,14,15,845.5,145.0,3.3,22.5,862.5,714.74,545.6
2016,5,29,14,30,838.0,143.0,3.3,22.0,832.0,667.23,511.46
2016,5,29,14,45,828.5,140.0,3.3,22.0,796.0,616.53,473.08
2016,5,29,15,0,819.0,137.0,3.3,22.0,760.0,565.13,433.16
2016,5,29,15,15,805.5,134.0,3.25,21.5,718.5,511.32,390.96
2016,5,29,15,30,792.0,131.0,3.2,21.0,677.0,457.71,347.58
2016,5,29,15,45,776.5,126.5,3.15,21.0,632.0,402.47,301.09
2016,5,29,16,0,761.0,122.0,3.1,21.0,587.0,344.02,251.15
2016,5,29,16,15,738.0,118.0,3.05,20.5,538.0,288.81,203.66
2016,5,29,16,30,715.0,114.0,3.0,20.0,489.0,235.8,158.1
2016,5,29,16,45,687.5,107.5,2.95,20.0,438.5,182.52,114.08
2016,5,29,17,0,660.0,101.0,2.9,20.0,388.0,132.42,77.22
2016,5,29,17,15,619.0,95.0,2.75,19.5,337.0,85.61,52.29
2016,5,29,17,30,578.0,89.0,2.6,19.0,286.0,61.43,48.34
2016,5,29,17,45,524.0,80.5,2.5,18.5,236.5,57.63,45.14
2016,5,29,18,0,470.0,72.0,2.4,18.0,187.0,53.57,41.57
2016,5,29,18,15,388.5,61.0,2.25,17.0,141.5,45.74,34.55
2016,5,29,18,30,307.0,50.0,2.1,16.0,96.0,38.28,27.63
2016,5,29,18,45,196.0,35.0,2.0,15.0,60.5,27.23,16.96
2016,5,29,19,0,85.0,20.0,1.9,14.0,25.0,16.71,0.0
2016,5,29,19,15,42.5,10.0,2.0,13.5,12.5,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,53.68,19.31
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,121.0,84.7
2016,5,30,5,45,360.5,48.5,1.95,12.5,110.0,179.98,136.5
2016,5,30,6,0,457.0,59.0,2.1,13.0,153.0,248.91,196.58
2016,5,30,6,15,520.0,66.5,2.05,13.5,202.0,310.42,250.49
2016,5,30,6,30,583.0,74.0,2.0,14.0,251.0,377.93,307.82
2016,5,30,6,45,628.5,79.5,2.0,14.5,302.5,439.48,358.74
2016,5,30,7,0,674.0,85.0,2.0,15.0,354.0,504.44,410.51
2016,5,30,7,15,706.5,90.0,2.0,15.5,406.0,563.61,455.97
2016,5,30,7,30,739.0,95.0,2.0,16.0,458.0,624.18,500.92
2016,5,30,7,45,764.0,98.5,2.0,17.0,508.0,676.49,536.8
2016,5,30,8,0,789.0,102.0,2.0,18.0,558.0,730.95,572.05
2016,5,30,8,15,807.5,105.0,2.0,18.5,605.5,779.3,603.08
2016,5,30,8,30,826.0,108.0,2.0,19.0,653.0,826.49,632.72
2016,5,30,8,45,840.0,110.5,2.05,19.5,697.0,867.77,658.24
2016,5,30,9,0,854.0,113.0,2.1,20.0,741.0,900.13,677.45
2016,5,30,9,15,865.0,115.5,2.1,20.5,780.0,934.13,697.16
2016,5,30,9,30,876.0,118.0,2.1,21.0,819.0,965.58,714.94
2016,5,30,9,45,881.0,121.5,2.15,21.5,851.0,989.52,728.25
2016,5,30,10,0,886.0,125.0,2.2,22.0,883.0,1010.3,739.57
2016,5,30,10,15,892.0,126.5,2.25,22.0,910.0,1026.72,749.57
2016,5,30,10,30,898.0,128.0,2.3,22.0,937.0,1039.83,757.58
2016,5,30,10,45,902.5,128.5,2.35,22.5,957.0,1047.0,760.44
2016,5,30,11,0,907.0,129.0,2.4,23.0,977.0,1050.71,761.25
2016,5,30,11,15,909.5,130.0,2.4,23.0,989.5,1049.41,759.93
2016,5,30,11,30,912.0,131.0,2.4,23.0,1002.0,1044.61,756.55
2016,5,30,11,45,912.5,131.0,2.45,23.5,1007.0,1033.4,748.3
2016,5,30,12,0,913.0,131.0,2.5,24.0,1012.0,1018.86,738.08
2016,5,30,12,15,912.5,131.0,2.5,24.0,1009.5,1000.11,726.17
2016,5,30,12,30,912.0,131.0,2.5,24.0,1007.0,978.23,712.32
2016,5,30,12,45,908.5,131.5,2.55,24.5,996.5,951.06,694.16
2016,5,30,13,0,905.0,132.0,2.6,25.0,986.0,921.1,674.19
2016,5,30,13,15,901.0,131.0,2.65,25.0,969.0,886.67,652.5
2016,5,30,13,30,897.0,130.0,2.7,25.0,952.0,849.76,628.99
2016,5,30,13,45,892.5,128.5,2.8,25.0,928.0,809.68,603.41
2016,5,30,14,0,888.0,127.0,2.9,25.0,904.0,767.5,576.02
2016,5,30,14,15,880.0,125.5,2.95,25.0,873.0,720.97,543.84
2016,5,30,14,30,872.0,124.0,3.0,25.0,842.0,673.02,509.07
2016,5,30,14,45,863.5,121.0,3.1,25.0,805.5,622.25,471.52
2016,5,30,15,0,855.0,118.0,3.2,25.0,769.0,570.55,432.13
2016,5,30,15,15,842.0,115.5,3.25,24.5,727.5,513.49,388.22
2016,5,30,15,30,829.0,113.0,3.3,24.0,686.0,458.75,344.49
2016,5,30,15,45,814.0,109.5,3.4,24.0,640.5,402.69,297.79
2016,5,30,16,0,799.0,106.0,3.5,24.0,595.0,347.42,250.53
2016,5,30,16,15,777.5,102.0,3.45,23.5,546.0,291.0,202.2
2016,5,30,16,30,756.0,98.0,3.4,23.0,497.0,236.59,155.59
2016,5,30,16,45,729.5,93.5,3.4,22.5,446.0,178.61,108.16
2016,5,30,17,0,703.0,89.0,3.4,22.0,395.0,127.86,71.09
2016,5,30,17,15,664.5,83.5,3.15,21.0,343.5,79.07,45.15
2016,5,30,17,30,626.0,78.0,2.9,20.0,292.0,52.61,40.46
2016,5,30,17,45,574.5,71.0,2.7,19.5,242.0,49.66,38.0
2016,5,30,18,0,523.0,64.0,2.5,19.0,192.0,46.51,35.24
2016,5,30,18,15,444.0,55.0,2.2,18.0,146.0,41.36,30.61
2016,5,30,18,30,365.0,46.0,1.9,17.0,100.0,35.94,25.51
2016,5,30,18,45,247.5,33.0,1.6,16.5,64.0,25.62,15.62
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,15.74,0.0
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,13.1,0.0
2016,5,31,5,15,156.5,23.0,1.7,12.5,39.0,63.71,24.91
2016,5,31,5,30,283.0,37.0,1.8,13.0,69.0,125.66,87.63
2016,5,31,5,45,376.5,47.0,1.95,13.5,112.0,183.48,138.52
2016,5,31,6,0,470.0,57.0,2.1,14.0,155.0,251.55,197.84
2016,5,31,6,15,532.5,64.5,2.0,14.5,204.0,313.44,251.86
2016,5,31,6,30,595.0,72.0,1.9,15.0,253.0,381.31,309.14
2016,5,31,6,45,639.5,77.5,1.85,15.5,304.5,442.87,359.65
2016,5,31,7,0,684.0,83.0,1.8,16.0,356.0,507.73,410.81
2016,5,31,7,15,715.5,87.5,1.75,16.5,407.5,566.13,455.07
2016,5,31,7,30,747.0,92.0,1.7,17.0,459.0,623.83,497.23
2016,5,31,7,45,771.0,95.5,1.7,18.0,509.5,677.89,533.78
2016,5,31,8,0,795.0,99.0,1.7,19.0,560.0,731.84,568.19
2016,5,31,8,15,813.0,102.0,1.7,19.5,607.0,779.99,598.68
2016,5,31,8,30,831.0,105.0,1.7,20.0,654.0,826.94,627.76
2016,5,31,8,45,845.0,107.5,1.75,21.0,697.5,868.38,651.85
2016,5,31,9,0,859.0,110.0,1.8,22.0,741.0,901.01,669.71
2016,5,31,9,15,869.5,112.0,1.85,22.5,780.0,934.17,689.08
2016,5,31,9,30,880.0,114.0,1.9,23.0,819.0,964.75,706.6
2016,5,31,9,45,889.0,115.0,1.95,23.5,852.5,990.02,720.62
2016,5,31,10,0,898.0,116.0,2.0,24.0,886.0,1012.3,732.75
2016,5,31,10,15,904.5,117.5,2.1,24.0,913.0,1029.47,743.72
2016,5,31,10,30,911.0,119.0,2.2,24.0,940.0,1043.3,752.71
2016,5,31,10,45,915.0,120.0,2.3,24.5,960.0,1050.65,756.23
2016,5,31,11,0,919.0,121.0,2.4,25.0,980.0,1054.49,757.68
2016,5,31,11,15,921.5,121.5,2.4,25.0,993.0,1052.78,756.1
2016,5,31,11,30,924.0,122.0,2.4,25.0,1006.0,1047.54,752.47
2016,5,31,11,45,925.0,122.5,2.45,25.5,1011.5,1037.32,744.91
2016,5,31,12,0,926.0,123.0,2.5,26.0,1017.0,1023.7,735.34
2016,5,31,12,15,926.0,122.5,2.5,26.0,1014.5,1004.84,723.46
2016,5,31,12,30,926.0,122.0,2.5,26.0,1012.0,982.79,709.63
2016,5,31,12,45,927.0,120.0,2.5,26.5,1003.5,957.11,692.14
2016,5,31,13,0,928.0,118.0,2.5,27.0,995.0,928.38,672.73
2016,5,31,13,15,925.0,117.0,2.55,27.0,978.0,894.22,651.5
2016,5,31,13,30,922.0,116.0,2.6,27.0,961.0,857.44,628.38
2016,5,31,13,45,917.0,115.0,2.7,27.5,937.0,816.65,601.48
2016,5,31,14,0,912.0,114.0,2.8,28.0,913.0,773.71,572.87
2016,5,31,14,15,905.5,112.5,2.8,27.5,883.0,727.34,542.62
2016,5,31,14,30,899.0,111.0,2.8,27.0,853.0,679.34,509.06
2016,5,31,14,45,889.5,109.5,2.85,27.0,816.5,628.16,471.43
2016,5,31,15,0,880.0,108.0,2.9,27.0,780.0,576.08,432.03
2016,5,31,15,15,868.5,106.0,2.9,26.5,738.5,521.92,390.52
2016,5,31,15,30,857.0,104.0,2.9,26.0,697.0,467.53,347.4
2016,5,31,15,45,841.0,101.0,2.95,26.0,651.0,406.43,297.41
2016,5,31,16,0,825.0,98.0,3.0,26.0,605.0,349.85,249.53
2016,5,31,16,15,805.0,95.0,2.9,25.5,556.0,293.29,201.33
2016,5,31,16,30,785.0,92.0,2.8,25.0,507.0,238.51,154.63
2016,5,31,16,45,758.0,88.0,2.75,24.5,455.5,183.85,110.13
2016,5,31,17,0,731.0,84.0,2.7,24.0,404.0,132.24,72.72
2016,5,31,17,15,694.0,79.0,2.45,23.0,352.0,77.67,42.47
2016,5,31,17,30,657.0,74.0,2.2,22.0,300.0,49.51,37.43
2016,5,31,17,45,604.5,68.0,1.95,21.5,249.5,47.2,35.56
2016,5,31,18,0,552.0,62.0,1.7,21.0,199.0,44.77,33.43
2016,5,31,18,15,473.5,53.5,1.5,20.0,152.0,39.97,29.16
2016,5,31,18,30,395.0,45.0,1.3,19.0,105.0,34.93,24.46
2016,5,31,18,45,273.5,33.0,1.15,18.0,67.5,26.21,16.09
2016,5,31,19,0,152.0,21.0,1.0,17.0,30.0,16.54,0.46
2016,5,31,19,15,76.0,10.5,1.05,16.5,15.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,13.4,0.0
2016,6,1,5,15,161.5,23.5,2.9,13.5,40.5,65.37,26.5
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,128.63,89.62
2016,6,1,5,45,385.0,48.5,3.2,14.5,115.0,187.59,141.5
2016,6,1,6,0,479.0,59.0,3.4,15.0,159.0,256.87,201.98
2016,6,1,6,15,542.0,66.5,3.4,15.5,208.5,319.5,257.01
2016,6,1,6,30,605.0,74.0,3.4,16.0,258.0,388.12,315.57
2016,6,1,6,45,651.5,79.0,3.4,16.5,310.5,450.72,367.68
2016,6,1,7,0,698.0,84.0,3.4,17.0,363.0,516.78,420.76
2016,6,1,7,15,729.5,88.5,3.35,17.5,415.5,575.83,466.49
2016,6,1,7,30,761.0,93.0,3.3,18.0,468.0,634.12,510.16
2016,6,1,7,45,785.5,96.5,3.3,18.5,519.0,689.15,549.33
2016,6,1,8,0,810.0,100.0,3.3,19.0,570.0,744.07,586.54
2016,6,1,8,15,828.5,103.0,3.25,19.5,618.0,793.18,618.48
2016,6,1,8,30,847.0,106.0,3.2,20.0,666.0,841.1,648.93
2016,6,1,8,45,861.0,108.5,3.2,20.5,710.5,876.53,670.41
2016,6,1,9,0,875.0,111.0,3.2,21.0,755.0,916.14,694.57
2016,6,1,9,15,885.5,113.0,3.2,21.5,794.0,949.71,714.29
2016,6,1,9,30,896.0,115.0,3.2,22.0,833.0,980.65,732.08
2016,6,1,9,45,904.5,116.5,3.2,22.5,867.0,1006.29,746.22
2016,6,1,10,0,913.0,118.0,3.2,23.0,901.0,1028.85,758.31
2016,6,1,10,15,919.0,119.5,3.2,23.0,928.0,1045.7,768.16
