Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,30,925.0,121.0,3.2,23.0,955.0,1059.15,775.92
2016,6,1,10,45,927.0,123.5,3.25,23.5,975.0,1066.1,778.51
2016,6,1,11,0,929.0,126.0,3.3,24.0,995.0,1069.44,778.93
2016,6,1,11,15,932.0,126.5,3.35,24.0,1008.0,1068.18,778.04
2016,6,1,11,30,935.0,127.0,3.4,24.0,1021.0,1063.34,775.0
2016,6,1,11,45,933.5,129.0,3.5,24.5,1025.5,1052.0,766.76
2016,6,1,12,0,932.0,131.0,3.6,25.0,1030.0,1037.25,756.43
2016,6,1,12,15,931.0,131.0,3.65,25.0,1028.0,1017.78,744.21
2016,6,1,12,30,930.0,131.0,3.7,25.0,1026.0,995.14,729.95
2016,6,1,12,45,916.5,138.0,3.75,25.0,1012.5,964.65,710.49
2016,6,1,13,0,903.0,145.0,3.8,25.0,999.0,931.72,689.36
2016,6,1,13,15,899.0,144.0,3.8,25.0,981.5,897.37,666.89
2016,6,1,13,30,895.0,143.0,3.8,25.0,964.0,860.55,642.61
2016,6,1,13,45,750.0,216.5,3.8,25.0,892.5,784.51,589.59
2016,6,1,14,0,605.0,290.0,3.8,25.0,821.0,710.68,534.63
2016,6,1,14,15,734.0,215.0,3.75,24.5,836.5,702.34,532.14
2016,6,1,14,30,863.0,140.0,3.7,24.0,852.0,682.12,519.78
2016,6,1,14,45,851.5,138.0,3.7,24.0,815.0,630.11,480.47
2016,6,1,15,0,840.0,136.0,3.7,24.0,778.0,577.54,439.88
2016,6,1,15,15,826.5,133.5,3.65,23.5,736.0,523.23,397.56
2016,6,1,15,30,813.0,131.0,3.6,23.0,694.0,469.06,354.01
2016,6,1,15,45,795.5,127.0,3.55,23.0,648.0,412.46,306.76
2016,6,1,16,0,778.0,123.0,3.5,23.0,602.0,356.96,259.34
2016,6,1,16,15,755.5,119.0,3.35,22.5,552.5,296.85,208.26
2016,6,1,16,30,733.0,115.0,3.2,22.0,503.0,243.0,162.17
2016,6,1,16,45,431.0,148.0,3.1,21.5,370.5,178.5,121.16
2016,6,1,17,0,129.0,181.0,3.0,21.0,238.0,156.47,117.43
2016,6,1,17,15,115.0,161.0,2.8,20.5,207.0,129.76,98.86
2016,6,1,17,30,101.0,141.0,2.6,20.0,176.0,108.89,89.07
2016,6,1,17,45,90.5,119.0,2.45,19.5,146.5,93.5,76.05
2016,6,1,18,0,80.0,97.0,2.3,19.0,117.0,77.63,62.32
2016,6,1,18,15,63.0,75.5,2.05,18.0,89.0,64.03,50.34
2016,6,1,18,30,46.0,54.0,1.8,17.0,61.0,46.84,34.97
2016,6,1,18,45,23.0,35.5,1.6,16.0,39.0,31.49,20.72
2016,6,1,19,0,0.0,17.0,1.4,15.0,17.0,15.78,1.17
2016,6,1,19,15,0.0,8.5,1.4,14.5,8.5,8.1,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.0,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,10.0,15.55,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.0,68.26,28.93
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,132.22,92.77
2016,6,2,5,45,401.0,47.5,2.1,12.5,117.0,191.55,145.19
2016,6,2,6,0,497.0,57.0,2.3,13.0,162.0,261.33,206.31
2016,6,2,6,15,373.0,86.0,2.2,13.5,177.0,265.33,214.74
2016,6,2,6,30,249.0,115.0,2.1,14.0,192.0,250.63,204.96
2016,6,2,6,45,278.5,130.0,2.05,15.0,230.5,295.35,241.92
2016,6,2,7,0,308.0,145.0,2.0,16.0,269.0,342.63,279.56
2016,6,2,7,15,540.5,118.0,1.95,16.5,370.5,488.64,396.0
2016,6,2,7,30,773.0,91.0,1.9,17.0,472.0,639.71,510.98
2016,6,2,7,45,797.0,94.5,1.9,17.5,523.5,694.86,548.35
2016,6,2,8,0,821.0,98.0,1.9,18.0,575.0,749.85,584.58
2016,6,2,8,15,838.5,101.0,1.85,18.5,623.0,798.57,615.09
2016,6,2,8,30,856.0,104.0,1.8,19.0,671.0,846.0,644.01
2016,6,2,8,45,869.5,106.5,1.8,20.0,715.0,881.36,663.41
2016,6,2,9,0,883.0,109.0,1.8,21.0,759.0,920.78,685.25
2016,6,2,9,15,893.5,111.5,1.8,21.5,798.5,955.13,704.64
2016,6,2,9,30,904.0,114.0,1.8,22.0,838.0,986.81,722.12
2016,6,2,9,45,905.5,119.0,1.8,22.5,869.5,1009.59,733.77
2016,6,2,10,0,907.0,124.0,1.8,23.0,901.0,1028.97,743.33
2016,6,2,10,15,912.5,125.5,1.85,23.5,928.0,1045.23,751.66
2016,6,2,10,30,918.0,127.0,1.9,24.0,955.0,1058.09,757.94
2016,6,2,10,45,921.5,128.0,1.95,24.5,975.0,1064.96,760.59
2016,6,2,11,0,925.0,129.0,2.0,25.0,995.0,1068.28,761.2
2016,6,2,11,15,927.5,130.0,2.0,25.0,1008.0,1067.03,759.93
2016,6,2,11,30,930.0,131.0,2.0,25.0,1021.0,1062.23,756.62
2016,6,2,11,45,930.0,131.5,2.05,25.5,1026.0,1050.95,748.6
2016,6,2,12,0,930.0,132.0,2.1,26.0,1031.0,1036.29,738.61
2016,6,2,12,15,929.5,131.5,2.15,26.0,1028.0,1016.89,727.17
2016,6,2,12,30,929.0,131.0,2.2,26.0,1025.0,994.33,713.76
2016,6,2,12,45,934.5,125.5,2.3,26.5,1017.5,969.41,697.97
2016,6,2,13,0,940.0,120.0,2.4,27.0,1010.0,941.22,680.0
2016,6,2,13,15,936.5,119.5,2.4,27.0,992.5,906.82,658.35
2016,6,2,13,30,933.0,119.0,2.4,27.0,975.0,869.8,634.88
2016,6,2,13,45,927.5,118.0,2.45,27.0,950.5,828.31,608.64
2016,6,2,14,0,922.0,117.0,2.5,27.0,926.0,784.68,580.66
2016,6,2,14,15,914.5,115.0,2.5,27.0,894.5,736.84,548.52
2016,6,2,14,30,907.0,113.0,2.5,27.0,863.0,687.44,513.22
2016,6,2,14,45,897.5,111.5,2.55,27.0,826.0,635.97,475.7
2016,6,2,15,0,888.0,110.0,2.6,27.0,789.0,583.57,436.37
2016,6,2,15,15,875.5,107.5,2.6,26.5,747.0,528.16,394.24
2016,6,2,15,30,863.0,105.0,2.6,26.0,705.0,472.62,350.54
2016,6,2,15,45,847.0,102.5,2.65,26.0,658.5,411.7,300.92
2016,6,2,16,0,831.0,100.0,2.7,26.0,612.0,355.28,253.34
2016,6,2,16,15,810.0,96.5,2.7,25.5,562.0,297.73,204.63
2016,6,2,16,30,789.0,93.0,2.7,25.0,512.0,242.07,157.37
2016,6,2,16,45,761.5,89.0,2.7,24.5,460.5,187.12,112.59
2016,6,2,17,0,734.0,85.0,2.7,24.0,409.0,135.28,74.75
2016,6,2,17,15,697.0,80.0,2.55,23.0,357.0,80.46,43.78
2016,6,2,17,30,660.0,75.0,2.4,22.0,305.0,50.12,37.95
2016,6,2,17,45,608.5,69.0,2.3,21.5,254.0,47.84,36.11
2016,6,2,18,0,557.0,63.0,2.2,21.0,203.0,45.43,34.02
2016,6,2,18,15,480.5,54.5,1.9,20.0,155.5,40.67,29.78
2016,6,2,18,30,404.0,46.0,1.6,19.0,108.0,35.66,25.12
2016,6,2,18,45,287.0,34.0,1.35,18.0,70.0,26.98,16.87
2016,6,2,19,0,170.0,22.0,1.1,17.0,32.0,17.32,2.63
2016,6,2,19,15,85.0,11.0,1.05,16.5,16.0,10.48,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,17.34,0.0
2016,6,3,5,15,185.5,23.0,0.9,14.5,42.0,69.71,29.72
2016,6,3,5,30,319.0,36.0,1.0,15.0,73.0,133.84,92.5
2016,6,3,5,45,410.0,45.5,1.1,15.5,117.0,192.19,143.41
2016,6,3,6,0,501.0,55.0,1.2,16.0,161.0,260.49,202.23
2016,6,3,6,15,561.0,62.0,1.15,16.5,210.5,322.27,255.3
2016,6,3,6,30,621.0,69.0,1.1,17.0,260.0,389.73,311.14
2016,6,3,6,45,662.0,74.5,1.1,17.5,311.5,450.62,360.11
2016,6,3,7,0,703.0,80.0,1.1,18.0,363.0,514.45,409.39
2016,6,3,7,15,733.5,84.5,1.05,18.5,414.5,571.24,451.22
2016,6,3,7,30,764.0,89.0,1.0,19.0,466.0,631.01,493.46
2016,6,3,7,45,787.0,92.5,0.95,20.0,516.0,685.01,528.03
2016,6,3,8,0,810.0,96.0,0.9,21.0,566.0,738.8,560.4
2016,6,3,8,15,827.0,99.0,0.85,22.0,613.0,786.68,587.64
2016,6,3,8,30,844.0,102.0,0.8,23.0,660.0,833.28,613.17
2016,6,3,8,45,630.0,195.5,0.8,24.0,627.5,779.85,573.12
2016,6,3,9,0,416.0,289.0,0.8,25.0,595.0,700.29,512.27
2016,6,3,9,15,487.5,278.5,0.85,25.5,655.5,765.62,556.76
2016,6,3,9,30,559.0,268.0,0.9,26.0,716.0,832.32,599.46
2016,6,3,9,45,739.0,186.5,0.95,27.0,804.5,933.79,662.66
2016,6,3,10,0,919.0,105.0,1.0,28.0,893.0,1020.32,711.59
2016,6,3,10,15,924.5,106.0,0.95,28.5,919.5,1036.4,716.73
2016,6,3,10,30,930.0,107.0,0.9,29.0,946.0,1049.08,720.79
2016,6,3,10,45,932.5,108.5,0.9,29.5,965.5,1055.76,722.45
2016,6,3,11,0,935.0,110.0,0.9,30.0,985.0,1058.85,722.18
2016,6,3,11,15,937.0,110.5,1.0,30.0,997.5,1056.83,722.59
2016,6,3,11,30,939.0,111.0,1.1,30.0,1010.0,1051.24,720.97
2016,6,3,11,45,938.5,112.0,1.2,30.5,1015.0,1040.14,714.66
2016,6,3,12,0,938.0,113.0,1.3,31.0,1020.0,1025.63,706.33
2016,6,3,12,15,937.0,113.0,1.4,31.0,1017.5,1006.33,696.51
2016,6,3,12,30,936.0,113.0,1.5,31.0,1015.0,983.85,684.65
2016,6,3,12,45,921.5,121.0,1.6,31.0,1001.5,953.62,667.88
2016,6,3,13,0,907.0,129.0,1.7,31.0,988.0,920.96,649.39
2016,6,3,13,15,903.5,128.0,1.8,30.5,971.0,887.14,631.15
2016,6,3,13,30,900.0,127.0,1.9,30.0,954.0,850.81,610.88
2016,6,3,13,45,894.0,126.0,2.0,30.0,929.5,810.18,586.2
2016,6,3,14,0,888.0,125.0,2.1,30.0,905.0,767.55,559.76
2016,6,3,14,15,880.5,123.5,2.15,30.0,874.5,721.61,529.41
2016,6,3,14,30,873.0,122.0,2.2,30.0,844.0,674.2,496.32
2016,6,3,14,45,863.0,120.0,2.3,30.0,807.5,623.6,460.28
2016,6,3,15,0,853.0,118.0,2.4,30.0,771.0,572.19,422.49
2016,6,3,15,15,840.0,115.5,2.4,29.5,729.5,515.41,380.11
2016,6,3,15,30,827.0,113.0,2.4,29.0,688.0,460.96,337.9
2016,6,3,15,45,809.5,110.0,2.4,29.0,642.0,404.64,292.36
2016,6,3,16,0,792.0,107.0,2.4,29.0,596.0,349.36,246.49
2016,6,3,16,15,771.0,103.5,2.35,28.5,547.5,294.0,200.32
2016,6,3,16,30,750.0,100.0,2.3,28.0,499.0,240.57,155.64
2016,6,3,16,45,721.0,95.5,2.3,28.0,448.5,182.51,109.0
2016,6,3,17,0,692.0,91.0,2.3,28.0,398.0,132.02,72.43
2016,6,3,17,15,654.5,85.5,2.05,27.0,346.5,83.84,46.35
2016,6,3,17,30,617.0,80.0,1.8,26.0,295.0,53.77,40.39
2016,6,3,17,45,564.5,73.0,1.6,25.0,245.5,50.87,38.15
2016,6,3,18,0,512.0,66.0,1.4,24.0,196.0,47.79,35.6
2016,6,3,18,15,436.5,57.0,1.3,23.0,150.5,42.71,31.15
2016,6,3,18,30,361.0,48.0,1.2,22.0,105.0,37.36,26.25
2016,6,3,18,45,252.0,35.0,1.1,21.0,68.0,27.1,16.78
2016,6,3,19,0,143.0,22.0,1.0,20.0,31.0,17.28,3.23
2016,6,3,19,15,71.5,11.0,0.95,19.5,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,17.0,6.0,5.72,0.0
2016,6,4,5,15,29.5,22.5,0.85,17.5,26.0,30.75,11.51
2016,6,4,5,30,59.0,39.0,0.8,18.0,46.0,58.9,39.96
2016,6,4,5,45,87.0,59.0,0.75,18.5,74.5,92.65,68.79
2016,6,4,6,0,115.0,79.0,0.7,19.0,103.0,129.16,99.75
2016,6,4,6,15,134.0,100.0,0.95,19.0,135.5,165.82,131.0
2016,6,4,6,30,153.0,121.0,1.2,19.0,168.0,204.27,163.27
2016,6,4,6,45,171.0,140.5,1.45,19.5,202.0,242.18,194.22
2016,6,4,7,0,189.0,160.0,1.7,20.0,236.0,281.61,225.73
2016,6,4,7,15,291.0,167.0,1.7,20.0,302.0,370.21,296.22
2016,6,4,7,30,393.0,174.0,1.7,20.0,368.0,469.9,373.03
2016,6,4,7,45,207.0,192.0,1.7,20.5,295.0,362.05,286.35
2016,6,4,8,0,21.0,210.0,1.7,21.0,222.0,219.13,170.54
2016,6,4,8,15,207.0,234.5,1.7,21.0,370.5,423.95,332.53
2016,6,4,8,30,393.0,259.0,1.7,21.0,519.0,612.98,472.7
2016,6,4,8,45,363.0,288.0,1.7,21.5,540.5,630.34,480.52
2016,6,4,9,0,333.0,317.0,1.7,22.0,562.0,644.38,487.27
2016,6,4,9,15,193.0,332.5,1.75,22.0,476.5,526.93,399.77
2016,6,4,9,30,53.0,348.0,1.8,22.0,391.0,401.64,304.43
2016,6,4,9,45,34.0,313.0,1.9,22.5,341.5,346.02,262.72
2016,6,4,10,0,15.0,278.0,2.0,23.0,292.0,280.82,212.95
2016,6,4,10,15,15.0,279.5,2.05,23.0,293.5,282.03,213.87
2016,6,4,10,30,15.0,281.0,2.1,23.0,295.0,283.2,214.56
2016,6,4,10,45,166.5,361.0,2.15,23.0,517.0,536.55,405.02
2016,6,4,11,0,318.0,441.0,2.2,23.0,739.0,779.63,574.58
2016,6,4,11,15,300.5,453.0,2.25,23.5,737.5,769.83,564.11
2016,6,4,11,30,283.0,465.0,2.3,24.0,736.0,758.54,554.88
2016,6,4,11,45,365.5,437.0,2.4,24.5,789.5,804.4,587.69
2016,6,4,12,0,448.0,409.0,2.5,25.0,843.0,853.1,621.32
2016,6,4,12,15,263.0,435.5,2.5,25.5,690.5,684.66,501.83
2016,6,4,12,30,78.0,462.0,2.5,26.0,538.0,516.79,379.92
2016,6,4,12,45,242.0,433.0,2.5,26.5,663.5,641.41,472.0
2016,6,4,13,0,406.0,404.0,2.5,27.0,789.0,748.59,547.25
2016,6,4,13,15,631.5,273.5,2.45,27.0,860.0,799.73,586.96
2016,6,4,13,30,857.0,143.0,2.4,27.0,931.0,830.86,609.96
2016,6,4,13,45,857.0,138.5,2.4,27.5,909.5,793.3,583.94
2016,6,4,14,0,857.0,134.0,2.4,28.0,888.0,753.4,556.81
2016,6,4,14,15,850.0,132.0,2.35,28.0,858.5,708.69,525.76
2016,6,4,14,30,843.0,130.0,2.3,28.0,829.0,662.54,492.57
2016,6,4,14,45,837.0,126.0,2.3,28.0,794.5,612.59,456.23
2016,6,4,15,0,831.0,122.0,2.3,28.0,760.0,562.2,418.52
2016,6,4,15,15,818.5,119.5,2.3,27.5,719.5,509.08,378.43
2016,6,4,15,30,806.0,117.0,2.3,27.0,679.0,456.0,336.97
2016,6,4,15,45,792.0,113.0,2.3,27.0,634.5,401.31,292.39
2016,6,4,16,0,778.0,109.0,2.3,27.0,590.0,347.31,247.2
2016,6,4,16,15,757.5,105.0,2.3,26.5,542.0,292.46,201.21
2016,6,4,16,30,737.0,101.0,2.3,26.0,494.0,239.5,156.63
2016,6,4,16,45,710.5,96.0,2.3,25.5,444.5,182.14,110.28
2016,6,4,17,0,684.0,91.0,2.3,25.0,395.0,132.11,73.61
2016,6,4,17,15,647.5,85.5,2.25,24.0,344.5,84.41,47.21
2016,6,4,17,30,611.0,80.0,2.2,23.0,294.0,53.66,40.83
2016,6,4,17,45,561.5,73.0,2.15,22.5,245.0,50.77,38.48
2016,6,4,18,0,512.0,66.0,2.1,22.0,196.0,47.69,35.83
2016,6,4,18,15,439.5,56.5,2.0,21.0,150.5,42.17,30.97
2016,6,4,18,30,367.0,47.0,1.9,20.0,105.0,36.33,25.62
2016,6,4,18,45,261.5,34.5,1.85,19.0,68.5,26.67,16.63
2016,6,4,19,0,156.0,22.0,1.8,18.0,32.0,17.26,3.91
2016,6,4,19,15,78.0,11.0,1.95,17.5,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,59.0,9.0,1.6,13.0,11.0,17.42,0.0
2016,6,5,5,15,182.5,22.5,1.7,13.5,41.5,69.66,30.99
2016,6,5,5,30,306.0,36.0,1.8,14.0,72.0,130.16,90.56
2016,6,5,5,45,395.5,46.0,1.95,14.5,115.5,187.73,141.12
2016,6,5,6,0,485.0,56.0,2.1,15.0,159.0,255.12,199.78
2016,6,5,6,15,272.5,87.0,2.1,15.5,148.0,215.85,173.42
2016,6,5,6,30,60.0,118.0,2.1,16.0,137.0,149.72,120.38
2016,6,5,6,45,69.0,139.0,2.1,16.5,164.0,179.03,144.73
2016,6,5,7,0,78.0,160.0,2.1,17.0,191.0,209.1,168.97
2016,6,5,7,15,82.0,182.5,2.05,17.5,219.5,238.4,191.94
2016,6,5,7,30,86.0,205.0,2.0,18.0,248.0,267.85,214.5
2016,6,5,7,45,441.0,152.0,2.0,18.5,405.0,497.56,398.94
2016,6,5,8,0,796.0,99.0,2.0,19.0,562.0,730.67,571.24
2016,6,5,8,15,814.0,102.0,2.0,19.5,609.0,778.82,600.38
2016,6,5,8,30,832.0,105.0,2.0,20.0,656.0,825.8,629.77
2016,6,5,8,45,845.5,107.5,2.05,20.5,699.5,866.86,655.04
2016,6,5,9,0,859.0,110.0,2.1,21.0,743.0,899.16,674.14
2016,6,5,9,15,869.5,112.0,2.2,21.5,781.5,932.38,694.28
2016,6,5,9,30,880.0,114.0,2.3,22.0,820.0,963.04,712.58
2016,6,5,9,45,894.0,112.0,2.45,22.5,854.5,990.05,728.93
2016,6,5,10,0,908.0,110.0,2.6,23.0,889.0,1014.27,743.46
2016,6,5,10,15,913.5,111.0,2.7,23.0,916.0,1030.24,753.61
2016,6,5,10,30,919.0,112.0,2.8,23.0,943.0,1042.85,761.76
2016,6,5,10,45,922.0,113.5,2.9,23.5,962.5,1050.01,765.03
2016,6,5,11,0,925.0,115.0,3.0,24.0,982.0,1053.62,766.15
2016,6,5,11,15,927.5,115.5,3.05,24.0,995.0,1052.17,765.17
2016,6,5,11,30,930.0,116.0,3.1,24.0,1008.0,1047.18,762.07
2016,6,5,11,45,930.5,117.0,3.15,24.0,1013.0,1037.2,755.87
2016,6,5,12,0,931.0,118.0,3.2,24.0,1018.0,1023.81,747.57
2016,6,5,12,15,931.0,118.0,3.25,24.0,1016.5,1005.65,736.23
2016,6,5,12,30,931.0,118.0,3.3,24.0,1015.0,984.29,722.85
2016,6,5,12,45,923.0,121.5,3.35,24.5,1003.5,955.86,703.43
2016,6,5,13,0,915.0,125.0,3.4,25.0,992.0,924.77,682.27
2016,6,5,13,15,912.0,124.0,3.4,25.0,976.0,891.27,660.47
2016,6,5,13,30,909.0,123.0,3.4,25.0,960.0,855.2,636.81
2016,6,5,13,45,904.5,121.5,3.4,25.0,936.5,815.08,610.24
2016,6,5,14,0,900.0,120.0,3.4,25.0,913.0,772.81,581.98
2016,6,5,14,15,893.5,118.5,3.4,24.5,883.0,727.2,551.48
2016,6,5,14,30,887.0,117.0,3.4,24.0,853.0,679.98,517.8
2016,6,5,14,45,878.5,115.0,3.4,24.0,817.0,629.75,479.98
2016,6,5,15,0,870.0,113.0,3.4,24.0,781.0,578.53,440.42
2016,6,5,15,15,858.0,110.5,3.35,23.5,740.0,524.4,398.24
2016,6,5,15,30,846.0,108.0,3.3,23.0,699.0,466.51,351.94
2016,6,5,15,45,831.5,105.0,3.3,23.0,653.5,410.42,304.98
2016,6,5,16,0,817.0,102.0,3.3,23.0,608.0,355.0,257.39
2016,6,5,16,15,796.5,98.5,3.25,22.5,559.5,298.44,208.73
2016,6,5,16,30,776.0,95.0,3.2,22.0,511.0,243.71,161.51
2016,6,5,16,45,750.5,90.5,3.15,22.0,460.0,189.41,116.19
2016,6,5,17,0,725.0,86.0,3.1,22.0,409.0,133.28,73.75
2016,6,5,17,15,689.5,81.0,2.95,21.0,357.5,83.68,45.76
2016,6,5,17,30,654.0,76.0,2.8,20.0,306.0,50.62,38.7
2016,6,5,17,45,605.0,69.5,2.7,19.5,255.5,47.97,36.54
2016,6,5,18,0,556.0,63.0,2.6,19.0,205.0,45.16,34.08
2016,6,5,18,15,482.5,54.5,2.5,18.0,158.5,40.39,29.83
2016,6,5,18,30,409.0,46.0,2.4,17.0,112.0,35.37,25.15
2016,6,5,18,45,298.5,34.5,2.3,16.5,73.5,27.19,17.32
2016,6,5,19,0,188.0,23.0,2.2,16.0,35.0,18.53,5.27
2016,6,5,19,15,94.0,11.5,2.3,15.5,17.5,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.9,13.0,11.0,18.8,0.0
2016,6,6,5,15,185.0,22.5,2.95,13.5,41.0,70.15,31.6
2016,6,6,5,30,308.0,35.0,3.0,14.0,71.0,129.52,90.13
2016,6,6,5,45,395.0,44.5,3.05,14.5,113.5,185.79,139.85
2016,6,6,6,0,482.0,54.0,3.1,15.0,156.0,251.6,197.54
2016,6,6,6,15,539.0,61.0,3.05,15.5,203.5,310.91,249.82
2016,6,6,6,30,596.0,68.0,3.0,16.0,251.0,375.63,305.14
2016,6,6,6,45,634.0,74.0,3.0,16.5,300.5,434.1,353.9
2016,6,6,7,0,672.0,80.0,3.0,17.0,350.0,495.26,403.1
2016,6,6,7,15,701.5,84.5,2.95,17.0,400.0,551.65,447.65
2016,6,6,7,30,731.0,89.0,2.9,17.0,450.0,607.46,490.49
2016,6,6,7,45,753.0,92.5,2.9,17.5,498.5,659.27,527.63
2016,6,6,8,0,775.0,96.0,2.9,18.0,547.0,710.87,562.74
2016,6,6,8,15,792.0,99.0,2.95,18.5,592.5,757.41,593.68
2016,6,6,8,30,809.0,102.0,3.0,19.0,638.0,802.77,623.29
2016,6,6,8,45,823.0,104.0,3.05,19.5,680.5,836.64,644.36
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,874.66,668.19
2016,6,6,9,15,847.5,108.0,3.1,20.5,760.5,907.36,687.72
2016,6,6,9,30,858.0,110.0,3.1,21.0,798.0,937.58,705.4
2016,6,6,9,45,865.5,111.5,3.15,21.5,830.5,961.69,719.22
2016,6,6,10,0,873.0,113.0,3.2,22.0,863.0,982.85,731.1
2016,6,6,10,15,879.0,114.5,3.25,22.0,889.0,999.44,741.39
2016,6,6,10,30,885.0,116.0,3.3,22.0,915.0,1012.79,749.66
2016,6,6,10,45,889.0,116.5,3.35,22.5,934.5,1019.77,752.39
2016,6,6,11,0,893.0,117.0,3.4,23.0,954.0,1023.37,753.05
2016,6,6,11,15,895.5,118.0,3.4,23.0,967.0,1022.54,752.02
2016,6,6,11,30,898.0,119.0,3.4,23.0,980.0,1018.29,748.9
2016,6,6,11,45,899.0,119.0,3.45,23.0,985.5,1008.18,742.44
2016,6,6,12,0,900.0,119.0,3.5,23.0,991.0,994.79,733.93
2016,6,6,12,15,900.0,119.0,3.5,23.0,989.0,977.23,722.39
2016,6,6,12,30,900.0,119.0,3.5,23.0,987.0,956.58,708.88
2016,6,6,12,45,890.0,124.0,3.55,23.0,975.5,928.58,690.78
2016,6,6,13,0,880.0,129.0,3.6,23.0,964.0,898.09,670.98
2016,6,6,13,15,876.5,128.5,3.6,23.0,948.0,865.76,649.55
2016,6,6,13,30,873.0,128.0,3.6,23.0,932.0,830.99,626.35
2016,6,6,13,45,867.5,127.0,3.65,23.0,908.5,791.93,600.25
2016,6,6,14,0,862.0,126.0,3.7,23.0,885.0,750.89,572.52
2016,6,6,14,15,855.0,124.0,3.7,23.0,856.0,706.13,540.69
2016,6,6,14,30,848.0,122.0,3.7,23.0,827.0,659.91,506.28
2016,6,6,14,45,838.5,120.5,3.75,23.0,791.5,611.38,469.47
2016,6,6,15,0,829.0,119.0,3.8,23.0,756.0,559.79,429.44
2016,6,6,15,15,817.0,116.5,3.8,22.5,716.0,507.13,388.12
2016,6,6,15,30,805.0,114.0,3.8,22.0,676.0,454.44,345.43
2016,6,6,15,45,789.0,111.0,3.8,21.5,632.0,399.99,300.09
2016,6,6,16,0,773.0,108.0,3.8,21.0,588.0,346.42,254.25
2016,6,6,16,15,752.5,104.5,3.75,20.5,540.5,292.33,207.27
2016,6,6,16,30,732.0,101.0,3.7,20.0,493.0,240.1,161.83
2016,6,6,16,45,706.0,96.0,3.65,19.5,444.0,183.15,114.3
2016,6,6,17,0,680.0,91.0,3.6,19.0,395.0,133.43,76.58
2016,6,6,17,15,643.5,85.5,3.55,18.5,345.0,85.93,48.97
2016,6,6,17,30,607.0,80.0,3.5,18.0,295.0,53.47,41.54
2016,6,6,17,45,559.5,73.0,3.45,17.5,246.5,50.59,39.15
2016,6,6,18,0,512.0,66.0,3.4,17.0,198.0,47.51,36.45
2016,6,6,18,15,439.5,57.0,3.3,16.5,153.0,42.42,31.82
2016,6,6,18,30,367.0,48.0,3.2,16.0,108.0,37.06,26.74
2016,6,6,18,45,264.0,35.5,3.1,15.5,71.0,27.41,17.64
2016,6,6,19,0,161.0,23.0,3.0,15.0,34.0,18.03,5.49
2016,6,6,19,15,80.5,11.5,3.0,14.5,17.0,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,13.0,11.0,16.39,0.0
2016,6,7,5,15,161.0,23.5,2.35,13.0,40.5,65.11,29.61
2016,6,7,5,30,276.0,37.0,2.4,13.0,70.0,121.7,85.13
2016,6,7,5,45,367.0,47.0,2.45,13.5,112.0,179.32,135.57
2016,6,7,6,0,458.0,57.0,2.5,14.0,154.0,245.62,193.41
2016,6,7,6,15,229.0,78.0,2.45,14.5,126.5,186.54,150.39
2016,6,7,6,30,0.0,99.0,2.4,15.0,99.0,95.28,75.22
2016,6,7,6,45,4.0,117.5,2.4,15.5,119.0,115.4,91.98
2016,6,7,7,0,8.0,136.0,2.4,16.0,139.0,135.9,108.63
2016,6,7,7,15,51.0,171.0,2.4,16.5,196.0,205.87,166.17
2016,6,7,7,30,94.0,206.0,2.4,17.0,253.0,274.19,220.99
2016,6,7,7,45,91.0,228.0,2.4,17.5,277.5,298.5,238.9
2016,6,7,8,0,88.0,250.0,2.4,18.0,302.0,322.28,256.18
2016,6,7,8,15,448.0,178.0,2.4,18.5,472.0,566.22,450.13
2016,6,7,8,30,808.0,106.0,2.4,19.0,642.0,806.04,623.48
2016,6,7,8,45,821.0,109.0,2.4,19.5,684.5,846.46,646.71
2016,6,7,9,0,834.0,112.0,2.4,20.0,727.0,878.13,665.35
2016,6,7,9,15,845.0,114.0,2.45,20.5,765.0,911.19,685.25
2016,6,7,9,30,856.0,116.0,2.5,21.0,803.0,941.8,703.33
2016,6,7,9,45,869.0,115.0,2.6,21.5,837.0,968.49,719.17
2016,6,7,10,0,882.0,114.0,2.7,22.0,871.0,992.46,733.19
2016,6,7,10,15,888.0,115.5,2.8,22.0,898.0,1009.17,743.92
2016,6,7,10,30,894.0,117.0,2.9,22.0,925.0,1022.63,752.66
2016,6,7,10,45,896.5,119.5,3.0,22.5,944.5,1030.23,756.24
2016,6,7,11,0,899.0,122.0,3.1,23.0,964.0,1034.36,757.69
2016,6,7,11,15,902.0,122.5,3.2,23.0,977.0,1033.5,757.49
2016,6,7,11,30,905.0,123.0,3.3,23.0,990.0,1029.2,755.16
2016,6,7,11,45,906.5,123.0,3.4,23.0,996.0,1019.51,749.41
2016,6,7,12,0,908.0,123.0,3.5,23.0,1002.0,1006.5,741.56
2016,6,7,12,15,908.0,123.0,3.55,23.0,1000.5,988.81,730.32
2016,6,7,12,30,908.0,123.0,3.6,23.0,999.0,968.0,717.06
2016,6,7,12,45,905.0,123.5,3.65,23.0,990.0,941.91,700.27
2016,6,7,13,0,902.0,124.0,3.7,23.0,981.0,913.01,681.57
2016,6,7,13,15,899.0,123.5,3.75,22.5,964.5,880.51,661.6
2016,6,7,13,30,896.0,123.0,3.8,22.0,948.0,845.46,639.68
2016,6,7,13,45,888.5,123.5,3.85,22.0,924.5,805.44,612.82
2016,6,7,14,0,881.0,124.0,3.9,22.0,901.0,763.51,584.37
2016,6,7,14,15,874.0,122.5,3.9,21.5,871.5,718.44,553.43
2016,6,7,14,30,867.0,121.0,3.9,21.0,842.0,671.86,519.53
2016,6,7,14,45,854.0,121.0,3.95,21.0,805.5,621.7,481.16
2016,6,7,15,0,841.0,121.0,4.0,21.0,769.0,568.82,439.82
2016,6,7,15,15,829.0,118.5,3.95,20.5,728.5,515.56,397.63
2016,6,7,15,30,817.0,116.0,3.9,20.0,688.0,462.25,354.06
2016,6,7,15,45,798.5,114.0,3.9,20.0,642.5,407.05,307.24
2016,6,7,16,0,780.0,112.0,3.9,20.0,597.0,353.0,260.3
2016,6,7,16,15,759.0,108.0,3.8,19.5,549.0,297.94,212.39
2016,6,7,16,30,738.0,104.0,3.7,19.0,501.0,240.34,162.49
2016,6,7,16,45,707.5,100.5,3.65,18.5,450.5,187.79,118.47
2016,6,7,17,0,677.0,97.0,3.6,18.0,400.0,138.66,81.2
2016,6,7,17,15,639.5,91.0,3.5,17.5,349.5,90.84,53.03
2016,6,7,17,30,602.0,85.0,3.4,17.0,299.0,57.3,45.08
2016,6,7,17,45,547.0,78.5,3.3,16.5,249.5,54.99,43.2
2016,6,7,18,0,492.0,72.0,3.2,16.0,200.0,52.56,41.07
2016,6,7,18,15,417.5,62.5,3.05,15.5,154.5,47.25,36.22
2016,6,7,18,30,343.0,53.0,2.9,15.0,109.0,40.31,29.72
2016,6,7,18,45,236.0,39.5,2.75,15.0,72.0,30.57,20.41
2016,6,7,19,0,129.0,26.0,2.6,15.0,35.0,20.44,7.46
2016,6,7,19,15,64.5,13.0,2.55,14.5,17.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,5.5,2.5,12.5,6.5,0.0,0.0
2016,6,8,5,0,78.0,11.0,2.6,13.0,13.0,22.09,0.0
2016,6,8,5,15,208.5,23.5,2.65,13.0,44.0,75.84,35.03
2016,6,8,5,30,339.0,36.0,2.7,13.0,75.0,138.26,96.56
2016,6,8,5,45,427.5,44.5,2.75,13.5,119.0,195.64,147.59
2016,6,8,6,0,516.0,53.0,2.8,14.0,163.0,262.62,206.55
2016,6,8,6,15,310.5,86.5,2.8,14.0,158.0,237.86,192.55
2016,6,8,6,30,105.0,120.0,2.8,14.0,153.0,179.55,146.4
2016,6,8,6,45,114.5,141.5,2.85,14.5,183.0,212.69,174.21
2016,6,8,7,0,124.0,163.0,2.9,15.0,213.0,246.56,201.77
2016,6,8,7,15,445.0,123.5,2.95,15.0,338.0,427.84,352.36
2016,6,8,7,30,766.0,84.0,3.0,15.0,463.0,624.7,508.84
2016,6,8,7,45,727.5,102.5,3.05,15.5,492.5,653.41,527.64
2016,6,8,8,0,689.0,121.0,3.1,16.0,522.0,675.09,541.29
2016,6,8,8,15,765.0,108.5,3.15,16.0,588.0,745.62,591.94
2016,6,8,8,30,841.0,96.0,3.2,16.0,654.0,816.04,641.15
2016,6,8,8,45,852.5,99.0,3.3,16.5,696.5,855.94,666.83
2016,6,8,9,0,864.0,102.0,3.4,17.0,739.0,893.75,690.98
2016,6,8,9,15,874.0,104.0,3.45,17.0,777.5,926.76,712.61
2016,6,8,9,30,884.0,106.0,3.5,17.0,816.0,957.18,732.4
2016,6,8,9,45,880.5,114.0,3.55,17.5,846.0,978.22,744.33
2016,6,8,10,0,877.0,122.0,3.6,18.0,876.0,995.72,753.93
2016,6,8,10,15,883.5,123.5,3.65,18.0,902.5,1012.83,764.77
2016,6,8,10,30,890.0,125.0,3.7,18.0,929.0,1026.7,773.52
2016,6,8,10,45,890.5,128.5,3.8,18.5,948.0,1033.24,776.33
2016,6,8,11,0,891.0,132.0,3.9,19.0,967.0,1036.29,776.96
2016,6,8,11,15,893.5,132.5,3.95,19.0,980.0,1034.89,775.87
2016,6,8,11,30,896.0,133.0,4.0,19.0,993.0,1030.09,772.63
2016,6,8,11,45,894.5,135.0,4.1,19.0,997.5,1019.42,765.91
2016,6,8,12,0,893.0,137.0,4.2,19.0,1002.0,1005.51,757.08
2016,6,8,12,15,892.5,137.0,4.25,19.0,1000.0,987.52,745.25
2016,6,8,12,30,892.0,137.0,4.3,19.0,998.0,966.5,731.4
2016,6,8,12,45,865.5,152.5,4.35,19.0,981.5,933.26,709.13
2016,6,8,13,0,839.0,168.0,4.4,19.0,965.0,904.19,689.84
2016,6,8,13,15,835.0,167.0,4.4,19.0,949.0,871.15,667.35
2016,6,8,13,30,831.0,166.0,4.4,19.0,933.0,835.84,643.16
2016,6,8,13,45,568.5,288.0,4.4,19.0,807.0,711.3,549.52
2016,6,8,14,0,306.0,410.0,4.4,19.0,681.0,601.37,463.26
2016,6,8,14,15,558.5,282.0,4.35,18.5,755.0,644.56,501.73
2016,6,8,14,30,811.0,154.0,4.3,18.0,829.0,665.33,521.24
2016,6,8,14,45,804.5,149.5,4.25,18.0,794.5,616.77,483.07
2016,6,8,15,0,798.0,145.0,4.2,18.0,760.0,567.28,443.69
2016,6,8,15,15,612.5,206.0,4.1,17.5,663.0,482.07,376.29
2016,6,8,15,30,427.0,267.0,4.0,17.0,566.0,415.27,323.37
2016,6,8,15,45,587.5,196.5,3.95,17.0,579.0,392.51,301.93
2016,6,8,16,0,748.0,126.0,3.9,17.0,592.0,351.06,262.52
2016,6,8,16,15,680.0,128.0,3.85,16.5,526.0,289.2,210.28
2016,6,8,16,30,612.0,130.0,3.8,16.0,460.0,234.6,164.56
2016,6,8,16,45,570.5,131.5,3.75,16.0,415.0,191.55,128.63
2016,6,8,17,0,529.0,133.0,3.7,16.0,370.0,153.14,99.96
2016,6,8,17,15,499.0,121.5,3.6,15.5,323.5,109.37,72.59
2016,6,8,17,30,469.0,110.0,3.5,15.0,277.0,76.53,62.44
2016,6,8,17,45,437.0,96.0,3.45,15.0,232.5,68.37,55.32
2016,6,8,18,0,405.0,82.0,3.4,15.0,188.0,59.73,47.6
2016,6,8,18,15,345.0,69.0,3.3,14.5,145.5,51.34,40.0
2016,6,8,18,30,285.0,56.0,3.2,14.0,103.0,42.55,31.83
2016,6,8,18,45,202.5,41.0,3.1,14.0,68.5,31.71,21.51
2016,6,8,19,0,120.0,26.0,3.0,14.0,34.0,20.41,7.89
2016,6,8,19,15,60.0,13.0,2.95,14.0,17.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,13.0,12.0,16.12,0.0
2016,6,9,5,15,148.0,26.0,3.2,13.0,41.5,65.29,30.45
2016,6,9,5,30,258.0,41.0,3.3,13.0,71.0,121.37,85.46
2016,6,9,5,45,350.5,51.5,3.45,13.5,113.5,176.68,133.91
2016,6,9,6,0,443.0,62.0,3.6,14.0,156.0,244.69,193.26
2016,6,9,6,15,503.5,70.0,3.6,14.0,204.0,304.63,246.56
2016,6,9,6,30,564.0,78.0,3.6,14.0,252.0,370.31,303.59
2016,6,9,6,45,370.5,119.5,3.6,14.0,242.0,339.28,279.96
2016,6,9,7,0,177.0,161.0,3.6,14.0,232.0,275.01,226.56
2016,6,9,7,15,168.5,185.0,3.55,14.5,260.0,303.54,249.21
2016,6,9,7,30,160.0,209.0,3.5,15.0,288.0,330.83,269.96
2016,6,9,7,45,164.5,232.0,3.5,15.5,321.0,365.13,296.08
2016,6,9,8,0,169.0,255.0,3.5,16.0,354.0,399.3,321.55
2016,6,9,8,15,210.0,273.5,3.45,16.0,406.5,457.48,366.7
2016,6,9,8,30,251.0,292.0,3.4,16.0,459.0,529.26,421.1
2016,6,9,8,45,542.5,205.0,3.4,16.5,596.0,707.07,559.74
2016,6,9,9,0,834.0,118.0,3.4,17.0,733.0,890.86,690.17
2016,6,9,9,15,845.0,120.5,3.4,17.5,771.5,917.46,704.5
2016,6,9,9,30,856.0,123.0,3.4,18.0,810.0,948.6,723.13
2016,6,9,9,45,869.5,122.0,3.4,18.5,844.5,975.8,738.87
2016,6,9,10,0,883.0,121.0,3.4,19.0,879.0,1000.28,752.71
2016,6,9,10,15,889.0,122.0,3.4,19.0,906.0,1016.5,762.43
2016,6,9,10,30,895.0,123.0,3.4,19.0,933.0,1029.45,770.11
2016,6,9,10,45,903.0,121.5,3.45,19.5,954.0,1038.5,774.23
2016,6,9,11,0,911.0,120.0,3.5,20.0,975.0,1044.18,776.24
2016,6,9,11,15,913.5,120.5,3.5,20.0,987.5,1042.9,774.87
2016,6,9,11,30,916.0,121.0,3.5,20.0,1000.0,1038.14,771.37
2016,6,9,11,45,919.5,119.5,3.55,20.0,1006.5,1028.95,765.46
2016,6,9,12,0,923.0,118.0,3.6,20.0,1013.0,1016.37,757.42
2016,6,9,12,15,922.5,118.0,3.65,20.0,1011.0,998.1,745.64
2016,6,9,12,30,922.0,118.0,3.7,20.0,1009.0,976.67,731.81
2016,6,9,12,45,922.5,116.0,3.8,20.0,1000.0,951.19,715.56
2016,6,9,13,0,923.0,114.0,3.9,20.0,991.0,922.7,697.18
2016,6,9,13,15,920.0,113.0,3.95,20.0,974.5,889.26,675.0
2016,6,9,13,30,917.0,112.0,4.0,20.0,958.0,853.22,650.89
2016,6,9,13,45,912.0,111.0,4.1,20.0,934.5,813.17,623.99
2016,6,9,14,0,907.0,110.0,4.2,20.0,911.0,770.98,595.27
2016,6,9,14,15,900.5,108.5,4.2,19.5,881.0,725.35,564.2
2016,6,9,14,30,894.0,107.0,4.2,19.0,851.0,678.1,529.43
2016,6,9,14,45,884.0,105.5,4.25,19.0,815.0,627.34,490.23
2016,6,9,15,0,874.0,104.0,4.3,19.0,779.0,575.73,449.37
2016,6,9,15,15,862.5,102.0,4.3,18.5,738.5,522.31,406.64
2016,6,9,15,30,851.0,100.0,4.3,18.0,698.0,468.67,362.31
2016,6,9,15,45,834.0,98.5,4.3,18.0,652.5,413.31,314.69
2016,6,9,16,0,817.0,97.0,4.3,18.0,607.0,354.1,263.02
2016,6,9,16,15,798.0,93.5,4.2,17.5,559.0,298.05,213.46
2016,6,9,16,30,779.0,90.0,4.1,17.0,511.0,243.65,165.2
2016,6,9,16,45,752.0,87.0,4.1,16.5,460.5,190.22,119.61
2016,6,9,17,0,725.0,84.0,4.1,16.0,410.0,139.8,80.61
2016,6,9,17,15,690.5,79.0,4.0,15.5,359.5,85.7,47.03
2016,6,9,17,30,656.0,74.0,3.9,15.0,309.0,48.81,37.91
2016,6,9,17,45,605.0,69.0,3.85,15.0,259.0,47.28,36.61
2016,6,9,18,0,554.0,64.0,3.8,15.0,209.0,45.68,35.14
2016,6,9,18,15,483.5,56.0,3.65,14.5,162.5,41.38,31.19
2016,6,9,18,30,413.0,48.0,3.5,14.0,116.0,36.87,26.86
2016,6,9,18,45,304.5,37.0,3.4,13.5,78.0,29.23,19.48
2016,6,9,19,0,196.0,26.0,3.3,13.0,40.0,20.44,8.31
2016,6,9,19,15,98.0,13.0,3.25,13.0,20.0,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,24.24,0.0
2016,6,10,5,15,224.5,22.5,3.05,13.0,44.5,77.86,36.06
2016,6,10,5,30,356.0,34.0,3.3,13.0,76.0,140.21,97.64
2016,6,10,5,45,440.5,42.0,3.55,13.5,119.0,196.51,148.14
2016,6,10,6,0,525.0,50.0,3.8,14.0,162.0,262.0,206.33
2016,6,10,6,15,580.0,56.5,3.85,14.5,210.5,322.0,259.89
2016,6,10,6,30,635.0,63.0,3.9,15.0,259.0,387.16,316.32
2016,6,10,6,45,673.0,67.5,4.0,15.5,309.0,444.38,364.9
2016,6,10,7,0,711.0,72.0,4.1,16.0,359.0,505.68,415.1
2016,6,10,7,15,739.0,76.0,4.1,16.5,409.0,562.34,459.86
2016,6,10,7,30,767.0,80.0,4.1,17.0,459.0,619.93,503.9
2016,6,10,7,45,786.0,84.0,4.15,17.5,507.5,671.64,541.13
2016,6,10,8,0,805.0,88.0,4.2,18.0,556.0,722.86,576.61
2016,6,10,8,15,821.5,90.5,4.2,18.0,602.5,769.57,609.07
2016,6,10,8,30,838.0,93.0,4.2,18.0,649.0,809.34,636.08
2016,6,10,8,45,849.0,96.0,4.2,18.5,691.0,848.77,661.36
2016,6,10,9,0,860.0,99.0,4.2,19.0,733.0,886.09,684.8
2016,6,10,9,15,870.0,101.0,4.2,19.0,771.0,919.07,706.27
2016,6,10,9,30,880.0,103.0,4.2,19.0,809.0,949.49,725.88
2016,6,10,9,45,890.0,103.0,4.2,19.5,842.5,974.99,740.64
2016,6,10,10,0,900.0,103.0,4.2,20.0,876.0,997.59,753.37
2016,6,10,10,15,906.0,104.5,4.2,20.0,903.0,1014.74,763.88
2016,6,10,10,30,912.0,106.0,4.2,20.0,930.0,1028.58,772.25
2016,6,10,10,45,916.0,107.0,4.25,20.0,950.5,1036.48,777.06
2016,6,10,11,0,920.0,108.0,4.3,20.0,971.0,1040.88,779.68
2016,6,10,11,15,923.0,108.5,4.3,20.0,984.5,1040.26,778.75
2016,6,10,11,30,926.0,109.0,4.3,20.0,998.0,1036.12,775.62
2016,6,10,11,45,928.0,109.0,4.35,20.5,1004.5,1027.01,768.11
2016,6,10,12,0,930.0,109.0,4.4,21.0,1011.0,1014.48,758.46
2016,6,10,12,15,930.5,109.0,4.4,20.5,1010.0,997.18,748.3
2016,6,10,12,30,931.0,109.0,4.4,20.0,1009.0,976.65,735.95
2016,6,10,12,45,914.5,119.5,4.45,20.0,996.0,947.52,716.81
2016,6,10,13,0,898.0,130.0,4.5,20.0,983.0,915.99,695.96
2016,6,10,13,15,895.5,129.0,4.5,20.0,967.5,883.69,674.11
2016,6,10,13,30,893.0,128.0,4.5,20.0,952.0,848.83,650.36
2016,6,10,13,45,889.5,126.5,4.55,20.0,930.0,810.32,624.2
2016,6,10,14,0,886.0,125.0,4.6,20.0,908.0,769.62,596.23
2016,6,10,14,15,879.5,123.5,4.6,20.0,879.0,724.82,563.99
2016,6,10,14,30,873.0,122.0,4.6,20.0,850.0,678.45,528.79
2016,6,10,14,45,864.0,120.0,4.6,20.0,814.5,628.76,490.3
2016,6,10,15,0,855.0,118.0,4.6,20.0,779.0,578.16,450.14
2016,6,10,15,15,843.0,115.5,4.55,19.5,738.5,522.06,405.45
2016,6,10,15,30,831.0,113.0,4.5,19.0,698.0,468.13,361.02
2016,6,10,15,45,815.5,110.5,4.45,18.5,653.0,413.0,314.35
2016,6,10,16,0,800.0,108.0,4.4,18.0,608.0,358.65,267.08
2016,6,10,16,15,779.5,104.5,4.3,17.5,559.5,303.08,218.11
2016,6,10,16,30,759.0,101.0,4.2,17.0,511.0,249.36,170.64
2016,6,10,16,45,730.0,97.0,4.15,17.0,460.5,191.19,121.13
2016,6,10,17,0,701.0,93.0,4.1,17.0,410.0,140.52,81.8
2016,6,10,17,15,665.0,88.0,3.95,16.5,359.0,92.13,52.63
2016,6,10,17,30,629.0,83.0,3.8,16.0,308.0,55.57,43.73
2016,6,10,17,45,575.5,76.5,3.65,15.5,258.0,53.17,41.76
2016,6,10,18,0,522.0,70.0,3.5,15.0,208.0,50.62,39.53
2016,6,10,18,15,449.0,61.0,3.3,14.5,161.5,45.67,35.0
2016,6,10,18,30,376.0,52.0,3.1,14.0,115.0,40.46,30.03
2016,6,10,18,45,267.5,39.5,2.9,14.0,77.0,30.51,20.57
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,21.21,9.11
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,15.05,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.0,64.15,30.17
2016,6,11,5,30,250.0,42.0,0.8,13.0,71.0,120.09,84.41
2016,6,11,5,45,346.5,52.5,0.9,13.5,114.0,176.1,132.68
2016,6,11,6,0,443.0,63.0,1.0,14.0,157.0,245.13,191.76
2016,6,11,6,15,504.5,71.0,1.05,14.5,205.5,305.45,243.75
2016,6,11,6,30,566.0,79.0,1.1,15.0,254.0,371.61,299.08
2016,6,11,6,45,616.0,84.0,1.15,15.5,305.5,433.87,349.73
2016,6,11,7,0,666.0,89.0,1.2,16.0,357.0,499.98,401.61
2016,6,11,7,15,697.5,94.0,1.35,16.5,408.5,557.94,446.15
2016,6,11,7,30,729.0,99.0,1.5,17.0,460.0,617.24,490.44
2016,6,11,7,45,755.0,102.5,1.65,18.0,510.0,669.62,527.4
2016,6,11,8,0,781.0,106.0,1.8,19.0,560.0,724.41,563.7
2016,6,11,8,15,799.0,109.0,1.8,19.5,607.0,772.04,594.03
2016,6,11,8,30,817.0,112.0,1.8,20.0,654.0,818.56,623.01
2016,6,11,8,45,831.5,114.5,1.85,21.0,697.5,860.09,647.32
