Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,0,846.0,117.0,1.9,22.0,741.0,899.73,669.97
2016,6,11,9,15,856.5,119.0,1.85,22.5,779.5,925.76,683.5
2016,6,11,9,30,867.0,121.0,1.8,23.0,818.0,956.22,699.88
2016,6,11,9,45,873.0,124.5,1.8,23.5,850.0,981.23,713.13
2016,6,11,10,0,879.0,128.0,1.8,24.0,882.0,1003.18,724.4
2016,6,11,10,15,884.5,129.0,1.75,24.5,908.5,1018.87,731.04
2016,6,11,10,30,890.0,130.0,1.7,25.0,935.0,1031.3,735.7
2016,6,11,10,45,893.0,132.0,1.65,25.5,954.5,1038.9,737.41
2016,6,11,11,0,896.0,134.0,1.6,26.0,974.0,1043.05,737.11
2016,6,11,11,15,898.5,134.5,1.65,26.0,987.0,1041.76,736.57
2016,6,11,11,30,901.0,135.0,1.7,26.0,1000.0,1037.04,734.07
2016,6,11,11,45,900.5,136.0,1.8,26.0,1005.0,1026.46,728.74
2016,6,11,12,0,900.0,137.0,1.9,26.0,1010.0,1012.61,721.42
2016,6,11,12,15,899.5,137.0,2.05,26.0,1008.0,994.65,712.08
2016,6,11,12,30,899.0,137.0,2.2,26.0,1006.0,973.64,700.67
2016,6,11,12,45,903.5,132.0,2.35,26.5,998.5,949.54,685.75
2016,6,11,13,0,908.0,127.0,2.5,27.0,991.0,922.32,668.66
2016,6,11,13,15,904.0,126.5,2.55,26.5,974.5,888.97,649.17
2016,6,11,13,30,900.0,126.0,2.6,26.0,958.0,853.13,627.8
2016,6,11,13,45,890.5,127.5,2.7,26.0,933.0,812.48,602.02
2016,6,11,14,0,881.0,129.0,2.8,26.0,908.0,770.05,574.67
2016,6,11,14,15,680.5,220.5,2.8,25.5,810.5,674.8,506.22
2016,6,11,14,30,480.0,312.0,2.8,25.0,713.0,591.74,444.59
2016,6,11,14,45,410.0,323.5,2.85,25.0,656.0,532.38,401.04
2016,6,11,15,0,340.0,335.0,2.9,25.0,599.0,480.94,362.59
2016,6,11,15,15,480.5,264.5,2.95,24.5,615.0,467.73,353.68
2016,6,11,15,30,621.0,194.0,3.0,24.0,631.0,441.74,332.94
2016,6,11,15,45,697.5,155.0,3.15,23.5,616.0,401.91,299.75
2016,6,11,16,0,774.0,116.0,3.3,23.0,601.0,357.58,260.8
2016,6,11,16,15,753.0,112.0,3.35,22.5,553.5,302.88,214.06
2016,6,11,16,30,732.0,108.0,3.4,22.0,506.0,245.47,165.09
2016,6,11,16,45,703.5,104.0,3.5,22.0,455.5,193.14,121.38
2016,6,11,17,0,675.0,100.0,3.6,22.0,405.0,144.0,83.96
2016,6,11,17,15,638.5,94.0,3.6,21.0,354.5,96.24,55.5
2016,6,11,17,30,602.0,88.0,3.6,20.0,304.0,59.36,46.29
2016,6,11,17,45,553.0,80.5,3.6,19.5,255.0,56.33,43.83
2016,6,11,18,0,504.0,73.0,3.6,19.0,206.0,53.1,41.04
2016,6,11,18,15,434.0,63.0,3.5,18.0,160.5,47.37,35.97
2016,6,11,18,30,364.0,53.0,3.4,17.0,115.0,40.2,29.43
2016,6,11,18,45,265.0,40.0,3.3,16.5,77.0,30.88,20.67
2016,6,11,19,0,166.0,27.0,3.2,16.0,39.0,21.19,9.25
2016,6,11,19,15,83.0,13.5,3.1,15.5,19.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,12.91,0.0
2016,6,12,5,15,124.0,26.5,3.65,13.0,40.0,60.69,28.35
2016,6,12,5,30,225.0,43.0,3.8,13.0,69.0,114.6,80.95
2016,6,12,5,45,322.5,54.0,3.95,13.5,112.0,170.03,129.05
2016,6,12,6,0,420.0,65.0,4.1,14.0,155.0,236.35,186.79
2016,6,12,6,15,482.0,74.0,4.05,14.5,203.0,298.67,241.5
2016,6,12,6,30,544.0,83.0,4.0,15.0,251.0,364.97,298.37
2016,6,12,6,45,598.0,87.0,4.0,15.5,302.5,427.22,350.63
2016,6,12,7,0,652.0,91.0,4.0,16.0,354.0,493.67,404.7
2016,6,12,7,15,684.0,96.0,3.9,16.5,405.0,551.28,449.89
2016,6,12,7,30,716.0,101.0,3.8,17.0,456.0,610.3,494.67
2016,6,12,7,45,745.5,103.5,3.7,17.5,506.5,663.43,533.64
2016,6,12,8,0,775.0,106.0,3.6,18.0,557.0,719.4,571.99
2016,6,12,8,15,793.5,109.0,3.5,18.5,603.5,767.22,603.4
2016,6,12,8,30,812.0,112.0,3.4,19.0,650.0,813.97,633.38
2016,6,12,8,45,828.0,113.5,3.3,19.5,694.0,855.54,659.06
2016,6,12,9,0,844.0,115.0,3.2,20.0,738.0,895.33,683.02
2016,6,12,9,15,855.0,117.0,3.2,20.0,776.0,921.88,699.53
2016,6,12,9,30,866.0,119.0,3.2,20.0,814.0,952.83,719.09
2016,6,12,9,45,882.0,116.5,3.2,20.5,849.5,981.16,735.35
2016,6,12,10,0,898.0,114.0,3.2,21.0,885.0,1006.84,749.75
2016,6,12,10,15,903.5,115.0,3.25,21.5,911.5,1022.92,758.17
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,1035.69,764.55
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,1043.53,767.78
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,1047.92,768.9
2016,6,12,11,15,921.5,117.0,3.5,23.0,992.0,1047.3,768.79
2016,6,12,11,30,924.0,118.0,3.6,23.0,1005.0,1043.18,766.51
2016,6,12,11,45,924.5,118.0,3.7,23.0,1010.0,1032.61,760.1
2016,6,12,12,0,925.0,118.0,3.8,23.0,1015.0,1018.69,751.58
2016,6,12,12,15,924.5,118.0,3.85,23.0,1013.5,1000.53,739.97
2016,6,12,12,30,924.0,118.0,3.9,23.0,1012.0,979.22,726.32
2016,6,12,12,45,916.0,121.5,4.0,23.0,1000.5,951.33,708.54
2016,6,12,13,0,908.0,125.0,4.1,23.0,989.0,920.8,688.91
2016,6,12,13,15,904.5,124.0,4.1,23.0,972.5,887.48,666.75
2016,6,12,13,30,901.0,123.0,4.1,23.0,956.0,851.64,642.76
2016,6,12,13,45,896.0,122.0,4.15,23.0,932.5,812.26,616.36
2016,6,12,14,0,891.0,121.0,4.2,23.0,909.0,770.77,588.25
2016,6,12,14,15,883.5,119.5,4.2,23.0,879.5,725.19,556.21
2016,6,12,14,30,876.0,118.0,4.2,23.0,850.0,678.1,521.1
2016,6,12,14,45,866.5,116.0,4.2,23.0,814.0,628.08,483.01
2016,6,12,15,0,857.0,114.0,4.2,23.0,778.0,577.19,443.29
2016,6,12,15,15,845.0,111.5,4.15,22.5,737.5,523.97,401.45
2016,6,12,15,30,833.0,109.0,4.1,22.0,697.0,467.03,355.54
2016,6,12,15,45,817.0,106.5,4.05,22.0,652.0,411.66,308.81
2016,6,12,16,0,801.0,104.0,4.0,22.0,607.0,357.12,261.67
2016,6,12,16,15,781.0,100.5,3.95,21.5,559.0,301.68,213.66
2016,6,12,16,30,761.0,97.0,3.9,21.0,511.0,248.0,166.96
2016,6,12,16,45,734.0,93.0,3.85,20.5,460.5,194.73,122.19
2016,6,12,17,0,707.0,89.0,3.8,20.0,410.0,139.64,79.68
2016,6,12,17,15,672.0,84.0,3.65,19.5,359.5,90.95,50.2
2016,6,12,17,30,637.0,79.0,3.5,19.0,309.0,52.36,40.38
2016,6,12,17,45,586.0,73.0,3.4,18.5,259.0,50.22,38.66
2016,6,12,18,0,535.0,67.0,3.3,18.0,209.0,47.94,36.7
2016,6,12,18,15,466.0,58.5,3.1,17.5,163.0,43.33,32.52
2016,6,12,18,30,397.0,50.0,2.9,17.0,117.0,38.46,27.94
2016,6,12,18,45,292.0,38.0,2.7,16.5,79.0,29.95,19.92
2016,6,12,19,0,187.0,26.0,2.5,16.0,41.0,20.36,8.91
2016,6,12,19,15,93.5,13.0,2.55,15.5,20.5,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,12.0,12.0,17.8,0.0
2016,6,13,5,15,162.0,25.0,3.0,12.5,41.5,66.46,30.77
2016,6,13,5,30,274.0,39.0,3.0,13.0,71.0,122.42,85.7
2016,6,13,5,45,367.0,48.5,3.05,13.5,113.5,179.41,135.57
2016,6,13,6,0,460.0,58.0,3.1,14.0,156.0,245.62,193.42
2016,6,13,6,15,518.5,65.5,3.05,14.0,203.5,304.8,246.08
2016,6,13,6,30,577.0,73.0,3.0,14.0,251.0,369.53,302.2
2016,6,13,6,45,626.0,77.0,3.0,14.5,302.0,430.5,353.37
2016,6,13,7,0,675.0,81.0,3.0,15.0,353.0,495.22,405.87
2016,6,13,7,15,705.5,85.5,3.0,15.5,403.5,552.3,450.62
2016,6,13,7,30,736.0,90.0,3.0,16.0,454.0,608.89,493.61
2016,6,13,7,45,764.0,92.0,3.05,16.5,504.0,663.53,533.43
2016,6,13,8,0,792.0,94.0,3.1,17.0,554.0,718.45,571.37
2016,6,13,8,15,809.5,97.0,3.2,17.0,601.0,766.09,604.61
2016,6,13,8,30,827.0,100.0,3.3,17.0,648.0,812.57,636.67
2016,6,13,8,45,843.0,101.0,3.4,17.5,691.5,847.9,659.25
2016,6,13,9,0,859.0,102.0,3.5,18.0,735.0,887.36,684.6
2016,6,13,9,15,870.0,104.0,3.6,18.0,774.0,921.3,707.15
2016,6,13,9,30,881.0,106.0,3.7,18.0,813.0,952.73,727.94
2016,6,13,9,45,893.5,105.0,3.8,18.5,847.5,979.66,744.23
2016,6,13,10,0,906.0,104.0,3.9,19.0,882.0,1003.79,758.58
2016,6,13,10,15,912.5,105.0,4.0,19.0,909.5,1021.1,769.8
2016,6,13,10,30,919.0,106.0,4.1,19.0,937.0,1035.1,778.92
2016,6,13,10,45,924.0,107.0,4.25,19.0,958.0,1044.17,785.18
2016,6,13,11,0,929.0,108.0,4.4,19.0,979.0,1049.73,789.17
2016,6,13,11,15,932.0,108.5,4.55,19.0,993.0,1049.23,789.79
2016,6,13,11,30,935.0,109.0,4.7,19.0,1007.0,1045.18,788.13
2016,6,13,11,45,936.0,110.5,4.85,19.0,1013.5,1036.63,783.46
2016,6,13,12,0,937.0,112.0,5.0,19.0,1020.0,1024.63,776.48
2016,6,13,12,15,936.5,112.0,5.05,18.5,1018.5,1006.37,765.91
2016,6,13,12,30,936.0,112.0,5.1,18.0,1017.0,984.92,753.13
2016,6,13,12,45,929.5,115.0,5.15,18.0,1007.0,957.74,734.87
2016,6,13,13,0,923.0,118.0,5.2,18.0,997.0,927.82,714.63
2016,6,13,13,15,919.5,117.5,5.15,18.0,980.5,894.59,691.35
2016,6,13,13,30,916.0,117.0,5.1,18.0,964.0,858.79,666.19
2016,6,13,13,45,912.0,115.0,5.05,18.0,940.5,818.8,637.93
2016,6,13,14,0,908.0,113.0,5.0,18.0,917.0,776.61,607.92
2016,6,13,14,15,901.0,111.5,4.95,17.5,887.0,730.75,575.9
2016,6,13,14,30,894.0,110.0,4.9,17.0,857.0,683.3,540.21
2016,6,13,14,45,882.5,109.5,4.9,17.0,821.0,632.65,500.33
2016,6,13,15,0,871.0,109.0,4.9,17.0,785.0,581.26,458.89
2016,6,13,15,15,859.0,107.0,4.85,16.5,744.0,527.83,415.49
2016,6,13,15,30,847.0,105.0,4.8,16.0,703.0,474.21,370.61
2016,6,13,15,45,828.0,104.0,4.8,16.0,657.0,414.59,319.27
2016,6,13,16,0,809.0,103.0,4.8,16.0,611.0,359.75,270.57
2016,6,13,16,15,789.5,99.5,4.7,15.5,563.0,304.01,220.86
2016,6,13,16,30,770.0,96.0,4.6,15.0,515.0,249.97,172.5
2016,6,13,16,45,749.5,90.0,4.6,15.0,465.5,195.58,125.07
2016,6,13,17,0,729.0,84.0,4.6,15.0,416.0,143.46,83.51
2016,6,13,17,15,695.0,79.5,4.55,14.5,365.5,89.51,49.06
2016,6,13,17,30,661.0,75.0,4.5,14.0,315.0,49.35,38.54
2016,6,13,17,45,617.0,69.0,4.45,14.0,265.5,47.07,36.57
2016,6,13,18,0,573.0,63.0,4.4,14.0,216.0,44.63,34.36
2016,6,13,18,15,504.0,55.5,4.25,13.5,169.0,40.72,30.76
2016,6,13,18,30,435.0,48.0,4.1,13.0,122.0,36.61,26.8
2016,6,13,18,45,321.5,37.5,3.95,13.0,82.5,29.44,19.82
2016,6,13,19,0,208.0,27.0,3.8,13.0,43.0,21.18,9.86
2016,6,13,19,15,104.0,13.5,3.8,13.0,21.5,12.87,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,16.17,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.0,41.5,65.19,30.12
2016,6,14,5,30,268.0,40.0,3.6,12.0,71.0,121.85,85.73
2016,6,14,5,45,369.0,48.5,3.65,12.5,114.0,179.76,136.37
2016,6,14,6,0,470.0,57.0,3.7,13.0,157.0,247.92,196.07
2016,6,14,6,15,529.0,64.5,3.7,13.5,205.0,307.78,249.28
2016,6,14,6,30,588.0,72.0,3.7,14.0,253.0,373.25,305.88
2016,6,14,6,45,639.0,75.0,3.75,14.5,304.5,434.66,357.81
2016,6,14,7,0,690.0,78.0,3.8,15.0,356.0,499.98,411.28
2016,6,14,7,15,720.0,82.5,3.85,15.0,406.5,555.85,456.47
2016,6,14,7,30,750.0,87.0,3.9,15.0,457.0,614.51,502.6
2016,6,14,7,45,775.0,89.0,3.95,15.5,506.5,667.57,541.58
2016,6,14,8,0,800.0,91.0,4.0,16.0,556.0,720.65,578.7
2016,6,14,8,15,817.0,94.0,4.0,16.0,602.5,768.2,611.95
2016,6,14,8,30,834.0,97.0,4.0,16.0,649.0,808.77,639.68
2016,6,14,8,45,847.5,99.0,4.05,16.5,692.0,849.19,666.02
2016,6,14,9,0,861.0,101.0,4.1,17.0,735.0,887.68,690.67
2016,6,14,9,15,871.0,102.5,4.1,17.0,773.0,920.24,711.96
2016,6,14,9,30,881.0,104.0,4.1,17.0,811.0,950.25,731.4
2016,6,14,9,45,890.5,104.5,4.15,17.5,844.5,975.97,746.69
2016,6,14,10,0,900.0,105.0,4.2,18.0,878.0,998.76,759.96
2016,6,14,10,15,906.0,106.0,4.25,18.0,905.0,1015.54,770.58
2016,6,14,10,30,912.0,107.0,4.3,18.0,932.0,1029.01,779.09
2016,6,14,10,45,916.0,108.0,4.35,18.5,952.0,1037.08,782.56
2016,6,14,11,0,920.0,109.0,4.4,19.0,972.0,1041.67,783.79
2016,6,14,11,15,922.5,109.5,4.45,19.0,985.5,1040.73,783.13
2016,6,14,11,30,925.0,110.0,4.5,19.0,999.0,1036.29,780.26
2016,6,14,11,45,926.0,110.5,4.6,19.0,1004.5,1026.89,774.63
2016,6,14,12,0,927.0,111.0,4.7,19.0,1010.0,1014.11,766.77
2016,6,14,12,15,926.5,111.0,4.75,19.0,1008.5,996.09,754.94
2016,6,14,12,30,926.0,111.0,4.8,19.0,1007.0,974.9,740.99
2016,6,14,12,45,924.0,110.5,4.85,19.0,998.0,948.8,723.64
2016,6,14,13,0,922.0,110.0,4.9,19.0,989.0,919.79,704.23
2016,6,14,13,15,919.0,109.5,4.95,18.5,973.0,887.14,683.49
2016,6,14,13,30,916.0,109.0,5.0,18.0,957.0,851.87,660.68
2016,6,14,13,45,910.5,108.5,5.05,18.0,933.5,812.19,633.17
2016,6,14,14,0,905.0,108.0,5.1,18.0,910.0,770.41,603.89
2016,6,14,14,15,898.5,106.5,5.05,17.5,880.5,725.1,572.35
2016,6,14,14,30,892.0,105.0,5.0,17.0,851.0,678.16,536.95
2016,6,14,14,45,885.0,102.5,5.0,17.0,816.5,628.62,497.87
2016,6,14,15,0,878.0,100.0,5.0,17.0,782.0,577.94,456.91
2016,6,14,15,15,866.5,98.0,4.9,16.5,741.5,524.51,413.28
2016,6,14,15,30,855.0,96.0,4.8,16.0,701.0,470.84,368.16
2016,6,14,15,45,843.0,93.0,4.75,16.0,657.0,416.11,320.36
2016,6,14,16,0,831.0,90.0,4.7,16.0,613.0,361.66,271.69
2016,6,14,16,15,812.5,87.0,4.65,15.5,565.0,300.71,217.69
2016,6,14,16,30,794.0,84.0,4.6,15.0,517.0,246.1,168.59
2016,6,14,16,45,758.5,79.5,4.6,15.0,460.5,189.13,119.43
2016,6,14,17,0,723.0,75.0,4.6,15.0,404.0,136.11,77.59
2016,6,14,17,15,661.5,76.5,4.55,14.5,349.5,86.18,47.02
2016,6,14,17,30,600.0,78.0,4.5,14.0,295.0,51.36,40.32
2016,6,14,17,45,540.0,75.0,4.5,14.0,248.0,51.57,40.59
2016,6,14,18,0,480.0,72.0,4.5,14.0,201.0,51.94,40.88
2016,6,14,18,15,422.5,61.5,4.35,13.5,158.0,45.76,35.25
2016,6,14,18,30,365.0,51.0,4.2,13.0,115.0,39.19,29.09
2016,6,14,18,45,264.5,39.5,4.05,12.5,78.0,30.4,20.72
2016,6,14,19,0,164.0,28.0,3.9,12.0,41.0,21.94,10.67
2016,6,14,19,15,82.0,14.0,3.85,12.0,20.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,17.82,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,42.5,67.63,30.99
2016,6,15,5,30,289.0,39.0,3.7,12.0,72.0,125.87,88.27
2016,6,15,5,45,388.5,47.0,3.9,12.5,115.5,184.03,139.42
2016,6,15,6,0,488.0,55.0,4.1,13.0,159.0,252.06,199.3
2016,6,15,6,15,546.5,62.0,4.15,13.5,207.0,312.04,252.88
2016,6,15,6,30,605.0,69.0,4.2,14.0,255.0,377.57,309.83
2016,6,15,6,45,651.0,73.0,4.3,14.5,306.0,438.26,361.51
2016,6,15,7,0,697.0,77.0,4.4,15.0,357.0,502.39,414.41
2016,6,15,7,15,726.5,81.0,4.45,15.0,407.5,557.77,459.57
2016,6,15,7,30,756.0,85.0,4.5,15.0,458.0,615.82,505.6
2016,6,15,7,45,781.0,87.0,4.6,15.5,507.5,669.13,545.24
2016,6,15,8,0,806.0,89.0,4.7,16.0,557.0,722.45,583.14
2016,6,15,8,15,822.5,91.5,4.75,16.0,603.5,769.27,616.47
2016,6,15,8,30,839.0,94.0,4.8,16.0,650.0,809.17,644.34
2016,6,15,8,45,854.5,95.0,4.9,16.5,693.5,850.41,672.01
2016,6,15,9,0,870.0,96.0,5.0,17.0,737.0,889.85,698.08
2016,6,15,9,15,879.5,98.0,5.0,17.0,775.0,922.81,720.02
2016,6,15,9,30,889.0,100.0,5.0,17.0,813.0,953.16,740.03
2016,6,15,9,45,897.0,101.0,5.05,17.0,846.0,978.19,756.64
2016,6,15,10,0,905.0,102.0,5.1,17.0,879.0,1000.23,771.21
2016,6,15,10,15,911.0,103.0,5.1,17.0,906.0,1017.14,781.88
2016,6,15,10,30,917.0,104.0,5.1,17.0,933.0,1030.73,790.34
2016,6,15,10,45,921.5,104.5,5.2,17.5,953.5,1038.89,794.44
2016,6,15,11,0,926.0,105.0,5.3,18.0,974.0,1043.56,796.26
2016,6,15,11,15,928.5,105.5,5.3,18.0,987.5,1042.7,795.14
2016,6,15,11,30,931.0,106.0,5.3,18.0,1001.0,1038.32,791.75
2016,6,15,11,45,932.5,106.5,5.3,18.0,1007.0,1029.45,785.4
2016,6,15,12,0,934.0,107.0,5.3,18.0,1013.0,1017.15,776.8
2016,6,15,12,15,934.0,107.0,5.3,18.0,1012.0,999.58,764.66
2016,6,15,12,30,934.0,107.0,5.3,18.0,1011.0,978.79,750.36
2016,6,15,12,45,925.0,112.0,5.3,18.0,1000.5,951.46,731.51
2016,6,15,13,0,916.0,117.0,5.3,18.0,990.0,921.46,710.8
2016,6,15,13,15,913.0,116.5,5.25,18.0,974.0,888.98,687.98
2016,6,15,13,30,910.0,116.0,5.2,18.0,958.0,853.91,663.27
2016,6,15,13,45,908.5,113.0,5.2,18.0,936.0,815.27,636.16
2016,6,15,14,0,907.0,110.0,5.2,18.0,914.0,774.25,607.14
2016,6,15,14,15,900.5,108.5,5.15,17.5,885.0,728.88,575.52
2016,6,15,14,30,894.0,107.0,5.1,17.0,856.0,681.88,540.06
2016,6,15,14,45,889.0,103.5,5.05,17.0,821.5,632.58,501.01
2016,6,15,15,0,884.0,100.0,5.0,17.0,787.0,581.95,459.98
2016,6,15,15,15,873.0,98.0,4.9,17.0,746.5,528.49,415.56
2016,6,15,15,30,862.0,96.0,4.8,17.0,706.0,474.72,369.76
2016,6,15,15,45,851.0,92.5,4.75,17.0,662.0,419.6,321.84
2016,6,15,16,0,840.0,89.0,4.7,17.0,618.0,364.65,272.92
2016,6,15,16,15,821.5,86.0,4.6,16.5,570.0,303.2,218.66
2016,6,15,16,30,803.0,83.0,4.5,16.0,522.0,248.08,169.27
2016,6,15,16,45,782.5,78.5,4.4,16.0,472.0,193.15,121.23
2016,6,15,17,0,762.0,74.0,4.3,16.0,422.0,140.43,79.09
2016,6,15,17,15,729.5,70.0,4.1,15.5,371.0,89.86,47.55
2016,6,15,17,30,697.0,66.0,3.9,15.0,320.0,47.06,36.34
2016,6,15,17,45,656.0,60.5,3.75,15.0,270.5,44.53,34.17
2016,6,15,18,0,615.0,55.0,3.6,15.0,221.0,38.19,28.49
2016,6,15,18,15,550.0,48.5,3.2,14.5,174.0,34.81,25.4
2016,6,15,18,30,485.0,42.0,2.8,14.0,127.0,31.26,22.01
2016,6,15,18,45,386.5,33.0,2.4,13.5,87.0,25.27,16.24
2016,6,15,19,0,288.0,24.0,2.0,13.0,47.0,18.95,8.56
2016,6,15,19,15,144.0,12.0,1.8,12.5,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,31.0,5.5,0.65,12.0,6.0,0.0,0.0
2016,6,16,5,0,62.0,11.0,0.6,12.0,12.0,19.44,0.0
2016,6,16,5,15,185.0,23.5,0.6,12.5,42.0,68.76,30.78
2016,6,16,5,30,308.0,36.0,0.6,13.0,72.0,128.41,88.96
2016,6,16,5,45,398.5,44.5,0.6,13.5,114.0,184.23,137.55
2016,6,16,6,0,489.0,53.0,0.6,14.0,156.0,249.88,193.97
2016,6,16,6,15,546.0,59.5,0.55,14.5,203.5,308.63,244.39
2016,6,16,6,30,603.0,66.0,0.5,15.0,251.0,372.77,297.38
2016,6,16,6,45,645.0,70.5,0.45,15.5,301.0,431.75,344.35
2016,6,16,7,0,687.0,75.0,0.4,16.0,351.0,492.35,390.56
2016,6,16,7,15,716.0,79.0,0.4,16.5,401.0,548.48,431.93
2016,6,16,7,30,745.0,83.0,0.4,17.0,451.0,605.69,472.5
2016,6,16,7,45,767.5,86.5,0.4,17.5,500.0,658.42,507.68
2016,6,16,8,0,790.0,90.0,0.4,18.0,549.0,711.01,540.88
2016,6,16,8,15,807.0,92.5,0.5,18.0,595.0,757.64,571.87
2016,6,16,8,30,824.0,95.0,0.6,18.0,641.0,797.4,598.04
2016,6,16,8,45,838.0,97.0,0.75,18.5,683.5,837.98,624.36
2016,6,16,9,0,852.0,99.0,0.9,19.0,726.0,876.71,649.19
2016,6,16,9,15,862.0,101.0,1.05,19.5,764.0,909.66,670.06
2016,6,16,9,30,872.0,103.0,1.2,20.0,802.0,940.1,689.23
2016,6,16,9,45,529.0,260.0,1.35,20.5,689.5,801.5,594.79
2016,6,16,10,0,186.0,417.0,1.5,21.0,577.0,615.01,457.59
2016,6,16,10,15,108.5,389.0,1.65,21.0,483.0,509.09,382.66
2016,6,16,10,30,31.0,361.0,1.8,21.0,389.0,390.09,294.65
2016,6,16,10,45,41.5,390.0,1.95,21.0,428.5,429.19,324.22
2016,6,16,11,0,52.0,419.0,2.1,21.0,468.0,467.84,352.41
2016,6,16,11,15,55.0,422.0,2.25,21.0,474.5,471.85,355.37
2016,6,16,11,30,58.0,425.0,2.4,21.0,481.0,475.49,358.28
2016,6,16,11,45,58.0,427.5,2.55,21.5,484.0,475.24,357.61
2016,6,16,12,0,58.0,430.0,2.7,22.0,487.0,474.59,356.69
2016,6,16,12,15,96.5,449.0,2.85,22.0,543.0,526.46,395.62
2016,6,16,12,30,135.0,468.0,3.0,22.0,599.0,581.81,436.3
2016,6,16,12,45,127.5,470.5,3.15,22.0,593.5,569.88,427.65
2016,6,16,13,0,120.0,473.0,3.3,22.0,588.0,557.73,419.2
2016,6,16,13,15,76.5,424.5,3.35,22.0,497.5,464.58,351.15
2016,6,16,13,30,33.0,376.0,3.4,22.0,407.0,378.67,287.31
2016,6,16,13,45,34.5,365.5,3.5,22.0,397.5,366.54,278.96
2016,6,16,14,0,36.0,355.0,3.6,22.0,388.0,354.33,270.25
2016,6,16,14,15,36.0,344.0,3.65,22.0,375.5,340.52,260.22
2016,6,16,14,30,36.0,333.0,3.7,22.0,363.0,326.74,250.17
2016,6,16,14,45,464.0,209.5,3.8,22.0,571.0,468.05,363.61
2016,6,16,15,0,892.0,86.0,3.9,22.0,779.0,574.66,444.05
2016,6,16,15,15,881.5,84.5,3.9,21.5,739.5,521.64,401.43
2016,6,16,15,30,871.0,83.0,3.9,21.0,700.0,468.24,357.87
2016,6,16,15,45,859.0,80.0,3.95,21.0,656.0,412.8,310.8
2016,6,16,16,0,847.0,77.0,4.0,21.0,612.0,357.65,262.73
2016,6,16,16,15,830.0,75.0,4.0,20.5,565.0,302.42,214.22
2016,6,16,16,30,813.0,73.0,4.0,20.0,518.0,248.45,166.52
2016,6,16,16,45,791.5,69.5,4.0,20.0,468.5,193.96,119.6
2016,6,16,17,0,770.0,66.0,4.0,20.0,419.0,135.63,73.5
2016,6,16,17,15,740.0,63.0,3.85,19.5,369.0,85.57,42.63
2016,6,16,17,30,710.0,60.0,3.7,19.0,319.0,42.26,31.53
2016,6,16,17,45,669.0,55.0,3.6,18.5,269.5,39.94,29.63
2016,6,16,18,0,628.0,50.0,3.5,18.0,220.0,37.5,27.51
2016,6,16,18,15,565.5,44.5,3.15,17.5,173.5,34.45,24.75
2016,6,16,18,30,503.0,39.0,2.8,17.0,127.0,28.69,19.47
2016,6,16,18,45,404.0,31.0,2.45,16.5,87.5,23.48,14.48
2016,6,16,19,0,305.0,23.0,2.1,16.0,48.0,18.0,7.81
2016,6,16,19,15,152.5,11.5,1.9,15.5,24.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,25.34,0.0
2016,6,17,5,15,239.5,20.5,1.1,14.5,43.5,77.3,33.58
2016,6,17,5,30,369.0,31.0,1.3,15.0,74.0,138.48,94.44
2016,6,17,5,45,450.0,38.0,1.5,15.5,116.0,192.77,142.74
2016,6,17,6,0,531.0,45.0,1.7,16.0,158.0,255.88,198.13
2016,6,17,6,15,357.0,79.5,1.7,16.5,164.5,247.56,197.31
2016,6,17,6,30,183.0,114.0,1.7,17.0,171.0,215.44,173.59
2016,6,17,6,45,190.0,136.0,1.75,17.5,204.0,245.39,198.58
2016,6,17,7,0,197.0,158.0,1.8,18.0,237.0,282.15,227.99
2016,6,17,7,15,481.0,114.5,1.85,18.0,342.5,437.5,353.94
2016,6,17,7,30,765.0,71.0,1.9,18.0,448.0,604.82,483.97
2016,6,17,7,45,785.5,74.0,1.95,18.5,496.0,656.37,518.91
2016,6,17,8,0,806.0,77.0,2.0,19.0,544.0,702.91,549.92
2016,6,17,8,15,822.0,79.0,2.05,19.5,589.5,748.51,579.71
2016,6,17,8,30,838.0,81.0,2.1,20.0,635.0,792.89,608.12
2016,6,17,8,45,558.0,204.5,2.2,20.5,584.0,717.65,551.31
2016,6,17,9,0,278.0,328.0,2.3,21.0,533.0,604.66,461.9
2016,6,17,9,15,580.5,207.5,2.4,21.0,664.0,777.03,593.24
2016,6,17,9,30,883.0,87.0,2.5,21.0,795.0,932.68,698.59
2016,6,17,9,45,529.5,252.5,2.65,21.5,682.0,793.85,599.0
2016,6,17,10,0,176.0,418.0,2.8,22.0,569.0,606.26,455.97
2016,6,17,10,15,102.5,387.0,2.9,22.0,475.5,501.04,379.29
2016,6,17,10,30,29.0,356.0,3.0,22.0,382.0,382.94,290.41
2016,6,17,10,45,25.5,348.0,3.15,22.5,371.5,370.08,280.56
2016,6,17,11,0,22.0,340.0,3.3,23.0,361.0,347.07,262.82
2016,6,17,11,15,19.5,328.0,3.4,23.0,347.0,332.16,251.63
2016,6,17,11,30,17.0,316.0,3.5,23.0,333.0,317.32,240.45
2016,6,17,11,45,19.5,335.5,3.65,23.0,355.0,337.85,255.92
2016,6,17,12,0,22.0,355.0,3.8,23.0,377.0,358.05,271.01
2016,6,17,12,15,32.0,386.5,3.9,23.0,417.5,403.74,305.12
2016,6,17,12,30,42.0,418.0,4.0,23.0,458.0,440.75,332.52
2016,6,17,12,45,97.5,448.0,4.1,23.0,541.0,516.35,389.47
2016,6,17,13,0,153.0,478.0,4.2,23.0,624.0,591.59,445.0
2016,6,17,13,15,105.0,448.5,4.25,23.0,548.5,511.35,385.82
2016,6,17,13,30,57.0,419.0,4.3,23.0,473.0,438.12,331.47
2016,6,17,13,45,177.5,417.0,4.35,23.0,576.0,526.08,399.78
2016,6,17,14,0,298.0,415.0,4.4,23.0,679.0,601.84,457.05
2016,6,17,14,15,185.0,399.0,4.4,22.5,561.0,492.62,375.82
2016,6,17,14,30,72.0,383.0,4.4,22.0,443.0,394.14,301.61
2016,6,17,14,45,180.5,367.0,4.4,22.0,509.5,437.15,336.05
2016,6,17,15,0,289.0,351.0,4.4,22.0,576.0,467.96,359.69
2016,6,17,15,15,183.5,332.5,4.35,21.5,473.0,383.62,295.6
2016,6,17,15,30,78.0,314.0,4.3,21.0,370.0,310.98,240.49
2016,6,17,15,45,57.5,281.0,4.3,21.0,321.0,268.48,208.01
2016,6,17,16,0,37.0,248.0,4.3,21.0,272.0,228.7,177.44
2016,6,17,16,15,20.0,207.0,4.2,20.5,220.0,191.27,148.85
2016,6,17,16,30,3.0,166.0,4.1,20.0,168.0,150.45,117.36
2016,6,17,16,45,26.5,172.5,4.05,19.5,185.5,152.96,119.05
2016,6,17,17,0,50.0,179.0,4.0,19.0,203.0,155.45,120.67
2016,6,17,17,15,31.5,153.0,3.9,18.5,167.5,129.17,100.9
2016,6,17,17,30,13.0,127.0,3.8,18.0,132.0,110.76,91.4
2016,6,17,17,45,7.0,108.5,3.7,17.5,111.0,95.2,78.19
2016,6,17,18,0,1.0,90.0,3.6,17.0,90.0,79.52,64.59
2016,6,17,18,15,0.5,71.0,3.4,16.5,71.0,63.36,50.27
2016,6,17,18,30,0.0,52.0,3.2,16.0,52.0,47.04,35.6
2016,6,17,18,45,0.0,35.5,3.05,15.5,35.5,32.56,22.36
2016,6,17,19,0,0.0,19.0,2.9,15.0,19.0,17.63,7.67
2016,6,17,19,15,0.0,9.5,2.75,14.5,9.5,9.05,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,23.55,0.0
2016,6,18,5,15,230.5,21.0,1.45,13.0,43.5,75.78,32.64
2016,6,18,5,30,363.0,32.0,1.6,13.0,74.0,137.75,94.72
2016,6,18,5,45,448.5,39.5,1.75,13.5,116.5,193.65,144.6
2016,6,18,6,0,534.0,47.0,1.9,14.0,159.0,258.87,202.07
2016,6,18,6,15,590.0,52.5,1.95,14.5,207.5,318.28,254.63
2016,6,18,6,30,646.0,58.0,2.0,15.0,256.0,381.82,309.13
2016,6,18,6,45,685.0,62.5,2.1,15.5,306.5,441.4,358.95
2016,6,18,7,0,724.0,67.0,2.2,16.0,357.0,503.69,409.18
2016,6,18,7,15,753.0,70.5,2.2,16.5,408.0,560.94,453.49
2016,6,18,7,30,782.0,74.0,2.2,17.0,459.0,619.22,497.02
2016,6,18,7,45,804.0,77.0,2.25,17.5,509.0,672.61,534.46
2016,6,18,8,0,826.0,80.0,2.3,18.0,559.0,720.99,566.89
2016,6,18,8,15,843.0,82.5,2.3,18.5,606.5,768.73,597.94
2016,6,18,8,30,860.0,85.0,2.3,19.0,654.0,815.26,627.5
2016,6,18,8,45,873.5,87.0,2.3,19.5,697.5,856.72,653.0
2016,6,18,9,0,887.0,89.0,2.3,20.0,741.0,896.19,676.79
2016,6,18,9,15,897.5,91.0,2.25,20.0,780.5,930.67,697.75
2016,6,18,9,30,908.0,93.0,2.2,20.0,820.0,962.56,716.8
2016,6,18,9,45,912.0,96.5,2.2,20.5,853.0,987.02,729.98
2016,6,18,10,0,916.0,100.0,2.2,21.0,886.0,1008.24,741.07
2016,6,18,10,15,922.0,101.5,2.15,21.5,913.5,1025.97,749.32
2016,6,18,10,30,928.0,103.0,2.1,22.0,941.0,1040.35,755.43
2016,6,18,10,45,934.0,103.0,2.1,22.5,962.5,1049.7,759.04
2016,6,18,11,0,940.0,103.0,2.1,23.0,984.0,1055.55,760.57
2016,6,18,11,15,943.0,103.5,2.1,23.0,998.0,1055.33,759.89
2016,6,18,11,30,946.0,104.0,2.1,23.0,1012.0,1051.53,757.14
2016,6,18,11,45,948.5,103.5,2.15,23.5,1019.0,1042.67,750.5
2016,6,18,12,0,951.0,103.0,2.2,24.0,1026.0,1030.32,741.79
2016,6,18,12,15,951.0,103.0,2.25,24.0,1024.5,1012.65,731.23
2016,6,18,12,30,951.0,103.0,2.3,24.0,1023.0,991.69,718.62
2016,6,18,12,45,952.0,101.0,2.4,24.0,1015.5,966.53,703.79
2016,6,18,13,0,953.0,99.0,2.5,24.0,1008.0,938.22,686.8
2016,6,18,13,15,950.5,98.5,2.55,24.0,992.0,905.3,666.18
2016,6,18,13,30,948.0,98.0,2.6,24.0,976.0,869.63,643.58
2016,6,18,13,45,942.5,98.0,2.65,24.0,953.0,829.48,617.75
2016,6,18,14,0,937.0,98.0,2.7,24.0,930.0,787.11,590.13
2016,6,18,14,15,931.5,96.5,2.7,24.0,901.0,741.36,559.53
2016,6,18,14,30,926.0,95.0,2.7,24.0,872.0,693.8,525.56
2016,6,18,14,45,917.0,94.5,2.7,24.0,836.5,643.44,488.15
2016,6,18,15,0,908.0,94.0,2.7,24.0,801.0,592.02,448.92
2016,6,18,15,15,898.0,92.0,2.7,24.0,760.5,537.95,406.62
2016,6,18,15,30,888.0,90.0,2.7,24.0,720.0,483.43,362.66
2016,6,18,15,45,872.5,88.5,2.7,24.0,674.5,426.93,315.91
2016,6,18,16,0,857.0,87.0,2.7,24.0,629.0,371.01,268.39
2016,6,18,16,15,839.0,84.5,2.7,23.5,581.0,314.38,219.93
2016,6,18,16,30,821.0,82.0,2.7,23.0,533.0,253.61,167.91
2016,6,18,16,45,796.0,79.0,2.7,23.0,482.0,198.08,121.04
2016,6,18,17,0,771.0,76.0,2.7,23.0,431.0,145.25,80.08
2016,6,18,17,15,739.0,72.0,2.55,22.5,379.5,94.11,48.6
2016,6,18,17,30,707.0,68.0,2.4,22.0,328.0,48.61,36.61
2016,6,18,17,45,663.0,63.0,2.3,21.5,277.0,46.56,35.0
2016,6,18,18,0,619.0,58.0,2.2,21.0,226.0,40.47,29.75
2016,6,18,18,15,553.5,51.0,1.95,20.0,178.5,36.78,26.52
2016,6,18,18,30,488.0,44.0,1.7,19.0,131.0,32.89,22.95
2016,6,18,18,45,388.5,35.0,1.5,18.0,90.0,26.97,17.38
2016,6,18,19,0,289.0,26.0,1.3,17.0,49.0,20.73,10.02
2016,6,18,19,15,144.5,13.0,1.25,16.5,24.5,12.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,24.99,0.0
2016,6,19,5,15,239.5,22.0,0.9,14.5,44.5,78.31,32.98
2016,6,19,5,30,377.0,33.0,1.0,15.0,76.0,142.06,96.7
2016,6,19,5,45,462.5,41.0,1.1,16.0,120.0,199.29,146.94
2016,6,19,6,0,548.0,49.0,1.2,17.0,164.0,265.82,204.24
2016,6,19,6,15,603.5,54.5,1.3,17.5,213.0,325.81,256.38
2016,6,19,6,30,659.0,60.0,1.4,18.0,262.0,389.68,310.21
2016,6,19,6,45,697.0,64.5,1.5,18.5,312.5,449.44,359.17
2016,6,19,7,0,735.0,69.0,1.6,19.0,363.0,511.77,408.37
2016,6,19,7,15,762.5,73.0,1.7,19.5,414.0,569.22,452.21
2016,6,19,7,30,790.0,77.0,1.8,20.0,465.0,627.53,495.28
2016,6,19,7,45,809.5,80.0,1.9,21.0,514.5,679.53,530.29
2016,6,19,8,0,829.0,83.0,2.0,22.0,564.0,726.19,560.04
2016,6,19,8,15,845.5,85.5,1.95,22.0,611.0,773.66,590.86
2016,6,19,8,30,862.0,88.0,1.9,22.0,658.0,819.88,620.2
2016,6,19,8,45,873.5,91.0,1.9,22.5,701.0,860.8,644.69
2016,6,19,9,0,885.0,94.0,1.9,23.0,744.0,899.6,667.41
2016,6,19,9,15,894.5,95.5,1.8,23.5,782.5,932.57,684.84
2016,6,19,9,30,904.0,97.0,1.7,24.0,821.0,962.89,700.23
2016,6,19,9,45,919.0,94.0,1.6,24.5,856.0,990.8,713.76
2016,6,19,10,0,934.0,91.0,1.5,25.0,891.0,1015.95,725.28
2016,6,19,10,15,939.0,92.0,1.4,25.0,918.5,1032.52,732.71
2016,6,19,10,30,944.0,93.0,1.3,25.0,946.0,1045.67,738.04
2016,6,19,10,45,945.5,95.5,1.25,25.5,966.0,1053.36,739.52
2016,6,19,11,0,947.0,98.0,1.2,26.0,986.0,1057.43,738.92
2016,6,19,11,15,949.5,98.5,1.2,26.0,999.5,1056.8,738.02
2016,6,19,11,30,952.0,99.0,1.2,26.0,1013.0,1052.57,735.12
2016,6,19,11,45,949.0,101.5,1.3,26.5,1018.0,1041.34,728.51
2016,6,19,12,0,946.0,104.0,1.4,27.0,1023.0,1026.67,719.85
2016,6,19,12,15,946.0,104.0,1.55,27.0,1021.5,1009.12,711.56
2016,6,19,12,30,946.0,104.0,1.7,27.0,1020.0,988.31,701.02
2016,6,19,12,45,935.5,109.5,1.9,27.0,1009.0,960.01,686.13
2016,6,19,13,0,925.0,115.0,2.1,27.0,998.0,929.07,669.13
2016,6,19,13,15,922.0,114.5,2.2,27.0,982.0,896.5,649.71
2016,6,19,13,30,919.0,114.0,2.3,27.0,966.0,861.3,628.3
2016,6,19,13,45,918.5,110.5,2.45,27.0,944.5,822.83,604.76
2016,6,19,14,0,918.0,107.0,2.6,27.0,923.0,781.86,579.11
2016,6,19,14,15,912.0,105.5,2.7,27.0,893.5,736.53,549.71
2016,6,19,14,30,906.0,104.0,2.8,27.0,864.0,689.48,516.63
2016,6,19,14,45,751.0,171.5,2.9,27.0,783.5,608.83,456.72
2016,6,19,15,0,596.0,239.0,3.0,27.0,703.0,541.73,405.91
2016,6,19,15,15,734.5,167.0,3.05,26.5,708.5,515.75,387.09
2016,6,19,15,30,873.0,95.0,3.1,26.0,714.0,481.66,359.6
2016,6,19,15,45,706.5,142.5,3.2,26.0,623.0,399.96,295.88
2016,6,19,16,0,540.0,190.0,3.3,26.0,532.0,341.33,250.22
2016,6,19,16,15,526.0,179.5,3.3,25.5,491.0,295.25,212.32
2016,6,19,16,30,512.0,169.0,3.3,25.0,450.0,250.51,175.21
2016,6,19,16,45,635.0,124.0,3.3,24.5,439.0,203.02,130.98
2016,6,19,17,0,758.0,79.0,3.3,24.0,428.0,146.88,81.62
2016,6,19,17,15,726.0,75.0,3.15,23.0,377.0,96.45,50.62
2016,6,19,17,30,694.0,71.0,3.0,22.0,326.0,51.01,38.68
2016,6,19,17,45,648.0,66.0,2.95,21.5,275.5,44.57,33.26
2016,6,19,18,0,602.0,61.0,2.9,21.0,225.0,42.8,31.77
2016,6,19,18,15,536.5,54.0,2.6,20.0,177.5,39.23,28.65
2016,6,19,18,30,471.0,47.0,2.3,19.0,130.0,35.48,25.19
2016,6,19,18,45,372.0,37.0,2.0,18.5,90.0,28.75,18.86
2016,6,19,19,0,273.0,27.0,1.7,18.0,50.0,21.64,10.73
2016,6,19,19,15,136.5,13.5,1.6,17.5,25.0,12.87,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,52.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,104.0,11.0,1.5,13.0,13.0,25.2,0.0
2016,6,20,5,15,248.5,22.0,1.65,13.5,45.5,79.77,32.95
2016,6,20,5,30,393.0,33.0,1.8,14.0,78.0,145.78,99.56
2016,6,20,5,45,484.5,40.5,2.0,14.5,123.0,205.15,152.38
2016,6,20,6,0,576.0,48.0,2.2,15.0,168.0,274.46,213.22
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.0,334.53,266.41
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,401.29,323.38
2016,6,20,6,45,727.5,62.5,2.2,16.5,320.5,462.66,374.24
2016,6,20,7,0,768.0,66.0,2.2,17.0,373.0,526.79,425.32
2016,6,20,7,15,795.0,69.5,2.25,17.5,425.0,584.91,470.12
2016,6,20,7,30,822.0,73.0,2.3,18.0,477.0,643.81,513.97
2016,6,20,7,45,843.5,75.0,2.4,19.0,527.5,693.06,547.08
2016,6,20,8,0,865.0,77.0,2.5,20.0,578.0,746.05,581.69
2016,6,20,8,15,880.0,79.5,2.5,20.5,625.5,793.78,612.27
2016,6,20,8,30,895.0,82.0,2.5,21.0,673.0,840.06,641.25
2016,6,20,8,45,907.5,83.5,2.55,21.5,716.5,881.32,666.68
2016,6,20,9,0,920.0,85.0,2.6,22.0,760.0,920.45,690.38
2016,6,20,9,15,928.0,86.5,2.6,22.5,798.5,953.07,709.03
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,982.88,725.69
2016,6,20,9,45,928.5,97.5,2.65,23.5,866.5,1003.51,736.74
2016,6,20,10,0,921.0,107.0,2.7,24.0,896.0,1020.26,745.37
2016,6,20,10,15,926.0,108.0,2.7,24.0,923.0,1036.57,754.76
2016,6,20,10,30,931.0,109.0,2.7,24.0,950.0,1049.48,762.06
2016,6,20,10,45,934.5,110.0,2.75,24.5,970.0,1057.42,765.3
2016,6,20,11,0,938.0,111.0,2.8,25.0,990.0,1061.81,766.41
2016,6,20,11,15,940.0,111.5,2.8,25.0,1003.0,1060.61,765.12
2016,6,20,11,30,942.0,112.0,2.8,25.0,1016.0,1055.84,761.73
2016,6,20,11,45,944.0,111.5,2.85,25.5,1022.5,1046.54,754.59
2016,6,20,12,0,946.0,111.0,2.9,26.0,1029.0,1033.78,745.38
2016,6,20,12,15,946.0,110.5,2.95,26.0,1027.5,1015.72,734.33
2016,6,20,12,30,946.0,110.0,3.0,26.0,1026.0,994.41,721.24
2016,6,20,12,45,949.0,107.0,3.15,26.0,1019.0,970.27,707.09
2016,6,20,13,0,952.0,104.0,3.3,26.0,1012.0,942.92,690.68
2016,6,20,13,15,949.5,103.5,3.4,26.0,996.0,910.07,670.12
2016,6,20,13,30,947.0,103.0,3.5,26.0,980.0,874.47,647.55
2016,6,20,13,45,942.0,102.5,3.6,26.0,957.5,834.32,621.65
2016,6,20,14,0,937.0,102.0,3.7,26.0,935.0,791.91,593.89
2016,6,20,14,15,931.5,100.5,3.75,25.5,906.0,746.19,564.37
2016,6,20,14,30,926.0,99.0,3.8,25.0,877.0,698.66,531.25
2016,6,20,14,45,917.0,98.5,3.85,25.0,841.5,648.31,493.6
2016,6,20,15,0,908.0,98.0,3.9,25.0,806.0,596.89,454.12
2016,6,20,15,15,897.5,96.0,3.9,24.5,765.5,542.57,412.06
2016,6,20,15,30,887.0,94.0,3.9,24.0,725.0,487.83,368.26
2016,6,20,15,45,873.5,92.0,3.9,24.0,680.0,431.71,321.34
2016,6,20,16,0,860.0,90.0,3.9,24.0,635.0,375.97,273.52
2016,6,20,16,15,842.0,87.0,3.8,23.5,586.0,318.71,224.16
2016,6,20,16,30,824.0,84.0,3.7,23.0,537.0,257.36,171.35
2016,6,20,16,45,586.5,125.0,3.6,22.5,432.0,195.92,128.48
2016,6,20,17,0,349.0,166.0,3.5,22.0,327.0,169.71,117.91
2016,6,20,17,15,193.0,151.5,3.35,21.0,239.0,132.36,97.23
2016,6,20,17,30,37.0,137.0,3.2,20.0,151.0,112.52,92.15
2016,6,20,17,45,30.5,117.0,3.05,19.5,127.5,97.31,79.37
2016,6,20,18,0,24.0,97.0,2.9,19.0,104.0,81.79,66.04
2016,6,20,18,15,259.5,71.0,2.6,18.0,118.5,52.3,40.33
2016,6,20,18,30,495.0,45.0,2.3,17.0,133.0,33.72,23.88
2016,6,20,18,45,392.0,36.0,2.0,16.5,92.0,27.82,18.26
2016,6,20,19,0,289.0,27.0,1.7,16.0,51.0,21.62,10.91
2016,6,20,19,15,144.5,13.5,1.7,15.5,25.5,12.87,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
