Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,45.0,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,21,5,0,90.0,11.0,1.6,13.0,13.0,23.15,0.0
2016,6,21,5,15,228.5,22.0,1.75,13.5,44.0,75.51,30.24
2016,6,21,5,30,367.0,33.0,1.9,14.0,75.0,138.89,94.76
2016,6,21,5,45,461.0,40.5,2.05,14.5,119.5,197.5,146.68
2016,6,21,6,0,555.0,48.0,2.2,15.0,164.0,266.35,206.94
2016,6,21,6,15,611.0,53.5,2.2,15.5,213.0,326.83,260.37
2016,6,21,6,30,667.0,59.0,2.2,16.0,262.0,391.32,315.55
2016,6,21,6,45,710.0,62.5,2.2,17.0,314.0,452.95,366.0
2016,6,21,7,0,753.0,66.0,2.2,18.0,366.0,517.63,416.73
2016,6,21,7,15,780.5,69.0,2.2,18.5,417.0,574.77,460.52
2016,6,21,7,30,808.0,72.0,2.2,19.0,468.0,632.75,503.4
2016,6,21,7,45,829.5,74.5,2.25,19.5,518.5,682.0,537.26
2016,6,21,8,0,851.0,77.0,2.3,20.0,569.0,735.0,572.67
2016,6,21,8,15,866.0,79.0,2.3,20.5,615.5,781.65,602.48
2016,6,21,8,30,881.0,81.0,2.3,21.0,662.0,826.9,630.75
2016,6,21,8,45,893.0,83.0,2.35,22.0,705.5,867.87,654.77
2016,6,21,9,0,905.0,85.0,2.4,23.0,749.0,906.73,676.95
2016,6,21,9,15,913.5,86.5,2.4,23.5,787.0,939.46,695.6
2016,6,21,9,30,922.0,88.0,2.4,24.0,825.0,969.44,712.32
2016,6,21,9,45,922.5,92.5,2.45,24.5,856.5,992.1,724.67
2016,6,21,10,0,923.0,97.0,2.5,25.0,888.0,1011.35,734.86
2016,6,21,10,15,928.0,98.0,2.5,25.5,915.0,1027.82,742.83
2016,6,21,10,30,933.0,99.0,2.5,26.0,942.0,1040.91,748.69
2016,6,21,10,45,935.0,100.5,2.5,26.5,961.5,1048.04,750.88
2016,6,21,11,0,937.0,102.0,2.5,27.0,981.0,1051.59,750.97
2016,6,21,11,15,939.5,103.0,2.5,27.0,994.5,1051.56,750.44
2016,6,21,11,30,942.0,104.0,2.5,27.0,1008.0,1047.95,747.8
2016,6,21,11,45,941.5,104.5,2.55,27.5,1013.5,1037.32,739.95
2016,6,21,12,0,941.0,105.0,2.6,28.0,1019.0,1023.27,730.1
2016,6,21,12,15,941.0,105.0,2.65,28.0,1018.0,1005.89,719.68
2016,6,21,12,30,941.0,105.0,2.7,28.0,1017.0,985.26,707.22
2016,6,21,12,45,936.5,106.5,2.8,28.5,1007.5,958.8,690.06
2016,6,21,13,0,932.0,108.0,2.9,29.0,998.0,929.47,671.02
2016,6,21,13,15,929.0,107.5,2.95,28.5,982.0,896.82,651.98
2016,6,21,13,30,926.0,107.0,3.0,28.0,966.0,861.52,630.95
2016,6,21,13,45,921.5,106.0,3.15,28.0,943.0,822.07,606.22
2016,6,21,14,0,917.0,105.0,3.3,28.0,920.0,780.4,579.59
2016,6,21,14,15,910.5,104.0,3.4,27.5,891.0,735.28,551.02
2016,6,21,14,30,904.0,103.0,3.5,27.0,862.0,688.49,518.81
2016,6,21,14,45,896.0,101.5,3.6,27.0,827.0,638.87,482.28
2016,6,21,15,0,888.0,100.0,3.7,27.0,792.0,588.14,443.85
2016,6,21,15,15,877.5,98.0,3.75,26.5,752.0,534.83,403.04
2016,6,21,15,30,867.0,96.0,3.8,26.0,712.0,481.13,360.52
2016,6,21,15,45,853.5,93.5,3.9,26.0,668.0,425.65,314.66
2016,6,21,16,0,840.0,91.0,4.0,26.0,624.0,370.57,267.88
2016,6,21,16,15,822.5,88.0,3.95,25.0,576.5,309.43,216.47
2016,6,21,16,30,805.0,85.0,3.9,24.0,529.0,254.44,169.23
2016,6,21,16,45,782.5,81.5,3.9,23.5,479.0,199.77,123.1
2016,6,21,17,0,760.0,78.0,3.9,23.0,429.0,147.53,82.37
2016,6,21,17,15,728.5,74.0,3.8,22.0,378.0,96.96,50.8
2016,6,21,17,30,697.0,70.0,3.7,21.0,327.0,50.23,38.17
2016,6,21,17,45,653.5,65.0,3.6,20.0,277.0,43.76,32.77
2016,6,21,18,0,610.0,60.0,3.5,19.0,227.0,41.96,31.31
2016,6,21,18,15,545.5,53.0,3.35,18.0,179.5,38.34,28.13
2016,6,21,18,30,481.0,46.0,3.2,17.0,132.0,34.55,24.6
2016,6,21,18,45,380.0,36.5,3.05,16.5,91.5,28.23,18.61
2016,6,21,19,0,279.0,27.0,2.9,16.0,51.0,21.58,10.94
2016,6,21,19,15,139.5,13.5,2.9,15.5,25.5,12.87,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,99.0,11.0,3.5,12.0,13.0,24.33,0.0
2016,6,22,5,15,244.5,22.0,3.6,12.5,45.0,78.3,30.48
2016,6,22,5,30,390.0,33.0,3.7,13.0,77.0,144.34,98.76
2016,6,22,5,45,475.0,41.0,3.85,13.5,121.0,201.96,150.89
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,268.83,210.5
2016,6,22,6,15,616.5,54.5,4.0,14.5,215.0,329.79,265.18
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,394.72,321.74
2016,6,22,6,45,711.5,64.5,4.0,15.5,316.5,455.45,373.24
2016,6,22,7,0,750.0,69.0,4.0,16.0,368.0,518.78,425.0
2016,6,22,7,15,778.0,72.5,4.0,16.0,419.5,576.71,471.65
2016,6,22,7,30,806.0,76.0,4.0,16.0,471.0,635.53,517.64
2016,6,22,7,45,828.5,78.5,4.0,16.5,521.5,689.84,556.62
2016,6,22,8,0,851.0,81.0,4.0,17.0,572.0,739.09,590.3
2016,6,22,8,15,867.0,83.0,4.0,17.5,619.5,786.55,622.01
2016,6,22,8,30,883.0,85.0,4.0,18.0,667.0,832.66,652.18
2016,6,22,8,45,897.0,86.0,4.05,18.5,711.5,874.32,678.92
2016,6,22,9,0,911.0,87.0,4.1,19.0,756.0,913.98,703.93
2016,6,22,9,15,920.0,89.0,4.1,19.0,795.0,947.9,725.8
2016,6,22,9,30,929.0,91.0,4.1,19.0,834.0,979.09,745.7
2016,6,22,9,45,937.5,91.0,4.1,19.5,867.5,1004.68,760.27
2016,6,22,10,0,946.0,91.0,4.1,20.0,901.0,1027.18,772.72
2016,6,22,10,15,951.0,92.0,4.05,20.0,928.5,1044.05,782.56
2016,6,22,10,30,956.0,93.0,4.0,20.0,956.0,1057.46,790.16
2016,6,22,10,45,960.5,93.5,4.0,20.5,977.0,1066.28,793.65
2016,6,22,11,0,965.0,94.0,4.0,21.0,998.0,1071.48,794.87
2016,6,22,11,15,967.5,94.5,4.0,21.0,1011.5,1071.01,794.01
2016,6,22,11,30,970.0,95.0,4.0,21.0,1025.0,1066.87,790.9
2016,6,22,11,45,971.0,95.0,4.0,21.0,1031.5,1057.1,784.2
2016,6,22,12,0,972.0,95.0,4.0,21.0,1038.0,1043.78,775.29
2016,6,22,12,15,972.0,95.0,4.0,21.0,1037.0,1026.01,763.53
2016,6,22,12,30,972.0,95.0,4.0,21.0,1036.0,1004.88,749.61
2016,6,22,12,45,962.0,100.5,4.0,21.0,1025.0,976.65,730.95
2016,6,22,13,0,952.0,106.0,4.0,21.0,1014.0,945.66,710.44
2016,6,22,13,15,949.0,105.5,4.0,20.5,998.5,912.44,689.67
2016,6,22,13,30,946.0,105.0,4.0,20.0,983.0,876.51,666.84
2016,6,22,13,45,941.0,104.5,4.0,20.0,960.0,836.44,639.65
2016,6,22,14,0,936.0,104.0,4.0,20.0,937.0,794.13,610.67
2016,6,22,14,15,930.0,103.0,4.0,20.0,907.5,748.59,579.13
2016,6,22,14,30,924.0,102.0,4.0,20.0,878.0,701.28,544.1
2016,6,22,14,45,915.0,100.5,4.0,20.0,842.0,650.13,504.97
2016,6,22,15,0,906.0,99.0,4.0,20.0,806.0,597.94,464.03
2016,6,22,15,15,895.5,97.0,4.0,19.5,765.5,543.73,421.23
2016,6,22,15,30,885.0,95.0,4.0,19.0,725.0,489.11,376.65
2016,6,22,15,45,871.0,93.0,4.0,18.5,680.0,432.89,329.4
2016,6,22,16,0,857.0,91.0,4.0,18.0,635.0,377.1,281.08
2016,6,22,16,15,839.0,88.0,4.0,17.5,586.5,314.86,226.75
2016,6,22,16,30,821.0,85.0,4.0,17.0,538.0,258.8,176.89
2016,6,22,16,45,797.0,82.0,4.0,17.0,487.0,203.35,128.61
2016,6,22,17,0,773.0,79.0,4.0,17.0,436.0,150.48,86.19
2016,6,22,17,15,741.0,75.0,3.95,16.5,384.0,99.1,53.17
2016,6,22,17,30,709.0,71.0,3.9,16.0,332.0,51.63,40.22
2016,6,22,17,45,662.0,66.0,3.85,15.5,281.0,44.53,34.09
2016,6,22,18,0,615.0,61.0,3.8,15.0,230.0,42.75,32.56
2016,6,22,18,15,549.0,54.0,3.7,14.5,182.0,39.17,29.29
2016,6,22,18,30,483.0,47.0,3.6,14.0,134.0,35.41,25.7
2016,6,22,18,45,375.5,38.0,3.5,13.5,92.5,29.59,20.05
2016,6,22,19,0,268.0,29.0,3.4,13.0,51.0,23.49,12.66
2016,6,22,19,15,134.0,14.5,3.35,13.0,25.5,13.82,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.0,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,104.0,10.0,3.1,12.0,12.0,23.99,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,77.99,29.0
2016,6,23,5,30,396.0,32.0,3.3,13.0,76.0,144.44,98.44
2016,6,23,5,45,487.5,39.0,3.45,13.5,121.0,203.16,151.38
2016,6,23,6,0,579.0,46.0,3.6,14.0,166.0,271.83,212.38
2016,6,23,6,15,634.5,51.0,3.65,14.5,215.5,331.51,266.13
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,397.73,323.78
2016,6,23,6,45,731.5,59.5,3.75,15.5,317.5,459.68,376.31
2016,6,23,7,0,773.0,63.0,3.8,16.0,370.0,524.52,429.31
2016,6,23,7,15,800.0,66.0,3.75,16.5,422.0,582.31,474.79
2016,6,23,7,30,827.0,69.0,3.7,17.0,474.0,636.87,516.33
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.0,690.84,554.32
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,744.51,590.97
2016,6,23,8,15,886.5,75.5,3.65,18.5,623.5,792.99,622.84
2016,6,23,8,30,902.0,78.0,3.6,19.0,671.0,840.05,653.05
2016,6,23,8,45,914.5,79.0,3.6,19.5,715.5,881.11,678.75
2016,6,23,9,0,927.0,80.0,3.6,20.0,760.0,920.04,702.64
2016,6,23,9,15,935.5,81.5,3.6,20.0,799.0,953.49,723.86
2016,6,23,9,30,944.0,83.0,3.6,20.0,838.0,984.12,743.09
2016,6,23,9,45,946.0,87.0,3.6,20.5,870.5,1008.27,756.44
2016,6,23,10,0,948.0,91.0,3.6,21.0,903.0,1028.99,767.51
2016,6,23,10,15,952.0,92.0,3.6,21.5,929.5,1044.96,775.44
2016,6,23,10,30,956.0,93.0,3.6,22.0,956.0,1057.42,781.14
2016,6,23,10,45,958.5,94.5,3.65,22.5,975.5,1065.34,784.35
2016,6,23,11,0,961.0,96.0,3.7,23.0,995.0,1069.61,785.32
2016,6,23,11,15,961.5,96.0,3.75,23.0,1007.5,1066.66,783.23
2016,6,23,11,30,962.0,96.0,3.8,23.0,1020.0,1060.09,778.95
2016,6,23,11,45,962.0,96.0,3.9,23.0,1025.0,1049.45,772.48
2016,6,23,12,0,962.0,96.0,4.0,23.0,1030.0,1035.31,763.78
2016,6,23,12,15,960.5,96.0,4.05,23.0,1027.5,1016.32,751.6
2016,6,23,12,30,959.0,96.0,4.1,23.0,1025.0,994.06,737.3
2016,6,23,12,45,955.5,96.5,4.2,23.0,1015.0,967.28,720.26
2016,6,23,13,0,952.0,97.0,4.3,23.0,1005.0,937.54,701.15
2016,6,23,13,15,948.5,96.0,4.35,23.0,989.0,903.53,678.76
2016,6,23,13,30,945.0,95.0,4.4,23.0,973.0,866.84,654.41
2016,6,23,13,45,941.0,94.0,4.45,23.0,950.0,827.23,627.86
2016,6,23,14,0,937.0,93.0,4.5,23.0,927.0,785.3,599.56
2016,6,23,14,15,931.5,92.0,4.5,22.5,898.0,740.18,569.53
2016,6,23,14,30,926.0,91.0,4.5,22.0,869.0,693.24,536.25
2016,6,23,14,45,920.5,88.5,4.55,22.0,834.5,643.33,498.25
2016,6,23,15,0,915.0,86.0,4.6,22.0,800.0,592.05,458.13
2016,6,23,15,15,905.0,84.0,4.6,21.5,760.0,537.76,415.23
2016,6,23,15,30,895.0,82.0,4.6,21.0,720.0,483.0,370.51
2016,6,23,15,45,885.5,79.0,4.65,21.0,676.0,427.33,323.06
2016,6,23,16,0,876.0,76.0,4.7,21.0,632.0,371.62,274.27
2016,6,23,16,15,859.0,73.5,4.65,20.5,584.0,314.33,223.83
2016,6,23,16,30,842.0,71.0,4.6,20.0,536.0,258.28,174.1
2016,6,23,16,45,820.5,68.0,4.55,19.5,485.5,202.48,125.89
2016,6,23,17,0,799.0,65.0,4.5,19.0,435.0,148.85,83.11
2016,6,23,17,15,769.0,62.0,4.35,18.5,383.5,90.9,44.85
2016,6,23,17,30,739.0,59.0,4.2,18.0,332.0,42.6,31.96
2016,6,23,17,45,694.5,55.0,4.1,17.5,281.0,39.85,29.67
2016,6,23,18,0,650.0,51.0,4.0,17.0,230.0,38.23,28.29
2016,6,23,18,15,588.0,45.5,3.8,16.5,182.5,35.21,25.55
2016,6,23,18,30,526.0,40.0,3.6,16.0,135.0,29.4,20.21
2016,6,23,18,45,420.0,32.5,3.45,15.5,93.5,24.64,15.62
2016,6,23,19,0,314.0,25.0,3.3,15.0,52.0,19.68,9.62
2016,6,23,19,15,157.0,12.5,3.25,14.5,26.0,9.69,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,24.32,0.0
2016,6,24,5,15,255.0,20.0,2.8,13.0,43.5,77.53,27.25
2016,6,24,5,30,403.0,30.0,2.9,13.0,75.0,143.68,97.37
2016,6,24,5,45,488.5,38.0,3.05,13.5,119.5,201.92,150.12
2016,6,24,6,0,574.0,46.0,3.2,14.0,164.0,269.53,210.28
2016,6,24,6,15,631.0,51.0,3.15,14.5,214.0,329.52,264.06
2016,6,24,6,30,688.0,56.0,3.1,15.0,264.0,396.24,321.81
2016,6,24,6,45,724.5,61.0,3.1,15.5,316.0,457.19,373.19
2016,6,24,7,0,761.0,66.0,3.1,16.0,368.0,520.56,424.59
2016,6,24,7,15,789.5,69.5,3.05,16.5,420.5,579.32,470.44
2016,6,24,7,30,818.0,73.0,3.0,17.0,473.0,639.01,515.33
2016,6,24,7,45,838.0,76.5,2.95,17.5,523.5,688.85,549.93
2016,6,24,8,0,858.0,80.0,2.9,18.0,574.0,742.27,585.77
2016,6,24,8,15,874.0,82.5,2.85,18.0,622.5,790.64,618.23
2016,6,24,8,30,890.0,85.0,2.8,18.0,671.0,837.64,649.18
2016,6,24,8,45,901.5,88.0,2.8,18.5,715.0,879.7,675.28
2016,6,24,9,0,913.0,91.0,2.8,19.0,759.0,919.56,699.5
2016,6,24,9,15,922.5,92.5,2.8,19.5,798.5,953.51,719.39
2016,6,24,9,30,932.0,94.0,2.8,20.0,838.0,984.74,737.29
2016,6,24,9,45,939.0,95.5,2.85,20.5,872.0,1010.65,751.99
2016,6,24,10,0,946.0,97.0,2.9,21.0,906.0,1033.4,764.61
2016,6,24,10,15,951.5,98.0,2.9,21.0,933.5,1050.81,774.78
2016,6,24,10,30,957.0,99.0,2.9,21.0,961.0,1064.76,782.81
2016,6,24,10,45,959.5,100.0,2.95,21.5,981.5,1072.14,785.69
2016,6,24,11,0,962.0,101.0,3.0,22.0,1002.0,1075.88,786.38
2016,6,24,11,15,964.0,101.5,3.05,22.5,1016.0,1074.94,784.18
2016,6,24,11,30,966.0,102.0,3.1,23.0,1030.0,1070.34,779.8
2016,6,24,11,45,966.0,103.0,3.15,23.5,1035.5,1060.64,772.26
2016,6,24,12,0,966.0,104.0,3.2,24.0,1041.0,1047.4,762.59
2016,6,24,12,15,965.5,104.0,3.3,24.0,1040.0,1029.25,751.73
2016,6,24,12,30,965.0,104.0,3.4,24.0,1039.0,1007.78,738.71
2016,6,24,12,45,956.5,108.0,3.5,24.5,1028.0,979.61,719.83
2016,6,24,13,0,948.0,112.0,3.6,25.0,1017.0,948.65,699.09
2016,6,24,13,15,945.0,111.5,3.7,25.0,1001.0,915.58,678.19
2016,6,24,13,30,942.0,111.0,3.8,25.0,985.0,879.8,655.27
2016,6,24,13,45,937.5,109.5,3.9,25.0,961.5,839.36,628.93
2016,6,24,14,0,933.0,108.0,4.0,25.0,938.0,796.65,600.72
2016,6,24,14,15,927.0,107.0,4.0,24.5,908.5,751.25,571.03
2016,6,24,14,30,921.0,106.0,4.0,24.0,879.0,704.08,537.71
2016,6,24,14,45,912.0,104.5,4.05,24.0,843.5,653.07,499.47
2016,6,24,15,0,903.0,103.0,4.1,24.0,808.0,601.0,459.4
2016,6,24,15,15,892.5,101.0,4.1,23.5,767.5,546.92,417.39
2016,6,24,15,30,882.0,99.0,4.1,23.0,727.0,492.42,373.63
2016,6,24,15,45,867.5,96.5,4.1,23.0,681.5,435.69,326.14
2016,6,24,16,0,853.0,94.0,4.1,23.0,636.0,379.44,277.83
2016,6,24,16,15,835.0,91.5,4.05,22.5,588.0,317.86,225.04
2016,6,24,16,30,817.0,89.0,4.0,22.0,540.0,262.38,176.6
2016,6,24,16,45,791.5,85.5,3.95,22.0,488.5,206.4,128.85
2016,6,24,17,0,766.0,82.0,3.9,22.0,437.0,153.2,86.91
2016,6,24,17,15,734.0,78.0,3.75,21.0,385.5,102.15,54.61
2016,6,24,17,30,702.0,74.0,3.6,20.0,334.0,50.0,38.13
2016,6,24,17,45,655.5,68.5,3.45,19.5,282.5,46.4,35.15
2016,6,24,18,0,609.0,63.0,3.3,19.0,231.0,44.32,33.38
2016,6,24,18,15,541.5,56.0,3.0,18.0,182.5,40.81,30.3
2016,6,24,18,30,474.0,49.0,2.7,17.0,134.0,37.14,26.89
2016,6,24,18,45,369.5,39.0,2.45,16.5,93.0,30.48,20.56
2016,6,24,19,0,265.0,29.0,2.2,16.0,52.0,23.45,12.52
2016,6,24,19,15,132.5,14.5,2.1,15.5,26.0,11.52,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,18.46,0.0
2016,6,25,5,15,207.0,22.0,1.5,13.5,41.5,69.94,23.14
2016,6,25,5,30,349.0,34.0,1.7,14.0,72.0,134.08,90.76
2016,6,25,5,45,444.5,42.0,1.9,14.5,116.5,192.49,142.48
2016,6,25,6,0,540.0,50.0,2.1,15.0,161.0,261.29,202.58
2016,6,25,6,15,598.5,56.0,2.05,15.5,210.5,322.51,256.45
2016,6,25,6,30,657.0,62.0,2.0,16.0,260.0,389.27,313.25
2016,6,25,6,45,700.0,66.5,2.0,17.0,312.5,450.04,362.93
2016,6,25,7,0,743.0,71.0,2.0,18.0,365.0,515.4,414.06
2016,6,25,7,15,772.0,74.5,2.05,18.5,417.0,573.67,458.8
2016,6,25,7,30,801.0,78.0,2.1,19.0,469.0,632.94,502.77
2016,6,25,7,45,824.0,81.0,2.15,20.0,520.0,688.04,540.18
2016,6,25,8,0,847.0,84.0,2.2,21.0,571.0,738.08,572.12
2016,6,25,8,15,863.5,86.5,2.3,21.5,619.0,786.43,603.62
2016,6,25,8,30,880.0,89.0,2.4,22.0,667.0,833.48,633.72
2016,6,25,8,45,893.5,90.5,2.5,22.5,711.5,875.26,659.8
2016,6,25,9,0,907.0,92.0,2.6,23.0,756.0,915.02,684.26
2016,6,25,9,15,917.0,94.0,2.65,23.5,795.5,949.86,704.77
2016,6,25,9,30,927.0,96.0,2.7,24.0,835.0,982.01,723.37
2016,6,25,9,45,929.5,100.0,2.75,25.0,868.0,1006.25,735.26
2016,6,25,10,0,932.0,104.0,2.8,26.0,901.0,1027.13,744.98
2016,6,25,10,15,938.0,105.0,2.85,26.5,928.5,1044.85,754.14
2016,6,25,10,30,944.0,106.0,2.9,27.0,956.0,1059.15,761.2
2016,6,25,10,45,948.0,107.0,2.95,27.5,977.5,1067.95,764.86
2016,6,25,11,0,952.0,108.0,3.0,28.0,999.0,1073.15,766.4
2016,6,25,11,15,954.5,108.5,3.05,28.0,1013.0,1072.7,766.04
2016,6,25,11,30,957.0,109.0,3.1,28.0,1027.0,1068.62,763.55
2016,6,25,11,45,957.5,109.5,3.15,28.0,1033.0,1058.97,757.66
2016,6,25,12,0,958.0,110.0,3.2,28.0,1039.0,1045.8,749.66
2016,6,25,12,15,958.0,110.0,3.25,28.0,1038.0,1028.25,738.95
2016,6,25,12,30,958.0,110.0,3.3,28.0,1037.0,1007.38,726.16
2016,6,25,12,45,957.5,108.5,3.4,28.0,1029.0,981.4,710.44
2016,6,25,13,0,957.0,107.0,3.5,28.0,1021.0,952.32,692.62
2016,6,25,13,15,954.0,106.5,3.55,28.0,1005.0,919.05,671.61
2016,6,25,13,30,951.0,106.0,3.6,28.0,989.0,883.03,648.65
2016,6,25,13,45,946.5,105.0,3.7,28.0,965.5,842.78,622.89
2016,6,25,14,0,942.0,104.0,3.8,28.0,942.0,800.22,595.27
2016,6,25,14,15,935.5,103.0,3.85,27.5,912.5,754.14,565.77
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,706.31,532.83
2016,6,25,14,45,921.0,100.5,3.95,27.0,847.5,655.57,495.29
2016,6,25,15,0,913.0,99.0,4.0,27.0,812.0,603.67,455.85
2016,6,25,15,15,902.0,97.0,3.95,26.5,771.0,548.87,413.74
2016,6,25,15,30,891.0,95.0,3.9,26.0,730.0,493.67,369.96
2016,6,25,15,45,877.5,92.5,3.9,25.5,684.5,436.9,323.64
2016,6,25,16,0,864.0,90.0,3.9,25.0,639.0,380.49,276.19
2016,6,25,16,15,846.5,87.0,3.85,24.5,590.5,323.09,226.96
2016,6,25,16,30,829.0,84.0,3.8,24.0,542.0,261.56,174.16
2016,6,25,16,45,805.5,80.5,3.75,23.5,491.0,205.26,126.6
2016,6,25,17,0,782.0,77.0,3.7,23.0,440.0,151.49,84.46
2016,6,25,17,15,750.5,73.0,3.5,22.0,388.0,99.52,51.55
2016,6,25,17,30,719.0,69.0,3.3,21.0,336.0,51.4,39.17
2016,6,25,17,45,675.0,64.0,3.15,20.5,284.5,47.28,35.77
2016,6,25,18,0,631.0,59.0,3.0,20.0,233.0,41.13,30.46
2016,6,25,18,15,565.5,52.5,2.7,19.0,184.5,37.89,27.62
2016,6,25,18,30,500.0,46.0,2.4,18.0,136.0,34.5,24.48
2016,6,25,18,45,397.0,37.0,2.15,17.5,94.5,28.64,18.9
2016,6,25,19,0,294.0,28.0,1.9,17.0,53.0,22.49,11.74
2016,6,25,19,15,147.0,14.0,1.95,16.5,26.5,11.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.5,2.1,13.5,35.5,57.86,16.76
2016,6,26,5,30,353.0,33.0,2.2,14.0,71.0,133.73,90.2
2016,6,26,5,45,443.5,41.0,2.3,14.5,114.5,190.7,141.07
2016,6,26,6,0,534.0,49.0,2.4,15.0,158.0,257.55,199.76
2016,6,26,6,15,591.5,55.0,2.3,15.5,207.0,317.97,253.12
2016,6,26,6,30,649.0,61.0,2.2,16.0,256.0,383.85,309.34
2016,6,26,6,45,690.5,65.0,2.15,16.5,307.0,442.89,358.46
2016,6,26,7,0,732.0,69.0,2.1,17.0,358.0,506.33,409.07
2016,6,26,7,15,760.5,73.0,2.1,17.5,409.0,564.31,453.75
2016,6,26,7,30,789.0,77.0,2.1,18.0,460.0,623.3,497.57
2016,6,26,7,45,811.5,79.5,2.1,19.0,510.0,676.95,533.97
2016,6,26,8,0,834.0,82.0,2.1,20.0,560.0,725.59,564.84
2016,6,26,8,15,850.0,84.5,2.1,20.5,607.5,773.08,595.24
2016,6,26,8,30,866.0,87.0,2.1,21.0,655.0,819.28,624.12
2016,6,26,8,45,878.5,89.0,2.15,22.0,698.5,860.35,648.16
2016,6,26,9,0,891.0,91.0,2.2,23.0,742.0,899.38,670.43
2016,6,26,9,15,900.5,92.5,2.2,23.5,780.5,932.83,689.51
2016,6,26,9,30,910.0,94.0,2.2,24.0,819.0,963.64,706.69
2016,6,26,9,45,918.5,94.5,2.25,24.5,853.0,989.57,721.13
2016,6,26,10,0,927.0,95.0,2.3,25.0,887.0,1012.48,733.62
2016,6,26,10,15,932.0,96.0,2.35,25.0,914.0,1029.27,743.69
2016,6,26,10,30,937.0,97.0,2.4,25.0,941.0,1042.67,751.75
2016,6,26,10,45,940.0,98.0,2.45,25.5,961.0,1050.58,754.96
2016,6,26,11,0,943.0,99.0,2.5,26.0,981.0,1054.92,756.08
2016,6,26,11,15,944.5,99.5,2.55,26.0,994.5,1053.64,755.28
2016,6,26,11,30,946.0,100.0,2.6,26.0,1008.0,1048.78,752.37
2016,6,26,11,45,946.0,101.0,2.65,26.5,1013.5,1039.39,745.25
2016,6,26,12,0,946.0,102.0,2.7,27.0,1019.0,1026.53,736.06
2016,6,26,12,15,945.0,102.0,2.75,27.0,1017.5,1008.35,725.03
2016,6,26,12,30,944.0,102.0,2.8,27.0,1016.0,986.93,711.98
2016,6,26,12,45,930.5,109.0,2.9,27.5,1003.5,957.66,692.87
2016,6,26,13,0,917.0,116.0,3.0,28.0,991.0,925.86,672.08
2016,6,26,13,15,913.0,115.5,3.1,28.0,975.0,892.91,651.72
2016,6,26,13,30,909.0,115.0,3.2,28.0,959.0,857.42,629.44
2016,6,26,13,45,903.5,114.0,3.3,28.5,935.5,817.88,603.0
2016,6,26,14,0,898.0,113.0,3.4,29.0,912.0,776.23,574.91
2016,6,26,14,15,891.0,111.5,3.5,28.5,883.0,731.15,546.38
2016,6,26,14,30,884.0,110.0,3.6,28.0,854.0,684.47,514.2
2016,6,26,14,45,874.5,109.0,3.7,28.0,818.5,635.32,478.11
2016,6,26,15,0,865.0,108.0,3.8,28.0,783.0,585.22,440.3
2016,6,26,15,15,853.5,105.5,3.85,27.5,743.5,532.08,399.86
2016,6,26,15,30,842.0,103.0,3.9,27.0,704.0,478.69,357.85
2016,6,26,15,45,826.5,101.0,3.95,27.0,659.5,419.96,309.9
2016,6,26,16,0,811.0,99.0,4.0,27.0,615.0,365.53,263.96
2016,6,26,16,15,792.0,96.0,3.95,26.0,567.5,310.18,217.36
2016,6,26,16,30,773.0,93.0,3.9,25.0,520.0,256.42,171.51
2016,6,26,16,45,748.0,89.5,3.9,24.5,470.5,202.98,126.71
2016,6,26,17,0,723.0,86.0,3.9,24.0,421.0,152.27,87.24
2016,6,26,17,15,690.5,81.0,3.75,23.0,371.0,97.94,51.9
2016,6,26,17,30,658.0,76.0,3.6,22.0,321.0,52.01,39.54
2016,6,26,17,45,613.0,70.5,3.45,21.5,271.5,47.8,36.06
2016,6,26,18,0,568.0,65.0,3.3,21.0,222.0,45.82,34.4
2016,6,26,18,15,503.0,57.0,3.1,20.0,175.5,41.56,30.69
2016,6,26,18,30,438.0,49.0,2.9,19.0,129.0,37.06,26.57
2016,6,26,18,45,342.0,38.5,2.7,18.5,89.5,29.95,19.92
2016,6,26,19,0,246.0,28.0,2.5,18.0,50.0,22.44,11.65
2016,6,26,19,15,123.0,14.0,2.5,17.5,25.0,11.04,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.5,1.7,13.5,35.0,57.34,14.91
2016,6,27,5,30,363.0,31.0,1.7,14.0,70.0,133.79,89.64
2016,6,27,5,45,450.5,39.0,1.75,14.5,113.0,190.22,140.19
2016,6,27,6,0,538.0,47.0,1.8,15.0,156.0,256.27,198.11
2016,6,27,6,15,594.5,53.0,1.75,15.5,204.5,316.42,251.07
2016,6,27,6,30,651.0,59.0,1.7,16.0,253.0,380.61,305.76
2016,6,27,6,45,689.5,63.5,1.7,16.5,304.0,440.16,355.08
2016,6,27,7,0,728.0,68.0,1.7,17.0,355.0,502.38,404.58
2016,6,27,7,15,756.5,71.5,1.7,18.0,405.5,559.6,447.57
2016,6,27,7,30,785.0,75.0,1.7,19.0,456.0,617.83,489.55
2016,6,27,7,45,805.5,78.5,1.7,20.0,505.5,671.07,525.19
2016,6,27,8,0,826.0,82.0,1.7,21.0,555.0,719.14,555.29
2016,6,27,8,15,842.5,84.5,1.8,21.5,602.5,766.75,586.26
2016,6,27,8,30,859.0,87.0,1.9,22.0,650.0,813.13,615.88
2016,6,27,8,45,871.0,89.5,2.05,23.0,693.0,854.14,640.66
2016,6,27,9,0,883.0,92.0,2.2,24.0,736.0,893.09,663.74
2016,6,27,9,15,892.5,93.5,2.3,24.5,775.0,926.37,683.63
2016,6,27,9,30,902.0,95.0,2.4,25.0,814.0,957.03,701.72
2016,6,27,9,45,896.5,104.0,2.5,26.0,843.5,978.62,712.44
2016,6,27,10,0,891.0,113.0,2.6,27.0,873.0,996.53,720.83
2016,6,27,10,15,897.0,114.5,2.65,27.5,900.5,1014.26,730.1
2016,6,27,10,30,903.0,116.0,2.7,28.0,928.0,1028.72,737.31
2016,6,27,10,45,906.5,117.0,2.8,28.5,948.5,1036.79,741.05
2016,6,27,11,0,910.0,118.0,2.9,29.0,969.0,1041.41,742.74
2016,6,27,11,15,913.0,118.5,2.9,29.0,983.0,1041.54,742.29
2016,6,27,11,30,916.0,119.0,2.9,29.0,997.0,1038.18,739.81
2016,6,27,11,45,917.0,119.5,2.95,29.5,1003.5,1029.39,733.0
2016,6,27,12,0,918.0,120.0,3.0,30.0,1010.0,1017.23,724.2
2016,6,27,12,15,918.0,120.0,3.05,30.0,1009.5,1000.33,713.95
2016,6,27,12,30,918.0,120.0,3.1,30.0,1009.0,980.26,701.74
2016,6,27,12,45,919.5,118.0,3.2,30.0,1001.5,956.57,687.58
2016,6,27,13,0,921.0,116.0,3.3,30.0,994.0,929.83,671.36
2016,6,27,13,15,918.0,115.5,3.4,30.0,979.0,897.64,651.47
2016,6,27,13,30,915.0,115.0,3.5,30.0,964.0,862.81,629.66
2016,6,27,13,45,911.5,113.5,3.6,30.0,942.0,824.19,605.09
2016,6,27,14,0,908.0,112.0,3.7,30.0,920.0,783.28,578.69
2016,6,27,14,15,902.0,110.5,3.75,29.5,891.5,738.49,550.2
2016,6,27,14,30,896.0,109.0,3.8,29.0,863.0,692.0,518.14
2016,6,27,14,45,889.0,106.5,3.85,29.0,828.5,642.49,481.79
2016,6,27,15,0,882.0,104.0,3.9,29.0,794.0,591.79,443.58
2016,6,27,15,15,871.0,102.0,3.9,28.5,754.0,538.51,403.06
2016,6,27,15,30,860.0,100.0,3.9,28.0,714.0,484.89,360.92
2016,6,27,15,45,848.0,97.0,3.95,28.0,670.0,429.89,315.81
2016,6,27,16,0,836.0,94.0,4.0,28.0,626.0,370.48,266.23
2016,6,27,16,15,817.5,91.0,3.95,27.5,578.0,313.89,218.3
2016,6,27,16,30,799.0,88.0,3.9,27.0,530.0,258.81,171.17
2016,6,27,16,45,777.5,84.0,3.85,26.5,480.5,204.09,125.4
2016,6,27,17,0,756.0,80.0,3.8,26.0,431.0,151.68,84.65
2016,6,27,17,15,724.0,76.0,3.65,25.0,380.0,101.1,52.82
2016,6,27,17,30,692.0,72.0,3.5,24.0,329.0,49.61,37.13
2016,6,27,17,45,650.0,66.0,3.35,23.0,278.5,44.42,32.91
2016,6,27,18,0,608.0,60.0,3.2,22.0,228.0,41.86,30.82
2016,6,27,18,15,543.5,53.5,2.9,21.0,180.5,38.67,28.05
2016,6,27,18,30,479.0,47.0,2.6,20.0,133.0,35.34,24.97
2016,6,27,18,45,381.5,37.0,2.3,19.5,92.5,28.61,18.7
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,21.51,10.88
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,10.58,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,2.2,14.0,32.5,52.04,11.75
2016,6,28,5,30,292.0,34.0,2.2,14.0,65.0,119.04,80.06
2016,6,28,5,45,382.5,43.5,2.25,14.5,107.0,174.12,128.86
2016,6,28,6,0,473.0,53.0,2.3,15.0,149.0,239.17,185.59
2016,6,28,6,15,532.5,60.0,2.25,15.5,196.5,298.28,237.6
2016,6,28,6,30,592.0,67.0,2.2,16.0,244.0,363.11,292.95
2016,6,28,6,45,636.5,72.0,2.15,17.0,294.5,423.26,342.29
2016,6,28,7,0,681.0,77.0,2.1,18.0,345.0,486.83,392.26
2016,6,28,7,15,711.5,81.5,2.05,18.5,395.5,542.59,435.08
2016,6,28,7,30,742.0,86.0,2.0,19.0,446.0,601.3,478.49
2016,6,28,7,45,766.5,89.0,2.0,19.5,495.5,655.0,516.59
2016,6,28,8,0,791.0,92.0,2.0,20.0,545.0,708.75,552.38
2016,6,28,8,15,808.5,95.0,2.0,20.5,592.0,756.73,583.21
2016,6,28,8,30,826.0,98.0,2.0,21.0,639.0,803.6,612.67
2016,6,28,8,45,840.5,100.5,2.05,22.0,682.5,839.86,633.55
2016,6,28,9,0,855.0,103.0,2.1,23.0,726.0,880.08,656.84
2016,6,28,9,15,865.5,105.0,2.1,23.5,765.0,914.04,676.35
2016,6,28,9,30,876.0,107.0,2.1,24.0,804.0,945.5,694.05
2016,6,28,9,45,886.5,107.0,2.15,24.5,838.0,972.14,709.01
2016,6,28,10,0,897.0,107.0,2.2,25.0,872.0,995.93,722.14
2016,6,28,10,15,903.0,108.0,2.3,25.0,899.5,1013.32,733.16
2016,6,28,10,30,909.0,109.0,2.4,25.0,927.0,1027.43,742.24
2016,6,28,10,45,913.5,110.0,2.5,25.5,948.0,1036.66,746.85
2016,6,28,11,0,918.0,111.0,2.6,26.0,969.0,1042.42,749.39
2016,6,28,11,15,920.5,111.5,2.7,26.0,983.0,1042.15,749.68
2016,6,28,11,30,923.0,112.0,2.8,26.0,997.0,1038.38,747.88
2016,6,28,11,45,924.0,112.5,2.9,26.5,1003.5,1029.65,741.53
2016,6,28,12,0,925.0,113.0,3.0,27.0,1010.0,1017.51,733.12
2016,6,28,12,15,925.0,113.0,3.1,27.0,1009.0,1000.6,723.14
2016,6,28,12,30,925.0,113.0,3.2,27.0,1008.0,980.49,711.1
2016,6,28,12,45,915.0,118.5,3.3,27.0,997.5,953.34,694.44
2016,6,28,13,0,905.0,124.0,3.4,27.0,987.0,923.57,675.98
2016,6,28,13,15,902.0,123.0,3.45,26.5,972.0,891.37,656.76
2016,6,28,13,30,899.0,122.0,3.5,26.0,957.0,856.59,635.58
2016,6,28,13,45,895.0,120.5,3.55,26.0,935.0,818.13,610.42
2016,6,28,14,0,891.0,119.0,3.6,26.0,913.0,777.46,583.52
2016,6,28,14,15,884.5,117.5,3.55,26.0,884.0,733.0,553.24
2016,6,28,14,30,878.0,116.0,3.5,26.0,855.0,686.91,519.5
2016,6,28,14,45,871.0,113.5,3.5,26.0,821.0,638.19,483.29
2016,6,28,15,0,864.0,111.0,3.5,26.0,787.0,588.32,445.29
2016,6,28,15,15,852.5,109.0,3.45,25.5,747.0,535.63,404.81
2016,6,28,15,30,841.0,107.0,3.4,25.0,707.0,482.66,362.82
2016,6,28,15,45,829.0,103.5,3.35,24.5,663.5,424.15,315.4
2016,6,28,16,0,817.0,100.0,3.3,24.0,620.0,369.47,269.42
2016,6,28,16,15,798.0,97.0,3.25,23.5,572.5,313.73,221.73
2016,6,28,16,30,779.0,94.0,3.2,23.0,525.0,259.57,174.93
2016,6,28,16,45,757.0,89.0,3.15,22.5,475.5,205.0,128.83
2016,6,28,17,0,735.0,84.0,3.1,22.0,426.0,152.82,87.75
2016,6,28,17,15,702.5,79.5,3.0,21.0,375.0,98.29,51.99
2016,6,28,17,30,670.0,75.0,2.9,20.0,324.0,51.98,39.85
2016,6,28,17,45,627.5,69.0,2.85,19.5,274.5,46.66,35.38
2016,6,28,18,0,585.0,63.0,2.8,19.0,225.0,44.22,33.3
2016,6,28,18,15,520.0,56.0,2.75,18.0,178.0,40.73,30.23
2016,6,28,18,30,455.0,49.0,2.7,17.0,131.0,37.08,26.83
2016,6,28,18,45,357.5,38.5,2.65,16.5,91.0,29.97,20.13
2016,6,28,19,0,260.0,28.0,2.6,16.0,51.0,22.45,11.79
2016,6,28,19,15,130.0,14.0,2.6,15.5,25.5,11.04,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,183.5,15.5,3.35,12.5,35.0,57.11,11.14
2016,6,29,5,30,367.0,31.0,3.4,13.0,70.0,134.08,89.66
2016,6,29,5,45,458.5,39.0,3.45,13.5,114.0,191.81,141.99
2016,6,29,6,0,550.0,47.0,3.5,14.0,158.0,259.6,202.1
2016,6,29,6,15,608.0,52.5,3.5,14.5,207.0,320.39,256.65
2016,6,29,6,30,666.0,58.0,3.5,15.0,256.0,385.41,313.32
2016,6,29,6,45,439.5,105.0,3.55,15.5,245.5,353.55,289.76
2016,6,29,7,0,213.0,152.0,3.6,16.0,235.0,291.04,238.15
2016,6,29,7,15,509.0,113.0,3.6,16.0,349.0,454.15,373.1
2016,6,29,7,30,805.0,74.0,3.6,16.0,463.0,628.96,512.29
2016,6,29,7,45,827.5,76.5,3.6,16.5,513.5,683.39,550.73
2016,6,29,8,0,850.0,79.0,3.6,17.0,564.0,732.85,584.46
2016,6,29,8,15,866.5,81.5,3.6,17.5,612.0,781.48,616.91
2016,6,29,8,30,883.0,84.0,3.6,18.0,660.0,828.83,647.81
2016,6,29,8,45,895.5,85.5,3.65,18.5,704.5,870.06,674.11
2016,6,29,9,0,908.0,87.0,3.7,19.0,749.0,909.2,698.66
2016,6,29,9,15,918.0,89.0,3.7,19.0,788.5,944.3,721.2
2016,6,29,9,30,928.0,91.0,3.7,19.0,828.0,976.72,741.8
2016,6,29,9,45,930.0,95.5,3.75,19.5,861.0,1001.31,755.91
2016,6,29,10,0,932.0,100.0,3.8,20.0,894.0,1022.52,767.76
2016,6,29,10,15,937.5,101.0,3.8,20.0,922.0,1039.98,778.28
2016,6,29,10,30,943.0,102.0,3.8,20.0,950.0,1054.03,786.61
2016,6,29,10,45,948.0,102.5,3.85,20.5,971.5,1063.55,790.9
2016,6,29,11,0,953.0,103.0,3.9,21.0,993.0,1069.49,792.96
2016,6,29,11,15,955.5,103.5,3.9,21.0,1007.5,1069.29,792.26
2016,6,29,11,30,958.0,104.0,3.9,21.0,1022.0,1065.45,789.33
2016,6,29,11,45,959.5,104.0,3.95,21.0,1029.0,1056.51,783.53
2016,6,29,12,0,961.0,104.0,4.0,21.0,1036.0,1044.03,775.52
2016,6,29,12,15,961.5,104.0,4.05,21.0,1035.5,1027.12,764.64
2016,6,29,12,30,962.0,104.0,4.1,21.0,1035.0,1006.86,751.59
2016,6,29,12,45,953.5,108.5,4.15,21.0,1025.0,979.39,733.71
2016,6,29,13,0,945.0,113.0,4.2,21.0,1015.0,949.12,713.91
2016,6,29,13,15,942.5,112.5,4.2,20.5,999.5,916.69,693.62
2016,6,29,13,30,940.0,112.0,4.2,20.0,984.0,881.52,671.26
2016,6,29,13,45,936.0,111.0,4.25,20.0,961.5,842.1,644.69
2016,6,29,14,0,932.0,110.0,4.3,20.0,939.0,800.34,616.24
2016,6,29,14,15,925.5,108.5,4.25,19.5,910.0,754.23,585.14
2016,6,29,14,30,919.0,107.0,4.2,19.0,881.0,706.38,550.55
2016,6,29,14,45,911.5,105.5,4.2,19.0,846.0,656.4,512.15
2016,6,29,15,0,904.0,104.0,4.2,19.0,811.0,605.2,471.82
2016,6,29,15,15,893.0,102.0,4.15,18.5,770.0,550.79,428.67
2016,6,29,15,30,882.0,100.0,4.1,18.0,729.0,495.98,383.81
2016,6,29,15,45,868.5,97.5,4.05,18.0,684.0,439.59,335.67
2016,6,29,16,0,855.0,95.0,4.0,18.0,639.0,383.55,286.61
2016,6,29,16,15,837.0,92.0,3.95,17.5,590.5,321.38,232.4
2016,6,29,16,30,819.0,89.0,3.9,17.0,542.0,265.25,182.51
2016,6,29,16,45,796.0,85.5,3.85,16.5,491.0,209.47,134.06
2016,6,29,17,0,773.0,82.0,3.8,16.0,440.0,156.15,91.01
2016,6,29,17,15,740.5,77.5,3.75,15.5,388.0,104.08,56.67
2016,6,29,17,30,708.0,73.0,3.7,15.0,336.0,55.97,44.23
2016,6,29,17,45,663.5,67.5,3.65,14.5,285.0,45.61,35.19
2016,6,29,18,0,619.0,62.0,3.6,14.0,234.0,43.49,33.36
2016,6,29,18,15,552.5,55.5,3.5,13.5,185.0,40.37,30.5
2016,6,29,18,30,486.0,49.0,3.4,13.0,136.0,37.13,27.35
2016,6,29,18,45,383.0,39.0,3.35,13.0,94.5,30.47,20.88
2016,6,29,19,0,280.0,29.0,3.3,13.0,53.0,23.45,12.74
2016,6,29,19,15,140.0,14.5,3.25,12.5,26.5,11.51,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,153.5,17.0,2.9,12.5,33.0,52.86,8.0
2016,6,30,5,30,307.0,34.0,2.9,13.0,66.0,122.09,81.78
2016,6,30,5,45,403.5,43.0,2.95,13.5,109.0,179.17,132.81
2016,6,30,6,0,500.0,52.0,3.0,14.0,152.0,246.84,192.17
2016,6,30,6,15,562.0,59.0,2.9,14.5,201.0,308.37,246.74
2016,6,30,6,30,624.0,66.0,2.8,15.0,250.0,375.88,304.82
2016,6,30,6,45,665.0,71.5,2.75,15.5,301.0,436.45,355.71
2016,6,30,7,0,706.0,77.0,2.7,16.0,352.0,500.04,407.11
2016,6,30,7,15,737.5,81.0,2.6,16.5,404.0,557.09,451.47
2016,6,30,7,30,769.0,85.0,2.5,17.0,456.0,617.15,496.38
2016,6,30,7,45,790.0,89.0,2.45,17.5,506.0,670.75,534.55
2016,6,30,8,0,811.0,93.0,2.4,18.0,556.0,724.06,570.15
2016,6,30,8,15,829.0,96.0,2.3,18.5,604.0,773.3,601.56
2016,6,30,8,30,847.0,99.0,2.2,19.0,652.0,821.41,631.36
2016,6,30,8,45,858.5,103.0,2.1,19.5,696.0,857.49,652.11
2016,6,30,9,0,870.0,107.0,2.0,20.0,740.0,897.31,675.01
2016,6,30,9,15,881.0,109.0,1.95,20.5,779.5,932.19,694.61
2016,6,30,9,30,892.0,111.0,1.9,21.0,819.0,964.55,712.27
2016,6,30,9,45,900.5,112.5,1.9,21.5,853.5,991.27,726.67
2016,6,30,10,0,909.0,114.0,1.9,22.0,888.0,1014.99,739.11
2016,6,30,10,15,915.5,115.0,1.95,22.5,916.0,1033.06,748.61
2016,6,30,10,30,922.0,116.0,2.0,23.0,944.0,1047.81,756.09
2016,6,30,10,45,925.5,117.5,2.1,23.5,965.5,1056.65,760.59
2016,6,30,11,0,929.0,119.0,2.2,24.0,987.0,1061.94,762.99
2016,6,30,11,15,932.0,119.5,2.3,24.0,1001.0,1062.16,763.79
2016,6,30,11,30,935.0,120.0,2.4,24.0,1015.0,1058.82,762.46
2016,6,30,11,45,936.0,120.5,2.5,24.5,1022.0,1049.96,756.24
2016,6,30,12,0,937.0,121.0,2.6,25.0,1029.0,1037.64,747.92
2016,6,30,12,15,936.5,121.0,2.65,25.0,1028.0,1020.04,737.25
2016,6,30,12,30,936.0,121.0,2.7,25.0,1027.0,999.2,724.57
2016,6,30,12,45,925.0,127.0,2.8,25.0,1015.5,971.29,707.72
2016,6,30,13,0,914.0,133.0,2.9,25.0,1004.0,940.76,689.06
2016,6,30,13,15,910.5,132.0,2.95,25.0,988.5,907.82,668.28
2016,6,30,13,30,907.0,131.0,3.0,25.0,973.0,872.31,645.62
2016,6,30,13,45,901.5,130.0,3.15,25.0,950.0,832.79,620.63
2016,6,30,14,0,896.0,129.0,3.3,25.0,927.0,791.14,593.8
2016,6,30,14,15,888.5,127.5,3.35,25.0,897.5,745.7,563.17
2016,6,30,14,30,881.0,126.0,3.4,25.0,868.0,698.7,529.24
2016,6,30,14,45,871.0,124.5,3.45,25.0,832.0,648.8,492.35
2016,6,30,15,0,861.0,123.0,3.5,25.0,796.0,598.0,453.79
2016,6,30,15,15,849.0,120.5,3.45,24.5,755.5,542.06,410.99
2016,6,30,15,30,837.0,118.0,3.4,24.0,715.0,487.91,368.11
2016,6,30,15,45,820.5,115.0,3.4,24.0,669.5,431.59,321.71
2016,6,30,16,0,804.0,112.0,3.4,24.0,624.0,376.1,274.79
2016,6,30,16,15,783.5,108.5,3.35,23.5,575.5,320.1,227.12
2016,6,30,16,30,763.0,105.0,3.3,23.0,527.0,265.88,180.49
2016,6,30,16,45,735.5,101.0,3.3,22.5,476.5,207.24,131.55
2016,6,30,17,0,708.0,97.0,3.3,22.0,426.0,155.93,91.39
2016,6,30,17,15,672.0,91.5,3.2,21.0,374.5,106.09,59.27
2016,6,30,17,30,636.0,86.0,3.1,20.0,323.0,60.6,47.34
2016,6,30,17,45,586.5,79.5,3.05,19.5,272.5,54.9,42.57
2016,6,30,18,0,537.0,73.0,3.0,19.0,222.0,52.45,40.51
2016,6,30,18,15,467.5,64.5,2.95,18.0,175.0,48.06,36.65
2016,6,30,18,30,398.0,56.0,2.9,17.0,128.0,43.45,32.38
2016,6,30,18,45,294.5,43.5,2.85,16.5,88.0,33.49,23.13
2016,6,30,19,0,191.0,31.0,2.8,16.0,48.0,24.29,13.17
2016,6,30,19,15,95.5,15.5,2.85,15.5,24.0,12.24,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
