Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.0,17.5,3.35,12.5,31.0,47.07,4.38
2016,7,1,5,30,256.0,35.0,3.4,13.0,62.0,109.69,73.36
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,166.22,123.45
2016,7,1,6,0,450.0,56.0,3.6,14.0,146.0,232.87,181.69
2016,7,1,6,15,513.5,64.0,3.6,14.5,193.5,293.48,235.47
2016,7,1,6,30,577.0,72.0,3.6,15.0,241.0,360.28,293.23
2016,7,1,6,45,623.5,77.5,3.65,15.5,292.0,421.35,344.99
2016,7,1,7,0,670.0,83.0,3.7,16.0,343.0,486.04,398.0
2016,7,1,7,15,702.5,87.5,3.65,16.5,394.5,544.22,444.02
2016,7,1,7,30,735.0,92.0,3.6,17.0,446.0,601.93,488.21
2016,7,1,7,45,760.0,95.5,3.55,17.5,496.0,656.39,528.43
2016,7,1,8,0,785.0,99.0,3.5,18.0,546.0,710.95,565.94
2016,7,1,8,15,803.5,102.0,3.5,18.5,593.5,759.62,598.48
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,807.27,629.68
2016,7,1,8,45,837.5,107.5,3.5,19.5,685.5,850.48,657.18
2016,7,1,9,0,853.0,110.0,3.5,20.0,730.0,885.26,678.39
2016,7,1,9,15,864.0,112.0,3.45,20.0,769.5,919.71,700.21
2016,7,1,9,30,875.0,114.0,3.4,20.0,809.0,951.69,720.17
2016,7,1,9,45,884.0,115.5,3.4,20.5,843.0,978.57,735.48
2016,7,1,10,0,893.0,117.0,3.4,21.0,877.0,1002.53,748.8
2016,7,1,10,15,899.5,118.5,3.4,21.5,905.0,1020.94,758.39
2016,7,1,10,30,906.0,120.0,3.4,22.0,933.0,1036.08,765.89
2016,7,1,10,45,910.5,121.0,3.45,22.5,954.5,1045.31,769.99
2016,7,1,11,0,915.0,122.0,3.5,23.0,976.0,1051.09,771.96
2016,7,1,11,15,917.5,122.5,3.55,23.0,990.0,1050.84,771.63
2016,7,1,11,30,920.0,123.0,3.6,23.0,1004.0,1047.09,769.17
2016,7,1,11,45,922.0,123.5,3.7,23.0,1011.0,1039.36,764.61
2016,7,1,12,0,924.0,124.0,3.8,23.0,1018.0,1028.21,757.89
2016,7,1,12,15,923.5,124.0,3.85,23.0,1017.5,1010.82,746.77
2016,7,1,12,30,923.0,124.0,3.9,23.0,1017.0,990.26,733.62
2016,7,1,12,45,919.0,125.0,4.0,23.0,1008.0,964.33,717.2
2016,7,1,13,0,915.0,126.0,4.1,23.0,999.0,935.57,698.81
2016,7,1,13,15,911.5,125.5,4.1,23.0,983.5,903.13,677.3
2016,7,1,13,30,908.0,125.0,4.1,23.0,968.0,868.11,653.94
2016,7,1,13,45,904.0,123.5,4.15,23.0,945.0,829.33,628.07
2016,7,1,14,0,900.0,122.0,4.2,23.0,922.0,788.31,600.4
2016,7,1,14,15,893.0,120.5,4.2,22.5,893.0,743.11,570.39
2016,7,1,14,30,886.0,119.0,4.2,22.0,864.0,696.28,536.66
2016,7,1,14,45,877.0,117.0,4.25,22.0,829.0,646.38,498.9
2016,7,1,15,0,868.0,115.0,4.3,22.0,794.0,595.47,459.4
2016,7,1,15,15,856.0,112.5,4.25,21.5,753.5,541.82,417.35
2016,7,1,15,30,844.0,110.0,4.2,21.0,713.0,484.55,371.31
2016,7,1,15,45,828.5,107.5,4.2,20.5,668.0,428.73,324.97
2016,7,1,16,0,813.0,105.0,4.2,20.0,623.0,373.62,277.83
2016,7,1,16,15,793.5,101.5,4.15,19.5,574.5,317.41,228.9
2016,7,1,16,30,774.0,98.0,4.1,19.0,526.0,262.86,180.94
2016,7,1,16,45,747.5,94.0,4.05,18.5,476.0,208.5,134.35
2016,7,1,17,0,721.0,90.0,4.0,18.0,426.0,152.31,89.39
2016,7,1,17,15,686.5,85.5,3.9,17.5,374.5,102.61,56.7
2016,7,1,17,30,652.0,81.0,3.8,17.0,323.0,57.06,44.82
2016,7,1,17,45,604.5,74.5,3.7,17.0,272.5,50.93,39.52
2016,7,1,18,0,557.0,68.0,3.6,17.0,222.0,48.28,37.17
2016,7,1,18,15,489.0,60.0,3.5,16.5,175.0,44.13,33.42
2016,7,1,18,30,421.0,52.0,3.4,16.0,128.0,39.77,29.3
2016,7,1,18,45,317.5,41.0,3.3,15.5,88.0,32.3,22.21
2016,7,1,19,0,214.0,30.0,3.2,15.0,48.0,23.5,12.59
2016,7,1,19,15,107.0,15.0,3.1,14.5,24.0,14.3,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.0,16.5,3.15,13.0,29.5,45.26,1.42
2016,7,2,5,30,252.0,33.0,3.3,13.0,59.0,106.16,70.39
2016,7,2,5,45,341.0,44.5,3.45,13.5,100.0,161.3,119.58
2016,7,2,6,0,430.0,56.0,3.6,14.0,141.0,225.38,175.78
2016,7,2,6,15,492.0,64.5,3.6,14.5,188.0,284.79,228.5
2016,7,2,6,30,554.0,73.0,3.6,15.0,235.0,350.27,285.17
2016,7,2,6,45,595.5,80.0,3.65,15.5,284.5,409.26,335.26
2016,7,2,7,0,637.0,87.0,3.7,16.0,334.0,471.42,386.3
2016,7,2,7,15,670.0,92.5,3.7,16.5,384.5,529.51,432.44
2016,7,2,7,30,703.0,98.0,3.7,17.0,435.0,589.23,478.36
2016,7,2,7,45,725.5,103.0,3.7,17.5,484.0,642.24,517.74
2016,7,2,8,0,748.0,108.0,3.7,18.0,533.0,692.84,553.34
2016,7,2,8,15,767.0,111.5,3.65,18.5,580.0,741.1,585.73
2016,7,2,8,30,786.0,115.0,3.6,19.0,627.0,788.45,616.79
2016,7,2,8,45,799.5,119.0,3.55,19.5,670.0,830.46,643.44
2016,7,2,9,0,813.0,123.0,3.5,20.0,713.0,870.67,668.4
2016,7,2,9,15,824.5,125.5,3.5,20.5,752.0,905.36,689.44
2016,7,2,9,30,836.0,128.0,3.5,21.0,791.0,937.69,708.68
2016,7,2,9,45,844.0,130.5,3.55,21.5,824.5,956.03,718.62
2016,7,2,10,0,852.0,133.0,3.6,22.0,858.0,979.31,732.01
2016,7,2,10,15,859.0,135.0,3.6,22.0,886.0,998.09,743.42
2016,7,2,10,30,866.0,137.0,3.6,22.0,914.0,1013.75,752.84
2016,7,2,10,45,870.0,138.5,3.65,22.5,935.0,1022.64,756.76
2016,7,2,11,0,874.0,140.0,3.7,23.0,956.0,1028.19,758.62
2016,7,2,11,15,877.5,141.0,3.75,23.0,970.0,1029.37,759.21
2016,7,2,11,30,881.0,142.0,3.8,23.0,984.0,1027.17,757.71
2016,7,2,11,45,882.0,142.5,3.9,23.5,991.0,1018.64,751.04
2016,7,2,12,0,883.0,143.0,4.0,24.0,998.0,1006.86,742.34
2016,7,2,12,15,883.0,143.0,4.05,24.0,997.5,990.47,731.81
2016,7,2,12,30,883.0,143.0,4.1,24.0,997.0,971.03,719.31
2016,7,2,12,45,888.0,138.5,4.2,24.0,991.0,949.02,705.4
2016,7,2,13,0,893.0,134.0,4.3,24.0,985.0,923.9,689.34
2016,7,2,13,15,889.5,133.0,4.35,23.5,970.0,891.63,669.41
2016,7,2,13,30,886.0,132.0,4.4,23.0,955.0,856.84,647.56
2016,7,2,13,45,881.0,131.0,4.45,23.0,932.5,818.49,621.81
2016,7,2,14,0,876.0,130.0,4.5,23.0,910.0,778.02,594.45
2016,7,2,14,15,869.5,128.5,4.5,22.5,881.5,734.12,564.87
2016,7,2,14,30,863.0,127.0,4.5,22.0,853.0,688.61,531.96
2016,7,2,14,45,854.0,124.5,4.55,22.0,818.5,639.28,494.56
2016,7,2,15,0,845.0,122.0,4.6,22.0,784.0,588.99,455.45
2016,7,2,15,15,833.5,119.5,4.55,21.5,744.0,534.09,412.39
2016,7,2,15,30,822.0,117.0,4.5,21.0,704.0,480.96,369.3
2016,7,2,15,45,807.5,114.0,4.5,21.0,660.0,426.22,323.14
2016,7,2,16,0,793.0,111.0,4.5,21.0,616.0,372.11,276.35
2016,7,2,16,15,773.0,107.5,4.4,20.5,568.0,316.82,228.33
2016,7,2,16,30,753.0,104.0,4.3,20.0,520.0,263.26,181.41
2016,7,2,16,45,728.0,99.0,4.25,19.5,470.5,204.85,131.76
2016,7,2,17,0,703.0,94.0,4.2,19.0,421.0,153.44,90.75
2016,7,2,17,15,669.0,89.0,4.1,18.5,370.5,104.35,58.47
2016,7,2,17,30,635.0,84.0,4.0,18.0,320.0,59.37,46.66
2016,7,2,17,45,589.0,77.0,3.9,17.5,270.0,52.9,41.17
2016,7,2,18,0,543.0,70.0,3.8,17.0,220.0,49.94,38.63
2016,7,2,18,15,477.0,61.5,3.65,16.5,173.5,45.44,34.57
2016,7,2,18,30,411.0,53.0,3.5,16.0,127.0,40.7,30.11
2016,7,2,18,45,315.5,41.0,3.4,15.5,87.5,32.32,22.22
2016,7,2,19,0,220.0,29.0,3.3,15.0,48.0,22.69,11.92
2016,7,2,19,15,110.0,14.5,3.15,14.5,24.0,13.82,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.65,12.5,29.5,45.77,0.0
2016,7,3,5,30,260.0,33.0,2.8,13.0,59.0,108.85,71.86
2016,7,3,5,45,352.5,43.5,2.95,13.5,100.5,163.36,120.76
2016,7,3,6,0,445.0,54.0,3.1,14.0,142.0,228.19,177.54
2016,7,3,6,15,507.0,62.5,3.1,14.5,189.0,288.34,230.86
2016,7,3,6,30,569.0,71.0,3.1,15.0,236.0,354.56,288.06
2016,7,3,6,45,613.0,77.0,3.1,15.5,286.5,414.47,338.7
2016,7,3,7,0,657.0,83.0,3.1,16.0,337.0,477.78,390.36
2016,7,3,7,15,689.0,88.0,3.1,16.5,387.5,535.62,436.03
2016,7,3,7,30,721.0,93.0,3.1,17.0,438.0,594.98,481.34
2016,7,3,7,45,744.5,97.0,3.15,18.0,487.5,646.31,518.43
2016,7,3,8,0,768.0,101.0,3.2,19.0,537.0,699.73,554.49
2016,7,3,8,15,787.0,104.5,3.2,19.5,584.0,748.78,587.16
2016,7,3,8,30,806.0,108.0,3.2,20.0,631.0,796.88,618.52
2016,7,3,8,45,819.5,111.0,3.2,20.5,674.5,838.5,644.74
2016,7,3,9,0,833.0,114.0,3.2,21.0,718.0,878.26,669.31
2016,7,3,9,15,844.5,116.5,3.2,21.0,757.5,906.42,686.93
2016,7,3,9,30,856.0,119.0,3.2,21.0,797.0,939.01,707.59
2016,7,3,9,45,883.0,110.5,3.25,21.5,836.0,972.14,727.42
2016,7,3,10,0,910.0,102.0,3.3,22.0,875.0,1003.08,745.65
2016,7,3,10,15,915.5,103.0,3.3,22.5,902.5,1020.44,754.41
2016,7,3,10,30,921.0,104.0,3.3,23.0,930.0,1034.46,761.12
2016,7,3,10,45,925.0,105.5,3.35,23.5,951.0,1044.06,765.45
2016,7,3,11,0,929.0,107.0,3.4,24.0,972.0,1050.14,767.6
2016,7,3,11,15,931.5,107.5,3.45,24.0,986.5,1050.12,767.42
2016,7,3,11,30,934.0,108.0,3.5,24.0,1001.0,1046.54,765.1
2016,7,3,11,45,934.5,108.5,3.55,24.0,1007.5,1037.45,759.31
2016,7,3,12,0,935.0,109.0,3.6,24.0,1014.0,1024.91,751.4
2016,7,3,12,15,935.0,109.0,3.65,24.0,1013.5,1008.03,740.72
2016,7,3,12,30,935.0,109.0,3.7,24.0,1013.0,987.9,727.96
2016,7,3,12,45,918.5,118.0,3.75,24.5,1000.5,958.06,707.38
2016,7,3,13,0,902.0,127.0,3.8,25.0,988.0,925.8,685.22
2016,7,3,13,15,899.0,126.5,3.85,25.0,972.5,894.21,664.79
2016,7,3,13,30,896.0,126.0,3.9,25.0,957.0,860.02,642.46
2016,7,3,13,45,891.5,124.5,3.95,25.0,934.5,821.29,616.85
2016,7,3,14,0,887.0,123.0,4.0,25.0,912.0,780.39,589.5
2016,7,3,14,15,880.0,121.5,4.0,24.5,883.0,735.72,560.07
2016,7,3,14,30,873.0,120.0,4.0,24.0,854.0,689.46,527.06
2016,7,3,14,45,864.5,117.5,4.0,24.0,819.5,640.0,489.86
2016,7,3,15,0,856.0,115.0,4.0,24.0,785.0,589.53,450.96
2016,7,3,15,15,844.5,113.0,3.95,23.5,745.0,537.14,410.27
2016,7,3,15,30,833.0,111.0,3.9,23.0,705.0,481.13,365.63
2016,7,3,15,45,819.0,108.0,3.9,23.0,661.0,426.03,319.69
2016,7,3,16,0,805.0,105.0,3.9,23.0,617.0,371.47,273.02
2016,7,3,16,15,785.5,101.5,3.85,22.5,569.5,315.66,225.04
2016,7,3,16,30,766.0,98.0,3.8,22.0,522.0,261.49,178.02
2016,7,3,16,45,742.5,93.5,3.75,21.5,472.0,207.64,132.28
2016,7,3,17,0,719.0,89.0,3.7,21.0,422.0,151.69,87.88
2016,7,3,17,15,685.0,84.0,3.6,20.5,371.5,101.69,55.22
2016,7,3,17,30,651.0,79.0,3.5,20.0,321.0,55.77,43.15
2016,7,3,17,45,607.0,72.5,3.4,19.5,271.0,49.37,37.75
2016,7,3,18,0,563.0,66.0,3.3,19.0,221.0,46.66,35.44
2016,7,3,18,15,497.0,58.0,3.15,18.0,174.5,42.45,31.73
2016,7,3,18,30,431.0,50.0,3.0,17.0,128.0,38.0,27.63
2016,7,3,18,45,335.0,39.0,2.9,16.5,88.0,30.48,20.54
2016,7,3,19,0,239.0,28.0,2.8,16.0,48.0,22.51,11.66
2016,7,3,19,15,119.5,14.0,2.8,15.5,24.0,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.8,13.0,30.0,48.18,0.0
2016,7,4,5,30,294.0,30.0,2.9,13.0,60.0,113.79,74.21
2016,7,4,5,45,390.0,39.5,3.05,13.5,101.5,169.95,125.05
2016,7,4,6,0,486.0,49.0,3.2,14.0,143.0,236.86,183.84
2016,7,4,6,15,547.0,55.5,3.2,14.5,191.0,296.45,237.08
2016,7,4,6,30,608.0,62.0,3.2,15.0,239.0,361.98,294.02
2016,7,4,6,45,653.5,66.5,3.2,15.5,290.0,422.8,345.63
2016,7,4,7,0,699.0,71.0,3.2,16.0,341.0,485.75,397.24
2016,7,4,7,15,730.0,75.5,3.15,16.5,392.0,544.42,443.54
2016,7,4,7,30,761.0,80.0,3.1,17.0,443.0,604.41,489.21
2016,7,4,7,45,786.0,82.5,3.1,17.5,493.5,658.86,528.82
2016,7,4,8,0,811.0,85.0,3.1,18.0,544.0,713.39,566.22
2016,7,4,8,15,828.5,87.5,3.1,18.5,591.5,756.55,594.51
2016,7,4,8,30,846.0,90.0,3.1,19.0,639.0,803.52,625.07
2016,7,4,8,45,861.0,91.5,3.15,20.0,683.5,845.84,650.83
2016,7,4,9,0,876.0,93.0,3.2,21.0,728.0,886.35,674.89
2016,7,4,9,15,886.5,95.0,3.25,21.0,767.5,921.23,697.39
2016,7,4,9,30,897.0,97.0,3.3,21.0,807.0,953.57,718.09
2016,7,4,9,45,892.5,106.0,3.35,21.5,838.0,976.36,730.91
2016,7,4,10,0,888.0,115.0,3.4,22.0,869.0,995.52,741.35
2016,7,4,10,15,894.5,116.5,3.5,22.0,897.0,1014.02,753.25
2016,7,4,10,30,901.0,118.0,3.6,22.0,925.0,1029.28,763.07
2016,7,4,10,45,904.0,119.5,3.7,22.5,946.0,1037.65,766.98
2016,7,4,11,0,907.0,121.0,3.8,23.0,967.0,1042.57,768.74
2016,7,4,11,15,910.0,122.0,3.9,23.0,981.5,1043.47,769.49
2016,7,4,11,30,913.0,123.0,4.0,23.0,996.0,1040.89,768.07
2016,7,4,11,45,913.0,124.5,4.1,23.0,1002.5,1032.34,762.82
2016,7,4,12,0,913.0,126.0,4.2,23.0,1009.0,1020.41,755.43
2016,7,4,12,15,913.0,125.5,4.25,23.0,1008.5,1003.27,744.35
2016,7,4,12,30,913.0,125.0,4.3,23.0,1008.0,982.96,731.21
2016,7,4,12,45,919.0,120.0,4.35,23.0,1002.0,960.81,716.86
2016,7,4,13,0,925.0,115.0,4.4,23.0,996.0,935.38,700.29
2016,7,4,13,15,922.0,114.0,4.4,23.0,981.0,902.72,678.51
2016,7,4,13,30,919.0,113.0,4.4,23.0,966.0,867.4,654.84
2016,7,4,13,45,915.0,112.0,4.45,23.0,943.5,828.78,628.96
2016,7,4,14,0,911.0,111.0,4.5,23.0,921.0,787.87,601.38
2016,7,4,14,15,904.5,110.0,4.45,22.5,892.5,743.08,571.35
2016,7,4,14,30,898.0,109.0,4.4,22.0,864.0,696.59,537.92
2016,7,4,14,45,889.5,107.0,4.4,22.0,829.0,646.47,499.79
2016,7,4,15,0,881.0,105.0,4.4,22.0,794.0,595.28,459.88
2016,7,4,15,15,869.5,103.0,4.35,21.5,753.5,541.69,417.74
2016,7,4,15,30,858.0,101.0,4.3,21.0,713.0,487.79,374.03
2016,7,4,15,45,843.5,98.5,4.25,21.0,668.5,432.15,327.01
2016,7,4,16,0,829.0,96.0,4.2,21.0,624.0,372.47,275.8
2016,7,4,16,15,810.5,93.0,4.15,20.5,576.0,316.06,226.7
2016,7,4,16,30,792.0,90.0,4.1,20.0,528.0,261.15,178.4
2016,7,4,16,45,766.5,86.5,4.05,20.0,477.5,206.28,131.07
2016,7,4,17,0,741.0,83.0,4.0,20.0,427.0,154.17,89.34
2016,7,4,17,15,708.0,78.5,3.85,19.5,376.0,103.71,56.33
2016,7,4,17,30,675.0,74.0,3.7,19.0,325.0,52.29,40.29
2016,7,4,17,45,627.5,68.5,3.6,18.5,274.0,46.32,35.23
2016,7,4,18,0,580.0,63.0,3.5,18.0,223.0,44.26,33.48
2016,7,4,18,15,514.0,55.5,3.4,17.0,176.0,40.36,30.03
2016,7,4,18,30,448.0,48.0,3.3,16.0,129.0,36.25,26.21
2016,7,4,18,45,345.0,38.0,3.2,15.5,88.5,29.58,19.85
2016,7,4,19,0,242.0,28.0,3.1,15.0,48.0,22.54,11.68
2016,7,4,19,15,121.0,14.0,3.0,14.5,24.0,13.34,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,47.33,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,111.64,72.46
2016,7,5,5,45,382.0,40.0,3.1,13.5,100.5,167.77,123.3
2016,7,5,6,0,482.0,49.0,3.2,14.0,142.0,235.03,182.27
2016,7,5,6,15,261.0,77.5,3.2,14.5,130.0,201.44,161.62
2016,7,5,6,30,40.0,106.0,3.2,15.0,118.0,126.64,101.61
2016,7,5,6,45,47.0,126.5,3.2,15.5,143.0,153.22,123.97
2016,7,5,7,0,54.0,147.0,3.2,16.0,168.0,180.4,146.24
2016,7,5,7,15,129.5,171.0,3.15,16.5,230.5,262.0,213.45
2016,7,5,7,30,205.0,195.0,3.1,17.0,293.0,343.21,278.76
2016,7,5,7,45,507.0,140.0,3.1,17.5,417.5,523.06,423.64
2016,7,5,8,0,809.0,85.0,3.1,18.0,542.0,711.55,565.88
2016,7,5,8,15,826.5,87.5,3.1,18.0,589.5,754.66,594.32
2016,7,5,8,30,844.0,90.0,3.1,18.0,637.0,801.6,626.13
2016,7,5,8,45,859.5,91.5,3.1,18.5,681.0,844.32,653.25
2016,7,5,9,0,875.0,93.0,3.1,19.0,725.0,885.28,678.73
2016,7,5,9,15,885.5,95.0,3.15,19.5,765.0,920.18,700.04
2016,7,5,9,30,896.0,97.0,3.2,20.0,805.0,952.55,719.48
2016,7,5,9,45,905.5,97.5,3.3,20.5,839.5,979.57,735.56
2016,7,5,10,0,915.0,98.0,3.4,21.0,874.0,1003.66,749.67
2016,7,5,10,15,921.5,99.0,3.5,21.0,902.5,1022.2,761.57
2016,7,5,10,30,928.0,100.0,3.6,21.0,931.0,1037.41,771.39
2016,7,5,10,45,931.5,101.5,3.7,21.5,952.5,1046.69,775.89
2016,7,5,11,0,935.0,103.0,3.8,22.0,974.0,1052.41,778.18
2016,7,5,11,15,938.0,103.5,3.9,22.0,988.5,1053.0,778.73
2016,7,5,11,30,941.0,104.0,4.0,22.0,1003.0,1050.01,777.04
2016,7,5,11,45,941.0,105.5,4.15,22.0,1010.0,1041.47,772.13
2016,7,5,12,0,941.0,107.0,4.3,22.0,1017.0,1029.45,764.97
2016,7,5,12,15,941.5,107.0,4.35,21.5,1016.5,1013.02,755.78
2016,7,5,12,30,942.0,107.0,4.4,21.0,1016.0,993.29,744.39
2016,7,5,12,45,934.0,111.0,4.5,21.0,1006.5,966.37,727.16
2016,7,5,13,0,926.0,115.0,4.6,21.0,997.0,936.67,708.09
2016,7,5,13,15,923.0,114.0,4.6,21.0,981.5,903.99,686.09
2016,7,5,13,30,920.0,113.0,4.6,21.0,966.0,868.64,662.15
2016,7,5,13,45,916.0,112.0,4.65,21.0,944.0,829.98,636.05
2016,7,5,14,0,912.0,111.0,4.7,21.0,922.0,789.02,608.08
2016,7,5,14,15,905.5,109.5,4.7,20.5,893.0,743.73,577.58
2016,7,5,14,30,899.0,108.0,4.7,20.0,864.0,696.74,543.65
2016,7,5,14,45,891.5,106.0,4.7,20.0,829.5,647.18,505.45
2016,7,5,15,0,884.0,104.0,4.7,20.0,795.0,596.45,465.37
2016,7,5,15,15,873.0,102.0,4.65,19.5,755.0,542.95,422.8
2016,7,5,15,30,862.0,100.0,4.6,19.0,715.0,489.08,378.6
2016,7,5,15,45,849.5,97.0,4.6,18.5,670.5,433.6,331.87
2016,7,5,16,0,837.0,94.0,4.6,18.0,626.0,373.83,280.44
2016,7,5,16,15,819.0,91.0,4.55,17.5,578.5,317.1,230.29
2016,7,5,16,30,801.0,88.0,4.5,17.0,531.0,261.8,180.91
2016,7,5,16,45,779.5,84.0,4.45,17.0,481.0,206.7,132.53
2016,7,5,17,0,758.0,80.0,4.4,17.0,431.0,153.89,89.48
2016,7,5,17,15,726.5,76.0,4.3,16.5,380.0,102.92,55.73
2016,7,5,17,30,695.0,72.0,4.2,16.0,329.0,51.01,39.67
2016,7,5,17,45,651.0,66.5,4.15,15.5,278.5,44.87,34.39
2016,7,5,18,0,607.0,61.0,4.1,15.0,228.0,42.73,32.54
2016,7,5,18,15,541.5,54.0,4.0,14.5,180.0,39.17,29.29
2016,7,5,18,30,476.0,47.0,3.9,14.0,132.0,35.44,25.71
2016,7,5,18,45,368.5,37.5,3.8,13.5,91.0,29.18,19.67
2016,7,5,19,0,261.0,28.0,3.7,13.0,50.0,22.59,11.76
2016,7,5,19,15,130.5,14.0,3.6,13.0,25.0,13.34,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,43.38,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,103.45,66.76
2016,7,6,5,45,344.0,42.5,3.75,13.5,96.5,158.82,116.9
2016,7,6,6,0,440.0,53.0,3.8,14.0,137.0,224.18,174.17
2016,7,6,6,15,503.5,60.5,3.8,14.0,184.0,283.48,227.47
2016,7,6,6,30,567.0,68.0,3.8,14.0,231.0,349.0,285.11
2016,7,6,6,45,613.5,73.5,3.8,14.5,281.0,409.46,336.82
2016,7,6,7,0,660.0,79.0,3.8,15.0,331.0,473.6,389.83
2016,7,6,7,15,692.0,83.5,3.75,15.5,381.5,531.04,435.73
2016,7,6,7,30,724.0,88.0,3.7,16.0,432.0,588.17,479.92
2016,7,6,7,45,751.5,90.5,3.65,16.5,482.0,642.89,520.8
2016,7,6,8,0,779.0,93.0,3.6,17.0,532.0,697.97,559.11
2016,7,6,8,15,797.5,96.0,3.55,17.0,579.0,746.58,592.85
2016,7,6,8,30,816.0,99.0,3.5,17.0,626.0,794.21,625.34
2016,7,6,8,45,834.0,99.5,3.5,17.5,670.5,831.19,648.74
2016,7,6,9,0,852.0,100.0,3.5,18.0,715.0,872.48,674.94
2016,7,6,9,15,862.5,102.0,3.55,18.0,754.0,906.75,697.47
2016,7,6,9,30,873.0,104.0,3.6,18.0,793.0,938.55,718.23
2016,7,6,9,45,880.0,106.0,3.65,18.5,826.5,964.33,733.41
2016,7,6,10,0,887.0,108.0,3.7,19.0,860.0,987.13,746.55
2016,7,6,10,15,893.5,109.5,3.75,19.0,888.0,1005.78,758.34
2016,7,6,10,30,900.0,111.0,3.8,19.0,916.0,1021.18,768.04
2016,7,6,10,45,907.5,110.0,3.85,19.5,938.0,1031.64,773.05
2016,7,6,11,0,915.0,109.0,3.9,20.0,960.0,1038.69,775.92
2016,7,6,11,15,918.0,109.5,3.95,20.0,974.5,1039.3,776.09
2016,7,6,11,30,921.0,110.0,4.0,20.0,989.0,1036.38,774.07
2016,7,6,11,45,925.0,108.5,4.05,20.5,996.5,1028.95,767.7
2016,7,6,12,0,929.0,107.0,4.1,21.0,1004.0,1018.06,759.16
2016,7,6,12,15,929.0,107.0,4.15,21.0,1003.5,1001.38,748.3
2016,7,6,12,30,929.0,107.0,4.2,21.0,1003.0,981.44,735.33
2016,7,6,12,45,924.0,108.5,4.3,21.0,994.5,955.2,718.37
2016,7,6,13,0,919.0,110.0,4.4,21.0,986.0,926.11,699.35
2016,7,6,13,15,916.0,109.5,4.45,20.5,970.5,894.16,679.59
2016,7,6,13,30,913.0,109.0,4.5,20.0,955.0,859.54,657.76
2016,7,6,13,45,907.5,108.0,4.55,20.0,932.5,819.98,630.9
2016,7,6,14,0,902.0,107.0,4.6,20.0,910.0,778.27,602.26
2016,7,6,14,15,895.5,106.0,4.6,19.5,881.0,733.87,572.24
2016,7,6,14,30,889.0,105.0,4.6,19.0,852.0,687.78,538.88
2016,7,6,14,45,879.5,103.5,4.6,19.0,817.0,637.92,500.27
2016,7,6,15,0,870.0,102.0,4.6,19.0,782.0,587.08,459.97
2016,7,6,15,15,858.5,100.0,4.5,18.5,742.0,534.03,417.44
2016,7,6,15,30,847.0,98.0,4.4,18.0,702.0,480.69,373.41
2016,7,6,15,45,832.0,96.0,4.35,18.0,657.5,425.84,326.39
2016,7,6,16,0,817.0,94.0,4.3,18.0,613.0,366.99,275.18
2016,7,6,16,15,798.5,91.0,4.2,17.5,566.0,311.2,225.92
2016,7,6,16,30,780.0,88.0,4.1,17.0,519.0,256.92,177.54
2016,7,6,16,45,756.5,84.0,4.05,16.5,469.5,202.62,130.33
2016,7,6,17,0,733.0,80.0,4.0,16.0,420.0,150.85,88.36
2016,7,6,17,15,701.0,76.0,3.9,15.5,369.5,101.26,55.43
2016,7,6,17,30,669.0,72.0,3.8,15.0,319.0,50.76,39.62
2016,7,6,17,45,624.5,66.5,3.7,15.0,269.5,44.82,34.42
2016,7,6,18,0,580.0,61.0,3.6,15.0,220.0,42.69,32.51
2016,7,6,18,15,515.5,53.5,3.5,14.5,173.5,38.72,28.9
2016,7,6,18,30,451.0,46.0,3.4,14.0,127.0,34.54,24.92
2016,7,6,18,45,351.0,36.5,3.35,13.5,87.5,28.26,18.87
2016,7,6,19,0,251.0,27.0,3.3,13.0,48.0,21.65,10.94
2016,7,6,19,15,125.5,13.5,3.25,13.0,24.0,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.3,13.0,28.0,46.77,0.0
2016,7,7,5,30,301.0,28.0,3.3,13.0,56.0,112.57,71.49
2016,7,7,5,45,398.0,36.5,3.35,13.5,97.0,167.99,122.75
2016,7,7,6,0,495.0,45.0,3.4,14.0,138.0,234.3,181.24
2016,7,7,6,15,555.0,51.0,3.35,14.0,185.5,293.22,234.62
2016,7,7,6,30,615.0,57.0,3.3,14.0,233.0,358.01,291.83
2016,7,7,6,45,651.0,63.0,3.3,14.5,282.0,414.7,340.57
2016,7,7,7,0,687.0,69.0,3.3,15.0,331.0,475.36,390.71
2016,7,7,7,15,512.0,121.5,3.35,15.5,332.5,458.35,375.8
2016,7,7,7,30,337.0,174.0,3.4,16.0,334.0,415.62,339.19
2016,7,7,7,45,358.0,191.5,3.45,16.5,378.0,464.24,376.82
2016,7,7,8,0,379.0,209.0,3.5,17.0,422.0,513.72,413.86
2016,7,7,8,15,606.5,148.0,3.55,17.0,523.5,657.1,526.71
2016,7,7,8,30,834.0,87.0,3.6,17.0,625.0,789.48,623.07
2016,7,7,8,45,850.5,87.5,3.65,17.5,669.0,831.71,649.96
2016,7,7,9,0,867.0,88.0,3.7,18.0,713.0,872.27,675.95
2016,7,7,9,15,877.5,89.5,3.75,18.0,752.0,906.54,698.54
2016,7,7,9,30,888.0,91.0,3.8,18.0,791.0,938.3,719.33
2016,7,7,9,45,893.5,94.0,3.9,18.5,824.5,964.21,734.95
2016,7,7,10,0,899.0,97.0,4.0,19.0,858.0,987.02,748.45
2016,7,7,10,15,905.5,98.0,4.05,19.0,886.0,1005.45,760.13
2016,7,7,10,30,912.0,99.0,4.1,19.0,914.0,1020.61,769.69
2016,7,7,10,45,915.5,100.5,4.2,19.5,935.0,1029.89,774.24
2016,7,7,11,0,919.0,102.0,4.3,20.0,956.0,1035.67,776.57
2016,7,7,11,15,921.5,102.5,4.3,20.0,970.0,1035.88,776.14
2016,7,7,11,30,924.0,103.0,4.3,20.0,984.0,1032.55,773.5
2016,7,7,11,45,924.5,103.5,4.35,20.0,991.0,1023.74,767.61
2016,7,7,12,0,925.0,104.0,4.4,20.0,998.0,1011.5,759.54
2016,7,7,12,15,925.5,104.0,4.35,19.5,998.0,995.42,749.82
2016,7,7,12,30,926.0,104.0,4.3,19.0,998.0,976.07,737.94
2016,7,7,12,45,915.5,110.0,4.3,19.0,987.5,949.22,719.83
2016,7,7,13,0,905.0,116.0,4.3,19.0,977.0,919.72,699.91
2016,7,7,13,15,902.0,115.0,4.2,19.0,962.0,887.67,677.7
2016,7,7,13,30,899.0,114.0,4.1,19.0,947.0,853.02,653.64
2016,7,7,13,45,896.0,112.5,4.1,19.0,925.5,815.44,627.87
2016,7,7,14,0,893.0,111.0,4.1,19.0,904.0,775.55,600.29
2016,7,7,14,15,886.5,109.5,4.05,19.0,875.5,731.03,568.96
2016,7,7,14,30,880.0,108.0,4.0,19.0,847.0,684.85,534.4
2016,7,7,14,45,873.5,105.5,4.0,19.0,813.5,636.32,497.1
2016,7,7,15,0,867.0,103.0,4.0,19.0,780.0,586.55,457.9
2016,7,7,15,15,856.0,101.0,4.0,18.5,740.5,533.88,416.19
2016,7,7,15,30,845.0,99.0,4.0,18.0,701.0,480.85,372.83
2016,7,7,15,45,833.0,95.5,4.0,18.0,657.5,426.02,326.06
2016,7,7,16,0,821.0,92.0,4.0,18.0,614.0,371.43,278.26
2016,7,7,16,15,802.5,89.0,4.0,17.5,566.5,310.82,225.41
2016,7,7,16,30,784.0,86.0,4.0,17.0,519.0,256.28,176.89
2016,7,7,16,45,762.5,82.0,4.05,16.5,470.0,202.09,129.66
2016,7,7,17,0,741.0,78.0,4.1,16.0,421.0,150.2,87.49
2016,7,7,17,15,709.0,74.0,4.05,15.5,370.5,100.11,54.21
2016,7,7,17,30,677.0,70.0,4.0,15.0,320.0,49.29,38.31
2016,7,7,17,45,636.0,64.0,3.95,14.5,271.0,42.97,32.84
2016,7,7,18,0,595.0,58.0,3.9,14.0,222.0,40.35,30.56
2016,7,7,18,15,530.5,51.5,3.75,13.5,175.0,37.11,27.58
2016,7,7,18,30,466.0,45.0,3.6,13.0,128.0,33.72,24.3
2016,7,7,18,45,368.0,35.5,3.5,13.0,88.0,27.41,18.16
2016,7,7,19,0,270.0,26.0,3.4,13.0,48.0,20.75,10.14
2016,7,7,19,15,135.0,13.0,3.35,12.5,24.0,12.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.0,13.5,3.2,13.0,27.5,46.16,0.0
2016,7,8,5,30,304.0,27.0,3.3,13.0,55.0,111.96,70.28
2016,7,8,5,45,403.0,34.5,3.45,13.5,96.0,166.87,121.54
2016,7,8,6,0,502.0,42.0,3.6,14.0,137.0,232.9,179.91
2016,7,8,6,15,560.5,48.0,3.55,14.0,183.5,291.5,233.19
2016,7,8,6,30,619.0,54.0,3.5,14.0,230.0,354.63,289.26
2016,7,8,6,45,650.0,61.0,3.5,14.5,278.0,411.49,338.27
2016,7,8,7,0,681.0,68.0,3.5,15.0,326.0,470.42,387.17
2016,7,8,7,15,710.5,71.5,3.45,15.5,375.5,526.21,431.85
2016,7,8,7,30,740.0,75.0,3.4,16.0,425.0,583.23,475.93
2016,7,8,7,45,764.5,77.5,3.35,16.5,474.0,636.48,515.1
2016,7,8,8,0,789.0,80.0,3.3,17.0,523.0,689.85,552.07
2016,7,8,8,15,806.0,82.5,3.25,17.5,569.0,732.02,579.9
2016,7,8,8,30,823.0,85.0,3.2,18.0,615.0,777.94,609.97
2016,7,8,8,45,841.0,85.0,3.2,18.5,659.0,820.57,637.34
2016,7,8,9,0,859.0,85.0,3.2,19.0,703.0,861.66,663.21
2016,7,8,9,15,869.0,86.5,3.2,19.0,741.5,895.32,684.87
2016,7,8,9,30,879.0,88.0,3.2,19.0,780.0,926.48,704.72
2016,7,8,9,45,888.5,88.0,3.25,19.5,813.5,952.82,720.21
2016,7,8,10,0,898.0,88.0,3.3,20.0,847.0,976.29,733.73
2016,7,8,10,15,904.0,89.0,3.35,20.5,874.5,994.35,743.61
2016,7,8,10,30,910.0,90.0,3.4,21.0,902.0,1009.12,751.39
2016,7,8,10,45,915.0,90.0,3.45,21.5,923.5,1018.45,755.63
2016,7,8,11,0,920.0,90.0,3.5,22.0,945.0,1024.33,757.73
2016,7,8,11,15,922.5,90.5,3.55,22.0,959.0,1024.71,757.79
2016,7,8,11,30,925.0,91.0,3.6,22.0,973.0,1021.55,755.67
2016,7,8,11,45,926.5,91.0,3.65,22.0,980.0,1013.38,750.37
2016,7,8,12,0,928.0,91.0,3.7,22.0,987.0,1001.76,742.9
2016,7,8,12,15,928.5,91.0,3.75,22.0,987.0,985.79,732.62
2016,7,8,12,30,929.0,91.0,3.8,22.0,987.0,966.52,720.21
2016,7,8,12,45,921.0,95.5,3.9,22.5,978.0,940.64,702.28
2016,7,8,13,0,913.0,100.0,4.0,23.0,969.0,911.98,682.5
2016,7,8,13,15,910.5,99.5,4.05,23.0,954.0,880.72,661.94
2016,7,8,13,30,908.0,99.0,4.1,23.0,939.0,846.78,639.42
2016,7,8,13,45,904.0,98.0,4.15,23.0,917.5,808.65,613.82
2016,7,8,14,0,900.0,97.0,4.2,23.0,896.0,768.24,586.41
2016,7,8,14,15,894.0,95.5,4.2,22.5,868.0,723.88,556.82
2016,7,8,14,30,888.0,94.0,4.2,22.0,840.0,677.78,524.28
2016,7,8,14,45,880.5,92.5,4.25,22.0,806.5,629.24,487.32
2016,7,8,15,0,873.0,91.0,4.3,22.0,773.0,579.54,448.5
2016,7,8,15,15,862.5,89.5,4.3,21.5,733.5,527.34,407.38
2016,7,8,15,30,852.0,88.0,4.3,21.0,694.0,474.72,364.61
2016,7,8,15,45,839.0,85.5,4.3,21.0,651.0,420.04,318.25
2016,7,8,16,0,826.0,83.0,4.3,21.0,608.0,365.69,270.97
2016,7,8,16,15,809.0,80.5,4.2,20.5,561.0,310.71,222.75
2016,7,8,16,30,792.0,78.0,4.1,20.0,514.0,251.56,170.91
2016,7,8,16,45,770.5,74.5,4.1,20.0,465.5,197.35,123.81
2016,7,8,17,0,749.0,71.0,4.1,20.0,417.0,145.42,81.9
2016,7,8,17,15,718.5,67.0,3.9,19.5,367.0,94.96,48.78
2016,7,8,17,30,688.0,63.0,3.7,19.0,317.0,48.18,36.71
2016,7,8,17,45,647.5,58.0,3.55,18.5,268.0,42.26,31.66
2016,7,8,18,0,607.0,53.0,3.4,18.0,219.0,39.95,29.68
2016,7,8,18,15,544.5,47.0,3.2,17.5,173.0,33.47,23.9
2016,7,8,18,30,482.0,41.0,3.0,17.0,127.0,30.31,20.89
2016,7,8,18,45,386.0,32.5,2.9,16.5,87.5,24.76,15.58
2016,7,8,19,0,290.0,24.0,2.8,16.0,48.0,18.91,8.48
2016,7,8,19,15,145.0,12.0,2.75,15.5,24.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.5,12.0,1.9,14.5,27.5,47.78,0.0
2016,7,9,5,30,345.0,24.0,2.0,15.0,55.0,118.02,72.15
2016,7,9,5,45,435.5,31.0,2.15,15.5,95.5,171.93,123.41
2016,7,9,6,0,526.0,38.0,2.3,16.0,136.0,234.89,179.08
2016,7,9,6,15,583.5,43.5,2.4,16.5,183.0,293.93,231.86
2016,7,9,6,30,641.0,49.0,2.5,17.0,230.0,358.51,287.92
2016,7,9,6,45,679.5,52.5,2.6,17.5,279.0,416.27,337.04
2016,7,9,7,0,718.0,56.0,2.7,18.0,328.0,476.82,386.64
2016,7,9,7,15,746.5,59.5,2.8,18.5,377.5,533.71,431.71
2016,7,9,7,30,775.0,63.0,2.9,19.0,427.0,587.78,473.28
2016,7,9,7,45,795.5,65.5,3.0,19.5,475.5,639.48,510.36
2016,7,9,8,0,816.0,68.0,3.1,20.0,524.0,690.94,545.87
2016,7,9,8,15,832.0,70.0,3.2,20.5,570.5,737.75,577.32
2016,7,9,8,30,848.0,72.0,3.3,21.0,617.0,783.37,607.43
2016,7,9,8,45,860.5,74.0,3.4,21.5,660.0,824.53,633.95
2016,7,9,9,0,873.0,76.0,3.5,22.0,703.0,863.74,658.82
2016,7,9,9,15,882.5,77.5,3.6,22.0,742.0,897.45,680.97
2016,7,9,9,30,892.0,79.0,3.7,22.0,781.0,928.59,701.33
2016,7,9,9,45,894.0,84.0,3.8,22.5,813.5,953.67,716.16
2016,7,9,10,0,896.0,89.0,3.9,23.0,846.0,975.48,728.79
2016,7,9,10,15,902.0,90.0,4.0,23.0,874.0,993.54,740.38
2016,7,9,10,30,908.0,91.0,4.1,23.0,902.0,1008.33,749.88
2016,7,9,10,45,913.0,91.5,4.2,23.0,923.5,1018.2,756.23
2016,7,9,11,0,918.0,92.0,4.3,23.0,945.0,1024.62,760.4
2016,7,9,11,15,921.0,92.5,4.35,23.0,959.5,1025.51,760.73
2016,7,9,11,30,924.0,93.0,4.4,23.0,974.0,1022.87,758.87
2016,7,9,11,45,927.5,92.5,4.5,23.0,981.5,1016.18,754.72
2016,7,9,12,0,931.0,92.0,4.6,23.0,989.0,1006.0,748.69
2016,7,9,12,15,931.0,92.0,4.7,23.0,989.0,989.51,738.46
2016,7,9,12,30,931.0,92.0,4.8,23.0,989.0,969.72,726.03
2016,7,9,12,45,929.0,92.5,4.9,23.0,981.5,945.4,710.47
2016,7,9,13,0,927.0,93.0,5.0,23.0,974.0,918.05,692.78
2016,7,9,13,15,924.0,92.5,5.05,23.0,959.0,885.99,671.39
2016,7,9,13,30,921.0,92.0,5.1,23.0,944.0,851.23,648.0
2016,7,9,13,45,919.5,89.5,5.15,23.0,923.0,813.22,622.14
2016,7,9,14,0,918.0,87.0,5.2,23.0,902.0,772.73,594.31
2016,7,9,14,15,912.0,86.0,5.2,22.5,874.0,728.12,564.13
2016,7,9,14,30,906.0,85.0,5.2,22.0,846.0,681.74,531.29
2016,7,9,14,45,900.5,82.5,5.2,22.0,812.0,632.72,493.36
2016,7,9,15,0,895.0,80.0,5.2,22.0,778.0,582.32,453.42
2016,7,9,15,15,885.5,78.5,5.15,21.5,739.0,529.59,411.28
2016,7,9,15,30,876.0,77.0,5.1,21.0,700.0,476.3,367.39
2016,7,9,15,45,864.0,75.0,5.1,20.5,657.0,421.24,320.82
2016,7,9,16,0,852.0,73.0,5.1,20.0,614.0,366.38,273.03
2016,7,9,16,15,836.5,70.5,5.0,19.5,567.5,310.48,223.36
2016,7,9,16,30,821.0,68.0,4.9,19.0,521.0,255.63,174.21
2016,7,9,16,45,799.5,66.0,4.85,19.0,472.0,201.37,126.53
2016,7,9,17,0,778.0,64.0,4.8,19.0,423.0,143.29,79.31
2016,7,9,17,15,751.0,60.5,4.7,18.5,373.5,91.8,45.32
2016,7,9,17,30,724.0,57.0,4.6,18.0,324.0,43.58,32.82
2016,7,9,17,45,682.0,53.5,4.5,17.5,274.5,38.7,28.65
2016,7,9,18,0,640.0,50.0,4.4,17.0,225.0,37.48,27.61
2016,7,9,18,15,582.0,44.5,4.2,16.5,178.5,34.46,24.86
2016,7,9,18,30,524.0,39.0,4.0,16.0,132.0,31.34,21.87
2016,7,9,18,45,420.0,31.5,3.8,15.5,91.0,23.95,14.94
2016,7,9,19,0,316.0,24.0,3.6,15.0,50.0,18.98,8.44
2016,7,9,19,15,158.0,12.0,3.5,14.5,25.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,27.5,47.31,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,55.0,116.11,70.86
2016,7,10,5,45,423.0,35.0,3.4,14.5,97.0,172.55,124.7
2016,7,10,6,0,522.0,43.0,3.6,15.0,139.0,240.15,184.41
2016,7,10,6,15,583.5,49.0,3.55,15.0,187.5,301.04,239.54
2016,7,10,6,30,645.0,55.0,3.5,15.0,236.0,366.64,297.52
2016,7,10,6,45,686.0,59.5,3.5,15.5,287.0,427.19,349.42
2016,7,10,7,0,727.0,64.0,3.5,16.0,338.0,490.76,401.86
2016,7,10,7,15,757.5,67.5,3.5,16.5,389.5,549.42,448.63
2016,7,10,7,30,788.0,71.0,3.5,17.0,441.0,609.35,494.74
2016,7,10,7,45,810.5,74.0,3.5,17.5,491.5,663.98,534.4
2016,7,10,8,0,833.0,77.0,3.5,18.0,542.0,713.71,568.41
2016,7,10,8,15,850.5,79.5,3.5,18.5,590.0,762.94,601.34
2016,7,10,8,30,868.0,82.0,3.5,19.0,638.0,811.03,632.81
2016,7,10,8,45,882.5,83.5,3.55,19.5,683.0,853.99,660.34
2016,7,10,9,0,897.0,85.0,3.6,20.0,728.0,895.06,686.2
2016,7,10,9,15,907.5,86.5,3.65,20.5,768.5,930.31,707.74
2016,7,10,9,30,918.0,88.0,3.7,21.0,809.0,962.97,727.35
2016,7,10,9,45,926.0,89.5,3.75,21.5,844.0,990.42,743.31
2016,7,10,10,0,934.0,91.0,3.8,22.0,879.0,1014.78,757.17
2016,7,10,10,15,940.5,92.0,3.85,22.0,908.0,1033.86,769.01
2016,7,10,10,30,947.0,93.0,3.9,22.0,937.0,1049.54,778.7
2016,7,10,10,45,951.0,94.0,3.95,22.5,959.0,1059.19,783.01
2016,7,10,11,0,955.0,95.0,4.0,23.0,981.0,1065.21,785.06
2016,7,10,11,15,958.0,95.5,4.05,23.0,996.0,1066.04,785.37
2016,7,10,11,30,961.0,96.0,4.1,23.0,1011.0,1063.19,783.43
2016,7,10,11,45,962.0,96.5,4.2,23.5,1018.5,1054.69,776.71
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,1042.6,767.76
2016,7,10,12,15,963.5,97.0,4.35,24.0,1026.0,1026.01,757.12
2016,7,10,12,30,964.0,97.0,4.4,24.0,1026.0,1006.0,744.28
2016,7,10,12,45,957.5,100.5,4.5,24.0,1017.0,979.63,727.44
2016,7,10,13,0,951.0,104.0,4.6,24.0,1008.0,950.3,708.94
2016,7,10,13,15,948.5,103.5,4.6,24.0,993.0,917.84,687.43
2016,7,10,13,30,946.0,103.0,4.6,24.0,978.0,882.57,663.92
2016,7,10,13,45,943.5,101.0,4.6,24.0,956.0,843.24,637.47
2016,7,10,14,0,941.0,99.0,4.6,24.0,934.0,801.43,609.1
2016,7,10,14,15,935.5,98.0,4.55,23.5,905.5,756.09,578.88
2016,7,10,14,30,930.0,97.0,4.5,23.0,877.0,708.86,545.66
2016,7,10,14,45,923.5,94.5,4.5,23.0,842.5,657.98,507.11
2016,7,10,15,0,917.0,92.0,4.5,23.0,808.0,605.76,466.54
2016,7,10,15,15,907.0,90.5,4.4,23.0,767.5,551.49,422.99
2016,7,10,15,30,897.0,89.0,4.3,23.0,727.0,496.68,377.88
2016,7,10,15,45,885.0,86.5,4.25,23.0,682.5,439.87,330.14
2016,7,10,16,0,873.0,84.0,4.2,23.0,638.0,383.23,281.28
2016,7,10,16,15,856.0,81.5,4.1,22.5,589.5,325.51,231.17
2016,7,10,16,30,839.0,79.0,4.0,22.0,541.0,268.97,181.59
2016,7,10,16,45,817.0,75.5,3.95,21.5,490.0,206.49,128.42
2016,7,10,17,0,795.0,72.0,3.9,21.0,439.0,151.71,84.7
2016,7,10,17,15,764.5,68.5,3.75,20.5,387.0,98.89,50.36
2016,7,10,17,30,734.0,65.0,3.6,20.0,335.0,49.79,37.95
2016,7,10,17,45,690.0,60.0,3.5,19.5,283.0,44.13,33.17
2016,7,10,18,0,646.0,55.0,3.4,19.0,231.0,41.88,31.24
2016,7,10,18,15,581.0,49.0,3.05,18.5,182.5,35.26,25.35
2016,7,10,18,30,516.0,43.0,2.7,18.0,134.0,32.18,22.4
2016,7,10,18,45,408.5,34.0,2.35,17.5,91.5,26.22,16.72
2016,7,10,19,0,301.0,25.0,2.0,17.0,49.0,19.96,8.9
2016,7,10,19,15,150.5,12.5,2.0,16.5,24.5,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
