Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,13.0,1.2,13.5,26.5,39.6,0.0
2016,7,11,5,30,310.0,26.0,1.3,14.0,53.0,111.55,66.9
2016,7,11,5,45,409.5,34.5,1.45,14.5,94.5,167.74,120.54
2016,7,11,6,0,509.0,43.0,1.6,15.0,136.0,235.24,179.52
2016,7,11,6,15,571.0,49.5,1.55,15.5,184.5,296.18,233.37
2016,7,11,6,30,633.0,56.0,1.5,16.0,233.0,361.8,289.6
2016,7,11,6,45,676.0,60.5,1.5,17.0,283.5,422.78,339.84
2016,7,11,7,0,719.0,65.0,1.5,18.0,334.0,486.98,390.4
2016,7,11,7,15,749.0,68.5,1.6,18.5,385.5,545.0,435.45
2016,7,11,7,30,779.0,72.0,1.7,19.0,437.0,604.23,479.91
2016,7,11,7,45,801.5,75.0,1.8,19.5,487.0,658.51,518.54
2016,7,11,8,0,824.0,78.0,1.9,20.0,537.0,707.87,551.67
2016,7,11,8,15,841.0,80.5,1.95,20.5,584.5,756.39,583.23
2016,7,11,8,30,858.0,83.0,2.0,21.0,632.0,803.75,613.4
2016,7,11,8,45,871.0,85.0,2.15,22.0,676.5,845.7,639.0
2016,7,11,9,0,884.0,87.0,2.3,23.0,721.0,885.68,662.92
2016,7,11,9,15,894.0,89.0,2.35,23.5,760.5,920.71,683.64
2016,7,11,9,30,904.0,91.0,2.4,24.0,800.0,953.15,702.5
2016,7,11,9,45,902.5,97.5,2.5,24.5,831.5,976.7,715.93
2016,7,11,10,0,901.0,104.0,2.6,25.0,863.0,996.76,727.16
2016,7,11,10,15,907.0,105.5,2.65,25.0,891.5,1015.36,738.47
2016,7,11,10,30,913.0,107.0,2.7,25.0,920.0,1030.64,747.73
2016,7,11,10,45,917.0,108.0,2.75,25.5,941.0,1039.97,751.81
2016,7,11,11,0,921.0,109.0,2.8,26.0,962.0,1045.79,753.81
2016,7,11,11,15,924.0,109.5,2.85,26.0,977.0,1046.55,754.19
2016,7,11,11,30,927.0,110.0,2.9,26.0,992.0,1043.74,752.47
2016,7,11,11,45,928.0,110.5,2.95,26.0,999.0,1035.41,747.34
2016,7,11,12,0,929.0,111.0,3.0,26.0,1006.0,1023.61,740.12
2016,7,11,12,15,929.0,111.0,3.05,26.0,1006.0,1006.97,729.87
2016,7,11,12,30,929.0,111.0,3.1,26.0,1006.0,987.05,717.56
2016,7,11,12,45,933.0,107.5,3.2,26.5,1000.0,964.24,702.37
2016,7,11,13,0,937.0,104.0,3.3,27.0,994.0,938.17,685.04
2016,7,11,13,15,934.5,103.5,3.4,26.5,979.5,906.12,666.35
2016,7,11,13,30,932.0,103.0,3.5,26.0,965.0,871.32,645.57
2016,7,11,13,45,929.0,102.0,3.6,26.0,943.5,833.02,620.88
2016,7,11,14,0,926.0,101.0,3.7,26.0,922.0,792.3,594.25
2016,7,11,14,15,921.0,99.5,3.75,25.5,894.0,747.45,565.31
2016,7,11,14,30,916.0,98.0,3.8,25.0,866.0,700.7,533.28
2016,7,11,14,45,909.0,96.5,3.85,25.0,832.0,651.04,496.27
2016,7,11,15,0,902.0,95.0,3.9,25.0,798.0,600.08,457.29
2016,7,11,15,15,892.5,93.0,3.9,24.5,758.5,546.33,415.79
2016,7,11,15,30,883.0,91.0,3.9,24.0,719.0,492.02,372.44
2016,7,11,15,45,872.0,88.5,3.95,24.0,675.0,436.31,326.0
2016,7,11,16,0,861.0,86.0,4.0,24.0,631.0,380.68,278.3
2016,7,11,16,15,844.5,83.5,3.95,23.5,583.5,323.71,229.1
2016,7,11,16,30,828.0,81.0,3.9,23.0,536.0,262.54,176.19
2016,7,11,16,45,808.0,77.0,3.85,22.5,486.0,205.95,127.84
2016,7,11,17,0,788.0,73.0,3.8,22.0,436.0,151.47,84.47
2016,7,11,17,15,757.5,69.5,3.65,21.0,384.5,99.02,50.67
2016,7,11,17,30,727.0,66.0,3.5,20.0,333.0,50.28,38.38
2016,7,11,17,45,686.0,60.5,3.4,19.5,281.5,44.59,33.57
2016,7,11,18,0,645.0,55.0,3.3,19.0,230.0,41.93,31.28
2016,7,11,18,15,580.0,49.0,3.15,18.0,181.5,35.3,25.44
2016,7,11,18,30,515.0,43.0,3.0,17.0,133.0,32.23,22.54
2016,7,11,18,45,411.0,34.0,2.85,16.5,91.0,26.28,16.82
2016,7,11,19,0,307.0,25.0,2.7,16.0,49.0,20.02,8.8
2016,7,11,19,15,153.5,12.5,2.75,15.5,24.5,11.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.0,26.5,40.85,0.0
2016,7,12,5,30,337.0,24.0,3.4,13.0,53.0,115.13,67.92
2016,7,12,5,45,435.0,32.0,3.55,13.5,94.5,171.92,123.91
2016,7,12,6,0,533.0,40.0,3.7,14.0,136.0,238.08,182.92
2016,7,12,6,15,593.0,45.5,3.7,14.5,184.0,298.57,237.75
2016,7,12,6,30,653.0,51.0,3.7,15.0,232.0,364.84,296.11
2016,7,12,6,45,694.0,55.5,3.7,15.5,283.0,425.76,348.53
2016,7,12,7,0,735.0,60.0,3.7,16.0,334.0,489.72,401.5
2016,7,12,7,15,764.0,63.0,3.7,16.0,385.0,547.3,448.46
2016,7,12,7,30,793.0,66.0,3.7,16.0,436.0,605.99,494.85
2016,7,12,7,45,814.5,69.0,3.75,16.5,486.0,655.86,531.2
2016,7,12,8,0,836.0,72.0,3.8,17.0,536.0,709.56,568.75
2016,7,12,8,15,853.0,74.5,3.8,17.5,584.0,758.64,601.88
2016,7,12,8,30,870.0,77.0,3.8,18.0,632.0,806.54,633.53
2016,7,12,8,45,882.5,79.0,3.8,18.5,676.5,848.55,660.42
2016,7,12,9,0,895.0,81.0,3.8,19.0,721.0,888.54,685.51
2016,7,12,9,15,905.5,82.5,3.8,19.0,761.5,923.87,708.37
2016,7,12,9,30,916.0,84.0,3.8,19.0,802.0,956.6,729.33
2016,7,12,9,45,923.5,86.0,3.8,19.5,836.5,984.21,745.28
2016,7,12,10,0,931.0,88.0,3.8,20.0,871.0,1008.71,759.06
2016,7,12,10,15,937.5,89.0,3.8,20.0,900.0,1027.87,770.71
2016,7,12,10,30,944.0,90.0,3.8,20.0,929.0,1043.62,780.18
2016,7,12,10,45,948.5,91.0,3.85,20.5,951.5,1053.86,784.93
2016,7,12,11,0,953.0,92.0,3.9,21.0,974.0,1060.48,787.42
2016,7,12,11,15,956.5,92.5,3.9,21.0,989.5,1061.91,787.77
2016,7,12,11,30,960.0,93.0,3.9,21.0,1005.0,1059.65,785.85
2016,7,12,11,45,962.0,93.0,3.95,21.0,1013.0,1051.72,780.68
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,1040.18,773.24
2016,7,12,12,15,965.0,93.0,4.0,21.0,1022.0,1024.12,762.57
2016,7,12,12,30,966.0,93.0,4.0,21.0,1023.0,1004.6,749.68
2016,7,12,12,45,957.5,98.5,4.0,21.0,1014.0,978.34,732.31
2016,7,12,13,0,949.0,104.0,4.0,21.0,1005.0,949.16,713.01
2016,7,12,13,15,947.0,103.5,4.05,21.0,990.5,917.17,692.01
2016,7,12,13,30,945.0,103.0,4.1,21.0,976.0,882.34,668.94
2016,7,12,13,45,942.0,101.5,4.15,21.0,954.5,843.08,642.62
2016,7,12,14,0,939.0,100.0,4.2,21.0,933.0,801.36,614.36
2016,7,12,14,15,934.0,99.0,4.2,21.0,904.5,756.4,583.31
2016,7,12,14,30,929.0,98.0,4.2,21.0,876.0,709.51,549.28
2016,7,12,14,45,922.0,96.0,4.25,21.0,841.0,658.74,510.77
2016,7,12,15,0,915.0,94.0,4.3,21.0,806.0,606.67,470.19
2016,7,12,15,15,905.0,92.0,4.2,20.5,766.0,551.97,427.02
2016,7,12,15,30,895.0,90.0,4.1,20.0,726.0,496.73,382.02
2016,7,12,15,45,882.5,87.5,4.1,20.0,681.0,439.73,333.73
2016,7,12,16,0,870.0,85.0,4.1,20.0,636.0,382.95,284.3
2016,7,12,16,15,852.5,82.5,4.0,19.5,587.5,325.14,233.59
2016,7,12,16,30,835.0,80.0,3.9,19.0,539.0,263.24,179.24
2016,7,12,16,45,813.0,76.5,3.8,19.0,488.0,206.26,129.62
2016,7,12,17,0,791.0,73.0,3.7,19.0,437.0,151.61,85.48
2016,7,12,17,15,760.0,69.0,3.55,18.5,384.5,98.5,50.77
2016,7,12,17,30,729.0,65.0,3.4,18.0,332.0,49.17,37.73
2016,7,12,17,45,686.0,60.0,3.25,17.5,280.5,44.21,33.53
2016,7,12,18,0,643.0,55.0,3.1,17.0,229.0,41.97,31.59
2016,7,12,18,15,576.5,49.0,2.85,16.5,180.0,35.34,25.64
2016,7,12,18,30,510.0,43.0,2.6,16.0,131.0,32.27,22.67
2016,7,12,18,45,402.5,34.0,2.35,15.5,89.5,26.33,16.93
2016,7,12,19,0,295.0,25.0,2.1,15.0,48.0,20.08,8.67
2016,7,12,19,15,147.5,12.5,2.1,14.5,24.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,161.0,12.5,2.3,12.5,26.0,39.85,0.0
2016,7,13,5,30,322.0,25.0,2.4,13.0,52.0,112.08,64.89
2016,7,13,5,45,424.5,33.5,2.5,14.0,94.5,170.27,122.19
2016,7,13,6,0,527.0,42.0,2.6,15.0,137.0,239.48,182.85
2016,7,13,6,15,590.0,48.0,2.55,15.5,186.0,301.17,238.01
2016,7,13,6,30,653.0,54.0,2.5,16.0,235.0,367.73,295.82
2016,7,13,6,45,696.5,58.5,2.45,16.5,286.5,430.01,348.45
2016,7,13,7,0,740.0,63.0,2.4,17.0,338.0,495.56,401.59
2016,7,13,7,15,770.0,67.0,2.35,17.5,390.5,555.23,448.13
2016,7,13,7,30,800.0,71.0,2.3,18.0,443.0,616.11,493.76
2016,7,13,7,45,822.5,74.0,2.25,18.5,494.0,671.41,532.67
2016,7,13,8,0,845.0,77.0,2.2,19.0,545.0,721.75,565.79
2016,7,13,8,15,862.0,79.0,2.15,19.5,593.5,770.63,597.03
2016,7,13,8,30,879.0,81.0,2.1,20.0,642.0,818.31,626.68
2016,7,13,8,45,892.0,83.5,2.05,21.0,687.0,861.64,651.43
2016,7,13,9,0,905.0,86.0,2.0,22.0,732.0,902.95,674.2
2016,7,13,9,15,915.0,87.5,2.0,22.5,772.0,938.1,694.25
2016,7,13,9,30,925.0,89.0,2.0,23.0,812.0,970.6,712.39
2016,7,13,9,45,919.5,98.0,2.0,24.0,843.5,993.62,722.85
2016,7,13,10,0,914.0,107.0,2.0,25.0,875.0,1012.85,730.9
2016,7,13,10,15,920.0,108.5,1.95,25.5,904.0,1031.67,739.5
2016,7,13,10,30,926.0,110.0,1.9,26.0,933.0,1047.12,745.95
2016,7,13,10,45,930.5,110.5,1.85,26.5,955.0,1056.54,748.7
2016,7,13,11,0,935.0,111.0,1.8,27.0,977.0,1062.41,749.38
2016,7,13,11,15,938.0,112.0,1.85,27.0,992.0,1063.68,750.29
2016,7,13,11,30,941.0,113.0,1.9,27.0,1007.0,1061.32,749.13
2016,7,13,11,45,942.5,113.0,2.0,27.5,1014.5,1052.86,743.51
2016,7,13,12,0,944.0,113.0,2.1,28.0,1022.0,1040.87,735.81
2016,7,13,12,15,944.0,113.0,2.2,28.0,1021.5,1023.97,726.53
2016,7,13,12,30,944.0,113.0,2.3,28.0,1021.0,1003.73,715.16
2016,7,13,12,45,943.5,112.0,2.45,28.5,1013.5,978.82,699.85
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,950.79,682.42
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,918.05,662.71
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,882.55,641.0
2016,7,13,13,45,932.5,109.0,2.9,29.0,952.5,842.79,616.19
2016,7,13,14,0,928.0,108.0,3.0,29.0,930.0,800.7,589.5
2016,7,13,14,15,922.0,107.0,3.05,28.5,901.0,755.4,561.11
2016,7,13,14,30,916.0,106.0,3.1,28.0,872.0,708.28,529.46
2016,7,13,14,45,907.0,104.5,3.2,28.0,836.5,657.24,492.57
2016,7,13,15,0,898.0,103.0,3.3,28.0,801.0,605.11,453.77
2016,7,13,15,15,887.0,101.0,3.3,27.5,760.5,550.63,412.61
2016,7,13,15,30,876.0,99.0,3.3,27.0,720.0,495.74,369.7
2016,7,13,15,45,861.0,96.5,3.35,27.0,674.5,438.61,323.12
2016,7,13,16,0,846.0,94.0,3.4,27.0,629.0,381.98,275.64
2016,7,13,16,15,827.5,91.0,3.35,26.5,580.5,319.8,223.44
2016,7,13,16,30,809.0,88.0,3.3,26.0,532.0,263.55,175.25
2016,7,13,16,45,784.5,84.5,3.3,25.5,481.0,207.52,128.34
2016,7,13,17,0,760.0,81.0,3.3,25.0,430.0,154.13,86.74
2016,7,13,17,15,727.0,76.5,3.15,24.0,378.0,102.22,53.83
2016,7,13,17,30,694.0,72.0,3.0,23.0,326.0,49.51,37.22
2016,7,13,17,45,648.0,66.5,2.95,22.5,274.5,45.18,33.64
2016,7,13,18,0,602.0,61.0,2.9,22.0,223.0,43.06,31.85
2016,7,13,18,15,533.0,54.0,2.55,21.0,175.0,39.52,28.75
2016,7,13,18,30,464.0,47.0,2.2,20.0,127.0,35.83,25.31
2016,7,13,18,45,356.0,36.5,1.9,19.5,86.0,28.66,18.54
2016,7,13,19,0,248.0,26.0,1.6,19.0,45.0,21.09,8.89
2016,7,13,19,15,124.0,13.0,1.7,18.5,22.5,12.39,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.0,13.0,1.95,14.5,24.5,36.54,0.0
2016,7,14,5,30,280.0,26.0,2.1,15.0,49.0,102.78,57.74
2016,7,14,5,45,390.0,35.0,2.3,15.5,91.0,161.72,115.28
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,232.09,176.48
2016,7,14,6,15,565.5,51.0,2.45,16.5,182.0,294.48,231.79
2016,7,14,6,30,631.0,58.0,2.4,17.0,231.0,363.42,291.11
2016,7,14,6,45,678.5,62.0,2.35,18.0,283.0,424.4,341.81
2016,7,14,7,0,726.0,66.0,2.3,19.0,335.0,490.77,394.52
2016,7,14,7,15,757.5,70.0,2.3,19.5,387.0,550.73,441.07
2016,7,14,7,30,789.0,74.0,2.3,20.0,439.0,612.05,486.93
2016,7,14,7,45,813.5,76.5,2.35,21.0,490.5,667.74,525.57
2016,7,14,8,0,838.0,79.0,2.4,22.0,542.0,718.59,558.38
2016,7,14,8,15,855.5,81.5,2.35,22.5,590.5,768.19,589.98
2016,7,14,8,30,873.0,84.0,2.3,23.0,639.0,816.63,620.01
2016,7,14,8,45,887.0,86.0,2.3,23.5,684.5,860.08,646.38
2016,7,14,9,0,901.0,88.0,2.3,24.0,730.0,901.58,671.02
2016,7,14,9,15,911.5,89.5,2.3,24.5,770.5,937.11,691.36
2016,7,14,9,30,922.0,91.0,2.3,25.0,811.0,970.02,709.78
2016,7,14,9,45,928.5,93.5,2.35,26.0,846.0,997.36,723.56
2016,7,14,10,0,935.0,96.0,2.4,27.0,881.0,1021.52,735.22
2016,7,14,10,15,941.0,97.5,2.4,27.5,910.0,1040.77,744.68
2016,7,14,10,30,947.0,99.0,2.4,28.0,939.0,1056.58,752.03
2016,7,14,10,45,951.0,100.0,2.4,28.5,961.0,1066.3,755.65
2016,7,14,11,0,955.0,101.0,2.4,29.0,983.0,1072.38,757.17
2016,7,14,11,15,958.0,101.5,2.45,29.0,998.0,1073.24,757.68
2016,7,14,11,30,961.0,102.0,2.5,29.0,1013.0,1070.42,756.07
2016,7,14,11,45,962.0,102.5,2.6,29.5,1020.5,1061.92,750.1
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,1049.81,741.99
2016,7,14,12,15,963.0,103.0,2.8,30.0,1028.0,1032.71,732.29
2016,7,14,12,30,963.0,103.0,2.9,30.0,1028.0,1012.19,720.45
2016,7,14,12,45,954.5,107.5,3.0,30.0,1018.5,984.88,704.25
2016,7,14,13,0,946.0,112.0,3.1,30.0,1009.0,954.69,686.12
2016,7,14,13,15,943.0,111.0,3.2,29.5,993.0,921.37,667.13
2016,7,14,13,30,940.0,110.0,3.3,29.0,977.0,885.27,646.03
2016,7,14,13,45,935.0,109.5,3.4,29.0,954.5,845.45,620.86
2016,7,14,14,0,930.0,109.0,3.5,29.0,932.0,803.31,593.82
2016,7,14,14,15,923.0,107.5,3.55,28.5,902.5,756.72,564.27
2016,7,14,14,30,916.0,106.0,3.6,28.0,873.0,708.4,531.52
2016,7,14,14,45,907.0,105.0,3.65,28.0,837.5,657.77,494.44
2016,7,14,15,0,898.0,104.0,3.7,28.0,802.0,606.03,455.51
2016,7,14,15,15,886.5,102.0,3.7,27.5,761.0,551.24,413.95
2016,7,14,15,30,875.0,100.0,3.7,27.0,720.0,496.09,370.68
2016,7,14,15,45,860.0,97.5,3.7,26.5,674.5,438.95,324.51
2016,7,14,16,0,845.0,95.0,3.7,26.0,629.0,377.89,274.0
2016,7,14,16,15,826.0,92.0,3.65,25.5,580.0,320.02,224.73
2016,7,14,16,30,807.0,89.0,3.6,25.0,531.0,263.69,176.23
2016,7,14,16,45,782.0,85.5,3.6,24.5,479.5,207.63,129.1
2016,7,14,17,0,757.0,82.0,3.6,24.0,428.0,154.28,87.4
2016,7,14,17,15,723.5,77.5,3.5,23.0,376.0,102.47,54.51
2016,7,14,17,30,690.0,73.0,3.4,22.0,324.0,49.83,37.67
2016,7,14,17,45,643.0,67.5,3.35,21.5,272.5,46.0,34.51
2016,7,14,18,0,596.0,62.0,3.3,21.0,221.0,43.93,32.74
2016,7,14,18,15,526.0,54.5,3.2,20.0,173.0,40.01,29.28
2016,7,14,18,30,456.0,47.0,3.1,19.0,125.0,35.9,25.46
2016,7,14,18,45,348.0,36.5,3.05,18.0,84.5,28.73,18.68
2016,7,14,19,0,240.0,26.0,3.0,17.0,44.0,21.16,8.7
2016,7,14,19,15,120.0,13.0,3.0,16.5,22.0,12.39,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.5,12.5,3.0,13.5,24.0,36.87,0.0
2016,7,15,5,30,291.0,25.0,3.1,14.0,48.0,103.64,56.71
2016,7,15,5,45,396.5,34.0,3.25,14.5,89.5,162.18,115.8
2016,7,15,6,0,502.0,43.0,3.4,15.0,131.0,231.28,176.63
2016,7,15,6,15,567.0,49.5,3.35,15.5,179.5,292.96,231.95
2016,7,15,6,30,632.0,56.0,3.3,16.0,228.0,361.14,291.4
2016,7,15,6,45,677.5,60.5,3.3,16.5,279.5,421.8,343.32
2016,7,15,7,0,723.0,65.0,3.3,17.0,331.0,487.57,397.39
2016,7,15,7,15,754.0,68.5,3.2,17.5,383.0,546.52,443.99
2016,7,15,7,30,785.0,72.0,3.1,18.0,435.0,606.79,489.82
2016,7,15,7,45,809.5,75.0,3.05,18.5,486.0,662.91,530.26
2016,7,15,8,0,834.0,78.0,3.0,19.0,537.0,714.22,564.83
2016,7,15,8,15,851.5,80.5,2.95,19.5,585.5,763.71,597.26
2016,7,15,8,30,869.0,83.0,2.9,20.0,634.0,812.06,628.15
2016,7,15,8,45,883.0,84.5,2.9,20.5,679.0,854.85,654.84
2016,7,15,9,0,897.0,86.0,2.9,21.0,724.0,895.71,679.8
2016,7,15,9,15,907.5,88.0,2.9,21.5,764.5,931.75,701.14
2016,7,15,9,30,918.0,90.0,2.9,22.0,805.0,965.18,720.5
2016,7,15,9,45,923.0,93.0,2.95,22.5,839.5,991.6,735.48
2016,7,15,10,0,928.0,96.0,3.0,23.0,874.0,1014.79,748.34
2016,7,15,10,15,934.5,97.5,3.05,23.5,903.5,1034.48,758.93
2016,7,15,10,30,941.0,99.0,3.1,24.0,933.0,1050.76,767.36
2016,7,15,10,45,946.0,99.5,3.2,24.5,955.5,1060.95,772.38
2016,7,15,11,0,951.0,100.0,3.3,25.0,978.0,1067.53,775.21
2016,7,15,11,15,954.0,100.5,3.4,25.0,993.0,1068.43,776.04
2016,7,15,11,30,957.0,101.0,3.5,25.0,1008.0,1065.65,774.64
2016,7,15,11,45,959.5,100.5,3.6,25.0,1016.0,1057.69,770.01
2016,7,15,12,0,962.0,100.0,3.7,25.0,1024.0,1046.12,763.13
2016,7,15,12,15,962.0,100.5,3.75,25.0,1024.0,1029.56,752.72
2016,7,15,12,30,962.0,101.0,3.8,25.0,1024.0,1009.57,740.14
2016,7,15,12,45,955.0,104.5,3.85,25.0,1015.0,982.72,723.06
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,952.92,704.01
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,920.02,682.52
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,884.33,659.07
2016,7,15,13,45,939.0,105.0,3.9,25.0,953.0,844.61,632.73
2016,7,15,14,0,936.0,103.0,3.9,25.0,931.0,802.44,604.5
2016,7,15,14,15,930.0,102.0,3.9,25.0,902.0,756.77,573.58
2016,7,15,14,30,924.0,101.0,3.9,25.0,873.0,709.26,539.68
2016,7,15,14,45,915.0,99.5,3.95,25.0,837.5,657.81,501.41
2016,7,15,15,0,906.0,98.0,4.0,25.0,802.0,605.23,461.25
2016,7,15,15,15,895.0,96.0,4.0,24.5,761.0,550.31,418.89
2016,7,15,15,30,884.0,94.0,4.0,24.0,720.0,494.95,374.76
2016,7,15,15,45,868.0,93.0,4.0,24.0,674.5,438.22,327.49
2016,7,15,16,0,852.0,92.0,4.0,24.0,629.0,382.06,279.44
2016,7,15,16,15,833.5,89.0,3.95,23.5,580.0,319.45,226.03
2016,7,15,16,30,815.0,86.0,3.9,23.0,531.0,262.78,176.74
2016,7,15,16,45,786.5,83.5,3.85,22.5,479.0,206.44,129.04
2016,7,15,17,0,758.0,81.0,3.8,22.0,427.0,153.19,87.24
2016,7,15,17,15,724.5,76.5,3.7,21.0,375.0,101.3,54.11
2016,7,15,17,30,691.0,72.0,3.6,20.0,323.0,48.64,36.96
2016,7,15,17,45,637.0,67.5,3.55,19.5,271.0,46.05,34.85
2016,7,15,18,0,583.0,63.0,3.5,19.0,219.0,44.8,33.78
2016,7,15,18,15,511.5,55.5,3.4,18.5,171.0,40.92,30.26
2016,7,15,18,30,440.0,48.0,3.3,18.0,123.0,36.87,26.4
2016,7,15,18,45,326.5,37.0,3.25,17.5,82.5,29.27,19.14
2016,7,15,19,0,213.0,26.0,3.2,17.0,42.0,21.23,8.36
2016,7,15,19,15,106.5,13.0,3.2,16.5,21.0,12.39,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,22.5,33.71,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,45.0,94.64,50.13
2016,7,16,5,45,363.5,35.0,3.85,14.5,86.0,153.59,109.57
2016,7,16,6,0,477.0,44.0,4.0,15.0,127.0,223.51,170.78
2016,7,16,6,15,544.0,51.0,3.9,15.5,175.0,285.19,226.07
2016,7,16,6,30,611.0,58.0,3.8,16.0,223.0,353.61,285.82
2016,7,16,6,45,657.5,62.5,3.75,16.5,274.5,415.11,338.51
2016,7,16,7,0,704.0,67.0,3.7,17.0,326.0,478.89,391.22
2016,7,16,7,15,736.5,71.0,3.65,17.5,377.5,538.45,438.71
2016,7,16,7,30,769.0,75.0,3.6,18.0,429.0,599.51,485.64
2016,7,16,7,45,796.0,77.5,3.55,18.5,480.5,656.13,527.07
2016,7,16,8,0,823.0,80.0,3.5,19.0,532.0,713.03,566.18
2016,7,16,8,15,840.5,82.5,3.5,19.5,580.0,757.21,595.27
2016,7,16,8,30,858.0,85.0,3.5,20.0,628.0,805.18,626.62
2016,7,16,8,45,874.5,86.0,3.5,20.5,673.5,849.2,654.57
2016,7,16,9,0,891.0,87.0,3.5,21.0,719.0,891.48,680.87
2016,7,16,9,15,901.5,88.5,3.5,21.0,759.5,926.82,703.4
2016,7,16,9,30,912.0,90.0,3.5,21.0,800.0,959.58,724.06
2016,7,16,9,45,916.5,93.5,3.55,21.5,834.5,985.99,739.28
2016,7,16,10,0,921.0,97.0,3.6,22.0,869.0,1009.16,752.33
2016,7,16,10,15,927.5,98.5,3.65,22.5,898.0,1028.78,763.02
2016,7,16,10,30,934.0,100.0,3.7,23.0,927.0,1045.01,771.54
2016,7,16,10,45,938.0,101.0,3.75,23.5,949.0,1054.69,775.83
2016,7,16,11,0,942.0,102.0,3.8,24.0,971.0,1060.77,777.92
2016,7,16,11,15,945.5,102.5,3.85,24.0,986.5,1062.19,778.61
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,1059.95,777.08
2016,7,16,11,45,950.0,103.5,4.0,24.0,1009.5,1051.58,772.01
2016,7,16,12,0,951.0,104.0,4.1,24.0,1017.0,1039.63,764.71
2016,7,16,12,15,952.0,104.0,4.15,24.0,1017.5,1023.67,754.53
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,1004.3,742.15
2016,7,16,12,45,948.0,106.5,4.3,24.0,1010.0,978.48,725.78
2016,7,16,13,0,943.0,109.0,4.4,24.0,1002.0,949.66,707.36
2016,7,16,13,15,941.0,108.5,4.4,24.0,987.0,917.74,686.26
2016,7,16,13,30,939.0,108.0,4.4,24.0,972.0,882.98,663.15
2016,7,16,13,45,935.0,106.5,4.45,24.0,950.0,843.01,636.47
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,800.66,608.11
2016,7,16,14,15,925.5,104.0,4.45,23.5,899.5,755.5,578.07
2016,7,16,14,30,920.0,103.0,4.4,23.0,871.0,708.46,544.86
2016,7,16,14,45,912.0,101.5,4.4,23.0,836.0,657.76,506.49
2016,7,16,15,0,904.0,100.0,4.4,23.0,801.0,605.83,466.21
2016,7,16,15,15,893.5,98.0,4.35,22.5,760.5,551.2,423.45
2016,7,16,15,30,883.0,96.0,4.3,22.0,720.0,496.08,378.94
2016,7,16,15,45,868.5,94.0,4.25,22.0,674.5,439.08,330.95
2016,7,16,16,0,854.0,92.0,4.2,22.0,629.0,382.52,282.08
2016,7,16,16,15,836.0,89.0,4.1,21.5,580.5,319.9,228.14
2016,7,16,16,30,818.0,86.0,4.0,21.0,532.0,263.16,178.32
2016,7,16,16,45,793.0,82.5,3.95,21.0,481.0,206.39,129.5
2016,7,16,17,0,768.0,79.0,3.9,21.0,430.0,152.32,86.49
2016,7,16,17,15,735.0,75.0,3.8,20.0,377.5,100.25,53.29
2016,7,16,17,30,702.0,71.0,3.7,19.0,325.0,52.25,40.27
2016,7,16,17,45,655.5,65.5,3.6,18.5,273.5,44.61,33.73
2016,7,16,18,0,609.0,60.0,3.5,18.0,222.0,42.46,31.87
2016,7,16,18,15,538.5,52.5,3.4,17.5,173.0,38.46,28.23
2016,7,16,18,30,468.0,45.0,3.3,17.0,124.0,34.27,24.24
2016,7,16,18,45,357.0,35.0,3.2,16.5,83.5,27.5,17.69
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,20.35,7.38
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,11.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.0,11.5,3.55,14.0,23.0,36.57,0.0
2016,7,17,5,30,302.0,23.0,3.6,14.0,46.0,102.79,51.91
2016,7,17,5,45,413.0,31.5,3.7,14.5,88.0,163.5,115.86
2016,7,17,6,0,524.0,40.0,3.8,15.0,130.0,234.62,178.66
2016,7,17,6,15,588.5,46.0,3.8,15.0,178.5,295.08,233.86
2016,7,17,6,30,653.0,52.0,3.8,15.0,227.0,363.72,294.81
2016,7,17,6,45,689.0,58.0,3.8,15.5,277.5,423.97,346.92
2016,7,17,7,0,725.0,64.0,3.8,16.0,328.0,486.78,399.15
2016,7,17,7,15,756.0,67.5,3.8,16.5,380.0,545.89,446.63
2016,7,17,7,30,787.0,71.0,3.8,17.0,432.0,606.32,493.45
2016,7,17,7,45,813.0,73.0,3.8,17.5,483.5,662.47,534.68
2016,7,17,8,0,839.0,75.0,3.8,18.0,535.0,713.99,570.18
2016,7,17,8,15,856.0,77.5,3.85,18.0,583.5,763.39,604.72
2016,7,17,8,30,873.0,80.0,3.9,18.0,632.0,811.61,637.93
2016,7,17,8,45,888.5,81.0,3.95,18.5,677.0,855.36,666.28
2016,7,17,9,0,904.0,82.0,4.0,19.0,722.0,897.26,692.95
2016,7,17,9,15,913.5,83.5,4.0,19.0,762.5,932.14,715.49
2016,7,17,9,30,923.0,85.0,4.0,19.0,803.0,964.34,736.08
2016,7,17,9,45,916.5,94.5,4.05,19.5,834.0,987.17,749.07
2016,7,17,10,0,910.0,104.0,4.1,20.0,865.0,1006.14,759.48
2016,7,17,10,15,916.0,105.5,4.1,20.0,894.0,1025.08,771.09
2016,7,17,10,30,922.0,107.0,4.1,20.0,923.0,1040.65,780.49
2016,7,17,10,45,925.0,108.5,4.2,20.5,944.5,1049.73,784.8
2016,7,17,11,0,928.0,110.0,4.3,21.0,966.0,1055.23,786.87
2016,7,17,11,15,930.5,111.0,4.35,21.0,980.5,1056.1,787.18
2016,7,17,11,30,933.0,112.0,4.4,21.0,995.0,1053.36,785.24
2016,7,17,11,45,934.0,112.5,4.5,21.0,1002.0,1045.03,780.16
2016,7,17,12,0,935.0,113.0,4.6,21.0,1009.0,1033.19,773.04
2016,7,17,12,15,935.0,113.0,4.6,21.0,1008.5,1016.44,761.78
2016,7,17,12,30,935.0,113.0,4.6,21.0,1008.0,996.36,748.36
2016,7,17,12,45,929.5,114.5,4.7,21.0,999.0,969.43,731.16
2016,7,17,13,0,924.0,116.0,4.8,21.0,990.0,939.61,711.88
2016,7,17,13,15,921.0,115.5,4.8,20.5,974.5,907.32,691.42
2016,7,17,13,30,918.0,115.0,4.8,20.0,959.0,872.32,668.89
2016,7,17,13,45,915.5,112.5,4.85,20.0,937.5,833.3,642.32
2016,7,17,14,0,913.0,110.0,4.9,20.0,916.0,791.84,613.78
2016,7,17,14,15,906.0,108.5,4.9,20.0,886.5,745.85,581.42
2016,7,17,14,30,899.0,107.0,4.9,20.0,857.0,698.16,545.88
2016,7,17,14,45,892.5,104.0,4.95,20.0,822.5,647.95,507.27
2016,7,17,15,0,886.0,101.0,5.0,20.0,788.0,596.44,466.64
2016,7,17,15,15,875.0,99.0,4.95,19.5,747.5,542.41,423.47
2016,7,17,15,30,864.0,97.0,4.9,19.0,707.0,487.98,378.63
2016,7,17,15,45,851.0,93.5,4.85,18.5,662.0,431.28,330.66
2016,7,17,16,0,838.0,90.0,4.8,18.0,617.0,374.91,281.56
2016,7,17,16,15,819.5,87.5,4.7,17.5,569.0,313.43,227.46
2016,7,17,16,30,801.0,85.0,4.6,17.0,521.0,257.9,177.73
2016,7,17,16,45,778.5,80.5,4.6,17.0,470.5,201.69,128.47
2016,7,17,17,0,756.0,76.0,4.6,17.0,420.0,147.91,84.88
2016,7,17,17,15,723.0,72.0,4.5,16.5,368.5,96.51,51.53
2016,7,17,17,30,690.0,68.0,4.4,16.0,317.0,49.16,38.06
2016,7,17,17,45,645.0,62.5,4.35,15.5,266.5,42.33,32.13
2016,7,17,18,0,600.0,57.0,4.3,15.0,216.0,40.08,30.15
2016,7,17,18,15,531.0,50.0,4.15,14.5,168.0,36.4,26.76
2016,7,17,18,30,462.0,43.0,4.0,14.0,120.0,32.55,23.03
2016,7,17,18,45,350.0,33.5,3.9,13.5,80.5,26.17,16.76
2016,7,17,19,0,238.0,24.0,3.8,13.0,41.0,19.46,6.44
2016,7,17,19,15,119.0,12.0,3.7,13.0,20.5,11.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.0,12.0,3.35,13.0,21.0,32.35,0.0
2016,7,18,5,30,248.0,24.0,3.4,13.0,42.0,91.01,43.88
2016,7,18,5,45,365.5,33.0,3.5,13.5,82.5,151.48,107.61
2016,7,18,6,0,483.0,42.0,3.6,14.0,123.0,222.65,170.13
2016,7,18,6,15,549.0,48.5,3.55,14.0,170.5,283.59,225.55
2016,7,18,6,30,615.0,55.0,3.5,14.0,218.0,351.19,285.59
2016,7,18,6,45,660.5,59.0,3.5,14.5,268.5,410.38,336.96
2016,7,18,7,0,706.0,63.0,3.5,15.0,319.0,474.74,390.64
2016,7,18,7,15,736.5,67.0,3.45,15.5,370.0,533.2,437.64
2016,7,18,7,30,767.0,71.0,3.4,16.0,421.0,592.99,483.96
2016,7,18,7,45,791.0,73.5,3.35,16.5,471.0,647.47,523.98
2016,7,18,8,0,815.0,76.0,3.3,17.0,521.0,697.15,558.04
2016,7,18,8,15,832.0,78.5,3.25,17.0,568.5,745.63,591.54
2016,7,18,8,30,849.0,81.0,3.2,17.0,616.0,792.99,623.65
2016,7,18,8,45,864.5,82.0,3.2,17.5,660.5,835.95,651.17
2016,7,18,9,0,880.0,83.0,3.2,18.0,705.0,877.14,677.02
2016,7,18,9,15,890.0,84.5,3.2,18.5,744.5,911.83,698.02
2016,7,18,9,30,900.0,86.0,3.2,19.0,784.0,943.95,717.05
2016,7,18,9,45,904.0,89.5,3.25,19.5,817.5,969.76,732.03
2016,7,18,10,0,908.0,93.0,3.3,20.0,851.0,992.34,744.83
2016,7,18,10,15,914.0,94.0,3.35,20.0,879.5,1010.85,756.37
2016,7,18,10,30,920.0,95.0,3.4,20.0,908.0,1026.01,765.8
2016,7,18,10,45,924.0,95.5,3.45,20.5,929.5,1035.17,769.88
2016,7,18,11,0,928.0,96.0,3.5,21.0,951.0,1040.8,771.77
2016,7,18,11,15,931.0,97.0,3.6,21.0,965.5,1042.36,772.98
2016,7,18,11,30,934.0,98.0,3.7,21.0,980.0,1040.29,771.93
2016,7,18,11,45,935.0,98.0,3.8,21.0,987.5,1031.62,766.61
2016,7,18,12,0,936.0,98.0,3.9,21.0,995.0,1019.42,759.07
2016,7,18,12,15,936.5,98.0,3.95,21.0,995.0,1003.29,748.64
2016,7,18,12,30,937.0,98.0,4.0,21.0,995.0,983.8,736.01
2016,7,18,12,45,939.5,95.0,4.1,21.0,988.5,959.93,720.75
2016,7,18,13,0,942.0,92.0,4.2,21.0,982.0,932.79,703.22
2016,7,18,13,15,939.5,91.5,4.25,21.0,967.5,900.56,681.86
2016,7,18,13,30,937.0,91.0,4.3,21.0,953.0,865.51,658.44
2016,7,18,13,45,935.5,89.0,4.4,21.0,931.5,827.17,632.78
2016,7,18,14,0,934.0,87.0,4.5,21.0,910.0,786.26,605.27
2016,7,18,14,15,928.5,86.0,4.45,20.5,882.0,741.05,574.65
2016,7,18,14,30,923.0,85.0,4.4,20.0,854.0,693.94,541.39
2016,7,18,14,45,917.5,82.5,4.4,20.0,820.0,643.77,502.81
2016,7,18,15,0,912.0,80.0,4.4,20.0,786.0,592.16,462.1
2016,7,18,15,15,902.5,78.5,4.35,20.0,746.5,538.16,418.26
2016,7,18,15,30,893.0,77.0,4.3,20.0,707.0,483.57,372.7
2016,7,18,15,45,882.5,74.5,4.25,20.0,663.0,427.33,324.59
2016,7,18,16,0,872.0,72.0,4.2,20.0,619.0,371.09,275.22
2016,7,18,16,15,856.0,69.5,4.1,19.5,571.5,313.48,224.35
2016,7,18,16,30,840.0,67.0,4.0,19.0,524.0,256.96,173.97
2016,7,18,16,45,820.0,64.0,3.95,19.0,474.0,200.63,124.73
2016,7,18,17,0,800.0,61.0,3.9,19.0,424.0,146.3,80.98
2016,7,18,17,15,771.0,58.0,3.75,18.5,372.5,87.61,42.31
2016,7,18,17,30,742.0,55.0,3.6,18.0,321.0,38.76,28.6
2016,7,18,17,45,700.5,50.5,3.5,17.5,270.5,36.7,26.9
2016,7,18,18,0,659.0,46.0,3.4,17.0,220.0,34.54,25.0
2016,7,18,18,15,595.5,41.0,3.2,16.5,172.0,31.81,22.49
2016,7,18,18,30,532.0,36.0,3.0,16.0,124.0,29.04,19.76
2016,7,18,18,45,423.0,28.0,2.9,15.5,83.0,23.24,14.08
2016,7,18,19,0,314.0,20.0,2.8,15.0,42.0,15.77,3.58
2016,7,18,19,15,157.0,10.0,2.75,14.5,21.0,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,37.69,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,105.7,47.67
2016,7,19,5,45,438.5,28.5,2.6,13.5,85.5,164.86,115.85
2016,7,19,6,0,547.0,36.0,2.8,14.0,127.0,235.46,178.84
2016,7,19,6,15,610.0,41.0,2.75,14.0,175.5,297.16,235.25
2016,7,19,6,30,673.0,46.0,2.7,14.0,224.0,365.02,295.58
2016,7,19,6,45,714.0,50.0,2.7,14.5,275.5,426.46,348.61
2016,7,19,7,0,755.0,54.0,2.7,15.0,327.0,490.97,402.03
2016,7,19,7,15,784.0,57.0,2.7,15.5,378.5,546.03,446.17
2016,7,19,7,30,813.0,60.0,2.7,16.0,430.0,605.58,492.02
2016,7,19,7,45,834.0,62.5,2.7,16.5,480.5,659.77,530.7
2016,7,19,8,0,855.0,65.0,2.7,17.0,531.0,713.69,567.54
2016,7,19,8,15,870.5,67.5,2.7,17.5,579.0,762.73,599.96
2016,7,19,8,30,886.0,70.0,2.7,18.0,627.0,810.42,630.79
2016,7,19,8,45,897.5,72.0,2.75,18.5,671.5,852.52,657.44
2016,7,19,9,0,909.0,74.0,2.8,19.0,716.0,892.46,682.29
2016,7,19,9,15,918.0,75.5,2.85,19.5,755.5,927.18,703.27
2016,7,19,9,30,927.0,77.0,2.9,20.0,795.0,959.17,722.26
2016,7,19,9,45,927.0,83.0,2.95,20.5,828.0,984.65,736.79
2016,7,19,10,0,927.0,89.0,3.0,21.0,861.0,1006.6,748.98
2016,7,19,10,15,932.5,90.0,3.05,21.0,889.5,1024.94,760.28
2016,7,19,10,30,938.0,91.0,3.1,21.0,918.0,1039.85,769.44
2016,7,19,10,45,940.5,92.5,3.15,21.5,939.5,1048.75,773.29
2016,7,19,11,0,943.0,94.0,3.2,22.0,961.0,1054.01,774.92
2016,7,19,11,15,945.5,94.5,3.25,22.0,975.5,1054.56,775.11
2016,7,19,11,30,948.0,95.0,3.3,22.0,990.0,1051.44,773.08
2016,7,19,11,45,950.0,95.0,3.4,22.0,997.5,1043.67,768.54
2016,7,19,12,0,952.0,95.0,3.5,22.0,1005.0,1032.29,761.74
2016,7,19,12,15,952.0,95.0,3.55,22.0,1005.0,1015.44,751.02
2016,7,19,12,30,952.0,95.0,3.6,22.0,1005.0,995.18,738.12
2016,7,19,12,45,945.0,98.5,3.7,22.5,996.0,968.58,719.94
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,939.06,699.81
2016,7,19,13,15,935.0,101.5,3.85,23.0,972.0,906.4,678.55
2016,7,19,13,30,932.0,101.0,3.9,23.0,957.0,870.98,655.27
2016,7,19,13,45,930.0,98.5,3.95,23.0,935.5,831.85,629.25
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,790.21,601.25
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,744.77,571.2
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,697.5,538.2
2016,7,19,14,45,910.0,91.5,4.05,22.0,821.5,647.24,500.2
2016,7,19,15,0,904.0,89.0,4.1,22.0,787.0,595.59,460.1
2016,7,19,15,15,894.0,87.0,4.1,21.5,747.0,541.16,417.41
2016,7,19,15,30,884.0,85.0,4.1,21.0,707.0,486.19,372.85
2016,7,19,15,45,873.5,81.5,4.1,21.0,663.0,429.43,324.77
2016,7,19,16,0,863.0,78.0,4.1,21.0,619.0,372.7,275.4
2016,7,19,16,15,846.0,75.5,4.05,20.5,570.5,315.16,224.96
2016,7,19,16,30,829.0,73.0,4.0,20.0,522.0,258.83,175.09
2016,7,19,16,45,809.5,69.5,4.0,20.0,472.5,202.67,126.29
2016,7,19,17,0,790.0,66.0,4.0,20.0,423.0,142.66,78.16
2016,7,19,17,15,759.5,62.5,3.9,19.5,371.0,89.82,44.57
2016,7,19,17,30,729.0,59.0,3.8,19.0,319.0,41.92,31.24
2016,7,19,17,45,688.5,54.0,3.7,18.5,268.5,39.59,29.32
2016,7,19,18,0,648.0,49.0,3.6,18.0,218.0,37.15,27.18
2016,7,19,18,15,582.5,43.0,3.35,17.0,170.0,33.66,24.05
2016,7,19,18,30,517.0,37.0,3.1,16.0,122.0,30.05,20.62
2016,7,19,18,45,409.5,29.0,2.9,15.5,81.5,22.29,13.23
2016,7,19,19,0,302.0,21.0,2.7,15.0,41.0,16.78,3.54
2016,7,19,19,15,151.0,10.5,2.6,14.5,20.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,12.5,21.5,37.23,0.0
2016,7,20,5,30,332.0,20.0,2.3,13.0,43.0,102.84,42.54
2016,7,20,5,45,437.5,27.5,2.55,13.5,84.0,163.19,114.15
2016,7,20,6,0,543.0,35.0,2.8,14.0,125.0,232.62,176.41
2016,7,20,6,15,606.0,40.5,2.8,14.5,173.0,294.61,232.69
2016,7,20,6,30,669.0,46.0,2.8,15.0,221.0,362.82,292.78
2016,7,20,6,45,711.5,49.5,2.8,15.5,272.5,424.23,345.7
2016,7,20,7,0,754.0,53.0,2.8,16.0,324.0,488.86,399.15
2016,7,20,7,15,783.5,56.0,2.75,16.5,375.5,544.19,443.31
2016,7,20,7,30,813.0,59.0,2.7,17.0,427.0,604.09,489.14
2016,7,20,7,45,834.5,61.5,2.65,17.5,478.0,658.67,527.74
2016,7,20,8,0,856.0,64.0,2.6,18.0,529.0,713.04,564.48
2016,7,20,8,15,872.5,66.0,2.55,18.5,577.5,762.36,596.62
2016,7,20,8,30,889.0,68.0,2.5,19.0,626.0,810.42,627.12
2016,7,20,8,45,901.0,70.0,2.5,19.5,670.5,853.1,653.6
2016,7,20,9,0,913.0,72.0,2.5,20.0,715.0,893.66,678.22
2016,7,20,9,15,923.0,73.5,2.5,20.5,755.5,929.46,699.27
2016,7,20,9,30,933.0,75.0,2.5,21.0,796.0,962.56,718.31
2016,7,20,9,45,931.0,82.0,2.5,21.5,829.0,987.44,731.75
2016,7,20,10,0,929.0,89.0,2.5,22.0,862.0,1008.66,742.81
2016,7,20,10,15,935.0,90.0,2.55,22.5,891.0,1027.55,752.89
2016,7,20,10,30,941.0,91.0,2.6,23.0,920.0,1043.01,760.82
2016,7,20,10,45,946.5,91.0,2.65,23.5,943.0,1053.37,765.56
2016,7,20,11,0,952.0,91.0,2.7,24.0,966.0,1060.11,768.13
2016,7,20,11,15,955.0,91.5,2.75,24.0,981.0,1061.19,768.72
2016,7,20,11,30,958.0,92.0,2.8,24.0,996.0,1058.56,767.11
2016,7,20,11,45,961.0,91.5,2.85,24.5,1004.0,1051.21,761.13
2016,7,20,12,0,964.0,91.0,2.9,25.0,1012.0,1040.2,752.95
2016,7,20,12,15,964.0,91.0,2.95,25.0,1012.5,1023.18,742.5
2016,7,20,12,30,964.0,91.0,3.0,25.0,1013.0,1002.7,729.88
2016,7,20,12,45,962.5,91.0,3.15,25.0,1005.5,977.47,714.97
2016,7,20,13,0,961.0,91.0,3.3,25.0,998.0,949.03,697.8
2016,7,20,13,15,959.0,90.5,3.4,25.0,983.0,916.6,677.47
2016,7,20,13,30,957.0,90.0,3.5,25.0,968.0,881.25,655.0
2016,7,20,13,45,953.5,89.0,3.6,25.0,946.0,841.47,629.28
2016,7,20,14,0,950.0,88.0,3.7,25.0,924.0,799.19,601.55
2016,7,20,14,15,944.5,87.0,3.75,24.5,895.0,753.19,571.77
2016,7,20,14,30,939.0,86.0,3.8,24.0,866.0,705.26,539.22
2016,7,20,14,45,932.0,84.5,3.9,24.0,831.0,654.21,501.17
2016,7,20,15,0,925.0,83.0,4.0,24.0,796.0,601.81,460.99
2016,7,20,15,15,915.0,81.5,4.05,23.5,755.5,546.75,418.26
2016,7,20,15,30,905.0,80.0,4.1,23.0,715.0,491.11,373.57
2016,7,20,15,45,892.0,78.0,4.15,23.0,670.0,433.49,325.17
2016,7,20,16,0,879.0,76.0,4.2,23.0,625.0,376.11,275.64
2016,7,20,16,15,862.0,73.5,4.15,22.5,576.5,317.64,224.72
