Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,16,30,845.0,71.0,4.1,22.0,528.0,260.36,174.36
2016,7,20,16,45,823.0,68.0,4.1,21.5,477.0,203.2,125.41
2016,7,20,17,0,801.0,65.0,4.1,21.0,426.0,142.49,77.3
2016,7,20,17,15,770.0,62.0,4.0,20.0,374.0,89.34,43.99
2016,7,20,17,30,739.0,59.0,3.9,19.0,322.0,42.01,31.33
2016,7,20,17,45,695.5,54.0,3.85,18.5,270.5,39.68,29.4
2016,7,20,18,0,652.0,49.0,3.8,18.0,219.0,37.23,27.25
2016,7,20,18,15,585.5,43.5,3.65,17.5,170.0,34.2,24.45
2016,7,20,18,30,519.0,38.0,3.5,17.0,121.0,28.49,19.14
2016,7,20,18,45,408.0,29.0,3.35,16.5,80.5,22.37,13.16
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,15.92,2.31
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.0,20.5,35.42,0.0
2016,7,21,5,30,312.0,20.0,2.7,13.0,41.0,99.37,37.2
2016,7,21,5,45,422.5,28.5,2.95,13.5,82.0,159.64,111.37
2016,7,21,6,0,533.0,37.0,3.2,14.0,123.0,230.98,175.2
2016,7,21,6,15,597.5,42.5,3.2,14.5,171.5,293.13,231.69
2016,7,21,6,30,662.0,48.0,3.2,15.0,220.0,361.61,292.16
2016,7,21,6,45,343.0,88.0,3.25,15.5,178.5,280.96,230.17
2016,7,21,7,0,24.0,128.0,3.3,16.0,137.0,143.99,115.68
2016,7,21,7,15,415.5,95.0,3.3,16.5,282.0,367.37,303.47
2016,7,21,7,30,807.0,62.0,3.3,17.0,427.0,603.49,491.66
2016,7,21,7,45,829.0,64.5,3.3,17.5,477.5,658.17,530.04
2016,7,21,8,0,851.0,67.0,3.3,18.0,528.0,712.69,567.59
2016,7,21,8,15,866.5,69.0,3.3,18.5,576.0,761.05,599.77
2016,7,21,8,30,882.0,71.0,3.3,19.0,624.0,808.09,630.39
2016,7,21,8,45,894.5,73.0,3.3,19.5,668.5,850.98,657.51
2016,7,21,9,0,907.0,75.0,3.3,20.0,713.0,891.79,682.78
2016,7,21,9,15,916.5,76.5,3.3,20.0,753.0,926.97,705.19
2016,7,21,9,30,926.0,78.0,3.3,20.0,793.0,959.45,725.64
2016,7,21,9,45,932.5,79.5,3.35,20.5,827.5,986.17,741.08
2016,7,21,10,0,939.0,81.0,3.4,21.0,862.0,1009.68,754.36
2016,7,21,10,15,945.0,82.0,3.4,21.5,891.0,1028.82,764.35
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,1044.49,772.1
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.0,1054.53,776.66
2016,7,21,11,0,960.0,84.0,3.5,23.0,964.0,1060.92,778.95
2016,7,21,11,15,963.0,84.0,3.6,23.0,979.5,1061.54,779.55
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,1058.45,777.86
2016,7,21,11,45,968.5,84.0,3.8,23.0,1003.0,1051.13,773.52
2016,7,21,12,0,971.0,84.0,3.9,23.0,1011.0,1040.11,766.86
2016,7,21,12,15,971.0,84.0,4.0,23.0,1011.5,1023.04,756.27
2016,7,21,12,30,971.0,84.0,4.1,23.0,1012.0,1002.48,743.4
2016,7,21,12,45,961.5,90.5,4.25,23.0,1002.5,976.19,726.98
2016,7,21,13,0,952.0,97.0,4.4,23.0,993.0,946.95,708.46
2016,7,21,13,15,949.5,96.5,4.45,22.5,978.5,914.27,688.3
2016,7,21,13,30,947.0,96.0,4.5,22.0,964.0,878.74,666.19
2016,7,21,13,45,946.0,93.5,4.6,22.0,942.5,839.79,640.45
2016,7,21,14,0,945.0,91.0,4.7,22.0,921.0,798.2,612.53
2016,7,21,14,15,939.5,90.0,4.65,21.5,892.5,752.34,581.59
2016,7,21,14,30,934.0,89.0,4.6,21.0,864.0,704.55,547.84
2016,7,21,14,45,930.0,85.5,4.6,21.0,830.0,653.67,508.86
2016,7,21,15,0,926.0,82.0,4.6,21.0,796.0,601.19,467.61
2016,7,21,15,15,916.5,80.5,4.5,21.0,755.5,546.28,423.0
2016,7,21,15,30,907.0,79.0,4.4,21.0,715.0,490.74,376.7
2016,7,21,15,45,898.0,75.5,4.35,21.0,670.5,433.27,327.72
2016,7,21,16,0,889.0,72.0,4.3,21.0,626.0,375.63,277.3
2016,7,21,16,15,872.5,69.5,4.15,20.5,577.5,316.73,225.42
2016,7,21,16,30,856.0,67.0,4.0,20.0,529.0,258.97,174.13
2016,7,21,16,45,837.5,63.5,3.9,19.5,478.5,201.4,124.26
2016,7,21,17,0,819.0,60.0,3.8,19.0,428.0,145.66,79.8
2016,7,21,17,15,789.0,57.0,3.65,18.5,375.5,91.67,45.87
2016,7,21,17,30,759.0,54.0,3.5,18.0,323.0,38.21,28.12
2016,7,21,17,45,717.5,50.0,3.4,17.5,271.5,36.52,26.74
2016,7,21,18,0,676.0,46.0,3.3,17.0,220.0,34.77,25.2
2016,7,21,18,15,611.0,40.5,3.05,16.5,171.0,31.61,22.28
2016,7,21,18,30,546.0,35.0,2.8,16.0,122.0,28.35,19.11
2016,7,21,18,45,434.0,27.0,2.6,15.5,80.5,22.52,13.3
2016,7,21,19,0,322.0,19.0,2.4,15.0,39.0,16.42,1.69
2016,7,21,19,15,161.0,9.5,2.35,14.5,19.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,12.5,20.0,35.47,0.0
2016,7,22,5,30,320.0,19.0,2.3,13.0,40.0,97.99,31.7
2016,7,22,5,45,429.5,27.5,2.6,14.0,81.0,160.25,110.93
2016,7,22,6,0,539.0,36.0,2.9,15.0,122.0,231.54,174.54
2016,7,22,6,15,604.5,41.5,2.9,15.5,171.0,294.36,231.37
2016,7,22,6,30,670.0,47.0,2.9,16.0,220.0,363.64,292.23
2016,7,22,6,45,713.5,51.0,2.9,16.5,272.0,426.28,346.05
2016,7,22,7,0,757.0,55.0,2.9,17.0,324.0,492.24,400.43
2016,7,22,7,15,787.0,58.0,2.85,17.5,376.5,551.82,447.65
2016,7,22,7,30,817.0,61.0,2.8,18.0,429.0,608.53,490.99
2016,7,22,7,45,839.5,63.5,2.8,18.5,480.0,664.06,530.53
2016,7,22,8,0,862.0,66.0,2.8,19.0,531.0,719.45,568.16
2016,7,22,8,15,878.5,68.5,2.8,19.5,580.0,769.68,601.17
2016,7,22,8,30,895.0,71.0,2.8,20.0,629.0,818.62,632.58
2016,7,22,8,45,907.5,73.0,2.85,20.5,674.5,862.0,659.87
2016,7,22,9,0,920.0,75.0,2.9,21.0,720.0,903.26,685.34
2016,7,22,9,15,930.0,76.5,2.9,21.5,761.0,939.3,706.59
2016,7,22,9,30,940.0,78.0,2.9,22.0,802.0,972.62,725.8
2016,7,22,9,45,935.0,86.5,2.95,22.5,834.5,996.47,739.01
2016,7,22,10,0,930.0,95.0,3.0,23.0,867.0,1016.47,749.76
2016,7,22,10,15,936.0,96.5,3.0,23.5,896.0,1035.91,759.74
2016,7,22,10,30,942.0,98.0,3.0,24.0,925.0,1051.89,767.5
2016,7,22,10,45,947.5,98.0,3.05,24.5,948.0,1062.21,772.15
2016,7,22,11,0,953.0,98.0,3.1,25.0,971.0,1068.9,774.61
2016,7,22,11,15,956.0,98.5,3.1,25.0,986.0,1069.91,774.65
2016,7,22,11,30,959.0,99.0,3.1,25.0,1001.0,1067.2,772.48
2016,7,22,11,45,961.5,98.5,3.15,25.5,1009.0,1059.26,766.05
2016,7,22,12,0,964.0,98.0,3.2,26.0,1017.0,1047.66,757.43
2016,7,22,12,15,963.5,98.0,3.25,26.0,1017.0,1030.06,746.56
2016,7,22,12,30,963.0,98.0,3.3,26.0,1017.0,1009.0,733.52
2016,7,22,12,45,961.5,98.0,3.35,26.5,1009.0,983.67,716.31
2016,7,22,13,0,960.0,98.0,3.4,27.0,1001.0,955.13,697.04
2016,7,22,13,15,957.0,97.5,3.45,27.0,985.5,921.73,675.9
2016,7,22,13,30,954.0,97.0,3.5,27.0,970.0,885.48,652.74
2016,7,22,13,45,950.0,95.5,3.55,27.0,947.5,844.79,626.4
2016,7,22,14,0,946.0,94.0,3.6,27.0,925.0,801.66,598.13
2016,7,22,14,15,939.5,93.0,3.6,26.5,895.5,754.97,568.0
2016,7,22,14,30,933.0,92.0,3.6,26.0,866.0,706.44,535.0
2016,7,22,14,45,924.5,91.0,3.65,26.0,830.0,655.05,496.97
2016,7,22,15,0,916.0,90.0,3.7,26.0,794.0,602.45,456.97
2016,7,22,15,15,905.5,88.0,3.7,25.5,753.5,546.96,414.35
2016,7,22,15,30,895.0,86.0,3.7,25.0,713.0,490.96,369.86
2016,7,22,15,45,877.0,85.5,3.7,24.5,666.5,432.97,322.37
2016,7,22,16,0,859.0,85.0,3.7,24.0,620.0,375.76,274.05
2016,7,22,16,15,841.0,82.5,3.65,23.5,571.0,317.89,224.12
2016,7,22,16,30,823.0,80.0,3.6,23.0,522.0,256.15,170.81
2016,7,22,16,45,794.5,78.0,3.6,23.0,470.0,199.49,122.71
2016,7,22,17,0,766.0,76.0,3.6,23.0,418.0,145.93,81.02
2016,7,22,17,15,732.5,71.5,3.45,22.0,366.0,93.35,48.62
2016,7,22,17,30,699.0,67.0,3.3,21.0,314.0,48.57,36.76
2016,7,22,17,45,649.0,62.0,3.2,20.5,262.0,42.34,31.46
2016,7,22,18,0,599.0,57.0,3.1,20.0,210.0,40.49,29.85
2016,7,22,18,15,526.0,49.5,2.9,19.0,162.0,36.4,26.19
2016,7,22,18,30,453.0,42.0,2.7,18.0,114.0,32.12,22.16
2016,7,22,18,45,331.5,32.0,2.5,17.5,74.0,25.25,15.36
2016,7,22,19,0,210.0,22.0,2.3,17.0,34.0,18.0,1.12
2016,7,22,19,15,105.0,11.0,2.3,16.5,17.0,10.48,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,100.5,11.0,1.45,13.5,17.0,26.99,0.0
2016,7,23,5,30,201.0,22.0,1.6,14.0,34.0,75.68,19.62
2016,7,23,5,45,321.0,32.5,1.75,14.5,73.5,137.37,95.09
2016,7,23,6,0,441.0,43.0,1.9,15.0,113.0,208.1,156.97
2016,7,23,6,15,514.0,51.0,1.75,15.5,161.0,271.15,212.64
2016,7,23,6,30,587.0,59.0,1.6,16.0,209.0,341.71,273.13
2016,7,23,6,45,639.0,64.0,1.5,17.0,261.0,405.4,325.81
2016,7,23,7,0,691.0,69.0,1.4,18.0,313.0,471.63,378.09
2016,7,23,7,15,725.5,73.0,1.35,18.5,365.0,532.05,424.47
2016,7,23,7,30,760.0,77.0,1.3,19.0,417.0,594.17,470.17
2016,7,23,7,45,786.5,80.0,1.3,20.0,469.0,650.92,509.24
2016,7,23,8,0,813.0,83.0,1.3,21.0,521.0,707.93,545.56
2016,7,23,8,15,831.5,86.0,1.45,22.0,570.0,758.62,577.87
2016,7,23,8,30,850.0,89.0,1.6,23.0,619.0,802.5,604.92
2016,7,23,8,45,863.0,92.0,1.75,24.0,664.0,845.78,631.16
2016,7,23,9,0,876.0,95.0,1.9,25.0,709.0,887.1,655.66
2016,7,23,9,15,887.0,97.0,2.05,25.5,749.5,923.25,677.76
2016,7,23,9,30,898.0,99.0,2.2,26.0,790.0,956.86,698.08
2016,7,23,9,45,908.0,99.5,2.35,26.5,825.5,985.09,714.85
2016,7,23,10,0,918.0,100.0,2.5,27.0,861.0,1010.36,729.7
2016,7,23,10,15,924.0,101.5,2.6,27.5,890.0,1029.6,740.22
2016,7,23,10,30,930.0,103.0,2.7,28.0,919.0,1045.42,748.66
2016,7,23,10,45,920.5,112.0,2.85,29.0,937.0,1050.05,749.1
2016,7,23,11,0,911.0,121.0,3.0,30.0,955.0,1050.75,747.21
2016,7,23,11,15,914.5,122.0,3.05,30.0,970.5,1052.58,748.27
2016,7,23,11,30,918.0,123.0,3.1,30.0,986.0,1050.83,747.17
2016,7,23,11,45,911.5,128.5,3.2,30.0,991.0,1040.05,740.93
2016,7,23,12,0,905.0,134.0,3.3,30.0,996.0,1025.83,732.62
2016,7,23,12,15,905.0,134.0,3.4,30.0,996.0,1009.28,722.88
2016,7,23,12,30,905.0,134.0,3.5,30.0,996.0,989.49,711.06
2016,7,23,12,45,905.5,132.5,3.6,30.0,989.0,965.58,696.56
2016,7,23,13,0,906.0,131.0,3.7,30.0,982.0,938.58,680.01
2016,7,23,13,15,903.0,130.5,3.75,30.0,967.5,906.51,659.74
2016,7,23,13,30,900.0,130.0,3.8,30.0,953.0,871.76,637.6
2016,7,23,13,45,894.5,129.0,3.85,30.0,930.5,832.04,611.95
2016,7,23,14,0,889.0,128.0,3.9,30.0,908.0,790.14,584.6
2016,7,23,14,15,882.5,126.5,3.9,29.5,879.0,745.09,555.59
2016,7,23,14,30,876.0,125.0,3.9,29.0,850.0,698.34,523.02
2016,7,23,14,45,876.0,118.5,3.95,29.0,817.5,649.65,487.44
2016,7,23,15,0,876.0,112.0,4.0,29.0,785.0,599.1,449.46
2016,7,23,15,15,864.5,110.0,3.95,28.5,744.5,544.88,408.19
2016,7,23,15,30,853.0,108.0,3.9,28.0,704.0,487.2,363.07
2016,7,23,15,45,847.5,101.5,3.9,27.5,660.5,430.51,317.2
2016,7,23,16,0,842.0,95.0,3.9,27.0,617.0,373.43,269.49
2016,7,23,16,15,823.0,92.0,3.8,26.5,568.0,315.26,219.96
2016,7,23,16,30,804.0,89.0,3.7,26.0,519.0,258.64,171.33
2016,7,23,16,45,783.5,83.5,3.65,25.5,468.5,201.44,123.44
2016,7,23,17,0,763.0,78.0,3.6,25.0,418.0,146.46,80.98
2016,7,23,17,15,729.0,74.0,3.45,24.0,365.5,94.42,49.49
2016,7,23,17,30,695.0,70.0,3.3,23.0,313.0,46.42,34.59
2016,7,23,17,45,647.0,64.0,3.15,22.5,261.5,43.99,32.61
2016,7,23,18,0,599.0,58.0,3.0,22.0,210.0,41.41,30.38
2016,7,23,18,15,524.5,50.5,2.85,21.0,161.5,37.37,26.77
2016,7,23,18,30,450.0,43.0,2.7,20.0,113.0,33.14,22.8
2016,7,23,18,45,325.0,32.0,2.55,19.0,73.0,25.36,15.24
2016,7,23,19,0,200.0,21.0,2.4,18.0,33.0,17.12,0.0
2016,7,23,19,15,100.0,10.5,2.45,17.5,16.5,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,80.0,11.0,2.4,13.5,16.0,23.56,0.0
2016,7,24,5,30,160.0,22.0,2.5,14.0,32.0,65.63,11.86
2016,7,24,5,45,278.0,34.5,2.6,14.5,70.5,127.25,87.93
2016,7,24,6,0,396.0,47.0,2.7,15.0,109.0,196.95,148.94
2016,7,24,6,15,472.0,55.5,2.65,15.5,156.0,259.41,204.23
2016,7,24,6,30,548.0,64.0,2.6,16.0,203.0,329.67,265.06
2016,7,24,6,45,605.0,69.5,2.6,17.0,255.0,394.51,319.57
2016,7,24,7,0,662.0,75.0,2.6,18.0,307.0,464.24,375.88
2016,7,24,7,15,698.0,79.5,2.6,18.5,359.5,524.64,423.56
2016,7,24,7,30,734.0,84.0,2.6,19.0,412.0,584.99,469.57
2016,7,24,7,45,763.5,87.0,2.65,19.5,463.5,642.77,512.25
2016,7,24,8,0,793.0,90.0,2.7,20.0,515.0,701.1,552.44
2016,7,24,8,15,812.5,93.0,2.7,20.5,564.0,751.83,585.82
2016,7,24,8,30,832.0,96.0,2.7,21.0,613.0,801.62,617.87
2016,7,24,8,45,846.0,99.5,2.7,22.0,658.5,846.06,644.31
2016,7,24,9,0,860.0,103.0,2.7,23.0,704.0,881.92,664.36
2016,7,24,9,15,872.0,105.0,2.65,23.5,745.0,918.51,685.52
2016,7,24,9,30,884.0,107.0,2.6,24.0,786.0,952.64,704.72
2016,7,24,9,45,882.0,114.5,2.6,25.0,818.5,976.66,716.1
2016,7,24,10,0,880.0,122.0,2.6,26.0,851.0,997.16,725.19
2016,7,24,10,15,887.5,124.0,2.6,26.0,880.5,1017.69,737.17
2016,7,24,10,30,895.0,126.0,2.6,26.0,910.0,1034.96,747.1
2016,7,24,10,45,886.0,135.5,2.65,26.5,928.0,1039.96,748.36
2016,7,24,11,0,877.0,145.0,2.7,27.0,946.0,1041.16,747.43
2016,7,24,11,15,880.5,146.0,2.75,27.5,961.5,1042.78,746.92
2016,7,24,11,30,884.0,147.0,2.8,28.0,977.0,1040.93,744.31
2016,7,24,11,45,874.5,155.0,2.85,28.5,981.5,1029.53,735.8
2016,7,24,12,0,865.0,163.0,2.9,29.0,986.0,1023.9,731.15
2016,7,24,12,15,865.0,163.0,2.9,29.0,985.5,1007.16,720.5
2016,7,24,12,30,865.0,163.0,2.9,29.0,985.0,987.21,707.97
2016,7,24,12,45,868.5,158.5,2.9,29.0,979.0,956.06,688.28
2016,7,24,13,0,872.0,154.0,2.9,29.0,973.0,929.75,671.77
2016,7,24,13,15,868.5,153.5,2.95,29.0,957.5,898.05,652.0
2016,7,24,13,30,865.0,153.0,3.0,29.0,942.0,863.81,630.46
2016,7,24,13,45,850.0,156.5,3.1,29.0,917.0,825.14,606.06
2016,7,24,14,0,835.0,160.0,3.2,29.0,892.0,780.93,577.6
2016,7,24,14,15,826.5,158.0,3.25,28.5,862.5,735.13,547.19
2016,7,24,14,30,818.0,156.0,3.3,28.0,833.0,687.99,514.77
2016,7,24,14,45,812.5,151.0,3.35,28.0,798.5,638.87,479.09
2016,7,24,15,0,807.0,146.0,3.4,28.0,764.0,588.59,441.56
2016,7,24,15,15,792.5,142.5,3.45,27.5,723.0,534.1,400.63
2016,7,24,15,30,778.0,139.0,3.5,27.0,682.0,479.81,358.47
2016,7,24,15,45,774.0,129.5,3.55,26.5,639.5,424.92,314.4
2016,7,24,16,0,770.0,120.0,3.6,26.0,597.0,369.6,268.5
2016,7,24,16,15,747.5,116.0,3.6,25.5,548.0,309.3,217.99
2016,7,24,16,30,725.0,112.0,3.6,25.0,499.0,254.77,171.6
2016,7,24,16,45,709.5,103.0,3.6,24.5,450.5,199.66,125.52
2016,7,24,17,0,694.0,94.0,3.6,24.0,402.0,146.31,84.13
2016,7,24,17,15,656.0,88.0,3.55,23.0,350.0,96.01,53.51
2016,7,24,17,30,618.0,82.0,3.5,22.0,298.0,55.56,42.65
2016,7,24,17,45,575.5,73.0,3.45,21.0,248.5,51.15,39.06
2016,7,24,18,0,533.0,64.0,3.4,20.0,199.0,46.43,35.01
2016,7,24,18,15,457.0,55.0,3.35,19.0,151.5,41.33,30.44
2016,7,24,18,30,381.0,46.0,3.3,18.0,104.0,35.97,25.41
2016,7,24,18,45,269.5,33.0,3.25,17.5,66.5,26.39,16.09
2016,7,24,19,0,158.0,20.0,3.2,17.0,29.0,15.79,0.0
2016,7,24,19,15,79.0,10.0,3.2,16.5,14.5,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.5,10.0,2.6,13.5,14.0,21.16,0.0
2016,7,25,5,30,143.0,20.0,2.7,14.0,28.0,59.15,5.07
2016,7,25,5,45,250.5,34.0,2.85,14.5,65.5,118.03,80.98
2016,7,25,6,0,358.0,48.0,3.0,15.0,103.0,185.02,139.92
2016,7,25,6,15,433.0,58.5,3.0,15.5,150.0,247.12,194.78
2016,7,25,6,30,508.0,69.0,3.0,16.0,197.0,317.03,255.37
2016,7,25,6,45,560.0,76.5,3.0,16.5,247.5,379.66,308.83
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,446.72,364.08
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,508.29,413.03
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,572.11,461.94
2016,7,25,7,45,712.5,103.0,2.9,18.5,452.5,627.83,503.17
2016,7,25,8,0,737.0,109.0,2.9,19.0,503.0,683.83,542.93
2016,7,25,8,15,758.5,113.5,2.9,19.5,552.0,735.69,577.66
2016,7,25,8,30,780.0,118.0,2.9,20.0,601.0,783.82,608.99
2016,7,25,8,45,791.0,124.0,2.95,21.0,645.0,826.72,635.14
2016,7,25,9,0,802.0,130.0,3.0,22.0,689.0,867.64,659.44
2016,7,25,9,15,815.0,133.0,3.0,22.5,730.0,904.91,681.82
2016,7,25,9,30,828.0,136.0,3.0,23.0,771.0,939.88,702.38
2016,7,25,9,45,852.5,131.0,3.0,23.5,810.5,974.57,722.55
2016,7,25,10,0,877.0,126.0,3.0,24.0,850.0,998.64,735.51
2016,7,25,10,15,884.0,127.5,3.0,24.5,879.5,1018.09,745.51
2016,7,25,10,30,891.0,129.0,3.0,25.0,909.0,1034.27,753.44
2016,7,25,10,45,890.0,134.0,3.05,25.5,929.5,1042.63,756.85
2016,7,25,11,0,889.0,139.0,3.1,26.0,950.0,1047.38,758.11
2016,7,25,11,15,892.5,139.5,3.15,26.0,965.5,1048.55,758.7
2016,7,25,11,30,896.0,140.0,3.2,26.0,981.0,1046.21,757.19
2016,7,25,11,45,893.5,143.5,3.25,26.5,987.0,1037.35,750.15
2016,7,25,12,0,891.0,147.0,3.3,27.0,993.0,1025.1,741.09
2016,7,25,12,15,891.0,147.0,3.35,27.0,993.0,1008.61,730.86
2016,7,25,12,30,891.0,147.0,3.4,27.0,993.0,988.91,718.63
2016,7,25,12,45,893.5,144.0,3.45,27.5,986.5,965.58,702.65
2016,7,25,13,0,896.0,141.0,3.5,28.0,980.0,939.13,684.68
2016,7,25,13,15,892.5,140.0,3.55,28.0,965.0,906.29,663.84
2016,7,25,13,30,889.0,139.0,3.6,28.0,950.0,870.85,641.14
2016,7,25,13,45,880.5,139.5,3.65,28.0,926.5,830.36,614.86
2016,7,25,14,0,872.0,140.0,3.7,28.0,903.0,787.92,587.01
2016,7,25,14,15,864.5,138.0,3.75,27.5,873.5,742.23,557.12
2016,7,25,14,30,857.0,136.0,3.8,27.0,844.0,695.22,524.34
2016,7,25,14,45,852.0,131.5,3.85,27.0,809.5,645.08,487.46
2016,7,25,15,0,847.0,127.0,3.9,27.0,775.0,593.65,448.6
2016,7,25,15,15,834.0,124.0,3.9,26.5,734.0,538.37,406.44
2016,7,25,15,30,821.0,121.0,3.9,26.0,693.0,483.05,362.86
2016,7,25,15,45,815.0,113.5,3.9,26.0,649.5,426.79,316.48
2016,7,25,16,0,809.0,106.0,3.9,26.0,606.0,370.26,268.57
2016,7,25,16,15,788.5,102.5,3.85,25.5,557.0,312.93,219.79
2016,7,25,16,30,768.0,99.0,3.8,25.0,508.0,257.38,172.15
2016,7,25,16,45,752.5,91.5,3.75,24.5,458.5,201.29,125.04
2016,7,25,17,0,737.0,84.0,3.7,24.0,409.0,146.88,82.9
2016,7,25,17,15,700.5,79.0,3.6,23.0,356.5,90.54,48.05
2016,7,25,17,30,664.0,74.0,3.5,22.0,304.0,49.57,37.47
2016,7,25,17,45,621.5,66.5,3.4,21.5,253.5,46.12,34.6
2016,7,25,18,0,579.0,59.0,3.3,21.0,203.0,42.42,31.37
2016,7,25,18,15,503.0,50.5,3.15,20.0,155.0,37.56,27.03
2016,7,25,18,30,427.0,42.0,3.0,19.0,107.0,32.44,22.24
2016,7,25,18,45,309.5,30.5,2.85,18.5,68.5,24.17,14.07
2016,7,25,19,0,192.0,19.0,2.7,18.0,30.0,15.39,0.0
2016,7,25,19,15,96.0,9.5,2.65,17.5,15.0,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.0,9.5,1.2,14.5,13.5,21.36,0.0
2016,7,26,5,30,152.0,19.0,1.4,15.0,27.0,59.58,0.0
2016,7,26,5,45,261.5,32.5,1.65,16.0,64.5,120.41,81.42
2016,7,26,6,0,371.0,46.0,1.9,17.0,102.0,187.13,139.79
2016,7,26,6,15,445.5,56.0,1.8,17.5,149.0,249.13,193.92
2016,7,26,6,30,520.0,66.0,1.7,18.0,196.0,318.91,253.37
2016,7,26,6,45,571.0,73.5,1.6,18.5,246.5,381.62,305.62
2016,7,26,7,0,622.0,81.0,1.5,19.0,297.0,448.66,359.17
2016,7,26,7,15,659.0,87.0,1.4,20.0,348.5,509.55,405.0
2016,7,26,7,30,696.0,93.0,1.3,21.0,400.0,572.58,450.21
2016,7,26,7,45,721.5,98.5,1.25,22.0,451.0,628.8,488.65
2016,7,26,8,0,747.0,104.0,1.2,23.0,502.0,685.37,525.09
2016,7,26,8,15,768.0,107.5,1.15,24.0,550.5,733.4,553.49
2016,7,26,8,30,789.0,111.0,1.1,25.0,599.0,783.44,582.37
2016,7,26,8,45,802.5,115.5,1.1,26.0,643.5,827.16,606.79
2016,7,26,9,0,816.0,120.0,1.1,27.0,688.0,869.05,629.49
2016,7,26,9,15,829.0,123.0,1.1,27.5,728.5,906.74,650.31
2016,7,26,9,30,842.0,126.0,1.1,28.0,769.0,942.11,669.4
2016,7,26,9,45,855.5,125.5,1.1,29.0,805.5,963.36,678.21
2016,7,26,10,0,869.0,125.0,1.1,30.0,842.0,989.91,690.34
2016,7,26,10,15,876.0,127.0,1.1,30.5,871.0,1009.8,699.64
2016,7,26,10,30,883.0,129.0,1.1,31.0,900.0,1026.44,707.07
2016,7,26,10,45,884.5,132.0,1.1,31.5,921.5,1035.21,709.89
2016,7,26,11,0,886.0,135.0,1.1,32.0,943.0,1040.47,710.82
2016,7,26,11,15,889.0,136.0,1.2,32.0,958.0,1041.67,712.78
2016,7,26,11,30,892.0,137.0,1.3,32.0,973.0,1039.38,712.76
2016,7,26,11,45,891.0,139.0,1.45,32.5,979.5,1030.6,708.27
2016,7,26,12,0,890.0,141.0,1.6,33.0,986.0,1018.44,701.71
2016,7,26,12,15,890.0,141.0,1.75,33.0,986.0,1002.0,693.88
2016,7,26,12,30,890.0,141.0,1.9,33.0,986.0,982.36,683.95
2016,7,26,12,45,889.5,140.0,2.05,33.0,978.5,958.19,671.04
2016,7,26,13,0,889.0,139.0,2.2,33.0,971.0,931.02,656.05
2016,7,26,13,15,885.5,138.0,2.3,33.0,955.5,898.38,636.89
2016,7,26,13,30,882.0,137.0,2.4,33.0,940.0,863.14,615.87
2016,7,26,13,45,876.5,135.5,2.5,33.0,917.5,823.42,591.64
2016,7,26,14,0,871.0,134.0,2.6,33.0,895.0,781.57,565.67
2016,7,26,14,15,863.5,132.5,2.65,32.5,865.5,736.36,537.44
2016,7,26,14,30,856.0,131.0,2.7,32.0,836.0,689.57,506.06
2016,7,26,14,45,848.5,127.5,2.75,32.0,801.0,638.92,470.08
2016,7,26,15,0,841.0,124.0,2.8,32.0,766.0,587.12,432.25
2016,7,26,15,15,828.0,121.5,2.8,31.5,725.0,532.57,391.91
2016,7,26,15,30,815.0,119.0,2.8,31.0,684.0,477.97,350.15
2016,7,26,15,45,800.5,114.5,2.85,31.0,639.5,421.22,304.87
2016,7,26,16,0,786.0,110.0,2.9,31.0,595.0,365.11,258.82
2016,7,26,16,15,764.5,106.0,2.9,30.5,546.0,308.31,211.89
2016,7,26,16,30,743.0,102.0,2.9,30.0,497.0,249.24,162.94
2016,7,26,16,45,716.5,97.0,2.9,29.5,446.0,194.45,118.46
2016,7,26,17,0,690.0,92.0,2.9,29.0,395.0,142.61,79.76
2016,7,26,17,15,652.5,86.0,2.75,28.0,343.5,92.55,50.34
2016,7,26,17,30,615.0,80.0,2.6,27.0,292.0,54.22,40.61
2016,7,26,17,45,562.0,72.5,2.5,26.5,241.5,50.97,37.98
2016,7,26,18,0,509.0,65.0,2.4,26.0,191.0,47.52,35.02
2016,7,26,18,15,434.0,55.0,2.05,25.0,144.5,41.58,29.82
2016,7,26,18,30,359.0,45.0,1.7,24.0,98.0,35.3,24.1
2016,7,26,18,45,246.5,31.5,1.4,23.0,61.5,25.21,14.44
2016,7,26,19,0,134.0,18.0,1.1,22.0,25.0,14.2,0.0
2016,7,26,19,15,67.0,9.0,1.1,21.5,12.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,36.0,7.5,2.0,16.5,9.5,12.95,0.0
2016,7,27,5,30,72.0,15.0,2.1,17.0,19.0,36.93,0.0
2016,7,27,5,45,155.0,32.5,2.25,17.5,52.5,90.11,60.04
2016,7,27,6,0,238.0,50.0,2.4,18.0,86.0,146.2,109.05
2016,7,27,6,15,304.5,64.5,2.3,18.5,128.5,201.68,157.01
2016,7,27,6,30,371.0,79.0,2.2,19.0,171.0,264.4,210.38
2016,7,27,6,45,429.0,89.0,2.15,20.0,219.0,324.56,260.21
2016,7,27,7,0,487.0,99.0,2.1,21.0,267.0,390.22,312.69
2016,7,27,7,15,526.0,108.0,2.05,21.5,316.0,452.77,361.35
2016,7,27,7,30,565.0,117.0,2.0,22.0,365.0,514.29,407.58
2016,7,27,7,45,601.0,121.5,2.0,23.0,415.0,571.02,448.15
2016,7,27,8,0,637.0,126.0,2.0,24.0,465.0,629.19,488.35
2016,7,27,8,15,660.5,131.5,2.0,24.5,512.0,679.84,522.59
2016,7,27,8,30,684.0,137.0,2.0,25.0,559.0,730.25,554.98
2016,7,27,8,45,704.0,140.5,2.0,26.0,603.0,774.86,581.53
2016,7,27,9,0,724.0,144.0,2.0,27.0,647.0,818.36,606.75
2016,7,27,9,15,738.5,147.5,2.0,27.5,686.5,855.45,628.4
2016,7,27,9,30,753.0,151.0,2.0,28.0,726.0,886.09,645.6
2016,7,27,9,45,751.5,160.5,2.05,28.5,757.0,909.97,658.8
2016,7,27,10,0,750.0,170.0,2.1,29.0,788.0,930.73,670.03
2016,7,27,10,15,759.0,172.5,2.15,29.5,816.5,951.46,681.26
2016,7,27,10,30,768.0,175.0,2.2,30.0,845.0,969.3,690.66
2016,7,27,10,45,775.0,176.5,2.25,30.5,867.5,981.07,696.29
2016,7,27,11,0,782.0,178.0,2.3,31.0,890.0,989.71,700.09
2016,7,27,11,15,786.0,179.0,2.4,31.0,905.0,991.6,701.69
2016,7,27,11,30,790.0,180.0,2.5,31.0,920.0,990.25,701.4
2016,7,27,11,45,794.5,179.5,2.65,31.5,928.0,984.64,697.56
2016,7,27,12,0,799.0,179.0,2.8,32.0,936.0,975.81,691.74
2016,7,27,12,15,799.0,179.0,2.9,32.0,936.0,959.94,682.49
2016,7,27,12,30,799.0,179.0,3.0,32.0,936.0,941.09,671.38
2016,7,27,12,45,806.0,173.0,3.1,32.0,931.5,919.96,658.79
2016,7,27,13,0,813.0,167.0,3.2,32.0,927.0,895.76,644.16
2016,7,27,13,15,809.0,166.0,3.3,31.5,912.0,863.85,625.65
2016,7,27,13,30,805.0,165.0,3.4,31.0,897.0,829.61,605.38
2016,7,27,13,45,803.5,161.0,3.55,31.0,876.0,792.36,581.83
2016,7,27,14,0,802.0,157.0,3.7,31.0,855.0,752.94,556.48
2016,7,27,14,15,793.5,154.5,3.75,30.5,826.5,707.96,526.2
2016,7,27,14,30,785.0,152.0,3.8,30.0,798.0,661.72,494.2
2016,7,27,14,45,782.0,145.5,3.9,30.0,765.5,614.19,459.64
2016,7,27,15,0,779.0,139.0,4.0,30.0,733.0,565.34,423.13
2016,7,27,15,15,765.0,136.0,4.0,29.5,693.0,512.88,383.43
2016,7,27,15,30,751.0,133.0,4.0,29.0,653.0,460.61,342.62
2016,7,27,15,45,743.5,125.0,4.0,28.5,611.0,406.96,299.48
2016,7,27,16,0,736.0,117.0,4.0,28.0,569.0,353.3,255.01
2016,7,27,16,15,713.5,112.5,3.95,27.5,521.5,294.53,205.95
2016,7,27,16,30,691.0,108.0,3.9,27.0,474.0,241.47,161.08
2016,7,27,16,45,673.0,99.5,3.85,26.5,426.0,188.25,117.02
2016,7,27,17,0,655.0,91.0,3.8,26.0,378.0,137.07,77.97
2016,7,27,17,15,617.0,85.5,3.65,25.0,328.0,89.45,49.88
2016,7,27,17,30,579.0,80.0,3.5,24.0,278.0,54.25,41.17
2016,7,27,17,45,537.0,71.0,3.4,23.5,230.5,49.8,37.47
2016,7,27,18,0,495.0,62.0,3.3,23.0,183.0,45.04,33.33
2016,7,27,18,15,420.5,52.0,3.15,22.0,138.0,39.0,27.98
2016,7,27,18,30,346.0,42.0,3.0,21.0,93.0,32.61,22.11
2016,7,27,18,45,243.0,29.5,2.9,20.5,58.5,23.42,13.01
2016,7,27,19,0,140.0,17.0,2.8,20.0,24.0,13.42,0.0
2016,7,27,19,15,70.0,8.5,2.75,19.5,12.0,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,14.5,12.5,20.86,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,25.0,59.11,0.0
2016,7,28,5,45,270.0,29.0,2.3,15.5,61.0,118.94,78.96
2016,7,28,6,0,381.0,41.0,2.3,16.0,97.0,184.87,138.05
2016,7,28,6,15,454.0,49.5,2.25,16.5,142.5,244.97,191.3
2016,7,28,6,30,527.0,58.0,2.2,17.0,188.0,312.72,249.96
2016,7,28,6,45,576.5,64.5,2.2,17.5,237.0,373.75,301.92
2016,7,28,7,0,626.0,71.0,2.2,18.0,286.0,439.01,355.41
2016,7,28,7,15,661.5,76.0,2.15,18.5,336.0,497.96,401.91
2016,7,28,7,30,697.0,81.0,2.1,19.0,386.0,558.93,448.18
2016,7,28,7,45,722.5,85.0,2.1,20.0,435.5,611.53,485.84
2016,7,28,8,0,748.0,89.0,2.1,21.0,485.0,666.4,522.45
2016,7,28,8,15,768.0,92.5,2.1,21.5,532.5,716.41,555.26
2016,7,28,8,30,788.0,96.0,2.1,22.0,580.0,765.64,586.8
2016,7,28,8,45,801.5,99.0,2.1,23.0,623.5,807.69,611.54
2016,7,28,9,0,815.0,102.0,2.1,24.0,667.0,847.94,634.58
2016,7,28,9,15,827.0,104.5,2.15,24.5,706.5,877.19,651.54
2016,7,28,9,30,839.0,107.0,2.2,25.0,746.0,910.86,671.41
2016,7,28,9,45,848.0,108.5,2.25,26.0,780.5,938.03,685.46
2016,7,28,10,0,857.0,110.0,2.3,27.0,815.0,962.36,697.6
2016,7,28,10,15,863.5,111.5,2.4,27.5,843.0,981.22,708.07
2016,7,28,10,30,870.0,113.0,2.5,28.0,871.0,996.88,716.57
2016,7,28,10,45,868.0,118.0,2.6,28.5,890.5,1004.35,719.94
2016,7,28,11,0,866.0,123.0,2.7,29.0,910.0,1008.28,721.22
2016,7,28,11,15,869.0,124.0,2.8,29.0,924.5,1009.63,722.43
2016,7,28,11,30,872.0,125.0,2.9,29.0,939.0,1007.56,721.57
2016,7,28,11,45,867.0,129.5,3.05,29.0,944.5,997.61,716.19
2016,7,28,12,0,862.0,134.0,3.2,29.0,950.0,984.37,708.76
2016,7,28,12,15,862.0,134.0,3.3,29.0,949.5,968.43,699.23
2016,7,28,12,30,862.0,134.0,3.4,29.0,949.0,949.36,687.68
2016,7,28,12,45,856.5,135.5,3.5,29.0,940.5,923.63,671.76
2016,7,28,13,0,851.0,137.0,3.6,29.0,932.0,895.21,654.01
2016,7,28,13,15,847.5,136.0,3.65,29.0,917.0,863.66,633.79
2016,7,28,13,30,844.0,135.0,3.7,29.0,902.0,829.63,611.79
2016,7,28,13,45,836.5,135.0,3.75,29.0,879.0,791.02,586.52
2016,7,28,14,0,829.0,135.0,3.8,29.0,856.0,750.52,559.73
2016,7,28,14,15,821.0,133.5,3.85,28.5,827.5,707.57,531.28
2016,7,28,14,30,813.0,132.0,3.9,28.0,799.0,661.47,498.94
2016,7,28,14,45,805.5,128.0,3.95,28.0,765.0,612.2,462.51
2016,7,28,15,0,798.0,124.0,4.0,28.0,731.0,561.98,424.41
2016,7,28,15,15,785.0,121.5,3.95,27.5,691.5,509.54,384.16
2016,7,28,15,30,772.0,119.0,3.9,27.0,652.0,457.14,342.68
2016,7,28,15,45,761.5,113.0,3.9,27.0,609.0,402.93,298.01
2016,7,28,16,0,751.0,107.0,3.9,27.0,566.0,348.98,252.4
2016,7,28,16,15,729.5,103.0,3.8,26.5,519.0,294.12,205.9
2016,7,28,16,30,708.0,99.0,3.7,26.0,472.0,237.16,157.64
2016,7,28,16,45,686.5,92.5,3.65,25.5,424.0,184.03,113.55
2016,7,28,17,0,665.0,86.0,3.6,25.0,376.0,133.31,74.95
2016,7,28,17,15,628.0,80.5,3.5,24.0,326.0,85.18,46.67
2016,7,28,17,30,591.0,75.0,3.4,23.0,276.0,50.48,38.11
2016,7,28,17,45,544.5,67.0,3.3,22.5,228.0,46.68,34.93
2016,7,28,18,0,498.0,59.0,3.2,22.0,180.0,42.62,31.38
2016,7,28,18,15,424.0,50.0,3.1,21.0,135.5,37.37,26.69
2016,7,28,18,30,350.0,41.0,3.0,20.0,91.0,31.84,21.51
2016,7,28,18,45,243.0,28.5,2.9,19.5,56.5,22.6,12.24
2016,7,28,19,0,136.0,16.0,2.8,19.0,22.0,12.8,0.0
2016,7,28,19,15,68.0,8.0,2.8,18.5,11.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.0,9.0,12.74,0.0
2016,7,29,5,30,76.0,14.0,2.3,15.0,18.0,36.15,0.0
2016,7,29,5,45,159.0,31.0,2.3,15.5,50.5,89.61,58.88
2016,7,29,6,0,242.0,48.0,2.3,16.0,83.0,145.21,108.68
2016,7,29,6,15,309.5,62.0,2.3,16.5,125.0,200.67,157.11
2016,7,29,6,30,377.0,76.0,2.3,17.0,167.0,263.5,211.19
2016,7,29,6,45,430.0,86.5,2.3,18.0,214.5,322.06,260.36
2016,7,29,7,0,483.0,97.0,2.3,19.0,262.0,385.6,311.86
2016,7,29,7,15,522.5,105.5,2.3,19.5,310.5,447.82,361.04
2016,7,29,7,30,562.0,114.0,2.3,20.0,359.0,508.98,407.86
2016,7,29,7,45,596.5,119.0,2.3,21.0,408.0,565.08,448.6
2016,7,29,8,0,631.0,124.0,2.3,22.0,457.0,622.54,488.93
2016,7,29,8,15,654.5,129.5,2.3,22.5,504.0,673.0,523.63
2016,7,29,8,30,678.0,135.0,2.3,23.0,551.0,723.23,556.49
2016,7,29,8,45,702.0,137.0,2.3,23.5,595.5,769.38,585.79
2016,7,29,9,0,726.0,139.0,2.3,24.0,640.0,814.69,613.98
2016,7,29,9,15,740.0,142.5,2.35,24.5,679.5,847.27,633.48
2016,7,29,9,30,754.0,146.0,2.4,25.0,719.0,881.94,654.3
2016,7,29,9,45,780.5,140.0,2.45,26.0,757.5,916.06,673.21
2016,7,29,10,0,807.0,134.0,2.5,27.0,796.0,948.09,690.5
2016,7,29,10,15,815.0,135.5,2.55,27.5,824.5,967.7,700.97
2016,7,29,10,30,823.0,137.0,2.6,28.0,853.0,975.26,703.84
2016,7,29,10,45,829.0,138.0,2.7,28.5,875.0,986.04,709.42
2016,7,29,11,0,835.0,139.0,2.8,29.0,897.0,993.58,712.97
2016,7,29,11,15,839.0,140.0,2.85,29.0,912.0,995.81,714.23
2016,7,29,11,30,843.0,141.0,2.9,29.0,927.0,994.7,713.53
2016,7,29,11,45,845.5,141.0,3.0,29.5,935.0,987.78,708.22
2016,7,29,12,0,848.0,141.0,3.1,30.0,943.0,977.59,700.95
2016,7,29,12,15,848.0,141.0,3.15,30.0,943.0,961.77,691.17
2016,7,29,12,30,848.0,141.0,3.2,30.0,943.0,942.89,679.48
2016,7,29,12,45,855.5,135.0,3.3,30.0,938.5,922.2,666.99
2016,7,29,13,0,863.0,129.0,3.4,30.0,934.0,898.27,652.32
2016,7,29,13,15,860.0,128.0,3.45,29.5,919.0,866.79,633.58
2016,7,29,13,30,857.0,127.0,3.5,29.0,904.0,832.75,612.95
2016,7,29,13,45,851.5,126.0,3.6,29.0,882.0,794.33,588.15
2016,7,29,14,0,846.0,125.0,3.7,29.0,860.0,753.84,561.66
2016,7,29,14,15,839.0,123.5,3.75,28.5,832.0,709.95,533.01
2016,7,29,14,30,832.0,122.0,3.8,28.0,804.0,664.5,501.14
2016,7,29,14,45,823.0,119.5,3.85,28.0,769.5,615.58,464.9
2016,7,29,15,0,814.0,117.0,3.9,28.0,735.0,564.06,425.84
2016,7,29,15,15,801.0,114.5,3.9,27.5,695.0,510.79,385.04
2016,7,29,15,30,788.0,112.0,3.9,27.0,655.0,457.53,342.9
2016,7,29,15,45,772.0,109.0,3.9,27.0,611.0,402.87,297.81
2016,7,29,16,0,756.0,106.0,3.9,27.0,567.0,349.04,252.26
2016,7,29,16,15,734.5,102.0,3.85,26.5,520.0,293.85,205.48
2016,7,29,16,30,713.0,98.0,3.8,26.0,473.0,236.6,156.97
2016,7,29,16,45,683.0,94.0,3.8,25.5,423.0,183.73,113.45
2016,7,29,17,0,653.0,90.0,3.8,25.0,373.0,134.23,76.3
2016,7,29,17,15,615.5,84.0,3.7,24.0,323.0,86.35,48.38
2016,7,29,17,30,578.0,78.0,3.6,23.0,273.0,52.94,40.24
2016,7,29,17,45,522.0,70.5,3.5,22.5,224.0,49.64,37.49
2016,7,29,18,0,466.0,63.0,3.4,22.0,175.0,46.14,34.41
2016,7,29,18,15,391.5,52.5,3.25,21.0,131.0,39.71,28.67
2016,7,29,18,30,317.0,42.0,3.1,20.0,87.0,32.89,22.36
2016,7,29,18,45,210.5,28.5,3.0,19.5,53.0,22.21,11.69
2016,7,29,19,0,104.0,15.0,2.9,19.0,19.0,11.82,0.0
2016,7,29,19,15,52.0,7.5,2.85,18.5,9.5,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,7.5,2.2,14.5,10.5,16.94,0.0
2016,7,30,5,30,123.0,15.0,2.2,15.0,21.0,47.3,0.0
2016,7,30,5,45,232.5,28.5,2.25,15.5,56.0,108.05,70.06
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,172.7,128.62
2016,7,30,6,15,417.5,51.5,2.3,16.5,135.5,232.7,181.61
2016,7,30,6,30,493.0,61.0,2.3,17.0,180.0,300.7,240.45
2016,7,30,6,45,272.0,94.5,2.3,17.5,163.0,244.56,198.07
2016,7,30,7,0,51.0,128.0,2.3,18.0,146.0,160.36,128.5
2016,7,30,7,15,105.5,153.0,2.3,18.5,196.5,229.81,185.64
2016,7,30,7,30,160.0,178.0,2.3,19.0,247.0,296.93,239.4
2016,7,30,7,45,444.0,137.5,2.3,20.0,363.5,474.66,381.24
2016,7,30,8,0,728.0,97.0,2.3,21.0,480.0,660.6,520.52
2016,7,30,8,15,749.5,101.0,2.3,21.5,528.0,711.64,553.28
2016,7,30,8,30,771.0,105.0,2.3,22.0,576.0,762.05,585.87
2016,7,30,8,45,787.0,108.5,2.35,23.0,620.5,806.28,612.65
2016,7,30,9,0,803.0,112.0,2.4,24.0,665.0,848.89,637.84
2016,7,30,9,15,816.0,114.5,2.5,24.5,705.5,885.76,660.39
2016,7,30,9,30,829.0,117.0,2.6,25.0,746.0,920.35,681.28
2016,7,30,9,45,851.5,112.0,2.75,25.5,784.5,945.42,696.16
2016,7,30,10,0,874.0,107.0,2.9,26.0,823.0,975.92,714.66
2016,7,30,10,15,881.0,108.5,3.05,26.5,852.0,995.55,725.96
2016,7,30,10,30,888.0,110.0,3.2,27.0,881.0,1011.92,735.25
2016,7,30,10,45,887.0,114.5,3.35,27.5,901.5,1020.03,739.28
2016,7,30,11,0,886.0,119.0,3.5,28.0,922.0,1024.54,741.11
2016,7,30,11,15,889.5,120.0,3.65,28.0,937.5,1026.39,742.82
2016,7,30,11,30,893.0,121.0,3.8,28.0,953.0,1024.72,742.34
2016,7,30,11,45,886.5,126.5,3.95,28.0,958.0,1014.12,736.16
2016,7,30,12,0,880.0,132.0,4.1,28.0,963.0,1000.15,727.86
2016,7,30,12,15,880.5,132.0,4.15,28.0,963.5,984.34,717.82
