Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,30,881.0,132.0,4.2,28.0,964.0,965.3,705.71
2016,7,30,12,45,870.0,138.0,4.3,28.0,953.5,938.29,688.6
2016,7,30,13,0,859.0,144.0,4.4,28.0,943.0,908.71,669.72
2016,7,30,13,15,856.0,143.0,4.4,27.5,928.5,877.17,650.28
2016,7,30,13,30,853.0,142.0,4.4,27.0,914.0,843.08,628.95
2016,7,30,13,45,847.5,141.0,4.4,27.0,891.5,804.62,603.2
2016,7,30,14,0,842.0,140.0,4.4,27.0,869.0,764.1,575.84
2016,7,30,14,15,834.5,138.0,4.4,26.5,840.5,720.54,546.32
2016,7,30,14,30,827.0,136.0,4.4,26.0,812.0,673.51,512.8
2016,7,30,14,45,823.0,130.5,4.4,26.0,778.5,624.17,475.82
2016,7,30,15,0,819.0,125.0,4.4,26.0,745.0,573.51,436.88
2016,7,30,15,15,806.5,122.5,4.3,25.5,705.0,520.1,395.38
2016,7,30,15,30,794.0,120.0,4.2,25.0,665.0,466.64,352.56
2016,7,30,15,45,787.5,112.5,4.15,25.0,622.5,411.34,306.45
2016,7,30,16,0,781.0,105.0,4.1,25.0,580.0,355.85,258.99
2016,7,30,16,15,760.0,101.5,4.05,24.5,532.0,299.75,210.93
2016,7,30,16,30,739.0,98.0,4.0,24.0,484.0,245.53,164.24
2016,7,30,16,45,722.0,90.5,3.95,23.5,435.5,186.4,114.84
2016,7,30,17,0,705.0,83.0,3.9,23.0,387.0,133.21,74.08
2016,7,30,17,15,668.0,77.5,3.8,22.0,335.5,82.72,44.82
2016,7,30,17,30,631.0,72.0,3.7,21.0,284.0,48.54,36.76
2016,7,30,17,45,588.0,64.0,3.6,20.5,235.0,44.64,33.45
2016,7,30,18,0,545.0,56.0,3.5,20.0,186.0,40.46,29.75
2016,7,30,18,15,468.0,47.5,3.4,19.0,139.5,35.52,25.28
2016,7,30,18,30,391.0,39.0,3.3,18.0,93.0,30.33,20.34
2016,7,30,18,45,276.5,27.0,3.25,17.5,57.0,21.49,10.98
2016,7,30,19,0,162.0,15.0,3.2,17.0,21.0,14.3,0.0
2016,7,30,19,15,81.0,7.5,3.15,16.5,10.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,59.0,7.5,1.85,13.5,10.0,16.51,0.0
2016,7,31,5,30,118.0,15.0,2.0,14.0,20.0,46.02,0.0
2016,7,31,5,45,227.5,28.5,2.15,14.5,55.0,106.62,68.41
2016,7,31,6,0,337.0,42.0,2.3,15.0,90.0,170.89,127.52
2016,7,31,6,15,412.5,52.5,2.25,15.5,135.0,231.68,181.34
2016,7,31,6,30,488.0,63.0,2.2,16.0,180.0,300.52,241.01
2016,7,31,6,45,292.0,97.0,2.2,16.5,171.5,257.48,209.21
2016,7,31,7,0,96.0,131.0,2.2,17.0,163.0,196.11,158.74
2016,7,31,7,15,380.5,111.5,2.15,17.5,271.5,365.23,298.49
2016,7,31,7,30,665.0,92.0,2.1,18.0,380.0,550.89,444.3
2016,7,31,7,45,688.5,98.5,2.1,19.0,429.0,605.62,482.73
2016,7,31,8,0,712.0,105.0,2.1,20.0,478.0,660.61,520.48
2016,7,31,8,15,734.0,109.0,2.1,20.5,526.0,711.44,554.09
2016,7,31,8,30,756.0,113.0,2.1,21.0,574.0,758.79,584.5
2016,7,31,8,45,763.5,120.5,2.15,22.0,616.0,799.74,609.09
2016,7,31,9,0,771.0,128.0,2.2,23.0,658.0,838.54,631.78
2016,7,31,9,15,784.5,131.0,2.25,23.5,698.5,875.55,654.16
2016,7,31,9,30,798.0,134.0,2.3,24.0,739.0,910.36,674.84
2016,7,31,9,45,778.5,152.5,2.4,24.5,765.5,927.93,684.45
2016,7,31,10,0,759.0,171.0,2.5,25.0,792.0,941.23,691.45
2016,7,31,10,15,768.0,173.5,2.6,25.0,820.5,962.11,704.9
2016,7,31,10,30,777.0,176.0,2.7,25.0,849.0,980.05,716.41
2016,7,31,10,45,772.5,184.0,2.8,25.5,868.0,987.0,719.47
2016,7,31,11,0,768.0,192.0,2.9,26.0,887.0,990.59,720.52
2016,7,31,11,15,772.0,193.5,2.95,26.0,902.0,992.87,721.87
2016,7,31,11,30,776.0,195.0,3.0,26.0,917.0,991.93,721.25
2016,7,31,11,45,771.0,200.5,3.15,26.5,922.0,982.78,714.79
2016,7,31,12,0,766.0,206.0,3.3,27.0,927.0,970.55,706.42
2016,7,31,12,15,765.5,206.5,3.35,27.0,927.5,954.88,696.55
2016,7,31,12,30,765.0,207.0,3.4,27.0,928.0,936.33,684.84
2016,7,31,12,45,817.5,172.5,3.5,27.0,937.0,930.0,681.6
2016,7,31,13,0,870.0,138.0,3.6,27.0,946.0,912.72,671.03
2016,7,31,13,15,866.5,137.0,3.65,27.0,931.0,880.4,650.16
2016,7,31,13,30,863.0,136.0,3.7,27.0,916.0,845.54,627.54
2016,7,31,13,45,851.5,138.0,3.8,27.0,891.5,804.71,600.88
2016,7,31,14,0,840.0,140.0,3.9,27.0,867.0,764.23,574.19
2016,7,31,14,15,832.0,138.5,3.95,26.5,838.0,718.8,543.66
2016,7,31,14,30,824.0,137.0,4.0,26.0,809.0,671.95,510.56
2016,7,31,14,45,811.5,135.5,4.05,26.0,773.0,621.16,472.67
2016,7,31,15,0,799.0,134.0,4.1,26.0,737.0,569.84,433.41
2016,7,31,15,15,785.5,130.5,4.1,25.5,696.5,515.94,391.88
2016,7,31,15,30,772.0,127.0,4.1,25.0,656.0,462.15,349.09
2016,7,31,15,45,758.5,122.0,4.15,24.5,612.0,407.39,304.27
2016,7,31,16,0,745.0,117.0,4.2,24.0,568.0,353.23,258.61
2016,7,31,16,15,722.5,112.5,4.15,23.0,520.0,293.74,208.46
2016,7,31,16,30,700.0,108.0,4.1,22.0,472.0,239.99,162.5
2016,7,31,16,45,679.0,100.0,4.05,21.5,423.0,185.97,117.19
2016,7,31,17,0,658.0,92.0,4.0,21.0,374.0,134.34,77.7
2016,7,31,17,15,618.5,86.0,3.9,20.0,323.5,86.06,49.77
2016,7,31,17,30,579.0,80.0,3.8,19.0,273.0,54.87,42.62
2016,7,31,17,45,534.5,70.5,3.7,18.5,224.5,50.0,38.44
2016,7,31,18,0,490.0,61.0,3.6,18.0,176.0,44.78,33.79
2016,7,31,18,15,412.0,51.0,3.45,17.5,131.0,38.71,28.21
2016,7,31,18,30,334.0,41.0,3.3,17.0,86.0,32.31,22.07
2016,7,31,18,45,227.5,27.5,3.15,16.5,52.0,22.08,11.15
2016,7,31,19,0,121.0,14.0,3.0,16.0,18.0,13.34,0.0
2016,7,31,19,15,60.5,7.0,2.9,15.5,9.0,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,89.0,7.0,1.65,14.0,10.5,6.67,0.0
2016,8,1,5,30,178.0,14.0,1.8,14.0,21.0,51.09,0.0
2016,8,1,5,45,302.5,24.0,1.95,14.5,57.0,121.99,76.52
2016,8,1,6,0,427.0,34.0,2.1,15.0,93.0,191.56,141.97
2016,8,1,6,15,502.0,41.5,2.1,15.5,139.0,253.53,197.62
2016,8,1,6,30,577.0,49.0,2.1,16.0,185.0,323.49,258.76
2016,8,1,6,45,392.0,87.5,2.1,16.5,190.0,304.32,246.95
2016,8,1,7,0,207.0,126.0,2.1,17.0,195.0,259.04,210.74
2016,8,1,7,15,475.5,96.5,2.05,17.5,291.0,409.77,334.15
2016,8,1,7,30,744.0,67.0,2.0,18.0,387.0,570.69,459.96
2016,8,1,7,45,769.5,70.0,2.0,19.0,437.5,626.25,498.59
2016,8,1,8,0,795.0,73.0,2.0,20.0,488.0,682.06,535.41
2016,8,1,8,15,814.0,76.0,2.0,20.5,536.5,727.38,564.7
2016,8,1,8,30,833.0,79.0,2.0,21.0,585.0,776.8,596.31
2016,8,1,8,45,847.5,81.0,2.0,21.5,629.5,819.99,622.92
2016,8,1,9,0,862.0,83.0,2.0,22.0,674.0,861.35,647.87
2016,8,1,9,15,873.0,84.5,2.05,22.5,714.5,896.87,669.02
2016,8,1,9,30,884.0,86.0,2.1,23.0,755.0,929.88,688.35
2016,8,1,9,45,884.5,92.0,2.2,23.5,788.0,955.14,703.0
2016,8,1,10,0,885.0,98.0,2.3,24.0,821.0,976.99,715.47
2016,8,1,10,15,892.0,99.5,2.4,24.5,850.0,996.87,726.71
2016,8,1,10,30,899.0,101.0,2.5,25.0,879.0,1013.44,735.86
2016,8,1,10,45,904.0,101.5,2.6,25.5,901.0,1023.5,740.92
2016,8,1,11,0,909.0,102.0,2.7,26.0,923.0,1030.04,743.86
2016,8,1,11,15,912.0,103.0,2.8,26.0,938.0,1031.52,745.16
2016,8,1,11,30,915.0,104.0,2.9,26.0,953.0,1029.38,744.27
2016,8,1,11,45,917.0,104.0,3.0,26.5,961.0,1021.62,738.43
2016,8,1,12,0,919.0,104.0,3.1,27.0,969.0,1010.31,730.43
2016,8,1,12,15,919.5,104.0,3.15,27.0,969.0,994.06,720.37
2016,8,1,12,30,920.0,104.0,3.2,27.0,969.0,974.42,708.19
2016,8,1,12,45,917.0,104.5,3.3,27.0,961.0,948.77,692.44
2016,8,1,13,0,914.0,105.0,3.4,27.0,953.0,920.08,674.63
2016,8,1,13,15,911.0,104.5,3.5,27.0,938.0,887.53,654.12
2016,8,1,13,30,908.0,104.0,3.6,27.0,923.0,852.24,631.59
2016,8,1,13,45,906.0,101.5,3.7,27.0,901.5,813.25,606.31
2016,8,1,14,0,904.0,99.0,3.8,27.0,880.0,771.77,579.03
2016,8,1,14,15,897.5,98.0,3.85,26.5,851.0,726.21,549.47
2016,8,1,14,30,891.0,97.0,3.9,26.0,822.0,678.9,516.53
2016,8,1,14,45,885.0,94.0,3.95,26.0,787.5,628.51,478.85
2016,8,1,15,0,879.0,91.0,4.0,26.0,753.0,576.77,439.11
2016,8,1,15,15,868.0,89.0,4.0,25.5,713.0,522.28,396.78
2016,8,1,15,30,857.0,87.0,4.0,25.0,673.0,467.39,352.7
2016,8,1,15,45,844.0,84.5,4.05,24.5,628.5,411.13,306.15
2016,8,1,16,0,831.0,82.0,4.1,24.0,584.0,355.18,258.41
2016,8,1,16,15,812.0,79.0,4.1,23.0,535.5,297.68,208.96
2016,8,1,16,30,793.0,76.0,4.1,22.0,487.0,236.61,156.37
2016,8,1,16,45,768.0,72.5,4.1,21.5,436.5,180.69,109.19
2016,8,1,17,0,743.0,69.0,4.1,21.0,386.0,127.52,68.78
2016,8,1,17,15,708.5,65.0,4.0,20.0,335.0,76.49,40.04
2016,8,1,17,30,674.0,61.0,3.9,19.0,284.0,44.54,33.58
2016,8,1,17,45,624.0,55.5,3.85,18.5,233.5,38.24,28.11
2016,8,1,18,0,574.0,50.0,3.8,18.0,183.0,35.79,25.9
2016,8,1,18,15,496.0,42.5,3.7,17.0,136.5,31.49,21.93
2016,8,1,18,30,418.0,35.0,3.6,16.0,90.0,26.99,17.55
2016,8,1,18,45,290.0,24.0,3.5,15.5,54.5,18.94,8.45
2016,8,1,19,0,162.0,13.0,3.4,15.0,19.0,12.39,0.0
2016,8,1,19,15,81.0,6.5,3.3,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,80.5,7.0,2.0,13.0,10.0,6.67,0.0
2016,8,2,5,30,161.0,14.0,2.2,13.0,20.0,47.38,0.0
2016,8,2,5,45,292.0,25.0,2.4,13.5,56.5,119.96,74.14
2016,8,2,6,0,423.0,36.0,2.6,14.0,93.0,192.37,143.09
2016,8,2,6,15,502.0,43.5,2.6,14.5,140.5,255.72,200.26
2016,8,2,6,30,581.0,51.0,2.6,15.0,188.0,327.47,263.32
2016,8,2,6,45,636.0,56.0,2.6,15.5,239.5,390.48,317.96
2016,8,2,7,0,691.0,61.0,2.6,16.0,291.0,460.26,375.98
2016,8,2,7,15,727.0,65.5,2.6,16.5,344.0,522.37,425.81
2016,8,2,7,30,763.0,70.0,2.6,17.0,397.0,586.39,475.22
2016,8,2,7,45,791.0,73.0,2.6,18.0,449.5,644.63,517.07
2016,8,2,8,0,819.0,76.0,2.6,19.0,502.0,703.27,556.28
2016,8,2,8,15,839.0,78.5,2.6,19.5,551.5,749.7,586.62
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,800.31,619.37
2016,8,2,8,45,875.0,83.0,2.6,20.5,648.0,845.7,647.76
2016,8,2,9,0,891.0,85.0,2.6,21.0,695.0,889.28,674.43
2016,8,2,9,15,902.5,87.0,2.6,21.5,736.5,926.65,696.49
2016,8,2,9,30,914.0,89.0,2.6,22.0,778.0,961.42,716.59
2016,8,2,9,45,917.5,93.5,2.65,22.5,813.0,988.49,731.88
2016,8,2,10,0,921.0,98.0,2.7,23.0,848.0,1012.19,744.98
2016,8,2,10,15,928.0,99.0,2.75,23.5,878.0,1032.02,755.58
2016,8,2,10,30,935.0,100.0,2.8,24.0,908.0,1048.42,764.03
2016,8,2,10,45,938.0,102.5,2.85,24.5,930.5,1058.83,768.73
2016,8,2,11,0,941.0,105.0,2.9,25.0,953.0,1065.53,771.2
2016,8,2,11,15,944.5,105.5,2.95,25.0,968.5,1066.88,771.92
2016,8,2,11,30,948.0,106.0,3.0,25.0,984.0,1064.49,770.42
2016,8,2,11,45,948.0,107.0,3.05,25.0,991.5,1055.41,764.77
2016,8,2,12,0,948.0,108.0,3.1,25.0,999.0,1042.67,756.92
2016,8,2,12,15,948.0,108.0,3.15,25.0,999.0,1025.36,746.22
2016,8,2,12,30,948.0,108.0,3.2,25.0,999.0,1004.58,733.32
2016,8,2,12,45,942.5,110.0,3.25,25.5,989.5,977.33,714.81
2016,8,2,13,0,937.0,112.0,3.3,26.0,980.0,947.05,694.36
2016,8,2,13,15,933.5,111.5,3.35,26.0,964.0,913.22,672.86
2016,8,2,13,30,930.0,111.0,3.4,26.0,948.0,876.61,649.36
2016,8,2,13,45,924.5,110.0,3.45,26.0,924.5,835.33,622.5
2016,8,2,14,0,919.0,109.0,3.5,26.0,901.0,791.76,593.8
2016,8,2,14,15,911.5,108.0,3.5,25.5,871.0,744.69,563.22
2016,8,2,14,30,904.0,107.0,3.5,25.0,841.0,695.91,528.99
2016,8,2,14,45,896.5,104.0,3.5,25.0,805.0,643.82,490.14
2016,8,2,15,0,889.0,101.0,3.5,25.0,769.0,590.51,449.3
2016,8,2,15,15,876.5,99.0,3.5,24.5,727.0,534.55,406.07
2016,8,2,15,30,864.0,97.0,3.5,24.0,685.0,478.34,361.14
2016,8,2,15,45,848.5,94.0,3.5,24.0,638.5,420.08,312.56
2016,8,2,16,0,833.0,91.0,3.5,24.0,592.0,358.24,260.01
2016,8,2,16,15,812.0,88.0,3.45,23.5,542.5,299.51,209.44
2016,8,2,16,30,791.0,85.0,3.4,23.0,493.0,242.6,160.17
2016,8,2,16,45,762.5,81.0,3.4,23.0,440.5,185.71,112.62
2016,8,2,17,0,734.0,77.0,3.4,23.0,388.0,132.02,72.36
2016,8,2,17,15,695.5,72.5,3.35,22.0,335.5,76.48,40.59
2016,8,2,17,30,657.0,68.0,3.3,21.0,283.0,45.93,34.5
2016,8,2,17,45,598.5,62.0,3.25,20.5,231.5,43.46,32.42
2016,8,2,18,0,540.0,56.0,3.2,20.0,180.0,40.89,30.09
2016,8,2,18,15,456.0,47.0,3.15,19.0,133.5,35.51,25.2
2016,8,2,18,30,372.0,38.0,3.1,18.0,87.0,29.87,19.77
2016,8,2,18,45,235.0,25.5,3.1,17.5,51.5,20.47,8.97
2016,8,2,19,0,98.0,13.0,3.1,17.0,16.0,12.39,0.0
2016,8,2,19,15,49.0,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,49.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,98.0,14.0,2.2,14.0,17.0,33.99,0.0
2016,8,3,5,45,229.0,27.0,2.4,14.5,52.5,104.41,62.75
2016,8,3,6,0,360.0,40.0,2.6,15.0,88.0,175.89,130.35
2016,8,3,6,15,444.0,49.5,2.55,15.5,135.0,240.07,187.4
2016,8,3,6,30,528.0,59.0,2.5,16.0,182.0,313.22,250.96
2016,8,3,6,45,586.0,65.5,2.45,16.5,233.5,378.65,307.0
2016,8,3,7,0,644.0,72.0,2.4,17.0,285.0,449.2,365.1
2016,8,3,7,15,682.5,77.0,2.35,17.5,337.5,511.04,414.25
2016,8,3,7,30,721.0,82.0,2.3,18.0,390.0,572.9,461.57
2016,8,3,7,45,750.0,86.0,2.25,19.0,442.0,631.23,503.42
2016,8,3,8,0,779.0,90.0,2.2,20.0,494.0,690.1,542.57
2016,8,3,8,15,800.0,93.5,2.2,20.5,543.5,742.37,576.84
2016,8,3,8,30,821.0,97.0,2.2,21.0,593.0,793.82,609.79
2016,8,3,8,45,836.5,100.5,2.2,21.5,639.0,839.47,638.02
2016,8,3,9,0,852.0,104.0,2.2,22.0,685.0,883.32,664.55
2016,8,3,9,15,864.5,106.0,2.2,22.5,726.5,913.45,681.49
2016,8,3,9,30,877.0,108.0,2.2,23.0,768.0,948.06,701.35
2016,8,3,9,45,890.0,108.0,2.25,23.5,805.0,978.28,718.6
2016,8,3,10,0,903.0,108.0,2.3,24.0,842.0,1005.67,733.97
2016,8,3,10,15,910.0,109.5,2.4,24.5,872.0,1025.7,745.13
2016,8,3,10,30,917.0,111.0,2.5,25.0,902.0,1042.33,754.23
2016,8,3,10,45,912.0,118.0,2.6,25.5,921.5,1049.2,757.19
2016,8,3,11,0,907.0,125.0,2.7,26.0,941.0,1052.24,757.9
2016,8,3,11,15,910.5,125.5,2.85,26.0,956.5,1053.41,759.53
2016,8,3,11,30,914.0,126.0,3.0,26.0,972.0,1050.96,758.93
2016,8,3,11,45,908.5,131.0,3.15,26.5,977.5,1040.48,751.76
2016,8,3,12,0,903.0,136.0,3.3,27.0,983.0,1026.52,742.44
2016,8,3,12,15,903.0,136.5,3.45,26.5,983.0,1010.12,734.49
2016,8,3,12,30,903.0,137.0,3.6,26.0,983.0,990.4,724.29
2016,8,3,12,45,903.5,135.0,3.75,26.0,976.0,965.53,709.19
2016,8,3,13,0,904.0,133.0,3.9,26.0,969.0,937.53,691.91
2016,8,3,13,15,900.5,132.5,4.0,25.5,953.5,904.48,672.15
2016,8,3,13,30,897.0,132.0,4.1,25.0,938.0,868.75,650.33
2016,8,3,13,45,890.0,131.5,4.2,25.0,914.5,827.74,623.32
2016,8,3,14,0,883.0,131.0,4.3,25.0,891.0,784.65,594.58
2016,8,3,14,15,875.5,129.5,4.35,24.5,861.0,738.41,563.66
2016,8,3,14,30,868.0,128.0,4.4,24.0,831.0,690.55,529.41
2016,8,3,14,45,865.0,122.0,4.45,24.0,796.5,640.03,491.48
2016,8,3,15,0,862.0,116.0,4.5,24.0,762.0,587.94,451.26
2016,8,3,15,15,849.0,113.5,4.45,23.5,720.0,530.23,406.15
2016,8,3,15,30,836.0,111.0,4.4,23.0,678.0,474.05,360.72
2016,8,3,15,45,830.0,104.0,4.35,22.5,634.5,416.82,312.99
2016,8,3,16,0,824.0,97.0,4.3,22.0,591.0,359.3,263.54
2016,8,3,16,15,802.5,93.5,4.2,21.0,541.0,300.43,212.7
2016,8,3,16,30,781.0,90.0,4.1,20.0,491.0,243.46,163.21
2016,8,3,16,45,761.5,83.5,4.05,19.5,440.0,186.41,114.86
2016,8,3,17,0,742.0,77.0,4.0,19.0,389.0,131.52,73.03
2016,8,3,17,15,703.5,72.0,3.85,18.5,336.0,79.53,44.21
2016,8,3,17,30,665.0,67.0,3.7,18.0,283.0,45.32,34.41
2016,8,3,17,45,615.0,60.0,3.6,17.5,232.0,42.03,31.58
2016,8,3,18,0,565.0,53.0,3.5,17.0,181.0,38.54,28.41
2016,8,3,18,15,481.0,44.5,3.35,16.5,134.0,33.49,23.68
2016,8,3,18,30,397.0,36.0,3.2,16.0,87.0,28.19,18.46
2016,8,3,18,45,258.0,24.0,3.1,15.5,51.5,19.2,7.57
2016,8,3,19,0,119.0,12.0,3.0,15.0,16.0,11.44,0.0
2016,8,3,19,15,59.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.35,13.0,8.5,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.5,13.0,17.0,39.27,0.0
2016,8,4,5,45,264.5,25.0,2.7,13.5,53.0,111.25,64.99
2016,8,4,6,0,401.0,37.0,2.9,14.0,89.0,185.99,137.86
2016,8,4,6,15,483.0,45.0,2.9,14.5,136.0,249.87,195.55
2016,8,4,6,30,565.0,53.0,2.9,15.0,183.0,322.48,259.44
2016,8,4,6,45,373.5,89.0,2.9,15.5,184.0,296.97,242.58
2016,8,4,7,0,182.0,125.0,2.9,16.0,185.0,236.78,193.84
2016,8,4,7,15,201.0,146.5,2.9,16.5,223.0,288.92,236.61
2016,8,4,7,30,220.0,168.0,2.9,17.0,261.0,334.47,272.77
2016,8,4,7,45,512.0,124.0,2.95,17.5,378.0,506.65,412.33
2016,8,4,8,0,804.0,80.0,3.0,18.0,495.0,696.88,556.74
2016,8,4,8,15,823.0,82.5,3.05,18.0,544.0,747.42,590.94
2016,8,4,8,30,842.0,85.0,3.1,18.0,593.0,791.07,620.63
2016,8,4,8,45,855.5,88.0,3.15,18.5,638.0,834.9,648.92
2016,8,4,9,0,869.0,91.0,3.2,19.0,683.0,876.78,675.42
2016,8,4,9,15,880.0,93.0,3.25,19.5,723.5,913.05,697.7
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,946.75,718.05
2016,8,4,9,45,896.5,98.0,3.4,20.5,798.5,973.52,733.91
2016,8,4,10,0,902.0,101.0,3.5,21.0,833.0,997.09,747.64
2016,8,4,10,15,908.0,102.5,3.55,21.0,862.0,1016.18,759.49
2016,8,4,10,30,914.0,104.0,3.6,21.0,891.0,1031.85,769.19
2016,8,4,10,45,914.0,107.5,3.65,21.5,911.5,1040.11,772.59
2016,8,4,11,0,914.0,111.0,3.7,22.0,932.0,1044.68,773.72
2016,8,4,11,15,916.5,112.0,3.75,22.0,947.0,1045.47,774.01
2016,8,4,11,30,919.0,113.0,3.8,22.0,962.0,1042.61,772.04
2016,8,4,11,45,917.0,115.0,3.85,22.0,968.0,1032.68,765.53
2016,8,4,12,0,915.0,117.0,3.9,22.0,974.0,1019.23,756.82
2016,8,4,12,15,915.0,117.0,3.95,21.5,974.0,1002.3,747.33
2016,8,4,12,30,915.0,117.0,4.0,21.0,974.0,982.0,735.6
2016,8,4,12,45,907.5,120.5,4.1,21.0,964.0,954.96,718.17
2016,8,4,13,0,900.0,124.0,4.2,21.0,954.0,925.07,698.75
2016,8,4,13,15,896.5,123.0,4.3,20.5,938.5,891.69,678.1
2016,8,4,13,30,893.0,122.0,4.4,20.0,923.0,855.65,655.4
2016,8,4,13,45,889.5,120.0,4.5,20.0,900.5,816.16,628.95
2016,8,4,14,0,886.0,118.0,4.6,20.0,878.0,774.34,600.5
2016,8,4,14,15,879.0,116.5,4.6,19.5,848.5,728.37,569.11
2016,8,4,14,30,872.0,115.0,4.6,19.0,819.0,680.72,533.97
2016,8,4,14,45,868.5,109.5,4.6,19.0,785.0,630.14,494.76
2016,8,4,15,0,865.0,104.0,4.6,19.0,751.0,578.03,453.31
2016,8,4,15,15,853.0,102.0,4.55,18.5,710.0,523.42,409.35
2016,8,4,15,30,841.0,100.0,4.5,18.0,669.0,468.54,363.77
2016,8,4,15,45,832.5,94.5,4.45,18.0,625.0,408.3,312.0
2016,8,4,16,0,824.0,89.0,4.4,18.0,581.0,351.13,261.29
2016,8,4,16,15,804.0,85.5,4.35,17.5,532.0,292.69,209.41
2016,8,4,16,30,784.0,82.0,4.3,17.0,483.0,235.98,158.94
2016,8,4,16,45,762.0,77.0,4.25,17.0,432.5,179.64,110.45
2016,8,4,17,0,740.0,72.0,4.2,17.0,382.0,125.75,69.13
2016,8,4,17,15,703.0,67.5,4.1,16.5,330.0,74.36,40.94
2016,8,4,17,30,666.0,63.0,4.0,16.0,278.0,46.61,35.85
2016,8,4,17,45,615.5,56.5,3.9,15.5,227.5,39.37,29.48
2016,8,4,18,0,565.0,50.0,3.8,15.0,177.0,36.17,26.53
2016,8,4,18,15,482.0,42.0,3.65,14.5,130.0,31.44,22.07
2016,8,4,18,30,399.0,34.0,3.5,14.0,83.0,26.5,17.1
2016,8,4,18,45,259.5,22.5,3.4,14.0,48.5,17.92,6.04
2016,8,4,19,0,120.0,11.0,3.3,14.0,14.0,10.48,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,33.42,0.0
2016,8,5,5,45,240.5,25.0,2.9,14.0,50.5,104.18,58.42
2016,8,5,6,0,376.0,38.0,3.0,14.0,86.0,178.76,132.27
2016,8,5,6,15,460.5,47.0,3.0,14.5,133.0,243.36,190.43
2016,8,5,6,30,545.0,56.0,3.0,15.0,180.0,317.02,255.09
2016,8,5,6,45,340.5,91.0,3.0,15.5,175.5,283.07,231.27
2016,8,5,7,0,136.0,126.0,3.0,16.0,171.0,213.09,174.04
2016,8,5,7,15,203.0,143.5,2.9,16.0,223.0,286.8,235.5
2016,8,5,7,30,270.0,161.0,2.8,16.0,275.0,358.81,294.09
2016,8,5,7,45,532.0,123.0,2.75,16.5,384.0,524.85,427.51
2016,8,5,8,0,794.0,85.0,2.7,17.0,493.0,695.33,556.29
2016,8,5,8,15,814.5,88.0,2.65,17.5,542.5,747.27,589.91
2016,8,5,8,30,835.0,91.0,2.6,18.0,592.0,798.33,622.94
2016,8,5,8,45,851.5,93.0,2.55,18.5,638.5,837.24,646.66
2016,8,5,9,0,868.0,95.0,2.5,19.0,685.0,880.48,673.04
2016,8,5,9,15,880.0,97.5,2.45,19.5,726.5,918.17,695.09
2016,8,5,9,30,892.0,100.0,2.4,20.0,768.0,953.34,715.12
2016,8,5,9,45,891.0,107.0,2.4,20.5,801.5,978.27,728.61
2016,8,5,10,0,890.0,114.0,2.4,21.0,835.0,999.65,739.81
2016,8,5,10,15,897.5,115.5,2.45,21.5,864.5,1019.93,750.84
2016,8,5,10,30,905.0,117.0,2.5,22.0,894.0,1036.85,759.73
2016,8,5,10,45,911.0,117.0,2.55,22.5,916.5,1047.2,764.47
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,1054.0,767.09
2016,8,5,11,15,920.0,118.0,2.65,23.0,954.5,1055.19,767.75
2016,8,5,11,30,923.0,119.0,2.7,23.0,970.0,1052.72,766.23
2016,8,5,11,45,924.5,119.0,2.75,23.5,977.5,1044.08,759.41
2016,8,5,12,0,926.0,119.0,2.8,24.0,985.0,1031.85,750.45
2016,8,5,12,15,926.0,119.0,2.9,24.0,985.0,1014.65,740.3
2016,8,5,12,30,926.0,119.0,3.0,24.0,985.0,994.05,727.96
2016,8,5,12,45,925.0,118.0,3.1,24.5,976.5,968.24,710.77
2016,8,5,13,0,924.0,117.0,3.2,25.0,968.0,939.27,691.49
2016,8,5,13,15,920.5,116.5,3.3,24.5,952.0,905.61,671.65
2016,8,5,13,30,917.0,116.0,3.4,24.0,936.0,869.19,649.66
2016,8,5,13,45,910.0,116.0,3.5,24.0,912.5,827.9,622.77
2016,8,5,14,0,903.0,116.0,3.6,24.0,889.0,784.45,594.06
2016,8,5,14,15,895.5,114.0,3.65,24.0,858.5,736.87,561.77
2016,8,5,14,30,888.0,112.0,3.7,24.0,828.0,687.63,525.73
2016,8,5,14,45,876.0,111.0,3.8,24.0,791.0,635.13,486.47
2016,8,5,15,0,864.0,110.0,3.9,24.0,754.0,581.84,445.48
2016,8,5,15,15,851.0,108.0,3.9,23.5,712.0,526.65,402.41
2016,8,5,15,30,838.0,106.0,3.9,23.0,670.0,468.35,355.59
2016,8,5,15,45,817.5,104.0,3.95,22.5,623.0,409.67,307.05
2016,8,5,16,0,797.0,102.0,4.0,22.0,576.0,352.27,258.14
2016,8,5,16,15,774.0,98.5,3.95,21.5,526.0,294.43,208.01
2016,8,5,16,30,751.0,95.0,3.9,21.0,476.0,238.72,159.62
2016,8,5,16,45,715.0,91.5,3.85,20.5,423.0,178.98,110.31
2016,8,5,17,0,679.0,88.0,3.8,20.0,370.0,127.29,72.23
2016,8,5,17,15,636.5,82.0,3.65,19.0,318.0,77.71,45.47
2016,8,5,17,30,594.0,76.0,3.5,18.0,266.0,52.56,40.78
2016,8,5,17,45,526.5,69.0,3.4,17.5,215.0,49.61,38.24
2016,8,5,18,0,459.0,62.0,3.3,17.0,164.0,46.56,35.42
2016,8,5,18,15,371.0,51.0,3.15,16.5,119.0,39.62,28.96
2016,8,5,18,30,283.0,40.0,3.0,16.0,74.0,31.02,20.69
2016,8,5,18,45,161.0,24.5,2.9,15.5,42.0,19.28,5.86
2016,8,5,19,0,39.0,9.0,2.8,15.0,10.0,8.58,0.0
2016,8,5,19,15,19.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,22.17,0.0
2016,8,6,5,45,183.0,26.0,2.85,13.5,46.5,88.49,47.25
2016,8,6,6,0,310.0,41.0,2.9,14.0,80.0,160.12,118.35
2016,8,6,6,15,396.5,51.5,2.9,14.0,125.5,223.59,175.32
2016,8,6,6,30,483.0,62.0,2.9,14.0,171.0,296.35,239.46
2016,8,6,6,45,241.5,77.0,2.9,14.5,131.5,218.15,178.79
2016,8,6,7,0,0.0,92.0,2.9,15.0,92.0,88.18,69.24
2016,8,6,7,15,0.5,113.0,2.9,15.5,113.5,109.22,86.77
2016,8,6,7,30,1.0,134.0,2.9,16.0,135.0,130.28,103.82
2016,8,6,7,45,10.5,159.0,2.9,16.5,164.5,161.79,129.4
2016,8,6,8,0,20.0,184.0,2.9,17.0,194.0,194.11,155.19
2016,8,6,8,15,36.0,214.5,2.95,17.5,235.5,248.21,198.14
2016,8,6,8,30,52.0,245.0,3.0,18.0,277.0,294.68,234.18
2016,8,6,8,45,207.0,260.5,3.05,18.5,399.0,455.47,361.91
2016,8,6,9,0,362.0,276.0,3.1,19.0,521.0,627.17,491.42
2016,8,6,9,15,609.0,194.0,3.15,19.0,636.5,790.08,613.93
2016,8,6,9,30,856.0,112.0,3.2,19.0,752.0,933.01,711.86
2016,8,6,9,45,865.0,114.5,3.25,19.5,787.5,961.66,727.84
2016,8,6,10,0,874.0,117.0,3.3,20.0,823.0,987.36,742.72
2016,8,6,10,15,881.0,118.5,3.4,20.0,852.5,1006.87,755.27
2016,8,6,10,30,888.0,120.0,3.5,20.0,882.0,1023.08,765.74
2016,8,6,10,45,893.0,121.0,3.6,20.5,904.0,1033.33,770.89
2016,8,6,11,0,898.0,122.0,3.7,21.0,926.0,1040.06,773.84
2016,8,6,11,15,901.5,123.0,3.75,21.0,941.5,1041.7,774.67
2016,8,6,11,30,905.0,124.0,3.8,21.0,957.0,1039.73,773.27
2016,8,6,11,45,906.5,124.0,3.9,21.5,964.5,1031.17,766.5
2016,8,6,12,0,908.0,124.0,4.0,22.0,972.0,1019.08,757.53
2016,8,6,12,15,908.0,124.0,4.05,21.5,971.5,1002.09,747.96
2016,8,6,12,30,908.0,124.0,4.1,21.0,971.0,981.75,736.17
2016,8,6,12,45,902.5,126.5,4.2,21.0,962.0,955.54,719.26
2016,8,6,13,0,897.0,129.0,4.3,21.0,953.0,926.42,700.32
2016,8,6,13,15,894.0,128.0,4.3,21.0,938.0,893.38,678.09
2016,8,6,13,30,891.0,127.0,4.3,21.0,923.0,857.64,653.92
2016,8,6,13,45,888.5,124.5,4.35,21.0,901.0,818.36,627.31
2016,8,6,14,0,886.0,122.0,4.4,21.0,879.0,776.67,598.83
2016,8,6,14,15,879.0,120.5,4.45,20.5,849.5,730.5,567.62
2016,8,6,14,30,872.0,119.0,4.5,20.0,820.0,682.67,532.8
2016,8,6,14,45,865.0,115.5,4.55,20.0,785.0,631.58,493.54
2016,8,6,15,0,858.0,112.0,4.6,20.0,750.0,579.28,452.25
2016,8,6,15,15,846.0,109.5,4.6,19.5,709.0,522.05,406.67
2016,8,6,15,30,834.0,107.0,4.6,19.0,668.0,466.32,360.69
2016,8,6,15,45,821.5,102.5,4.6,19.0,623.0,408.69,311.15
2016,8,6,16,0,809.0,98.0,4.6,19.0,578.0,351.48,260.71
2016,8,6,16,15,787.5,94.5,4.55,18.5,528.5,293.34,209.38
2016,8,6,16,30,766.0,91.0,4.5,18.0,479.0,237.13,159.73
2016,8,6,16,45,742.0,85.5,4.5,17.5,428.0,181.0,112.21
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,123.23,68.42
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,72.25,41.21
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,48.05,37.13
2016,8,6,17,45,582.5,62.5,4.2,15.5,221.0,44.47,33.99
2016,8,6,18,0,527.0,55.0,4.1,15.0,170.0,40.67,30.49
2016,8,6,18,15,436.0,45.5,3.95,14.5,123.5,34.83,24.97
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,28.69,18.78
2016,8,6,18,45,201.5,22.5,3.65,14.0,43.5,18.2,4.05
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,8.58,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,31.92,0.0
2016,8,7,5,45,250.5,23.0,3.4,13.5,49.0,103.53,52.22
2016,8,7,6,0,398.0,35.0,3.5,14.0,84.0,182.5,134.16
2016,8,7,6,15,484.5,43.5,3.5,14.0,131.5,248.35,194.35
2016,8,7,6,30,571.0,52.0,3.5,14.0,179.0,323.54,261.33
2016,8,7,6,45,629.5,57.5,3.5,14.5,231.5,390.23,319.77
2016,8,7,7,0,688.0,63.0,3.5,15.0,284.0,460.08,378.81
2016,8,7,7,15,725.5,67.0,3.45,15.5,337.0,522.57,429.74
2016,8,7,7,30,763.0,71.0,3.4,16.0,390.0,587.07,480.28
2016,8,7,7,45,792.5,74.0,3.4,16.5,443.0,646.52,524.87
2016,8,7,8,0,822.0,77.0,3.4,17.0,496.0,706.48,566.91
2016,8,7,8,15,842.0,79.5,3.35,17.5,546.0,753.05,597.79
2016,8,7,8,30,862.0,82.0,3.3,18.0,596.0,803.87,631.14
2016,8,7,8,45,879.0,83.5,3.3,18.5,643.0,849.73,660.47
2016,8,7,9,0,896.0,85.0,3.3,19.0,690.0,893.8,688.09
2016,8,7,9,15,907.0,87.0,3.3,19.5,731.5,930.92,710.48
2016,8,7,9,30,918.0,89.0,3.3,20.0,773.0,965.36,730.83
2016,8,7,9,45,921.5,93.0,3.3,20.5,808.0,991.99,745.72
2016,8,7,10,0,925.0,97.0,3.3,21.0,843.0,1015.2,758.32
2016,8,7,10,15,931.5,98.5,3.3,21.0,872.5,1035.11,770.22
2016,8,7,10,30,938.0,100.0,3.3,21.0,902.0,1051.51,779.89
2016,8,7,10,45,944.0,100.0,3.35,21.5,925.5,1062.18,784.81
2016,8,7,11,0,950.0,100.0,3.4,22.0,949.0,1069.16,787.47
2016,8,7,11,15,953.0,100.5,3.45,22.0,964.0,1069.9,787.73
2016,8,7,11,30,956.0,101.0,3.5,22.0,979.0,1066.84,785.69
2016,8,7,11,45,958.5,100.5,3.55,22.5,987.0,1058.47,778.81
2016,8,7,12,0,961.0,100.0,3.6,23.0,995.0,1046.35,769.64
2016,8,7,12,15,961.5,100.0,3.6,23.0,995.0,1029.13,758.37
2016,8,7,12,30,962.0,100.0,3.6,23.0,995.0,1008.33,744.85
2016,8,7,12,45,960.5,99.5,3.65,23.0,987.0,981.72,727.86
2016,8,7,13,0,959.0,99.0,3.7,23.0,979.0,951.83,708.67
2016,8,7,13,15,956.5,98.5,3.7,23.0,963.5,917.94,686.41
2016,8,7,13,30,954.0,98.0,3.7,23.0,948.0,881.1,662.06
2016,8,7,13,45,952.0,96.0,3.75,23.0,925.5,840.43,635.17
2016,8,7,14,0,950.0,94.0,3.8,23.0,903.0,797.11,606.19
2016,8,7,14,15,944.0,92.5,3.8,22.5,873.0,749.01,574.41
2016,8,7,14,30,938.0,91.0,3.8,22.0,843.0,698.99,539.04
2016,8,7,14,45,931.0,89.0,3.8,22.0,807.0,646.21,498.89
2016,8,7,15,0,924.0,87.0,3.8,22.0,771.0,592.05,456.57
2016,8,7,15,15,912.5,85.5,3.75,21.5,729.0,534.98,411.46
2016,8,7,15,30,901.0,84.0,3.7,21.0,687.0,477.49,364.46
2016,8,7,15,45,886.5,81.5,3.65,21.0,640.0,417.8,313.62
2016,8,7,16,0,872.0,79.0,3.6,21.0,593.0,358.55,261.84
2016,8,7,16,15,852.5,76.5,3.5,20.5,542.5,298.65,209.25
2016,8,7,16,30,833.0,74.0,3.4,20.0,492.0,235.31,154.0
2016,8,7,16,45,805.0,70.5,3.35,19.5,439.0,176.35,104.64
2016,8,7,17,0,777.0,67.0,3.3,19.0,386.0,120.53,63.49
2016,8,7,17,15,739.5,63.0,3.15,18.5,332.5,67.35,36.36
2016,8,7,17,30,702.0,59.0,3.0,18.0,279.0,43.73,33.03
2016,8,7,17,45,643.5,53.5,2.9,17.5,226.0,41.04,30.68
2016,8,7,18,0,585.0,48.0,2.8,17.0,173.0,34.96,25.2
2016,8,7,18,15,495.0,40.0,2.6,16.5,125.5,30.16,20.66
2016,8,7,18,30,405.0,32.0,2.4,16.0,78.0,25.14,15.52
2016,8,7,18,45,202.5,16.0,2.25,15.5,39.0,12.27,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,54.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,108.0,10.0,2.3,14.0,12.0,31.95,0.0
2016,8,8,5,45,257.0,21.5,2.55,14.5,46.5,103.07,47.88
2016,8,8,6,0,406.0,33.0,2.8,15.0,81.0,182.81,133.18
2016,8,8,6,15,491.0,40.5,2.75,15.5,128.0,247.25,191.78
2016,8,8,6,30,576.0,48.0,2.7,16.0,175.0,320.88,256.48
2016,8,8,6,45,627.5,54.0,2.65,16.5,226.0,382.96,310.57
2016,8,8,7,0,679.0,60.0,2.6,17.0,277.0,451.65,367.78
2016,8,8,7,15,496.0,106.0,2.55,17.5,279.5,428.15,348.69
2016,8,8,7,30,313.0,152.0,2.5,18.0,282.0,376.6,305.77
2016,8,8,7,45,559.5,114.0,2.5,18.5,383.5,534.09,431.26
2016,8,8,8,0,806.0,76.0,2.5,19.0,485.0,693.5,549.96
2016,8,8,8,15,826.0,78.5,2.5,19.5,534.5,739.43,579.21
2016,8,8,8,30,846.0,81.0,2.5,20.0,584.0,789.66,611.76
2016,8,8,8,45,860.5,83.5,2.55,20.5,629.5,834.0,639.84
2016,8,8,9,0,875.0,86.0,2.6,21.0,675.0,876.44,666.22
2016,8,8,9,15,886.5,88.0,2.65,21.0,716.5,913.4,689.86
2016,8,8,9,30,898.0,90.0,2.7,21.0,758.0,947.79,711.68
2016,8,8,9,45,905.0,92.5,2.8,21.5,793.5,975.64,728.1
2016,8,8,10,0,912.0,95.0,2.9,22.0,829.0,1000.3,742.42
2016,8,8,10,15,919.0,96.5,2.95,22.0,858.5,1020.53,754.86
2016,8,8,10,30,926.0,98.0,3.0,22.0,888.0,1037.31,765.16
2016,8,8,10,45,930.5,99.0,3.15,22.5,910.5,1047.47,770.65
2016,8,8,11,0,935.0,100.0,3.3,23.0,933.0,1053.95,773.87
2016,8,8,11,15,938.0,100.5,3.4,23.0,948.5,1054.67,774.54
2016,8,8,11,30,941.0,101.0,3.5,23.0,964.0,1051.66,772.93
2016,8,8,11,45,941.5,102.0,3.65,23.5,971.5,1042.95,766.6
2016,8,8,12,0,942.0,103.0,3.8,24.0,979.0,1030.58,757.95
2016,8,8,12,15,942.5,103.0,3.9,24.0,979.0,1013.59,747.46
2016,8,8,12,30,943.0,103.0,4.0,24.0,979.0,993.09,734.69
2016,8,8,12,45,941.5,102.5,4.15,24.0,971.0,966.85,718.35
2016,8,8,13,0,940.0,102.0,4.3,24.0,963.0,937.39,699.75
2016,8,8,13,15,937.5,101.5,4.35,23.5,947.5,904.0,679.17
2016,8,8,13,30,935.0,101.0,4.4,23.0,932.0,867.72,656.39
2016,8,8,13,45,931.5,99.5,4.45,23.0,909.5,826.96,629.03
2016,8,8,14,0,928.0,98.0,4.5,23.0,887.0,783.74,599.81
2016,8,8,14,15,921.5,97.0,4.5,22.5,857.5,736.61,568.32
2016,8,8,14,30,915.0,96.0,4.5,22.0,828.0,687.64,533.04
2016,8,8,14,45,908.0,93.5,4.55,22.0,792.0,635.39,493.09
2016,8,8,15,0,901.0,91.0,4.6,22.0,756.0,581.83,450.99
2016,8,8,15,15,889.0,89.5,4.55,21.5,714.0,525.61,406.1
2016,8,8,15,30,877.0,88.0,4.5,21.0,672.0,469.06,359.46
2016,8,8,15,45,863.5,85.0,4.45,21.0,626.0,410.55,309.23
2016,8,8,16,0,850.0,82.0,4.4,21.0,580.0,352.41,258.08
2016,8,8,16,15,829.5,79.0,4.3,20.5,530.0,288.41,202.15
2016,8,8,16,30,809.0,76.0,4.2,20.0,480.0,230.38,151.09
2016,8,8,16,45,784.0,71.5,4.1,19.5,428.0,172.43,102.46
2016,8,8,17,0,759.0,67.0,4.0,19.0,376.0,117.28,61.86
2016,8,8,17,15,721.0,63.0,3.9,18.5,323.0,65.18,35.82
2016,8,8,17,30,683.0,59.0,3.8,18.0,270.0,43.83,33.11
2016,8,8,17,45,629.5,52.5,3.7,17.5,219.0,40.27,29.99
2016,8,8,18,0,576.0,46.0,3.6,17.0,168.0,33.42,23.82
2016,8,8,18,15,485.0,38.5,3.5,16.5,121.0,28.98,19.59
2016,8,8,18,30,394.0,31.0,3.4,16.0,74.0,24.37,14.74
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.0,11.93,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,13.5,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,32.31,0.0
2016,8,9,5,45,261.0,21.0,3.1,14.5,46.0,103.01,43.35
2016,8,9,6,0,412.0,32.0,3.2,15.0,80.0,183.56,133.26
2016,8,9,6,15,497.5,39.5,3.1,15.0,127.0,248.44,192.98
2016,8,9,6,30,583.0,47.0,3.0,15.0,174.0,322.63,258.94
2016,8,9,6,45,632.0,53.5,2.95,15.5,225.0,384.46,313.27
2016,8,9,7,0,681.0,60.0,2.9,16.0,276.0,452.61,370.5
2016,8,9,7,15,718.0,64.0,2.75,16.5,328.5,514.42,420.27
2016,8,9,7,30,755.0,68.0,2.6,17.0,381.0,578.25,469.43
2016,8,9,7,45,781.0,71.5,2.5,17.5,432.5,635.52,511.33
2016,8,9,8,0,807.0,75.0,2.4,18.0,484.0,693.02,550.43
2016,8,9,8,15,827.0,78.0,2.25,18.5,533.5,739.59,580.05
2016,8,9,8,30,847.0,81.0,2.1,19.0,583.0,790.47,611.84
2016,8,9,8,45,864.0,82.0,1.95,19.5,629.0,835.23,638.31
2016,8,9,9,0,881.0,83.0,1.8,20.0,675.0,878.27,662.79
2016,8,9,9,15,892.5,85.0,1.75,20.5,716.5,915.44,683.78
2016,8,9,9,30,904.0,87.0,1.7,21.0,758.0,950.0,702.73
2016,8,9,9,45,914.0,87.5,1.65,21.5,794.0,978.61,717.54
2016,8,9,10,0,924.0,88.0,1.6,22.0,830.0,1004.16,730.26
2016,8,9,10,15,930.0,89.0,1.6,22.5,859.0,1023.06,739.44
2016,8,9,10,30,936.0,90.0,1.6,23.0,888.0,1038.46,746.51
2016,8,9,10,45,940.0,91.5,1.6,23.5,910.5,1048.78,750.5
2016,8,9,11,0,944.0,93.0,1.6,24.0,933.0,1055.37,752.32
2016,8,9,11,15,947.0,93.5,1.65,24.5,948.0,1056.12,751.47
2016,8,9,11,30,950.0,94.0,1.7,25.0,963.0,1053.08,748.45
2016,8,9,11,45,948.0,96.0,1.8,25.5,969.5,1042.89,741.85
2016,8,9,12,0,946.0,98.0,1.9,26.0,976.0,1029.03,733.07
2016,8,9,12,15,946.0,98.0,2.05,26.0,976.0,1011.49,724.04
