Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,30,946.0,98.0,2.2,26.0,976.0,990.44,712.67
2016,8,9,12,45,933.5,105.0,2.35,26.5,964.5,961.51,694.69
2016,8,9,13,0,921.0,112.0,2.5,27.0,953.0,929.78,674.75
2016,8,9,13,15,917.5,111.0,2.65,26.5,937.0,895.47,655.49
2016,8,9,13,30,914.0,110.0,2.8,26.0,921.0,858.43,633.98
2016,8,9,13,45,908.5,109.5,3.0,26.0,897.5,817.7,608.61
2016,8,9,14,0,903.0,109.0,3.2,26.0,874.0,774.71,581.18
2016,8,9,14,15,896.0,107.5,3.3,26.0,844.0,727.68,549.88
2016,8,9,14,30,889.0,106.0,3.4,26.0,814.0,678.94,514.69
2016,8,9,14,45,880.0,104.0,3.5,26.0,778.0,627.04,476.2
2016,8,9,15,0,871.0,102.0,3.6,26.0,742.0,574.09,435.74
2016,8,9,15,15,858.0,99.5,3.65,25.5,700.5,517.88,392.27
2016,8,9,15,30,845.0,97.0,3.7,25.0,659.0,461.52,347.12
2016,8,9,15,45,830.5,93.5,3.75,25.0,613.0,400.21,296.16
2016,8,9,16,0,816.0,90.0,3.8,25.0,567.0,342.59,246.67
2016,8,9,16,15,794.5,87.0,3.75,24.5,517.5,284.41,196.51
2016,8,9,16,30,773.0,84.0,3.7,24.0,468.0,228.14,148.05
2016,8,9,16,45,744.5,79.5,3.7,23.5,416.0,171.75,101.92
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,118.61,63.91
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,63.77,35.84
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,44.59,33.35
2016,8,9,17,45,574.5,58.5,3.25,20.5,209.0,41.65,30.8
2016,8,9,18,0,513.0,52.0,3.1,20.0,158.0,38.58,27.96
2016,8,9,18,15,419.0,42.5,2.95,19.0,112.5,32.64,22.47
2016,8,9,18,30,325.0,33.0,2.8,18.0,67.0,26.39,16.1
2016,8,9,18,45,162.5,16.5,2.65,17.5,33.5,12.93,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.5,2.8,14.5,34.5,65.91,22.83
2016,8,10,6,0,281.0,37.0,3.0,15.0,69.0,146.49,106.19
2016,8,10,6,15,368.0,48.5,2.95,15.5,113.5,209.24,162.42
2016,8,10,6,30,455.0,60.0,2.9,16.0,158.0,281.58,225.51
2016,8,10,6,45,295.5,92.5,2.9,16.5,162.5,263.11,213.94
2016,8,10,7,0,136.0,125.0,2.9,17.0,167.0,213.09,173.38
2016,8,10,7,15,151.0,145.5,2.85,17.5,201.0,250.58,204.26
2016,8,10,7,30,166.0,166.0,2.8,18.0,235.0,289.23,235.07
2016,8,10,7,45,251.0,178.5,2.8,18.5,298.0,378.13,306.12
2016,8,10,8,0,336.0,191.0,2.8,19.0,361.0,464.7,373.34
2016,8,10,8,15,549.0,151.0,2.75,19.5,461.0,615.5,489.46
2016,8,10,8,30,762.0,111.0,2.7,20.0,561.0,761.84,594.36
2016,8,10,8,45,780.5,114.5,2.65,20.5,607.0,808.12,622.8
2016,8,10,9,0,799.0,118.0,2.6,21.0,653.0,852.92,650.4
2016,8,10,9,15,813.0,121.0,2.6,21.5,694.5,891.28,673.47
2016,8,10,9,30,827.0,124.0,2.6,22.0,736.0,927.35,694.74
2016,8,10,9,45,851.5,119.0,2.6,22.5,776.0,953.79,709.37
2016,8,10,10,0,876.0,114.0,2.6,23.0,816.0,986.11,727.86
2016,8,10,10,15,883.5,115.5,2.6,23.5,845.5,1006.11,738.11
2016,8,10,10,30,891.0,117.0,2.6,24.0,875.0,1022.78,746.32
2016,8,10,10,45,897.5,118.0,2.65,24.5,898.5,1034.48,751.91
2016,8,10,11,0,904.0,119.0,2.7,25.0,922.0,1042.62,755.35
2016,8,10,11,15,907.5,119.5,2.75,25.0,937.5,1043.62,755.85
2016,8,10,11,30,911.0,120.0,2.8,25.0,953.0,1040.97,754.2
2016,8,10,11,45,914.0,119.5,2.9,25.5,961.0,1033.18,748.38
2016,8,10,12,0,917.0,119.0,3.0,26.0,969.0,1021.78,740.37
2016,8,10,12,15,917.0,119.0,3.05,26.0,968.5,1004.46,729.64
2016,8,10,12,30,917.0,119.0,3.1,26.0,968.0,983.73,716.79
2016,8,10,12,45,915.0,119.5,3.2,26.0,959.5,958.35,701.29
2016,8,10,13,0,913.0,120.0,3.3,26.0,951.0,929.86,683.66
2016,8,10,13,15,909.5,119.0,3.4,26.0,935.0,895.66,662.09
2016,8,10,13,30,906.0,118.0,3.5,26.0,919.0,858.74,638.5
2016,8,10,13,45,901.5,116.5,3.6,26.0,896.0,818.01,612.05
2016,8,10,14,0,897.0,115.0,3.7,26.0,873.0,774.96,583.69
2016,8,10,14,15,889.5,113.0,3.75,25.5,843.0,727.25,552.25
2016,8,10,14,30,882.0,111.0,3.8,25.0,813.0,677.89,517.15
2016,8,10,14,45,873.5,108.5,3.85,25.0,776.5,626.06,478.21
2016,8,10,15,0,865.0,106.0,3.9,25.0,740.0,573.14,437.33
2016,8,10,15,15,852.0,103.5,3.9,24.5,698.0,517.13,393.59
2016,8,10,15,30,839.0,101.0,3.9,24.0,656.0,458.01,346.07
2016,8,10,15,45,823.0,97.5,3.9,23.5,610.0,399.45,297.4
2016,8,10,16,0,807.0,94.0,3.9,23.0,564.0,341.68,247.97
2016,8,10,16,15,785.0,90.5,3.8,22.5,514.0,283.39,197.37
2016,8,10,16,30,763.0,87.0,3.7,22.0,464.0,227.1,148.63
2016,8,10,16,45,734.5,82.0,3.65,21.5,412.0,170.85,102.44
2016,8,10,17,0,706.0,77.0,3.6,21.0,360.0,113.61,61.04
2016,8,10,17,15,664.0,71.5,3.45,20.5,307.5,63.03,36.6
2016,8,10,17,30,622.0,66.0,3.3,20.0,255.0,45.52,34.3
2016,8,10,17,45,562.5,59.0,3.15,19.5,204.5,42.22,31.41
2016,8,10,18,0,503.0,52.0,3.0,19.0,154.0,38.76,28.21
2016,8,10,18,15,408.0,41.5,2.9,18.0,109.0,31.9,21.89
2016,8,10,18,30,313.0,31.0,2.8,17.0,64.0,24.66,14.57
2016,8,10,18,45,156.5,15.5,2.7,16.5,32.0,12.13,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,113.5,18.5,1.8,13.5,31.0,58.56,16.16
2016,8,11,6,0,227.0,37.0,2.1,14.0,62.0,128.4,92.84
2016,8,11,6,15,309.5,51.0,2.1,14.5,105.5,188.17,146.26
2016,8,11,6,30,392.0,65.0,2.1,15.0,149.0,257.28,206.39
2016,8,11,6,45,447.0,77.0,2.1,15.5,197.5,319.32,259.89
2016,8,11,7,0,502.0,89.0,2.1,16.0,246.0,390.22,318.74
2016,8,11,7,15,364.0,124.5,2.1,16.5,249.5,371.08,302.94
2016,8,11,7,30,226.0,160.0,2.1,17.0,253.0,330.55,268.75
2016,8,11,7,45,438.0,141.0,2.1,18.0,350.5,475.66,384.54
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,634.81,504.43
2016,8,11,8,15,676.0,127.5,2.1,19.5,497.0,688.3,540.56
2016,8,11,8,30,702.0,133.0,2.1,20.0,546.0,741.67,575.66
2016,8,11,8,45,720.5,138.0,2.15,20.5,591.5,787.62,605.15
2016,8,11,9,0,739.0,143.0,2.2,21.0,637.0,832.26,633.31
2016,8,11,9,15,754.0,147.5,2.2,21.5,678.5,871.54,656.97
2016,8,11,9,30,769.0,152.0,2.2,22.0,720.0,903.78,675.6
2016,8,11,9,45,810.5,140.0,2.25,23.0,764.5,946.12,699.93
2016,8,11,10,0,852.0,128.0,2.3,24.0,809.0,986.53,722.49
2016,8,11,10,15,860.0,129.5,2.35,24.0,838.5,997.88,728.87
2016,8,11,10,30,868.0,131.0,2.4,24.0,868.0,1014.65,739.17
2016,8,11,10,45,874.0,132.5,2.45,24.5,890.5,1026.06,744.59
2016,8,11,11,0,880.0,134.0,2.5,25.0,913.0,1033.98,747.93
2016,8,11,11,15,883.5,135.0,2.5,25.5,928.5,1035.33,746.69
2016,8,11,11,30,887.0,136.0,2.5,26.0,944.0,1033.12,743.39
2016,8,11,11,45,889.5,136.0,2.55,26.5,952.0,1025.35,737.23
2016,8,11,12,0,892.0,136.0,2.6,27.0,960.0,1014.08,729.0
2016,8,11,12,15,892.0,136.0,2.6,27.0,960.0,996.94,718.11
2016,8,11,12,30,892.0,136.0,2.6,27.0,960.0,976.5,705.22
2016,8,11,12,45,890.5,135.5,2.65,27.0,951.5,950.98,689.54
2016,8,11,13,0,889.0,135.0,2.7,27.0,943.0,922.43,671.86
2016,8,11,13,15,885.5,134.0,2.75,27.0,927.0,888.79,650.74
2016,8,11,13,30,882.0,133.0,2.8,27.0,911.0,852.49,627.73
2016,8,11,13,45,878.0,131.0,2.9,27.0,888.5,812.39,602.23
2016,8,11,14,0,874.0,129.0,3.0,27.0,866.0,770.01,574.84
2016,8,11,14,15,866.0,127.0,3.05,26.5,835.5,722.76,543.63
2016,8,11,14,30,858.0,125.0,3.1,26.0,805.0,673.97,509.47
2016,8,11,14,45,849.0,122.0,3.2,26.0,768.5,621.69,470.95
2016,8,11,15,0,840.0,119.0,3.3,26.0,732.0,568.38,430.48
2016,8,11,15,15,826.0,116.0,3.35,25.5,690.0,511.93,387.04
2016,8,11,15,30,812.0,113.0,3.4,25.0,648.0,455.58,342.13
2016,8,11,15,45,795.5,109.0,3.45,25.0,601.5,397.75,294.03
2016,8,11,16,0,779.0,105.0,3.5,25.0,555.0,340.83,245.46
2016,8,11,16,15,755.0,101.0,3.5,24.5,505.0,283.11,196.16
2016,8,11,16,30,731.0,97.0,3.5,24.0,455.0,223.56,145.69
2016,8,11,16,45,700.5,91.0,3.55,23.5,403.5,167.68,100.53
2016,8,11,17,0,670.0,85.0,3.6,23.0,352.0,115.36,63.67
2016,8,11,17,15,626.0,79.0,3.5,22.0,299.5,66.48,40.75
2016,8,11,17,30,582.0,73.0,3.4,21.0,247.0,51.28,39.16
2016,8,11,17,45,519.5,64.0,3.3,20.0,197.0,46.56,35.12
2016,8,11,18,0,457.0,55.0,3.2,19.0,147.0,41.56,30.62
2016,8,11,18,15,362.5,43.5,3.0,18.5,103.0,33.9,23.51
2016,8,11,18,30,268.0,32.0,2.8,18.0,59.0,25.81,15.17
2016,8,11,18,45,134.0,16.0,2.65,17.5,29.5,12.6,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.0,2.05,13.5,34.0,68.49,14.17
2016,8,12,6,0,305.0,34.0,2.3,14.0,68.0,151.13,108.69
2016,8,12,6,15,395.5,44.5,2.25,14.5,113.0,215.29,166.95
2016,8,12,6,30,486.0,55.0,2.2,15.0,158.0,289.49,231.77
2016,8,12,6,45,548.0,62.5,2.2,16.0,209.0,355.77,288.6
2016,8,12,7,0,610.0,70.0,2.2,17.0,260.0,427.74,347.79
2016,8,12,7,15,400.0,116.5,2.15,17.5,250.0,383.5,312.0
2016,8,12,7,30,190.0,163.0,2.1,18.0,240.0,301.62,244.27
2016,8,12,7,45,473.5,126.5,2.1,18.5,354.5,483.66,391.02
2016,8,12,8,0,757.0,90.0,2.1,19.0,469.0,673.8,534.1
2016,8,12,8,15,779.0,94.0,2.1,19.5,518.5,726.72,568.04
2016,8,12,8,30,801.0,98.0,2.1,20.0,568.0,778.93,601.79
2016,8,12,8,45,819.0,100.5,2.1,21.0,614.0,824.98,629.3
2016,8,12,9,0,837.0,103.0,2.1,22.0,660.0,869.4,655.1
2016,8,12,9,15,850.0,105.5,2.15,22.5,701.5,900.01,672.88
2016,8,12,9,30,863.0,108.0,2.2,23.0,743.0,935.27,693.74
2016,8,12,9,45,868.0,112.0,2.25,23.5,777.5,961.88,708.7
2016,8,12,10,0,873.0,116.0,2.3,24.0,812.0,985.31,721.62
2016,8,12,10,15,880.0,117.5,2.35,24.5,841.5,1004.69,731.95
2016,8,12,10,30,887.0,119.0,2.4,25.0,871.0,1020.75,740.21
2016,8,12,10,45,892.5,120.5,2.5,25.5,893.0,1031.86,745.93
2016,8,12,11,0,898.0,122.0,2.6,26.0,915.0,1039.41,749.51
2016,8,12,11,15,901.0,122.5,2.7,26.0,930.0,1039.79,750.12
2016,8,12,11,30,904.0,123.0,2.8,26.0,945.0,1036.55,748.59
2016,8,12,11,45,905.5,123.0,2.9,26.5,952.5,1027.7,742.12
2016,8,12,12,0,907.0,123.0,3.0,27.0,960.0,1015.31,733.49
2016,8,12,12,15,907.0,123.0,3.1,27.0,959.5,997.99,723.2
2016,8,12,12,30,907.0,123.0,3.2,27.0,959.0,977.29,710.75
2016,8,12,12,45,911.0,119.0,3.35,27.0,952.0,953.04,696.29
2016,8,12,13,0,915.0,115.0,3.5,27.0,945.0,925.43,679.5
2016,8,12,13,15,912.0,114.5,3.55,27.0,929.5,891.96,658.07
2016,8,12,13,30,909.0,114.0,3.6,27.0,914.0,855.71,634.65
2016,8,12,13,45,903.5,112.5,3.7,27.0,890.5,813.95,607.51
2016,8,12,14,0,898.0,111.0,3.8,27.0,867.0,769.95,578.52
2016,8,12,14,15,891.0,109.5,3.8,26.5,837.0,722.88,547.37
2016,8,12,14,30,884.0,108.0,3.8,26.0,807.0,674.1,512.54
2016,8,12,14,45,874.5,106.0,3.8,26.0,770.5,621.89,473.24
2016,8,12,15,0,865.0,104.0,3.8,26.0,734.0,568.69,432.12
2016,8,12,15,15,852.0,102.0,3.7,25.5,692.0,513.0,388.53
2016,8,12,15,30,839.0,100.0,3.6,25.0,650.0,454.21,341.24
2016,8,12,15,45,822.5,96.5,3.55,25.0,603.5,395.35,291.91
2016,8,12,16,0,806.0,93.0,3.5,25.0,557.0,337.35,242.09
2016,8,12,16,15,783.5,89.5,3.35,24.5,507.0,278.92,191.82
2016,8,12,16,30,761.0,86.0,3.2,24.0,457.0,222.57,143.55
2016,8,12,16,45,731.0,81.5,3.1,24.0,405.0,166.64,98.15
2016,8,12,17,0,701.0,77.0,3.0,24.0,353.0,109.86,58.12
2016,8,12,17,15,658.0,71.5,2.75,23.0,300.5,59.62,35.62
2016,8,12,17,30,615.0,66.0,2.5,22.0,248.0,45.86,34.3
2016,8,12,17,45,551.5,58.5,2.3,21.5,197.5,42.15,31.06
2016,8,12,18,0,488.0,51.0,2.1,21.0,147.0,38.25,27.48
2016,8,12,18,15,389.5,40.5,1.8,20.0,102.5,31.36,21.14
2016,8,12,18,30,291.0,30.0,1.5,19.0,58.0,24.1,13.46
2016,8,12,18,45,145.5,15.0,1.25,18.5,29.0,11.91,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.5,2.2,14.5,32.5,66.05,7.05
2016,8,13,6,0,294.0,33.0,2.4,15.0,65.0,146.56,104.35
2016,8,13,6,15,385.5,43.5,2.3,15.5,109.5,210.39,162.34
2016,8,13,6,30,477.0,54.0,2.2,16.0,154.0,284.41,226.78
2016,8,13,6,45,539.5,61.5,2.15,17.0,204.0,350.43,283.17
2016,8,13,7,0,602.0,69.0,2.1,18.0,254.0,422.2,341.94
2016,8,13,7,15,644.0,74.5,2.1,18.5,306.0,484.75,391.98
2016,8,13,7,30,686.0,80.0,2.1,19.0,358.0,550.01,442.18
2016,8,13,7,45,718.5,83.5,2.15,20.0,409.5,606.25,483.19
2016,8,13,8,0,751.0,87.0,2.2,21.0,461.0,665.95,523.94
2016,8,13,8,15,773.5,91.0,2.15,21.5,510.5,719.0,558.69
2016,8,13,8,30,796.0,95.0,2.1,22.0,560.0,771.4,592.09
2016,8,13,8,45,815.0,97.0,2.1,23.0,606.0,817.53,619.53
2016,8,13,9,0,834.0,99.0,2.1,24.0,652.0,862.13,645.31
2016,8,13,9,15,847.0,101.0,2.1,24.5,693.5,892.2,662.16
2016,8,13,9,30,860.0,103.0,2.1,25.0,735.0,926.85,681.99
2016,8,13,9,45,876.0,101.5,2.15,26.0,772.5,957.83,698.32
2016,8,13,10,0,892.0,100.0,2.2,27.0,810.0,986.13,712.76
2016,8,13,10,15,899.0,101.5,2.25,27.0,839.5,1005.9,724.56
2016,8,13,10,30,906.0,103.0,2.3,27.0,869.0,1022.28,734.36
2016,8,13,10,45,911.5,104.0,2.4,27.5,891.5,1033.09,739.85
2016,8,13,11,0,917.0,105.0,2.5,28.0,914.0,1040.29,743.19
2016,8,13,11,15,920.5,105.5,2.55,28.0,929.5,1041.26,743.7
2016,8,13,11,30,924.0,106.0,2.6,28.0,945.0,1038.54,742.06
2016,8,13,11,45,925.0,106.5,2.7,28.5,952.5,1029.64,735.68
2016,8,13,12,0,926.0,107.0,2.8,29.0,960.0,1017.12,727.13
2016,8,13,12,15,926.5,107.5,2.9,29.0,959.5,1000.55,717.53
2016,8,13,12,30,927.0,108.0,3.0,29.0,959.0,980.5,705.71
2016,8,13,12,45,913.5,114.5,3.1,29.5,947.5,950.23,685.87
2016,8,13,13,0,900.0,121.0,3.2,30.0,936.0,917.3,664.3
2016,8,13,13,15,896.5,120.5,3.3,29.5,920.0,883.75,644.8
2016,8,13,13,30,893.0,120.0,3.4,29.0,904.0,847.5,623.2
2016,8,13,13,45,887.5,118.5,3.5,29.0,880.5,806.21,596.65
2016,8,13,14,0,882.0,117.0,3.6,29.0,857.0,762.74,568.29
2016,8,13,14,15,874.5,115.5,3.6,28.5,826.5,715.89,537.26
2016,8,13,14,30,867.0,114.0,3.6,28.0,796.0,667.42,502.98
2016,8,13,14,45,856.5,112.0,3.65,28.0,759.5,615.32,464.26
2016,8,13,15,0,846.0,110.0,3.7,28.0,723.0,562.36,423.8
2016,8,13,15,15,832.5,107.5,3.65,27.5,681.0,504.62,379.23
2016,8,13,15,30,819.0,105.0,3.6,27.0,639.0,448.52,334.37
2016,8,13,15,45,801.5,101.5,3.6,27.0,593.0,390.32,286.03
2016,8,13,16,0,784.0,98.0,3.6,27.0,547.0,333.13,237.35
2016,8,13,16,15,760.5,94.0,3.5,26.5,497.0,275.23,188.06
2016,8,13,16,30,737.0,90.0,3.4,26.0,447.0,219.58,140.92
2016,8,13,16,45,706.0,85.0,3.3,25.5,395.5,160.33,93.66
2016,8,13,17,0,675.0,80.0,3.2,25.0,344.0,108.5,58.14
2016,8,13,17,15,630.5,74.0,3.0,24.0,292.0,59.43,36.8
2016,8,13,17,30,586.0,68.0,2.8,23.0,240.0,47.6,35.65
2016,8,13,17,45,522.5,60.0,2.65,22.5,190.0,43.56,32.13
2016,8,13,18,0,459.0,52.0,2.5,22.0,140.0,39.31,28.22
2016,8,13,18,15,359.0,41.0,2.3,21.5,96.5,32.01,21.47
2016,8,13,18,30,259.0,30.0,2.1,21.0,53.0,24.3,13.08
2016,8,13,18,45,129.5,15.0,1.95,20.5,26.5,14.3,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,129.5,17.0,2.1,15.5,30.5,60.02,0.0
2016,8,14,6,0,259.0,34.0,2.2,16.0,61.0,135.4,95.34
2016,8,14,6,15,349.5,46.0,2.2,16.5,105.0,199.38,153.13
2016,8,14,6,30,440.0,58.0,2.2,17.0,149.0,272.65,216.6
2016,8,14,6,45,240.0,86.0,2.2,17.5,138.0,220.52,178.05
2016,8,14,7,0,40.0,114.0,2.2,18.0,127.0,141.22,112.73
2016,8,14,7,15,48.0,135.5,2.2,18.5,153.5,170.22,136.64
2016,8,14,7,30,56.0,157.0,2.2,19.0,180.0,199.86,160.32
2016,8,14,7,45,381.0,129.5,2.25,20.0,316.0,423.58,342.4
2016,8,14,8,0,706.0,102.0,2.3,21.0,452.0,653.15,516.6
2016,8,14,8,15,730.5,106.5,2.3,21.5,501.5,706.53,550.85
2016,8,14,8,30,755.0,111.0,2.3,22.0,551.0,756.25,583.02
2016,8,14,8,45,772.0,115.0,2.3,22.5,596.5,801.59,611.48
2016,8,14,9,0,789.0,119.0,2.3,23.0,642.0,845.36,638.35
2016,8,14,9,15,803.5,122.0,2.3,23.5,683.5,883.87,661.23
2016,8,14,9,30,818.0,125.0,2.3,24.0,725.0,920.13,682.32
2016,8,14,9,45,824.0,130.0,2.35,25.0,759.5,947.99,696.79
2016,8,14,10,0,830.0,135.0,2.4,26.0,794.0,972.8,709.21
2016,8,14,10,15,838.5,137.0,2.45,26.0,823.5,993.57,721.81
2016,8,14,10,30,847.0,139.0,2.5,26.0,853.0,1011.11,732.44
2016,8,14,10,45,854.5,139.5,2.55,26.5,876.0,1013.38,731.96
2016,8,14,11,0,862.0,140.0,2.6,27.0,899.0,1021.54,735.52
2016,8,14,11,15,866.0,140.5,2.65,27.0,914.0,1022.71,736.13
2016,8,14,11,30,870.0,141.0,2.7,27.0,929.0,1020.38,734.69
2016,8,14,11,45,873.5,140.5,2.8,27.5,937.0,1013.04,729.21
2016,8,14,12,0,877.0,140.0,2.9,28.0,945.0,1002.23,721.63
2016,8,14,12,15,877.0,140.0,2.95,28.0,945.0,985.12,711.1
2016,8,14,12,30,877.0,140.0,3.0,28.0,945.0,964.75,698.54
2016,8,14,12,45,872.5,141.5,3.05,28.5,935.5,938.54,680.84
2016,8,14,13,0,868.0,143.0,3.1,29.0,926.0,909.47,661.32
2016,8,14,13,15,864.0,142.0,3.15,29.0,910.0,875.76,640.01
2016,8,14,13,30,860.0,141.0,3.2,29.0,894.0,839.49,616.87
2016,8,14,13,45,851.0,141.0,3.3,29.0,869.5,800.87,592.18
2016,8,14,14,0,842.0,141.0,3.4,29.0,845.0,756.65,563.36
2016,8,14,14,15,833.0,139.0,3.45,28.5,814.5,708.95,531.02
2016,8,14,14,30,824.0,137.0,3.5,28.0,784.0,659.92,496.63
2016,8,14,14,45,812.0,134.5,3.55,28.0,747.0,607.57,457.86
2016,8,14,15,0,800.0,132.0,3.6,28.0,710.0,554.67,417.61
2016,8,14,15,15,784.5,129.0,3.6,27.5,668.0,499.33,375.04
2016,8,14,15,30,769.0,126.0,3.6,27.0,626.0,444.35,331.34
2016,8,14,15,45,751.5,121.0,3.65,26.5,580.0,384.17,282.48
2016,8,14,16,0,734.0,116.0,3.7,26.0,534.0,327.96,235.3
2016,8,14,16,15,708.0,111.0,3.65,25.5,484.5,270.93,186.97
2016,8,14,16,30,682.0,106.0,3.6,25.0,435.0,216.52,141.14
2016,8,14,16,45,651.0,99.5,3.6,24.5,384.0,163.04,98.62
2016,8,14,17,0,620.0,93.0,3.6,24.0,333.0,113.24,64.65
2016,8,14,17,15,573.0,85.0,3.45,23.0,281.5,65.87,43.94
2016,8,14,17,30,526.0,77.0,3.3,22.0,230.0,55.22,42.39
2016,8,14,17,45,464.5,66.5,3.2,21.0,181.5,49.36,37.34
2016,8,14,18,0,403.0,56.0,3.1,20.0,133.0,43.14,31.74
2016,8,14,18,15,305.5,43.0,2.95,19.5,90.5,33.06,22.49
2016,8,14,18,30,208.0,30.0,2.8,19.0,48.0,23.52,12.15
2016,8,14,18,45,104.0,15.0,2.65,18.5,24.0,14.3,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.0,2.75,13.5,33.5,71.71,0.0
2016,8,15,6,0,357.0,30.0,2.9,14.0,67.0,163.52,115.18
2016,8,15,6,15,454.0,39.0,2.85,14.5,114.0,231.1,178.49
2016,8,15,6,30,551.0,48.0,2.8,15.0,161.0,309.51,247.56
2016,8,15,6,45,613.0,54.5,2.75,15.5,213.0,377.99,307.38
2016,8,15,7,0,675.0,61.0,2.7,16.0,265.0,449.84,367.78
2016,8,15,7,15,715.5,65.5,2.65,16.5,319.0,514.21,419.9
2016,8,15,7,30,756.0,70.0,2.6,17.0,373.0,580.9,471.67
2016,8,15,7,45,785.0,73.5,2.55,17.5,426.0,640.44,515.69
2016,8,15,8,0,814.0,77.0,2.5,18.0,479.0,700.43,556.89
2016,8,15,8,15,835.0,80.0,2.45,18.5,529.5,753.72,591.99
2016,8,15,8,30,856.0,83.0,2.4,19.0,580.0,800.0,621.24
2016,8,15,8,45,872.0,85.5,2.4,19.5,627.0,845.97,650.05
2016,8,15,9,0,888.0,88.0,2.4,20.0,674.0,890.08,677.03
2016,8,15,9,15,900.0,90.0,2.45,20.5,716.5,927.81,699.73
2016,8,15,9,30,912.0,92.0,2.5,21.0,759.0,962.9,720.48
2016,8,15,9,45,914.5,97.0,2.55,22.0,793.5,989.43,734.0
2016,8,15,10,0,917.0,102.0,2.6,23.0,828.0,1012.46,745.2
2016,8,15,10,15,924.0,103.5,2.65,23.5,858.0,1032.49,755.9
2016,8,15,10,30,931.0,105.0,2.7,24.0,888.0,1049.02,764.4
2016,8,15,10,45,935.0,106.5,2.8,24.5,910.5,1058.9,769.24
2016,8,15,11,0,939.0,108.0,2.9,25.0,933.0,1065.04,771.84
2016,8,15,11,15,942.0,108.5,2.95,25.0,948.0,1065.33,771.87
2016,8,15,11,30,945.0,109.0,3.0,25.0,963.0,1061.82,769.66
2016,8,15,11,45,945.0,110.0,3.15,25.5,970.0,1052.09,762.98
2016,8,15,12,0,945.0,111.0,3.3,26.0,977.0,1038.65,754.0
2016,8,15,12,15,945.0,111.0,3.4,26.0,976.0,1020.57,743.14
2016,8,15,12,30,945.0,111.0,3.5,26.0,975.0,998.96,730.0
2016,8,15,12,45,935.0,115.5,3.6,26.0,964.0,969.28,711.53
2016,8,15,13,0,925.0,120.0,3.7,26.0,953.0,936.72,691.06
2016,8,15,13,15,921.5,119.0,3.75,26.0,936.0,901.72,668.54
2016,8,15,13,30,918.0,118.0,3.8,26.0,919.0,863.95,643.97
2016,8,15,13,45,913.5,116.5,3.85,26.0,895.5,822.32,616.56
2016,8,15,14,0,909.0,115.0,3.9,26.0,872.0,778.34,587.26
2016,8,15,14,15,901.0,113.5,3.9,25.5,841.0,729.79,554.68
2016,8,15,14,30,893.0,112.0,3.9,25.0,810.0,679.61,518.67
2016,8,15,14,45,885.0,108.5,3.9,25.0,773.0,626.2,478.31
2016,8,15,15,0,877.0,105.0,3.9,25.0,736.0,571.64,435.95
2016,8,15,15,15,863.5,102.5,3.85,24.5,693.0,514.41,390.99
2016,8,15,15,30,850.0,100.0,3.8,24.0,650.0,454.17,342.3
2016,8,15,15,45,835.0,96.0,3.75,23.5,603.0,394.63,292.56
2016,8,15,16,0,820.0,92.0,3.7,23.0,556.0,335.79,241.99
2016,8,15,16,15,797.0,88.5,3.6,22.5,505.0,276.3,190.35
2016,8,15,16,30,774.0,85.0,3.5,22.0,454.0,218.97,140.98
2016,8,15,16,45,746.0,79.5,3.45,21.5,402.0,161.66,94.65
2016,8,15,17,0,718.0,74.0,3.4,21.0,350.0,107.62,57.75
2016,8,15,17,15,673.5,68.5,3.25,20.5,296.5,52.28,40.08
2016,8,15,17,30,629.0,63.0,3.1,20.0,243.0,44.06,33.02
2016,8,15,17,45,566.0,55.5,3.0,19.5,192.0,40.24,29.62
2016,8,15,18,0,503.0,48.0,2.9,19.0,141.0,36.24,25.87
2016,8,15,18,15,395.5,37.5,2.8,18.0,96.0,29.23,19.3
2016,8,15,18,30,288.0,27.0,2.7,17.0,51.0,21.84,10.42
2016,8,15,18,45,144.0,13.5,2.65,16.5,25.5,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,13.5,30.5,64.13,0.0
2016,8,16,6,0,293.0,32.0,2.3,14.0,61.0,145.12,101.35
2016,8,16,6,15,390.5,43.0,2.25,14.5,106.5,211.59,163.17
2016,8,16,6,30,488.0,54.0,2.2,15.0,152.0,289.01,230.81
2016,8,16,6,45,384.0,82.0,2.2,15.5,173.0,294.86,239.77
2016,8,16,7,0,280.0,110.0,2.2,16.0,194.0,282.44,231.28
2016,8,16,7,15,310.0,125.0,2.15,16.5,234.5,330.67,271.06
2016,8,16,7,30,340.0,140.0,2.1,17.0,275.0,381.32,311.27
2016,8,16,7,45,549.5,115.5,2.1,17.5,370.0,529.26,428.15
2016,8,16,8,0,759.0,91.0,2.1,18.0,465.0,676.36,537.95
2016,8,16,8,15,782.5,95.0,2.1,18.5,515.0,730.58,573.31
2016,8,16,8,30,806.0,99.0,2.1,19.0,565.0,784.17,608.11
2016,8,16,8,45,823.0,102.5,2.15,20.0,611.5,830.71,636.42
2016,8,16,9,0,840.0,106.0,2.2,21.0,658.0,875.51,663.0
2016,8,16,9,15,853.5,108.5,2.2,21.5,700.0,913.97,685.65
2016,8,16,9,30,867.0,111.0,2.2,22.0,742.0,942.16,701.21
2016,8,16,9,45,867.5,118.0,2.25,23.0,776.0,967.74,714.2
2016,8,16,10,0,868.0,125.0,2.3,24.0,810.0,989.87,724.86
2016,8,16,10,15,876.0,126.5,2.35,24.5,840.0,1009.96,735.63
2016,8,16,10,30,884.0,128.0,2.4,25.0,870.0,1026.74,744.32
2016,8,16,10,45,889.5,129.0,2.45,25.5,892.5,1037.04,748.97
2016,8,16,11,0,895.0,130.0,2.5,26.0,915.0,1043.77,751.52
2016,8,16,11,15,899.0,131.0,2.55,26.0,930.5,1045.39,752.44
2016,8,16,11,30,903.0,132.0,2.6,26.0,946.0,1043.35,751.23
2016,8,16,11,45,905.0,132.0,2.65,26.5,953.0,1034.67,744.46
2016,8,16,12,0,907.0,132.0,2.7,27.0,960.0,1022.41,735.59
2016,8,16,12,15,906.5,132.0,2.75,27.0,959.5,1004.23,724.5
2016,8,16,12,30,906.0,132.0,2.8,27.0,959.0,982.68,711.32
2016,8,16,12,45,896.0,136.5,2.85,27.0,947.5,953.61,693.25
2016,8,16,13,0,886.0,141.0,2.9,27.0,936.0,921.8,673.37
2016,8,16,13,15,882.0,140.0,2.95,27.0,919.5,887.36,651.62
2016,8,16,13,30,878.0,139.0,3.0,27.0,903.0,850.3,627.97
2016,8,16,13,45,873.5,136.5,3.05,27.0,879.5,809.02,601.24
2016,8,16,14,0,869.0,134.0,3.1,27.0,856.0,765.52,572.7
2016,8,16,14,15,860.5,132.0,3.1,27.0,825.0,718.81,539.94
2016,8,16,14,30,852.0,130.0,3.1,27.0,794.0,668.72,503.62
2016,8,16,14,45,842.0,127.0,3.15,27.0,757.0,615.61,464.37
2016,8,16,15,0,832.0,124.0,3.2,27.0,720.0,561.71,423.36
2016,8,16,15,15,817.0,121.0,3.15,26.5,677.0,504.84,379.44
2016,8,16,15,30,802.0,118.0,3.1,26.0,634.0,448.21,334.24
2016,8,16,15,45,784.5,113.5,3.1,25.5,587.0,389.84,286.4
2016,8,16,16,0,767.0,109.0,3.1,25.0,540.0,332.55,238.1
2016,8,16,16,15,741.0,104.5,3.05,24.5,489.5,270.51,185.64
2016,8,16,16,30,715.0,100.0,3.0,24.0,439.0,214.57,138.43
2016,8,16,16,45,683.0,93.5,3.0,23.5,387.0,159.02,94.46
2016,8,16,17,0,651.0,87.0,3.0,23.0,335.0,107.27,59.81
2016,8,16,17,15,603.0,80.0,2.9,22.0,282.5,58.96,45.6
2016,8,16,17,30,555.0,73.0,2.8,21.0,230.0,52.39,40.11
2016,8,16,17,45,488.0,63.5,2.75,20.5,180.0,47.26,35.56
2016,8,16,18,0,421.0,54.0,2.7,20.0,130.0,41.84,30.55
2016,8,16,18,15,316.5,40.5,2.6,19.0,87.0,32.22,21.66
2016,8,16,18,30,212.0,27.0,2.5,18.0,44.0,21.22,9.16
2016,8,16,18,45,106.0,13.5,2.45,17.5,22.0,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.0,2.2,14.5,27.0,52.56,0.0
2016,8,17,6,0,217.0,32.0,2.5,15.0,54.0,120.18,82.58
2016,8,17,6,15,310.0,45.5,2.45,15.5,96.5,182.35,140.0
2016,8,17,6,30,403.0,59.0,2.4,16.0,139.0,257.49,205.22
2016,8,17,6,45,466.5,69.0,2.35,16.5,188.0,323.02,261.83
2016,8,17,7,0,530.0,79.0,2.3,17.0,237.0,394.5,321.45
2016,8,17,7,15,392.0,115.0,2.3,17.5,244.5,377.64,307.85
2016,8,17,7,30,254.0,151.0,2.3,18.0,252.0,339.33,275.71
2016,8,17,7,45,471.0,128.0,2.3,19.0,347.0,484.24,391.22
2016,8,17,8,0,688.0,105.0,2.3,20.0,442.0,643.59,511.25
2016,8,17,8,15,713.5,110.0,2.25,20.5,491.0,697.61,546.57
2016,8,17,8,30,739.0,115.0,2.2,21.0,540.0,751.38,581.49
2016,8,17,8,45,757.0,119.0,2.2,21.5,586.0,793.33,607.64
2016,8,17,9,0,775.0,123.0,2.2,22.0,632.0,837.49,634.94
2016,8,17,9,15,790.0,126.5,2.25,22.5,673.5,876.58,658.76
2016,8,17,9,30,805.0,130.0,2.3,23.0,715.0,913.47,680.87
2016,8,17,9,45,815.0,133.0,2.35,24.0,750.5,942.56,696.26
2016,8,17,10,0,825.0,136.0,2.4,25.0,786.0,968.79,709.69
2016,8,17,10,15,833.5,138.0,2.45,25.5,815.5,989.38,720.81
2016,8,17,10,30,842.0,140.0,2.5,26.0,845.0,1006.74,729.93
2016,8,17,10,45,846.5,142.5,2.6,26.5,867.0,1017.28,735.24
2016,8,17,11,0,851.0,145.0,2.7,27.0,889.0,1024.3,738.46
2016,8,17,11,15,855.0,146.0,2.8,27.0,904.0,1016.35,733.69
2016,8,17,11,30,859.0,147.0,2.9,27.0,919.0,1014.36,732.97
2016,8,17,11,45,859.0,148.5,3.0,27.5,926.0,1005.44,726.37
2016,8,17,12,0,859.0,150.0,3.1,28.0,933.0,993.12,717.72
2016,8,17,12,15,859.0,150.0,3.15,28.0,932.5,976.02,707.1
2016,8,17,12,30,859.0,150.0,3.2,28.0,932.0,955.71,694.46
2016,8,17,12,45,860.5,147.5,3.3,28.0,924.5,931.23,679.46
2016,8,17,13,0,862.0,145.0,3.4,28.0,917.0,903.68,662.36
2016,8,17,13,15,858.0,144.0,3.45,28.0,900.5,869.89,640.71
2016,8,17,13,30,854.0,143.0,3.5,28.0,884.0,837.45,619.86
2016,8,17,13,45,849.5,140.5,3.55,28.0,860.5,796.09,592.75
2016,8,17,14,0,845.0,138.0,3.6,28.0,837.0,752.59,563.93
2016,8,17,14,15,836.0,135.5,3.65,27.5,806.0,704.08,530.63
2016,8,17,14,30,827.0,133.0,3.7,27.0,775.0,654.25,495.32
2016,8,17,14,45,817.5,129.5,3.75,27.0,738.5,602.12,456.35
2016,8,17,15,0,808.0,126.0,3.8,27.0,702.0,549.2,415.68
2016,8,17,15,15,792.0,123.0,3.8,26.5,659.5,493.07,372.06
2016,8,17,15,30,776.0,120.0,3.8,26.0,617.0,437.34,327.33
2016,8,17,15,45,759.0,115.0,3.85,25.5,571.0,380.13,280.15
2016,8,17,16,0,742.0,110.0,3.9,25.0,525.0,320.43,229.85
2016,8,17,16,15,715.5,105.0,3.85,24.5,475.0,262.82,180.7
2016,8,17,16,30,689.0,100.0,3.8,24.0,425.0,207.89,134.3
2016,8,17,16,45,656.5,93.5,3.8,23.5,373.5,153.87,91.64
2016,8,17,17,0,624.0,87.0,3.8,23.0,322.0,103.72,58.39
2016,8,17,17,15,575.5,80.0,3.65,22.0,270.5,57.14,44.04
2016,8,17,17,30,527.0,73.0,3.5,21.0,219.0,52.58,40.27
2016,8,17,17,45,459.0,63.0,3.4,20.0,170.5,47.02,35.4
2016,8,17,18,0,391.0,53.0,3.3,19.0,122.0,41.14,30.02
2016,8,17,18,15,287.5,39.5,3.15,18.5,81.0,30.51,20.16
2016,8,17,18,30,184.0,26.0,3.0,18.0,40.0,20.46,7.66
2016,8,17,18,45,92.0,13.0,2.9,17.5,20.0,12.39,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,45.35,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,103.39,70.01
2016,8,18,6,15,248.5,48.0,2.4,15.5,89.0,162.64,124.69
2016,8,18,6,30,334.0,64.0,2.4,16.0,130.0,231.72,184.67
2016,8,18,6,45,249.5,90.5,2.4,16.5,148.0,231.61,187.75
2016,8,18,7,0,165.0,117.0,2.4,17.0,166.0,221.22,180.15
2016,8,18,7,15,192.0,135.5,2.35,17.5,203.0,264.94,216.31
2016,8,18,7,30,219.0,154.0,2.3,18.0,240.0,320.68,260.82
2016,8,18,7,45,404.5,143.0,2.3,18.5,330.0,455.81,368.94
2016,8,18,8,0,590.0,132.0,2.3,19.0,420.0,602.18,480.82
2016,8,18,8,15,617.5,139.0,2.25,19.5,468.0,656.21,518.09
2016,8,18,8,30,645.0,146.0,2.2,20.0,516.0,710.35,554.77
2016,8,18,8,45,658.5,154.5,2.2,21.0,559.0,754.01,581.62
2016,8,18,9,0,672.0,163.0,2.2,22.0,602.0,796.17,606.87
2016,8,18,9,15,688.5,167.5,2.25,22.5,642.5,834.87,630.84
2016,8,18,9,30,705.0,172.0,2.3,23.0,683.0,871.74,653.31
2016,8,18,9,45,657.0,207.5,2.35,23.5,702.5,878.59,655.43
2016,8,18,10,0,609.0,243.0,2.4,24.0,722.0,879.51,652.94
2016,8,18,10,15,619.5,247.5,2.45,24.5,750.0,901.54,665.94
2016,8,18,10,30,630.0,252.0,2.5,25.0,778.0,921.0,676.99
2016,8,18,10,45,641.0,253.5,2.6,25.5,800.5,935.17,685.1
2016,8,18,11,0,652.0,255.0,2.7,26.0,823.0,946.51,691.42
2016,8,18,11,15,657.0,257.0,2.75,26.0,837.5,949.39,693.14
2016,8,18,11,30,662.0,259.0,2.8,26.0,852.0,949.27,693.05
2016,8,18,11,45,667.5,257.5,2.9,26.0,860.0,943.12,689.61
2016,8,18,12,0,673.0,256.0,3.0,26.0,868.0,933.98,684.28
2016,8,18,12,15,673.0,256.0,3.05,26.0,867.5,918.13,674.05
2016,8,18,12,30,673.0,256.0,3.1,26.0,867.0,899.56,662.04
2016,8,18,12,45,667.5,256.5,3.15,26.5,858.0,873.9,643.88
2016,8,18,13,0,662.0,257.0,3.2,27.0,849.0,846.05,624.21
2016,8,18,13,15,657.0,255.0,3.25,27.0,833.0,814.24,603.02
2016,8,18,13,30,652.0,253.0,3.3,27.0,817.0,780.61,580.31
2016,8,18,13,45,648.5,247.0,3.4,27.0,795.0,742.76,554.68
2016,8,18,14,0,645.0,241.0,3.5,27.0,773.0,703.38,527.48
2016,8,18,14,15,634.5,236.5,3.55,26.5,743.5,659.23,497.03
2016,8,18,14,30,624.0,232.0,3.6,26.0,714.0,614.5,465.39
2016,8,18,14,45,615.0,223.5,3.65,26.0,680.0,566.7,429.88
2016,8,18,15,0,606.0,215.0,3.7,26.0,646.0,518.65,393.28
2016,8,18,15,15,588.0,208.0,3.7,25.5,605.0,466.67,353.45
2016,8,18,15,30,570.0,201.0,3.7,25.0,564.0,416.54,313.9
2016,8,18,15,45,551.5,190.5,3.75,24.5,520.0,364.52,271.98
2016,8,18,16,0,533.0,180.0,3.8,24.0,476.0,314.1,230.39
2016,8,18,16,15,504.0,169.5,3.8,23.5,428.5,262.86,188.04
2016,8,18,16,30,475.0,159.0,3.8,23.0,381.0,214.82,148.77
2016,8,18,16,45,439.0,146.0,3.8,22.5,332.0,167.3,112.17
2016,8,18,17,0,403.0,133.0,3.8,22.0,283.0,124.17,83.22
2016,8,18,17,15,357.0,117.0,3.65,21.0,235.0,83.27,66.82
2016,8,18,17,30,311.0,101.0,3.5,20.0,187.0,77.41,61.99
2016,8,18,17,45,252.5,82.0,3.4,19.0,141.5,63.95,50.24
2016,8,18,18,0,194.0,63.0,3.3,18.0,96.0,50.0,37.76
2016,8,18,18,15,131.0,41.0,3.2,17.5,60.0,33.33,22.51
2016,8,18,18,30,68.0,19.0,3.1,17.0,24.0,15.98,3.75
2016,8,18,18,45,34.0,9.5,3.05,16.5,12.0,9.05,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.2,14.5,16.5,22.12,0.0
2016,8,19,6,0,79.0,25.0,2.5,15.0,33.0,60.04,38.24
2016,8,19,6,15,134.0,47.5,2.55,15.5,70.0,112.15,85.09
2016,8,19,6,30,189.0,70.0,2.6,16.0,107.0,169.22,134.53
2016,8,19,6,45,238.5,91.0,2.65,16.5,152.0,227.14,184.32
2016,8,19,7,0,288.0,112.0,2.7,17.0,197.0,289.89,237.06
2016,8,19,7,15,329.5,129.5,2.6,17.5,244.5,348.22,284.71
2016,8,19,7,30,371.0,147.0,2.5,18.0,292.0,410.06,333.62
2016,8,19,7,45,406.0,161.0,2.45,18.5,340.0,477.23,384.91
2016,8,19,8,0,441.0,175.0,2.4,19.0,388.0,536.52,428.77
2016,8,19,8,15,468.5,186.5,2.35,19.5,435.0,588.86,466.15
2016,8,19,8,30,496.0,198.0,2.3,20.0,482.0,641.83,502.98
2016,8,19,8,45,517.5,207.5,2.25,20.5,525.5,687.77,533.73
2016,8,19,9,0,539.0,217.0,2.2,21.0,569.0,733.24,563.44
2016,8,19,9,15,557.0,224.5,2.2,21.5,608.5,772.54,588.53
2016,8,19,9,30,575.0,232.0,2.2,22.0,648.0,810.58,612.37
