Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,9,45,567.5,249.5,2.2,22.5,676.5,833.7,624.99
2016,8,19,10,0,560.0,267.0,2.2,23.0,705.0,853.97,635.7
2016,8,19,10,15,570.5,272.0,2.25,23.5,733.5,875.67,648.44
2016,8,19,10,30,581.0,277.0,2.3,24.0,762.0,895.08,659.6
2016,8,19,10,45,585.5,283.5,2.35,24.5,782.5,907.63,666.08
2016,8,19,11,0,590.0,290.0,2.4,25.0,803.0,917.52,670.92
2016,8,19,11,15,595.0,292.5,2.45,25.0,817.5,922.67,674.12
2016,8,19,11,30,600.0,295.0,2.5,25.0,832.0,923.19,674.47
2016,8,19,11,45,602.0,296.5,2.65,25.5,838.5,916.95,669.97
2016,8,19,12,0,604.0,298.0,2.8,26.0,845.0,907.97,663.71
2016,8,19,12,15,604.0,297.5,2.85,26.0,844.5,892.49,653.75
2016,8,19,12,30,604.0,297.0,2.9,26.0,844.0,874.53,642.16
2016,8,19,12,45,606.0,292.5,3.0,26.0,837.0,852.22,628.07
2016,8,19,13,0,608.0,288.0,3.1,26.0,830.0,827.59,612.28
2016,8,19,13,15,602.5,285.0,3.15,26.0,813.5,795.84,591.01
2016,8,19,13,30,597.0,282.0,3.2,26.0,797.0,762.5,568.42
2016,8,19,13,45,594.5,275.0,3.3,26.0,775.5,726.38,543.91
2016,8,19,14,0,592.0,268.0,3.4,26.0,754.0,688.33,517.57
2016,8,19,14,15,580.5,262.5,3.45,25.5,724.5,644.65,487.35
2016,8,19,14,30,569.0,257.0,3.5,25.0,695.0,600.61,456.14
2016,8,19,14,45,560.5,247.0,3.55,25.0,661.0,554.14,421.58
2016,8,19,15,0,552.0,237.0,3.6,25.0,627.0,507.5,386.06
2016,8,19,15,15,533.0,228.5,3.55,24.5,586.5,457.15,347.41
2016,8,19,15,30,514.0,220.0,3.5,24.0,546.0,408.09,308.78
2016,8,19,15,45,494.0,208.5,3.5,24.0,502.0,357.62,267.75
2016,8,19,16,0,474.0,197.0,3.5,24.0,458.0,309.03,227.55
2016,8,19,16,15,445.0,184.0,3.45,23.0,411.0,259.05,187.09
2016,8,19,16,30,416.0,171.0,3.4,22.0,364.0,212.38,149.63
2016,8,19,16,45,379.5,156.0,3.4,21.5,316.0,170.67,117.9
2016,8,19,17,0,343.0,141.0,3.4,21.0,268.0,129.67,90.34
2016,8,19,17,15,300.5,122.0,3.3,20.5,220.5,91.54,74.08
2016,8,19,17,30,258.0,103.0,3.2,20.0,173.0,78.67,63.05
2016,8,19,17,45,205.0,81.0,3.15,19.5,129.0,63.14,49.4
2016,8,19,18,0,152.0,59.0,3.1,19.0,85.0,47.0,34.95
2016,8,19,18,15,100.5,37.0,3.0,18.5,51.5,30.24,19.68
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,12.74,0.68
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,7.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,1.75,14.5,14.5,19.73,0.0
2016,8,20,6,0,68.0,23.0,2.0,15.0,29.0,53.94,33.25
2016,8,20,6,15,118.0,46.0,2.0,15.5,65.0,104.45,78.85
2016,8,20,6,30,168.0,69.0,2.0,16.0,101.0,159.17,126.18
2016,8,20,6,45,215.5,91.0,2.0,16.5,145.5,216.23,175.03
2016,8,20,7,0,263.0,113.0,2.0,17.0,190.0,277.87,226.58
2016,8,20,7,15,159.5,132.0,2.0,17.5,181.5,241.99,196.91
2016,8,20,7,30,56.0,151.0,2.0,18.0,173.0,194.32,156.31
2016,8,20,7,45,93.5,177.5,2.0,18.5,220.0,250.79,202.06
2016,8,20,8,0,131.0,204.0,2.0,19.0,267.0,320.92,257.08
2016,8,20,8,15,298.5,205.0,2.0,19.5,369.0,466.46,371.45
2016,8,20,8,30,466.0,206.0,2.0,20.0,471.0,626.44,490.6
2016,8,20,8,45,490.5,215.0,2.05,20.5,515.0,673.3,521.75
2016,8,20,9,0,515.0,224.0,2.1,21.0,559.0,719.97,553.03
2016,8,20,9,15,532.5,232.5,2.15,21.5,598.0,759.2,578.45
2016,8,20,9,30,550.0,241.0,2.2,22.0,637.0,797.22,602.7
2016,8,20,9,45,594.0,231.5,2.3,22.5,678.5,843.56,633.57
2016,8,20,10,0,638.0,222.0,2.4,23.0,720.0,885.83,661.28
2016,8,20,10,15,648.5,225.5,2.45,23.0,748.5,907.14,674.57
2016,8,20,10,30,659.0,229.0,2.5,23.0,777.0,925.8,686.34
2016,8,20,10,45,671.5,229.0,2.65,23.5,799.5,939.99,694.76
2016,8,20,11,0,684.0,229.0,2.8,24.0,822.0,951.29,701.34
2016,8,20,11,15,688.5,231.0,2.9,24.0,836.5,953.63,703.08
2016,8,20,11,30,693.0,233.0,3.0,24.0,851.0,952.9,702.96
2016,8,20,11,45,702.5,229.0,3.15,24.5,860.0,947.81,699.07
2016,8,20,12,0,712.0,225.0,3.3,25.0,869.0,939.57,693.17
2016,8,20,12,15,711.5,225.0,3.4,25.0,868.0,922.72,682.61
2016,8,20,12,30,711.0,225.0,3.5,25.0,867.0,903.05,670.24
2016,8,20,12,45,702.0,228.0,3.6,25.0,856.5,875.96,652.83
2016,8,20,13,0,693.0,231.0,3.7,25.0,846.0,846.7,633.5
2016,8,20,13,15,688.5,229.0,3.7,24.5,830.5,814.44,612.55
2016,8,20,13,30,684.0,227.0,3.7,24.0,815.0,780.22,589.9
2016,8,20,13,45,685.0,219.0,3.75,24.0,794.0,742.76,563.87
2016,8,20,14,0,686.0,211.0,3.8,24.0,773.0,703.32,535.95
2016,8,20,14,15,675.5,207.5,3.8,23.5,743.5,658.41,504.14
2016,8,20,14,30,665.0,204.0,3.8,23.0,714.0,612.79,471.03
2016,8,20,14,45,658.0,196.0,3.85,23.0,680.0,564.63,434.53
2016,8,20,15,0,651.0,188.0,3.9,23.0,646.0,515.91,396.64
2016,8,20,15,15,633.0,182.0,3.85,22.5,605.0,463.4,355.4
2016,8,20,15,30,615.0,176.0,3.8,22.0,564.0,411.91,313.8
2016,8,20,15,45,597.5,167.0,3.8,22.0,520.0,359.23,269.76
2016,8,20,16,0,580.0,158.0,3.8,22.0,476.0,308.03,226.11
2016,8,20,16,15,551.0,149.0,3.7,21.5,428.0,254.88,181.39
2016,8,20,16,30,522.0,140.0,3.6,21.0,380.0,205.55,140.44
2016,8,20,16,45,489.0,128.5,3.55,20.5,331.5,157.08,102.79
2016,8,20,17,0,456.0,117.0,3.5,20.0,283.0,112.61,73.46
2016,8,20,17,15,407.0,104.0,3.4,19.0,234.5,74.13,59.41
2016,8,20,17,30,358.0,91.0,3.3,18.0,186.0,66.47,52.91
2016,8,20,17,45,297.5,74.0,3.2,17.5,141.0,55.24,42.88
2016,8,20,18,0,237.0,57.0,3.1,17.0,96.0,43.45,32.12
2016,8,20,18,15,160.5,37.5,2.95,16.5,60.0,29.05,18.71
2016,8,20,18,30,84.0,18.0,2.8,16.0,24.0,14.05,0.0
2016,8,20,18,45,42.0,9.0,2.7,16.0,12.0,8.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,2.35,14.5,18.0,26.13,0.0
2016,8,21,6,0,103.0,27.0,2.7,15.0,36.0,71.26,44.44
2016,8,21,6,15,172.0,47.0,2.7,15.0,74.5,126.34,96.01
2016,8,21,6,30,241.0,67.0,2.7,15.0,113.0,195.76,156.33
2016,8,21,6,45,299.5,84.0,2.75,15.5,158.5,256.77,209.19
2016,8,21,7,0,358.0,101.0,2.8,16.0,204.0,323.7,265.74
2016,8,21,7,15,182.5,116.0,2.75,16.5,169.0,245.45,201.31
2016,8,21,7,30,7.0,131.0,2.7,17.0,134.0,132.73,105.57
2016,8,21,7,45,21.5,157.5,2.7,17.5,168.0,169.76,135.99
2016,8,21,8,0,36.0,184.0,2.7,18.0,202.0,217.66,174.36
2016,8,21,8,15,112.5,216.0,2.65,18.5,279.0,323.86,259.67
2016,8,21,8,30,189.0,248.0,2.6,19.0,356.0,425.08,338.16
2016,8,21,8,45,265.0,257.5,2.6,19.5,422.0,517.54,407.79
2016,8,21,9,0,341.0,267.0,2.6,20.0,488.0,602.01,469.67
2016,8,21,9,15,502.5,227.0,2.6,20.5,576.0,725.98,560.71
2016,8,21,9,30,664.0,187.0,2.6,21.0,664.0,849.89,646.99
2016,8,21,9,45,657.5,202.0,2.65,21.5,694.0,873.1,659.64
2016,8,21,10,0,651.0,217.0,2.7,22.0,724.0,893.1,670.98
2016,8,21,10,15,661.5,220.5,2.75,22.5,752.5,914.55,683.33
2016,8,21,10,30,672.0,224.0,2.8,23.0,781.0,933.3,693.86
2016,8,21,10,45,682.0,225.5,2.9,23.5,803.5,946.61,701.21
2016,8,21,11,0,692.0,227.0,3.0,24.0,826.0,956.94,706.71
2016,8,21,11,15,697.0,228.5,3.1,24.0,840.5,959.21,708.36
2016,8,21,11,30,702.0,230.0,3.2,24.0,855.0,958.35,708.11
2016,8,21,11,45,707.0,229.5,3.3,24.0,863.0,952.31,704.53
2016,8,21,12,0,712.0,229.0,3.4,24.0,871.0,943.15,699.0
2016,8,21,12,15,712.0,229.0,3.5,24.0,870.0,926.66,688.64
2016,8,21,12,30,712.0,229.0,3.6,24.0,869.0,907.33,676.41
2016,8,21,12,45,727.5,217.0,3.75,24.0,865.5,887.32,664.01
2016,8,21,13,0,743.0,205.0,3.9,24.0,862.0,863.97,649.24
2016,8,21,13,15,737.5,203.5,3.95,23.5,845.5,829.95,627.78
2016,8,21,13,30,732.0,202.0,4.0,23.0,829.0,793.87,604.21
2016,8,21,13,45,726.5,198.0,4.1,23.0,806.0,753.51,575.93
2016,8,21,14,0,721.0,194.0,4.2,23.0,783.0,711.52,545.93
2016,8,21,14,15,710.0,190.5,4.2,22.5,752.0,664.82,512.53
2016,8,21,14,30,699.0,187.0,4.2,22.0,721.0,617.35,477.73
2016,8,21,14,45,687.0,182.0,4.25,22.0,685.0,567.42,439.43
2016,8,21,15,0,675.0,177.0,4.3,22.0,649.0,517.32,400.0
2016,8,21,15,15,656.5,171.5,4.2,21.5,607.5,463.76,357.47
2016,8,21,15,30,638.0,166.0,4.1,21.0,566.0,411.24,314.57
2016,8,21,15,45,617.0,158.5,4.1,21.0,521.0,357.33,269.15
2016,8,21,16,0,596.0,151.0,4.1,21.0,476.0,305.27,224.46
2016,8,21,16,15,566.0,143.0,4.05,20.0,427.5,252.1,179.72
2016,8,21,16,30,536.0,135.0,4.0,19.0,379.0,202.59,138.6
2016,8,21,16,45,499.5,124.5,3.95,18.5,330.0,153.75,100.59
2016,8,21,17,0,463.0,114.0,3.9,18.0,281.0,109.32,71.61
2016,8,21,17,15,413.0,101.0,3.75,17.5,232.5,72.1,58.01
2016,8,21,17,30,363.0,88.0,3.6,17.0,184.0,64.37,51.26
2016,8,21,17,45,299.0,72.0,3.5,16.5,139.0,53.84,41.79
2016,8,21,18,0,235.0,56.0,3.4,16.0,94.0,42.79,31.61
2016,8,21,18,15,156.5,36.5,3.3,15.5,58.0,28.33,18.0
2016,8,21,18,30,78.0,17.0,3.2,15.0,22.0,13.29,0.0
2016,8,21,18,45,39.0,8.5,3.1,15.0,11.0,8.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,13.5,18.0,26.37,0.0
2016,8,22,6,0,105.0,27.0,3.0,14.0,36.0,71.83,43.86
2016,8,22,6,15,177.5,47.0,3.0,14.5,74.5,128.75,97.91
2016,8,22,6,30,250.0,67.0,3.0,15.0,113.0,199.82,159.56
2016,8,22,6,45,308.5,83.0,3.0,15.5,158.5,260.13,212.0
2016,8,22,7,0,367.0,99.0,3.0,16.0,204.0,326.38,268.12
2016,8,22,7,15,286.0,125.0,2.9,16.5,217.0,317.73,261.12
2016,8,22,7,30,205.0,151.0,2.8,17.0,230.0,309.18,252.83
2016,8,22,7,45,157.5,176.0,2.75,17.5,242.0,303.48,246.67
2016,8,22,8,0,110.0,201.0,2.7,18.0,254.0,302.6,243.72
2016,8,22,8,15,212.0,214.5,2.65,18.5,330.0,399.32,320.91
2016,8,22,8,30,314.0,228.0,2.6,19.0,406.0,515.98,410.1
2016,8,22,8,45,473.5,200.0,2.6,19.5,493.5,642.46,505.27
2016,8,22,9,0,633.0,172.0,2.6,20.0,581.0,771.78,598.38
2016,8,22,9,15,650.0,177.0,2.65,20.5,620.5,810.35,622.15
2016,8,22,9,30,667.0,182.0,2.7,21.0,660.0,847.18,645.17
2016,8,22,9,45,662.5,195.5,2.75,21.5,690.5,870.79,658.91
2016,8,22,10,0,658.0,209.0,2.8,22.0,721.0,891.29,670.61
2016,8,22,10,15,668.5,212.5,2.9,22.0,749.0,912.79,684.71
2016,8,22,10,30,679.0,216.0,3.0,22.0,777.0,931.59,697.04
2016,8,22,10,45,686.5,218.5,3.1,22.5,798.5,943.46,703.46
2016,8,22,11,0,694.0,221.0,3.2,23.0,820.0,952.33,708.0
2016,8,22,11,15,698.5,222.5,3.3,23.0,834.0,954.07,709.27
2016,8,22,11,30,703.0,224.0,3.4,23.0,848.0,952.7,708.63
2016,8,22,11,45,707.0,223.5,3.55,23.5,855.5,945.64,703.25
2016,8,22,12,0,711.0,223.0,3.7,24.0,863.0,935.5,695.91
2016,8,22,12,15,711.0,223.0,3.8,24.0,861.5,919.03,685.41
2016,8,22,12,30,711.0,223.0,3.9,24.0,860.0,899.72,673.06
2016,8,22,12,45,680.0,239.0,4.0,24.0,843.5,865.57,650.12
2016,8,22,13,0,649.0,255.0,4.1,24.0,827.0,830.07,625.3
2016,8,22,13,15,643.5,252.5,4.1,23.5,811.0,797.56,603.91
2016,8,22,13,30,638.0,250.0,4.1,23.0,795.0,763.32,580.93
2016,8,22,13,45,636.0,243.0,4.2,23.0,773.5,725.99,554.76
2016,8,22,14,0,634.0,236.0,4.3,23.0,752.0,687.05,526.94
2016,8,22,14,15,623.0,231.5,4.3,22.5,722.5,642.88,495.31
2016,8,22,14,30,612.0,227.0,4.3,22.0,693.0,598.22,462.59
2016,8,22,14,45,603.0,218.5,4.35,22.0,658.5,550.83,426.37
2016,8,22,15,0,594.0,210.0,4.4,22.0,624.0,503.24,389.14
2016,8,22,15,15,575.5,203.0,4.35,21.5,583.5,451.48,348.3
2016,8,22,15,30,557.0,196.0,4.3,21.0,543.0,401.8,308.01
2016,8,22,15,45,537.5,186.0,4.3,20.5,499.5,350.56,265.67
2016,8,22,16,0,518.0,176.0,4.3,20.0,456.0,301.05,223.92
2016,8,22,16,15,488.5,165.5,4.2,19.5,409.0,250.69,181.51
2016,8,22,16,30,459.0,155.0,4.1,19.0,362.0,203.62,142.59
2016,8,22,16,45,425.0,141.0,4.0,18.5,314.5,156.73,106.34
2016,8,22,17,0,391.0,127.0,3.9,18.0,267.0,114.05,78.21
2016,8,22,17,15,344.0,111.0,3.75,17.5,219.5,79.62,64.58
2016,8,22,17,30,297.0,95.0,3.6,17.0,172.0,73.22,59.01
2016,8,22,17,45,241.0,75.5,3.45,16.5,128.5,59.25,46.49
2016,8,22,18,0,185.0,56.0,3.3,16.0,85.0,44.77,33.26
2016,8,22,18,15,119.0,35.0,3.15,15.5,51.0,28.65,18.02
2016,8,22,18,30,53.0,14.0,3.0,15.0,17.0,11.89,0.0
2016,8,22,18,45,26.5,7.0,2.85,15.0,8.5,6.67,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,14.5,18.5,28.8,0.0
2016,8,23,6,0,124.0,27.0,2.5,15.0,37.0,84.34,50.58
2016,8,23,6,15,206.0,44.5,2.5,15.5,76.0,143.53,108.79
2016,8,23,6,30,288.0,62.0,2.5,16.0,115.0,210.32,167.0
2016,8,23,6,45,351.5,76.0,2.55,16.5,161.5,272.85,221.24
2016,8,23,7,0,415.0,90.0,2.6,17.0,208.0,341.83,279.42
2016,8,23,7,15,462.5,101.0,2.55,17.5,257.5,403.75,330.08
2016,8,23,7,30,510.0,112.0,2.5,18.0,307.0,469.47,381.95
2016,8,23,7,45,547.5,120.0,2.45,18.5,356.5,532.99,430.18
2016,8,23,8,0,585.0,128.0,2.4,19.0,406.0,594.31,475.2
2016,8,23,8,15,613.0,134.5,2.35,19.5,454.0,647.93,513.05
2016,8,23,8,30,641.0,141.0,2.3,20.0,502.0,701.68,549.63
2016,8,23,8,45,663.5,146.0,2.3,20.5,547.0,748.86,580.29
2016,8,23,9,0,686.0,151.0,2.3,21.0,592.0,795.09,609.71
2016,8,23,9,15,702.5,155.0,2.3,21.5,632.5,833.49,633.2
2016,8,23,9,30,719.0,159.0,2.3,22.0,673.0,869.98,655.12
2016,8,23,9,45,706.0,176.0,2.35,22.5,701.5,890.78,666.67
2016,8,23,10,0,693.0,193.0,2.4,23.0,730.0,907.85,675.88
2016,8,23,10,15,703.5,196.5,2.45,23.5,758.5,929.8,688.4
2016,8,23,10,30,714.0,200.0,2.5,24.0,787.0,948.93,699.01
2016,8,23,10,45,723.0,201.0,2.6,24.5,809.5,960.88,705.43
2016,8,23,11,0,732.0,202.0,2.7,25.0,832.0,969.74,709.96
2016,8,23,11,15,737.0,203.5,2.75,25.0,846.5,971.95,711.22
2016,8,23,11,30,742.0,205.0,2.8,25.0,861.0,970.91,710.55
2016,8,23,11,45,746.5,204.0,2.9,25.5,869.0,963.48,704.86
2016,8,23,12,0,751.0,203.0,3.0,26.0,877.0,952.84,697.21
2016,8,23,12,15,751.0,203.0,3.1,26.0,876.0,935.78,686.76
2016,8,23,12,30,751.0,203.0,3.2,26.0,875.0,915.74,674.4
2016,8,23,12,45,762.0,194.0,3.3,26.0,870.0,889.62,657.94
2016,8,23,13,0,773.0,185.0,3.4,26.0,865.0,865.17,642.56
2016,8,23,13,15,768.5,183.5,3.45,26.0,848.5,831.7,620.67
2016,8,23,13,30,764.0,182.0,3.5,26.0,832.0,796.01,597.16
2016,8,23,13,45,759.0,178.5,3.6,26.0,808.5,757.24,570.84
2016,8,23,14,0,754.0,175.0,3.7,26.0,785.0,714.77,541.03
2016,8,23,14,15,744.0,172.0,3.75,25.5,754.5,667.82,508.13
2016,8,23,14,30,734.0,169.0,3.8,25.0,724.0,619.91,473.62
2016,8,23,14,45,723.5,163.5,3.9,25.0,688.5,568.69,434.96
2016,8,23,15,0,713.0,158.0,4.0,25.0,653.0,517.08,394.9
2016,8,23,15,15,695.0,153.5,4.0,24.5,611.0,462.7,352.16
2016,8,23,15,30,677.0,149.0,4.0,24.0,569.0,409.2,308.8
2016,8,23,15,45,657.5,142.5,4.0,24.0,523.5,354.54,262.9
2016,8,23,16,0,638.0,136.0,4.0,24.0,478.0,301.46,217.47
2016,8,23,16,15,608.5,128.5,3.95,23.0,429.5,247.01,171.84
2016,8,23,16,30,579.0,121.0,3.9,22.0,381.0,195.84,129.66
2016,8,23,16,45,543.0,111.5,3.85,21.5,331.0,145.71,91.33
2016,8,23,17,0,507.0,102.0,3.8,21.0,281.0,99.48,62.5
2016,8,23,17,15,455.5,91.0,3.65,20.0,232.0,65.16,51.4
2016,8,23,17,30,404.0,80.0,3.5,19.0,183.0,58.7,45.87
2016,8,23,17,45,336.0,65.5,3.4,18.5,137.5,49.12,37.27
2016,8,23,18,0,268.0,51.0,3.3,18.0,92.0,39.09,28.02
2016,8,23,18,15,176.5,33.5,3.2,17.5,56.0,26.11,15.47
2016,8,23,18,30,85.0,16.0,3.1,17.0,20.0,12.59,0.0
2016,8,23,18,45,42.5,8.0,3.05,16.5,10.0,7.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.0,13.5,20.0,35.49,0.0
2016,8,24,6,0,180.0,26.0,2.3,14.0,40.0,100.19,58.46
2016,8,24,6,15,275.0,41.0,2.3,14.5,81.5,164.93,125.22
2016,8,24,6,30,370.0,56.0,2.3,15.0,123.0,238.28,189.59
2016,8,24,6,45,185.0,74.0,2.35,15.5,107.5,180.95,146.53
2016,8,24,7,0,0.0,92.0,2.4,16.0,92.0,90.35,70.78
2016,8,24,7,15,5.0,111.5,2.35,16.5,113.5,112.52,89.36
2016,8,24,7,30,10.0,131.0,2.3,17.0,135.0,135.11,107.82
2016,8,24,7,45,27.0,158.0,2.3,17.5,170.5,183.16,147.01
2016,8,24,8,0,44.0,185.0,2.3,18.0,206.0,225.43,180.71
2016,8,24,8,15,108.5,215.5,2.3,18.5,274.5,321.03,257.06
2016,8,24,8,30,173.0,246.0,2.3,19.0,343.0,410.61,326.29
2016,8,24,8,45,469.0,186.0,2.3,19.5,479.5,623.09,491.07
2016,8,24,9,0,765.0,126.0,2.3,20.0,616.0,831.48,638.76
2016,8,24,9,15,780.5,129.5,2.3,20.5,657.5,870.59,660.92
2016,8,24,9,30,796.0,133.0,2.3,21.0,699.0,907.49,682.84
2016,8,24,9,45,818.5,129.5,2.35,21.5,737.5,940.82,702.61
2016,8,24,10,0,841.0,126.0,2.4,22.0,776.0,971.67,720.61
2016,8,24,10,15,849.5,128.0,2.45,22.5,805.0,992.19,731.77
2016,8,24,10,30,858.0,130.0,2.5,23.0,834.0,1000.42,735.05
2016,8,24,10,45,863.0,131.5,2.6,23.5,856.0,1010.13,740.02
2016,8,24,11,0,868.0,133.0,2.7,24.0,878.0,1016.34,742.79
2016,8,24,11,15,871.5,134.0,2.75,24.0,892.5,1016.97,743.06
2016,8,24,11,30,875.0,135.0,2.8,24.0,907.0,1014.03,741.2
2016,8,24,11,45,875.5,136.0,2.9,24.5,913.5,1004.58,734.25
2016,8,24,12,0,876.0,137.0,3.0,25.0,920.0,991.65,725.17
2016,8,24,12,15,875.5,137.0,3.05,25.0,918.5,973.36,713.68
2016,8,24,12,30,875.0,137.0,3.1,25.0,917.0,951.78,700.1
2016,8,24,12,45,857.0,146.0,3.2,25.0,903.0,920.05,680.12
2016,8,24,13,0,839.0,155.0,3.3,25.0,889.0,891.98,662.51
2016,8,24,13,15,834.0,153.5,3.35,25.0,872.5,856.12,639.17
2016,8,24,13,30,829.0,152.0,3.4,25.0,856.0,817.85,614.04
2016,8,24,13,45,822.0,150.5,3.5,25.0,831.5,775.85,586.32
2016,8,24,14,0,815.0,149.0,3.6,25.0,807.0,732.0,556.03
2016,8,24,14,15,805.5,146.5,3.6,24.5,775.5,683.87,522.05
2016,8,24,14,30,796.0,144.0,3.6,24.0,744.0,634.57,486.27
2016,8,24,14,45,783.5,141.0,3.65,24.0,707.0,582.15,446.38
2016,8,24,15,0,771.0,138.0,3.7,24.0,670.0,529.35,405.08
2016,8,24,15,15,754.0,134.0,3.7,23.5,627.0,470.95,359.06
2016,8,24,15,30,737.0,130.0,3.7,23.0,584.0,415.15,313.53
2016,8,24,15,45,715.5,125.0,3.7,23.0,537.5,357.8,265.04
2016,8,24,16,0,694.0,120.0,3.7,23.0,491.0,302.15,217.04
2016,8,24,16,15,665.0,114.5,3.65,22.0,441.0,246.29,169.69
2016,8,24,16,30,636.0,109.0,3.6,21.0,391.0,193.55,125.81
2016,8,24,16,45,597.5,101.0,3.55,20.5,339.5,141.01,85.72
2016,8,24,17,0,559.0,93.0,3.5,20.0,288.0,93.23,56.81
2016,8,24,17,15,505.5,83.5,3.4,19.5,237.5,60.13,47.11
2016,8,24,17,30,452.0,74.0,3.3,19.0,187.0,54.39,42.1
2016,8,24,17,45,377.0,61.5,3.2,18.5,140.0,46.22,34.7
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,37.66,26.72
2016,8,24,18,15,198.0,32.0,3.05,17.0,56.5,25.0,14.25
2016,8,24,18,30,94.0,15.0,3.0,16.0,20.0,11.82,0.0
2016,8,24,18,45,47.0,7.5,2.95,15.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.5,2.35,14.5,20.0,37.8,0.0
2016,8,25,6,0,202.0,25.0,2.6,15.0,40.0,106.45,59.13
2016,8,25,6,15,303.5,38.0,2.6,15.0,81.5,173.67,131.32
2016,8,25,6,30,405.0,51.0,2.6,15.0,123.0,249.72,198.61
2016,8,25,6,45,220.0,77.0,2.65,15.5,118.0,201.96,163.88
2016,8,25,7,0,35.0,103.0,2.7,16.0,113.0,128.17,102.78
2016,8,25,7,15,43.0,124.0,2.7,16.5,139.0,156.43,126.49
2016,8,25,7,30,51.0,145.0,2.7,17.0,165.0,185.32,150.04
2016,8,25,7,45,133.0,169.5,2.7,17.5,230.5,279.73,227.68
2016,8,25,8,0,215.0,194.0,2.7,18.0,296.0,371.93,301.27
2016,8,25,8,15,494.5,145.0,2.65,18.5,412.0,562.46,452.33
2016,8,25,8,30,774.0,96.0,2.6,19.0,528.0,754.16,592.36
2016,8,25,8,45,796.0,98.0,2.6,19.5,575.0,801.9,621.94
2016,8,25,9,0,818.0,100.0,2.6,20.0,622.0,848.29,651.16
2016,8,25,9,15,832.0,102.5,2.6,20.5,663.5,886.34,674.14
2016,8,25,9,30,846.0,105.0,2.6,21.0,705.0,914.22,689.98
2016,8,25,9,45,859.5,106.0,2.65,21.5,741.5,944.84,708.07
2016,8,25,10,0,873.0,107.0,2.7,22.0,778.0,972.63,724.13
2016,8,25,10,15,881.0,108.5,2.75,22.0,808.0,992.51,736.37
2016,8,25,10,30,889.0,110.0,2.8,22.0,838.0,1009.02,746.54
2016,8,25,10,45,894.5,111.0,2.85,22.5,860.5,1019.0,751.1
2016,8,25,11,0,900.0,112.0,2.9,23.0,883.0,1025.36,753.46
2016,8,25,11,15,904.0,113.0,2.9,23.0,898.0,1026.56,753.62
2016,8,25,11,30,908.0,114.0,2.9,23.0,913.0,1024.05,751.55
2016,8,25,11,45,909.5,114.5,2.95,23.5,920.0,1014.86,744.29
2016,8,25,12,0,911.0,115.0,3.0,24.0,927.0,1002.04,734.83
2016,8,25,12,15,911.0,115.0,3.05,24.0,926.0,983.72,723.31
2016,8,25,12,30,911.0,115.0,3.1,24.0,925.0,961.95,709.6
2016,8,25,12,45,898.5,120.5,3.15,24.0,912.5,931.12,689.87
2016,8,25,13,0,886.0,126.0,3.2,24.0,900.0,897.63,668.31
2016,8,25,13,15,882.0,125.5,3.25,24.0,883.0,863.02,645.87
2016,8,25,13,30,878.0,125.0,3.3,24.0,866.0,825.79,621.44
2016,8,25,13,45,871.5,123.5,3.4,24.0,841.5,783.24,593.36
2016,8,25,14,0,865.0,122.0,3.5,24.0,817.0,738.63,563.48
2016,8,25,14,15,856.0,120.0,3.6,23.5,785.5,690.03,529.47
2016,8,25,14,30,847.0,118.0,3.7,23.0,754.0,640.06,493.22
2016,8,25,14,45,836.0,115.5,3.8,23.0,716.5,586.56,452.28
2016,8,25,15,0,825.0,113.0,3.9,23.0,679.0,532.4,409.57
2016,8,25,15,15,809.5,110.0,3.95,22.5,636.0,475.28,363.94
2016,8,25,15,30,794.0,107.0,4.0,22.0,593.0,418.51,317.02
2016,8,25,15,45,775.5,103.0,4.05,22.0,546.0,360.42,267.16
2016,8,25,16,0,757.0,99.0,4.1,22.0,499.0,303.57,217.35
2016,8,25,16,15,729.5,94.5,4.05,21.0,448.5,242.07,164.66
2016,8,25,16,30,702.0,90.0,4.0,20.0,398.0,186.67,117.97
2016,8,25,16,45,667.5,83.5,4.0,19.5,346.5,131.95,75.95
2016,8,25,17,0,633.0,77.0,4.0,19.0,295.0,81.39,46.04
2016,8,25,17,15,580.5,70.0,3.9,18.0,243.5,49.17,37.79
2016,8,25,17,30,528.0,63.0,3.8,17.0,192.0,46.12,35.15
2016,8,25,17,45,451.5,52.5,3.7,16.5,144.0,39.73,29.28
2016,8,25,18,0,375.0,42.0,3.6,16.0,96.0,32.99,22.85
2016,8,25,18,15,253.0,28.5,3.45,15.5,58.0,22.89,12.23
2016,8,25,18,30,131.0,15.0,3.3,15.0,20.0,14.3,0.0
2016,8,25,18,45,65.5,7.5,3.15,15.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.0,2.1,14.5,20.5,39.98,0.0
2016,8,26,6,0,223.0,24.0,2.4,15.0,41.0,111.37,58.3
2016,8,26,6,15,330.5,36.5,2.45,15.0,83.5,182.15,137.29
2016,8,26,6,30,438.0,49.0,2.5,15.0,126.0,261.69,207.79
2016,8,26,6,45,219.0,65.0,2.55,15.5,103.5,195.76,158.71
2016,8,26,7,0,0.0,81.0,2.6,16.0,81.0,78.43,60.76
2016,8,26,7,15,0.0,100.0,2.6,16.5,100.0,97.21,76.53
2016,8,26,7,30,0.0,119.0,2.6,17.0,119.0,115.92,91.77
2016,8,26,7,45,6.0,140.5,2.6,17.5,143.5,141.4,112.46
2016,8,26,8,0,12.0,162.0,2.6,18.0,168.0,167.37,133.18
2016,8,26,8,15,397.0,130.0,2.6,18.5,350.5,469.7,381.54
2016,8,26,8,30,782.0,98.0,2.6,19.0,533.0,762.82,599.49
2016,8,26,8,45,802.5,100.5,2.6,19.5,580.0,810.15,627.81
2016,8,26,9,0,823.0,103.0,2.6,20.0,627.0,855.98,656.55
2016,8,26,9,15,837.0,106.0,2.6,20.5,668.5,894.71,679.92
2016,8,26,9,30,851.0,109.0,2.6,21.0,710.0,930.99,701.37
2016,8,26,9,45,823.5,130.0,2.65,21.5,736.0,945.56,708.49
2016,8,26,10,0,796.0,151.0,2.7,22.0,762.0,954.99,712.47
2016,8,26,10,15,805.0,153.5,2.75,22.0,791.0,975.75,725.53
2016,8,26,10,30,814.0,156.0,2.8,22.0,820.0,993.32,736.44
2016,8,26,10,45,820.5,157.5,2.85,22.5,842.0,1004.01,741.51
2016,8,26,11,0,827.0,159.0,2.9,23.0,864.0,1011.25,744.47
2016,8,26,11,15,831.0,160.0,2.95,23.0,878.5,1011.96,744.76
2016,8,26,11,30,835.0,161.0,3.0,23.0,893.0,1009.14,742.92
2016,8,26,11,45,837.5,161.0,3.1,23.5,900.0,1000.28,736.24
2016,8,26,12,0,840.0,161.0,3.2,24.0,907.0,987.95,727.42
2016,8,26,12,15,839.5,160.5,3.25,24.0,905.5,968.85,715.26
2016,8,26,12,30,839.0,160.0,3.3,24.0,904.0,946.54,701.04
2016,8,26,12,45,841.5,156.5,3.4,24.5,896.0,920.78,683.51
2016,8,26,13,0,844.0,153.0,3.5,25.0,888.0,891.89,663.86
2016,8,26,13,15,839.5,151.5,3.55,24.5,870.5,856.13,641.74
2016,8,26,13,30,835.0,150.0,3.6,24.0,853.0,817.92,617.7
2016,8,26,13,45,831.0,146.5,3.7,24.0,829.0,775.88,589.72
2016,8,26,14,0,827.0,143.0,3.8,24.0,805.0,731.74,559.08
2016,8,26,14,15,817.0,141.0,3.85,23.5,773.0,683.13,524.59
2016,8,26,14,30,807.0,139.0,3.9,23.0,741.0,633.34,488.24
2016,8,26,14,45,797.5,134.0,3.95,23.0,704.5,580.13,447.4
2016,8,26,15,0,788.0,129.0,4.0,23.0,668.0,526.24,404.87
2016,8,26,15,15,771.5,125.5,4.0,22.5,624.5,470.05,359.94
2016,8,26,15,30,755.0,122.0,4.0,22.0,581.0,411.57,311.86
2016,8,26,15,45,736.5,116.5,4.0,22.0,534.5,353.82,262.47
2016,8,26,16,0,718.0,111.0,4.0,22.0,488.0,297.41,213.27
2016,8,26,16,15,689.0,105.5,3.95,21.5,437.5,240.23,164.07
2016,8,26,16,30,660.0,100.0,3.9,21.0,387.0,186.12,118.75
2016,8,26,16,45,623.5,92.5,3.85,20.5,335.5,132.9,78.49
2016,8,26,17,0,587.0,85.0,3.8,20.0,284.0,84.17,50.2
2016,8,26,17,15,532.5,76.0,3.65,19.5,233.0,54.37,42.09
2016,8,26,17,30,478.0,67.0,3.5,19.0,182.0,49.84,38.08
2016,8,26,17,45,400.0,55.5,3.4,18.5,135.0,42.7,31.56
2016,8,26,18,0,322.0,44.0,3.3,18.0,88.0,33.91,23.34
2016,8,26,18,15,207.0,28.5,3.15,17.5,52.0,22.33,11.09
2016,8,26,18,30,92.0,13.0,3.0,17.0,16.0,12.39,0.0
2016,8,26,18,45,46.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,12.0,2.1,14.5,17.0,29.85,0.0
2016,8,27,6,0,144.0,24.0,2.3,15.0,34.0,85.05,40.41
2016,8,27,6,15,238.0,40.5,2.35,15.0,74.5,151.35,113.64
2016,8,27,6,30,332.0,57.0,2.4,15.0,115.0,223.76,177.63
2016,8,27,6,45,166.0,74.0,2.45,15.5,103.0,172.51,139.39
2016,8,27,7,0,0.0,91.0,2.5,16.0,91.0,89.76,70.28
2016,8,27,7,15,6.5,110.5,2.45,16.5,113.0,112.8,89.65
2016,8,27,7,30,13.0,130.0,2.4,17.0,135.0,136.43,109.03
2016,8,27,7,45,24.0,154.0,2.4,17.5,165.0,168.65,135.21
2016,8,27,8,0,35.0,178.0,2.4,18.0,195.0,211.45,169.4
2016,8,27,8,15,64.0,208.5,2.4,18.0,243.0,267.97,214.71
2016,8,27,8,30,93.0,239.0,2.4,18.0,291.0,326.47,260.68
2016,8,27,8,45,420.5,185.5,2.45,18.5,448.5,581.71,462.82
2016,8,27,9,0,748.0,132.0,2.5,19.0,606.0,827.35,640.45
2016,8,27,9,15,763.5,135.5,2.55,19.5,647.0,865.84,662.57
2016,8,27,9,30,779.0,139.0,2.6,20.0,688.0,897.53,681.63
2016,8,27,9,45,786.5,144.0,2.65,20.5,722.0,925.5,698.09
2016,8,27,10,0,794.0,149.0,2.7,21.0,756.0,950.52,712.52
2016,8,27,10,15,802.5,151.5,2.75,21.0,785.0,970.72,725.12
2016,8,27,10,30,811.0,154.0,2.8,21.0,814.0,987.71,735.72
2016,8,27,10,45,819.5,154.0,2.85,21.5,836.0,998.7,741.03
2016,8,27,11,0,828.0,154.0,2.9,22.0,858.0,1006.28,744.25
2016,8,27,11,15,831.5,155.0,2.95,22.0,872.0,1006.46,744.18
2016,8,27,11,30,835.0,156.0,3.0,22.0,886.0,1003.11,741.98
2016,8,27,11,45,838.0,155.5,3.1,22.5,893.0,994.17,735.23
2016,8,27,12,0,841.0,155.0,3.2,23.0,900.0,981.76,726.32
2016,8,27,12,15,840.5,154.5,3.3,23.0,898.0,962.63,714.42
2016,8,27,12,30,840.0,154.0,3.4,23.0,896.0,940.26,700.4
2016,8,27,12,45,836.5,154.0,3.5,23.0,886.5,912.61,682.76
2016,8,27,13,0,833.0,154.0,3.6,23.0,877.0,882.11,663.12
2016,8,27,13,15,828.5,153.0,3.65,23.0,859.5,847.12,639.99
2016,8,27,13,30,824.0,152.0,3.7,23.0,842.0,809.7,615.02
2016,8,27,13,45,821.5,147.5,3.8,23.0,819.0,768.16,587.14
2016,8,27,14,0,819.0,143.0,3.9,23.0,796.0,724.45,556.43
2016,8,27,14,15,809.5,140.5,3.9,22.5,764.5,675.98,521.64
2016,8,27,14,30,800.0,138.0,3.9,22.0,733.0,626.34,485.01
2016,8,27,14,45,793.0,132.5,3.95,22.0,696.5,574.37,444.87
2016,8,27,15,0,786.0,127.0,4.0,22.0,660.0,521.48,402.84
2016,8,27,15,15,769.5,123.5,4.0,21.5,617.5,465.38,357.7
2016,8,27,15,30,753.0,120.0,4.0,21.0,575.0,407.02,309.44
2016,8,27,15,45,737.0,113.5,4.0,21.0,529.0,349.37,259.82
2016,8,27,16,0,721.0,107.0,4.0,21.0,483.0,292.79,210.16
2016,8,27,16,15,692.5,101.5,3.95,20.5,433.0,235.59,160.69
2016,8,27,16,30,664.0,96.0,3.9,20.0,383.0,181.42,115.17
2016,8,27,16,45,631.0,88.5,3.85,19.5,332.0,128.38,75.05
2016,8,27,17,0,598.0,81.0,3.8,19.0,281.0,79.39,47.09
2016,8,27,17,15,543.5,72.5,3.7,18.5,230.0,51.71,39.94
2016,8,27,17,30,489.0,64.0,3.6,18.0,179.0,47.49,36.16
2016,8,27,17,45,412.5,52.5,3.5,17.5,132.5,40.24,29.51
2016,8,27,18,0,336.0,41.0,3.4,17.0,86.0,32.57,22.21
2016,8,27,18,15,216.0,26.0,3.25,16.5,50.0,20.94,9.36
2016,8,27,18,30,96.0,11.0,3.1,16.0,14.0,10.48,0.0
2016,8,27,18,45,48.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,11.5,1.35,13.5,17.5,34.72,0.0
2016,8,28,6,0,186.0,23.0,1.5,14.0,35.0,96.46,41.79
2016,8,28,6,15,291.0,37.0,1.5,14.5,76.5,167.99,125.76
2016,8,28,6,30,396.0,51.0,1.5,15.0,118.0,245.72,194.11
2016,8,28,6,45,198.0,55.0,1.55,15.5,88.5,173.33,139.79
2016,8,28,7,0,0.0,59.0,1.6,16.0,59.0,55.12,41.12
2016,8,28,7,15,0.0,73.0,1.55,16.5,73.0,68.71,52.64
2016,8,28,7,30,0.0,87.0,1.5,17.0,87.0,82.28,63.79
2016,8,28,7,45,2.0,119.0,1.45,17.5,120.0,115.95,91.36
2016,8,28,8,0,4.0,151.0,1.4,18.0,153.0,150.01,118.62
2016,8,28,8,15,17.5,181.0,1.4,18.5,191.0,191.01,151.27
2016,8,28,8,30,31.0,211.0,1.4,19.0,229.0,244.14,192.73
2016,8,28,8,45,83.5,248.5,1.45,19.5,300.5,330.06,259.76
2016,8,28,9,0,136.0,286.0,1.5,20.0,372.0,432.15,336.46
2016,8,28,9,15,489.0,200.0,1.55,20.5,538.5,683.76,526.96
2016,8,28,9,30,842.0,114.0,1.6,21.0,705.0,927.74,691.38
2016,8,28,9,45,852.5,116.5,1.7,21.5,741.0,957.11,706.3
2016,8,28,10,0,863.0,119.0,1.8,22.0,777.0,974.93,716.22
2016,8,28,10,15,871.0,120.5,1.9,22.5,806.0,994.38,727.37
2016,8,28,10,30,879.0,122.0,2.0,23.0,835.0,1010.48,736.37
2016,8,28,10,45,885.0,123.0,2.15,23.5,857.5,1020.57,742.21
2016,8,28,11,0,891.0,124.0,2.3,24.0,880.0,1027.07,745.87
2016,8,28,11,15,894.5,124.5,2.4,24.0,894.0,1026.9,746.25
2016,8,28,11,30,898.0,125.0,2.5,24.0,908.0,1023.07,744.43
2016,8,28,11,45,900.0,125.0,2.65,24.5,915.0,1013.59,738.14
2016,8,28,12,0,902.0,125.0,2.8,25.0,922.0,1000.51,729.57
2016,8,28,12,15,901.5,125.0,2.9,25.0,920.0,981.51,718.16
2016,8,28,12,30,901.0,125.0,3.0,25.0,918.0,959.12,704.55
2016,8,28,12,45,913.5,116.0,3.1,25.0,912.5,936.06,690.47
2016,8,28,13,0,926.0,107.0,3.2,25.0,907.0,909.14,673.73
2016,8,28,13,15,922.5,106.0,3.3,24.5,889.5,873.04,651.97
2016,8,28,13,30,919.0,105.0,3.4,24.0,872.0,834.15,628.02
2016,8,28,13,45,913.0,104.0,3.5,24.0,847.0,790.76,599.37
2016,8,28,14,0,907.0,103.0,3.6,24.0,822.0,745.14,568.79
2016,8,28,14,15,898.5,101.5,3.6,23.5,790.0,695.37,533.95
2016,8,28,14,30,890.0,100.0,3.6,23.0,758.0,644.04,496.27
2016,8,28,14,45,879.0,98.0,3.65,23.0,720.0,589.52,454.25
2016,8,28,15,0,868.0,96.0,3.7,23.0,682.0,534.19,410.34
2016,8,28,15,15,853.5,93.5,3.65,22.5,638.0,476.25,363.62
2016,8,28,15,30,839.0,91.0,3.6,22.0,594.0,415.57,313.27
2016,8,28,15,45,819.5,88.0,3.55,22.0,546.0,355.49,261.41
2016,8,28,16,0,800.0,85.0,3.5,22.0,498.0,296.69,209.68
2016,8,28,16,15,773.5,81.0,3.45,21.5,447.0,237.05,157.89
2016,8,28,16,30,747.0,77.0,3.4,21.0,396.0,180.1,109.99
2016,8,28,16,45,709.5,72.0,3.35,20.5,343.0,124.17,68.39
2016,8,28,17,0,672.0,67.0,3.3,20.0,290.0,68.6,37.33
2016,8,28,17,15,618.0,61.0,3.15,19.0,237.5,42.66,31.92
2016,8,28,17,30,564.0,55.0,3.0,18.0,185.0,40.09,29.66
2016,8,28,17,45,478.0,46.0,2.9,17.5,136.0,34.72,24.67
2016,8,28,18,0,392.0,37.0,2.8,17.0,87.0,29.11,19.16
2016,8,28,18,15,254.0,24.0,2.65,16.5,50.5,19.27,7.21
2016,8,28,18,30,116.0,11.0,2.5,16.0,14.0,10.48,0.0
2016,8,28,18,45,58.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,11.0,1.9,12.5,18.0,37.04,0.0
2016,8,29,6,0,208.0,22.0,2.2,13.0,36.0,102.7,38.95
2016,8,29,6,15,322.0,34.5,2.3,13.5,78.0,176.94,132.64
2016,8,29,6,30,436.0,47.0,2.4,14.0,120.0,258.59,205.41
2016,8,29,6,45,218.0,68.5,2.5,14.5,105.0,191.03,155.19
2016,8,29,7,0,0.0,90.0,2.6,15.0,90.0,89.01,69.88
2016,8,29,7,15,6.0,109.0,2.55,15.0,111.5,111.19,88.83
