Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,7,30,12.0,128.0,2.5,15.0,133.0,133.92,107.8
2016,8,29,7,45,25.0,153.0,2.5,15.5,164.5,168.59,136.3
2016,8,29,8,0,38.0,178.0,2.5,16.0,196.0,214.16,173.09
2016,8,29,8,15,35.0,194.5,2.5,16.5,212.5,229.82,184.64
2016,8,29,8,30,32.0,211.0,2.5,17.0,229.0,245.19,195.83
2016,8,29,8,45,187.0,234.0,2.55,17.5,350.5,413.48,331.44
2016,8,29,9,0,342.0,257.0,2.6,18.0,472.0,592.85,467.99
2016,8,29,9,15,600.0,179.0,2.6,18.5,586.5,766.59,597.68
2016,8,29,9,30,858.0,101.0,2.6,19.0,701.0,919.42,700.41
2016,8,29,9,45,879.5,97.0,2.65,19.5,739.5,952.0,718.75
2016,8,29,10,0,901.0,93.0,2.7,20.0,778.0,982.0,736.37
2016,8,29,10,15,908.0,94.5,2.75,20.5,807.0,1001.16,746.73
2016,8,29,10,30,915.0,96.0,2.8,21.0,836.0,1016.8,754.91
2016,8,29,10,45,921.5,96.0,2.85,21.5,858.0,1026.65,759.4
2016,8,29,11,0,928.0,96.0,2.9,22.0,880.0,1032.79,761.62
2016,8,29,11,15,931.0,96.5,2.95,22.0,894.5,1032.23,761.09
2016,8,29,11,30,934.0,97.0,3.0,22.0,909.0,1027.87,758.26
2016,8,29,11,45,743.0,209.5,3.1,22.5,858.5,961.68,713.66
2016,8,29,12,0,552.0,322.0,3.2,23.0,808.0,876.62,652.06
2016,8,29,12,15,745.5,209.0,3.25,23.0,864.0,931.71,694.45
2016,8,29,12,30,939.0,96.0,3.3,23.0,920.0,963.11,715.51
2016,8,29,12,45,923.5,103.5,3.4,23.5,907.0,930.93,693.23
2016,8,29,13,0,908.0,111.0,3.5,24.0,894.0,896.11,669.59
2016,8,29,13,15,904.5,110.5,3.55,23.5,876.5,860.97,647.89
2016,8,29,13,30,901.0,110.0,3.6,23.0,859.0,823.1,624.02
2016,8,29,13,45,763.5,174.0,3.7,23.0,795.5,748.11,571.75
2016,8,29,14,0,626.0,238.0,3.8,23.0,732.0,675.3,516.95
2016,8,29,14,15,751.5,170.0,3.85,22.5,739.5,661.91,510.47
2016,8,29,14,30,877.0,102.0,3.9,22.0,747.0,635.9,493.17
2016,8,29,14,45,869.0,98.5,3.95,22.0,709.5,582.24,451.3
2016,8,29,15,0,861.0,95.0,4.0,22.0,672.0,527.51,407.47
2016,8,29,15,15,846.0,92.5,3.95,21.5,629.0,469.7,360.45
2016,8,29,15,30,831.0,90.0,3.9,21.0,586.0,409.21,309.86
2016,8,29,15,45,815.5,85.5,3.9,21.0,539.0,349.58,257.97
2016,8,29,16,0,800.0,81.0,3.9,21.0,492.0,290.8,205.82
2016,8,29,16,15,773.5,77.5,3.85,20.5,441.0,231.64,154.1
2016,8,29,16,30,747.0,74.0,3.8,20.0,390.0,175.17,106.45
2016,8,29,16,45,713.5,69.0,3.75,19.5,338.0,119.68,65.2
2016,8,29,17,0,680.0,64.0,3.7,19.0,286.0,68.25,38.24
2016,8,29,17,15,625.5,58.0,3.55,18.5,233.5,40.5,30.08
2016,8,29,17,30,571.0,52.0,3.4,18.0,181.0,37.79,27.62
2016,8,29,17,45,484.0,43.5,3.3,17.5,132.5,32.75,22.91
2016,8,29,18,0,397.0,35.0,3.2,17.0,84.0,27.49,17.67
2016,8,29,18,15,198.5,24.0,3.05,16.5,48.5,19.48,5.99
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,131.0,10.0,2.75,14.5,18.0,42.94,0.0
2016,8,30,6,0,262.0,20.0,3.0,15.0,36.0,116.87,36.14
2016,8,30,6,15,379.5,30.0,3.05,15.5,79.0,193.25,143.23
2016,8,30,6,30,497.0,40.0,3.1,16.0,122.0,276.63,218.08
2016,8,30,6,45,567.5,46.5,3.15,16.5,172.5,345.88,279.66
2016,8,30,7,0,638.0,53.0,3.2,17.0,223.0,419.41,342.77
2016,8,30,7,15,683.0,57.5,3.2,17.5,275.5,484.42,396.71
2016,8,30,7,30,728.0,62.0,3.2,18.0,328.0,552.26,450.65
2016,8,30,7,45,761.0,65.5,3.2,18.5,380.5,613.08,496.86
2016,8,30,8,0,794.0,69.0,3.2,19.0,433.0,674.75,540.49
2016,8,30,8,15,816.5,71.5,3.2,19.5,483.0,721.64,572.02
2016,8,30,8,30,839.0,74.0,3.2,20.0,533.0,773.31,606.37
2016,8,30,8,45,857.0,76.0,3.2,20.5,579.5,819.47,636.02
2016,8,30,9,0,875.0,78.0,3.2,21.0,626.0,863.87,663.93
2016,8,30,9,15,887.5,80.0,3.25,21.5,667.5,901.25,686.87
2016,8,30,9,30,900.0,82.0,3.3,22.0,709.0,935.98,707.81
2016,8,30,9,45,910.0,83.0,3.35,22.5,745.0,964.3,724.25
2016,8,30,10,0,920.0,84.0,3.4,23.0,781.0,989.45,738.55
2016,8,30,10,15,926.5,85.0,3.45,23.0,809.5,1007.81,749.81
2016,8,30,10,30,933.0,86.0,3.5,23.0,838.0,1022.59,758.83
2016,8,30,10,45,939.5,86.0,3.6,23.5,860.0,1032.55,763.69
2016,8,30,11,0,946.0,86.0,3.7,24.0,882.0,1038.72,766.21
2016,8,30,11,15,948.5,86.5,3.7,24.0,896.0,1037.64,764.88
2016,8,30,11,30,951.0,87.0,3.7,24.0,910.0,1032.68,761.2
2016,8,30,11,45,953.0,86.0,3.75,24.0,916.5,1021.76,754.1
2016,8,30,12,0,955.0,85.0,3.8,24.0,923.0,1007.04,744.64
2016,8,30,12,15,954.5,85.0,3.8,24.0,921.0,987.29,731.61
2016,8,30,12,30,954.0,85.0,3.8,24.0,919.0,963.94,716.27
2016,8,30,12,45,950.0,86.0,3.8,24.0,908.5,935.02,697.22
2016,8,30,13,0,946.0,87.0,3.8,24.0,898.0,902.9,676.01
2016,8,30,13,15,942.5,86.0,3.8,24.0,880.5,866.13,651.56
2016,8,30,13,30,939.0,85.0,3.8,24.0,863.0,826.51,625.02
2016,8,30,13,45,934.0,84.0,3.8,24.0,838.0,783.09,595.62
2016,8,30,14,0,929.0,83.0,3.8,24.0,813.0,737.29,564.3
2016,8,30,14,15,921.0,82.0,3.8,23.5,781.0,687.37,529.58
2016,8,30,14,30,913.0,81.0,3.8,23.0,749.0,635.78,491.37
2016,8,30,14,45,902.5,79.5,3.8,23.0,711.0,580.91,448.6
2016,8,30,15,0,892.0,78.0,3.8,23.0,673.0,525.14,403.86
2016,8,30,15,15,878.5,76.0,3.75,22.5,629.5,466.91,356.49
2016,8,30,15,30,865.0,74.0,3.7,22.0,586.0,408.63,307.46
2016,8,30,15,45,847.0,71.5,3.65,22.0,538.5,348.62,255.18
2016,8,30,16,0,829.0,69.0,3.6,22.0,491.0,289.62,202.83
2016,8,30,16,15,804.5,66.0,3.5,21.5,440.0,225.81,147.36
2016,8,30,16,30,780.0,63.0,3.4,21.0,389.0,168.3,98.96
2016,8,30,16,45,744.5,59.0,3.35,20.5,336.5,111.58,57.43
2016,8,30,17,0,709.0,55.0,3.3,20.0,284.0,59.1,31.21
2016,8,30,17,15,656.5,50.0,3.15,19.5,231.5,37.7,27.5
2016,8,30,17,30,604.0,45.0,3.0,19.0,179.0,35.24,25.25
2016,8,30,17,45,518.5,38.0,2.95,18.5,130.5,30.82,21.09
2016,8,30,18,0,433.0,31.0,2.9,18.0,82.0,24.07,14.58
2016,8,30,18,15,216.5,15.5,2.9,17.5,41.0,11.78,0.19
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,44.86,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,121.11,27.19
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,199.83,147.38
2016,8,31,6,30,523.0,38.0,3.2,16.0,122.0,282.05,222.06
2016,8,31,6,45,592.0,44.0,3.3,16.5,173.0,351.96,284.52
2016,8,31,7,0,661.0,50.0,3.4,17.0,224.0,428.12,349.97
2016,8,31,7,15,705.5,54.5,3.4,17.0,277.5,493.91,405.42
2016,8,31,7,30,750.0,59.0,3.4,17.0,331.0,562.48,460.98
2016,8,31,7,45,780.0,62.5,3.45,17.5,383.5,622.22,506.53
2016,8,31,8,0,810.0,66.0,3.5,18.0,436.0,682.49,549.51
2016,8,31,8,15,832.5,69.0,3.5,18.5,486.5,730.64,582.18
2016,8,31,8,30,855.0,72.0,3.5,19.0,537.0,783.51,617.59
2016,8,31,8,45,870.5,74.5,3.55,19.5,583.0,828.7,646.96
2016,8,31,9,0,886.0,77.0,3.6,20.0,629.0,871.9,674.51
2016,8,31,9,15,898.0,79.0,3.65,20.0,671.0,909.09,698.82
2016,8,31,9,30,910.0,81.0,3.7,20.0,713.0,943.56,721.16
2016,8,31,9,45,913.5,85.0,3.75,20.5,747.0,969.35,736.07
2016,8,31,10,0,917.0,89.0,3.8,21.0,781.0,991.64,748.63
2016,8,31,10,15,924.0,90.5,3.85,21.0,810.0,1010.9,760.65
2016,8,31,10,30,931.0,92.0,3.9,21.0,839.0,1026.57,770.36
2016,8,31,10,45,935.5,92.5,3.95,21.5,861.0,1034.95,773.83
2016,8,31,11,0,940.0,93.0,4.0,22.0,883.0,1039.53,774.95
2016,8,31,11,15,943.0,93.5,4.05,22.0,897.0,1038.79,774.18
2016,8,31,11,30,946.0,94.0,4.1,22.0,911.0,1034.2,771.02
2016,8,31,11,45,947.0,94.5,4.15,22.0,917.0,1023.8,764.13
2016,8,31,12,0,948.0,95.0,4.2,22.0,923.0,1009.63,754.86
2016,8,31,12,15,947.5,95.0,4.2,22.0,921.5,989.81,741.59
2016,8,31,12,30,947.0,95.0,4.2,22.0,920.0,966.41,726.0
2016,8,31,12,45,939.5,97.5,4.25,22.0,908.5,935.9,705.86
2016,8,31,13,0,932.0,100.0,4.3,22.0,897.0,902.39,683.62
2016,8,31,13,15,928.0,99.5,4.3,22.0,879.0,865.96,659.03
2016,8,31,13,30,924.0,99.0,4.3,22.0,861.0,826.75,632.37
2016,8,31,13,45,919.5,96.5,4.35,22.0,836.0,782.61,602.2
2016,8,31,14,0,915.0,94.0,4.4,22.0,811.0,736.12,570.09
2016,8,31,14,15,906.5,93.0,4.4,21.5,778.5,686.32,534.44
2016,8,31,14,30,898.0,92.0,4.4,21.0,746.0,634.94,495.84
2016,8,31,14,45,889.5,89.0,4.4,21.0,708.0,580.35,452.75
2016,8,31,15,0,881.0,86.0,4.4,21.0,670.0,524.7,407.55
2016,8,31,15,15,866.0,83.5,4.35,20.5,626.0,465.8,359.08
2016,8,31,15,30,851.0,81.0,4.3,20.0,582.0,407.05,309.14
2016,8,31,15,45,834.0,77.5,4.25,20.0,534.0,347.16,256.41
2016,8,31,16,0,817.0,74.0,4.2,20.0,486.0,284.38,200.6
2016,8,31,16,15,790.0,70.5,4.1,19.5,434.5,224.19,147.69
2016,8,31,16,30,763.0,67.0,4.0,19.0,383.0,166.73,99.26
2016,8,31,16,45,728.0,62.5,3.95,19.0,330.5,110.71,58.19
2016,8,31,17,0,693.0,58.0,3.9,19.0,278.0,58.89,32.84
2016,8,31,17,15,637.5,52.5,3.75,18.5,225.5,40.03,29.66
2016,8,31,17,30,582.0,47.0,3.6,18.0,173.0,34.06,24.29
2016,8,31,17,45,490.0,39.5,3.45,17.5,125.0,29.69,20.16
2016,8,31,18,0,398.0,32.0,3.3,17.0,77.0,25.18,15.43
2016,8,31,18,15,199.0,16.0,3.15,16.5,38.5,12.35,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,2.7,14.5,17.5,45.22,0.0
2016,9,1,6,0,284.0,19.0,3.0,15.0,35.0,121.43,14.49
2016,9,1,6,15,407.0,28.0,3.05,15.0,78.5,201.16,147.78
2016,9,1,6,30,530.0,37.0,3.1,15.0,122.0,283.86,223.96
2016,9,1,6,45,598.0,44.0,3.15,15.5,173.5,354.73,287.47
2016,9,1,7,0,666.0,51.0,3.2,16.0,225.0,431.84,353.81
2016,9,1,7,15,406.0,97.0,3.15,16.5,210.5,366.61,301.77
2016,9,1,7,30,146.0,143.0,3.1,17.0,196.0,254.79,208.36
2016,9,1,7,45,223.0,158.5,3.05,17.5,253.5,340.55,278.54
2016,9,1,8,0,300.0,174.0,3.0,18.0,311.0,422.95,343.7
2016,9,1,8,15,581.5,123.5,2.95,18.5,425.5,610.92,491.71
2016,9,1,8,30,863.0,73.0,2.9,19.0,540.0,790.85,620.87
2016,9,1,8,45,879.0,75.5,2.9,19.5,587.0,836.68,648.98
2016,9,1,9,0,895.0,78.0,2.9,20.0,634.0,880.53,676.25
2016,9,1,9,15,907.5,80.0,2.9,20.0,676.0,918.35,700.28
2016,9,1,9,30,920.0,82.0,2.9,20.0,718.0,953.44,722.3
2016,9,1,9,45,926.5,85.0,2.9,20.5,753.5,981.04,737.76
2016,9,1,10,0,933.0,88.0,2.9,21.0,789.0,1005.23,750.91
2016,9,1,10,15,940.0,89.0,2.95,21.0,818.5,1024.05,762.44
2016,9,1,10,30,947.0,90.0,3.0,21.0,848.0,1039.24,771.71
2016,9,1,10,45,950.5,91.5,3.1,21.5,869.5,1047.75,775.7
2016,9,1,11,0,954.0,93.0,3.2,22.0,891.0,1052.39,777.33
2016,9,1,11,15,956.5,93.5,3.35,22.0,905.5,1051.02,777.09
2016,9,1,11,30,959.0,94.0,3.5,22.0,920.0,1045.74,774.41
2016,9,1,11,45,958.0,95.5,3.65,22.0,925.0,1034.23,767.7
2016,9,1,12,0,957.0,97.0,3.8,22.0,930.0,1018.94,758.55
2016,9,1,12,15,956.0,97.0,3.9,22.0,928.0,998.35,745.55
2016,9,1,12,30,955.0,97.0,4.0,22.0,926.0,974.19,730.17
2016,9,1,12,45,950.0,98.0,4.15,22.0,915.0,944.03,710.96
2016,9,1,13,0,945.0,99.0,4.3,22.0,904.0,910.73,689.46
2016,9,1,13,15,941.5,98.5,4.3,21.5,886.0,874.19,666.13
2016,9,1,13,30,938.0,98.0,4.3,21.0,868.0,834.78,640.56
2016,9,1,13,45,931.5,97.0,4.3,21.0,842.0,789.98,609.69
2016,9,1,14,0,925.0,96.0,4.3,21.0,816.0,742.93,576.94
2016,9,1,14,15,917.0,94.5,4.2,20.5,783.5,692.42,540.23
2016,9,1,14,30,909.0,93.0,4.1,20.0,751.0,640.26,500.72
2016,9,1,14,45,898.0,91.0,4.05,20.0,712.5,584.58,456.61
2016,9,1,15,0,887.0,89.0,4.0,20.0,674.0,528.07,410.6
2016,9,1,15,15,872.0,86.5,4.0,19.5,629.0,468.75,361.85
2016,9,1,15,30,857.0,84.0,4.0,19.0,584.0,409.58,311.53
2016,9,1,15,45,835.5,81.5,4.0,19.0,535.0,345.34,255.41
2016,9,1,16,0,814.0,79.0,4.0,19.0,486.0,285.52,201.93
2016,9,1,16,15,786.5,75.5,3.9,18.5,434.0,225.37,149.05
2016,9,1,16,30,759.0,72.0,3.8,18.0,382.0,168.04,100.86
2016,9,1,16,45,715.0,68.0,3.75,17.5,328.0,111.99,60.61
2016,9,1,17,0,671.0,64.0,3.7,17.0,274.0,57.2,33.46
2016,9,1,17,15,612.5,58.0,3.5,16.5,221.5,41.13,30.88
2016,9,1,17,30,554.0,52.0,3.3,16.0,169.0,38.47,28.38
2016,9,1,17,45,448.5,43.0,3.15,15.5,120.5,32.99,23.17
2016,9,1,18,0,343.0,34.0,3.0,15.0,72.0,27.3,17.16
2016,9,1,18,15,171.5,17.0,2.9,14.5,36.0,13.4,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,13.5,14.5,31.46,0.0
2016,9,2,6,0,176.0,19.0,2.5,14.0,29.0,87.24,0.0
2016,9,2,6,15,299.0,31.0,2.55,14.5,69.5,164.88,120.45
2016,9,2,6,30,422.0,43.0,2.6,15.0,110.0,248.14,195.58
2016,9,2,6,45,493.5,52.0,2.7,15.5,158.5,316.84,256.62
2016,9,2,7,0,565.0,61.0,2.8,16.0,207.0,392.49,321.52
2016,9,2,7,15,614.5,67.0,2.7,16.5,258.5,457.99,375.79
2016,9,2,7,30,664.0,73.0,2.6,17.0,310.0,526.99,430.51
2016,9,2,7,45,697.5,77.5,2.55,17.5,361.0,586.23,475.64
2016,9,2,8,0,731.0,82.0,2.5,18.0,412.0,643.83,516.89
2016,9,2,8,15,755.5,86.0,2.45,18.5,461.0,697.35,553.19
2016,9,2,8,30,780.0,90.0,2.4,19.0,510.0,750.33,588.11
2016,9,2,8,45,797.5,93.0,2.35,19.5,555.5,795.33,616.48
2016,9,2,9,0,815.0,96.0,2.3,20.0,601.0,838.64,643.1
2016,9,2,9,15,829.0,98.5,2.35,20.5,641.5,876.21,666.13
2016,9,2,9,30,843.0,101.0,2.4,21.0,682.0,903.61,682.06
2016,9,2,9,45,862.0,98.5,2.45,21.5,719.0,934.91,700.63
2016,9,2,10,0,881.0,96.0,2.5,22.0,756.0,963.58,717.28
2016,9,2,10,15,888.0,97.5,2.6,22.0,784.5,982.15,729.12
2016,9,2,10,30,895.0,99.0,2.7,22.0,813.0,997.27,738.87
2016,9,2,10,45,900.0,100.0,2.85,22.5,834.5,1006.29,743.77
2016,9,2,11,0,905.0,101.0,3.0,23.0,856.0,1011.64,746.38
2016,9,2,11,15,908.0,102.0,3.1,23.0,870.0,1011.3,746.41
2016,9,2,11,30,911.0,103.0,3.2,23.0,884.0,1007.22,744.13
2016,9,2,11,45,912.0,103.0,3.35,23.5,890.0,996.42,736.48
2016,9,2,12,0,913.0,103.0,3.5,24.0,896.0,981.97,726.51
2016,9,2,12,15,674.5,227.0,3.55,24.0,812.0,879.78,658.15
2016,9,2,12,30,436.0,351.0,3.6,24.0,728.0,765.25,573.16
2016,9,2,12,45,659.0,234.5,3.65,24.0,797.0,832.32,627.15
2016,9,2,13,0,882.0,118.0,3.7,24.0,866.0,874.34,657.08
2016,9,2,13,15,878.0,117.0,3.7,24.0,848.5,838.75,632.76
2016,9,2,13,30,874.0,116.0,3.7,24.0,831.0,800.56,607.04
2016,9,2,13,45,870.5,113.0,3.75,24.0,806.5,758.37,578.54
2016,9,2,14,0,867.0,110.0,3.8,24.0,782.0,713.91,547.89
2016,9,2,14,15,858.0,108.5,3.8,23.5,750.5,665.2,512.68
2016,9,2,14,30,849.0,107.0,3.8,23.0,719.0,615.1,475.42
2016,9,2,14,45,838.5,104.0,3.85,23.0,681.0,560.74,433.11
2016,9,2,15,0,828.0,101.0,3.9,23.0,643.0,505.89,389.14
2016,9,2,15,15,812.0,98.0,3.9,22.5,600.0,448.18,342.26
2016,9,2,15,30,796.0,95.0,3.9,22.0,557.0,390.91,294.18
2016,9,2,15,45,776.0,91.5,3.9,21.5,510.0,332.6,244.0
2016,9,2,16,0,756.0,88.0,3.9,21.0,463.0,275.75,194.11
2016,9,2,16,15,727.0,83.5,3.8,20.5,412.5,217.89,143.97
2016,9,2,16,30,698.0,79.0,3.7,20.0,362.0,159.42,95.68
2016,9,2,16,45,659.0,73.5,3.65,19.5,310.5,105.94,57.76
2016,9,2,17,0,620.0,68.0,3.6,19.0,259.0,57.21,35.42
2016,9,2,17,15,558.0,61.0,3.45,18.0,208.0,43.73,32.95
2016,9,2,17,30,496.0,54.0,3.3,17.0,157.0,40.38,29.9
2016,9,2,17,45,398.5,44.0,3.2,16.5,111.0,34.12,23.98
2016,9,2,18,0,301.0,34.0,3.1,16.0,65.0,27.57,17.02
2016,9,2,18,15,150.5,17.0,3.05,15.5,32.5,13.58,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.0,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,3.5,14.0,26.0,28.82,0.0
2016,9,3,6,15,187.0,37.0,3.55,14.0,66.0,130.2,94.5
2016,9,3,6,30,374.0,48.0,3.6,14.0,106.0,232.88,184.5
2016,9,3,6,45,443.5,59.5,3.65,14.5,154.0,301.05,245.34
2016,9,3,7,0,513.0,71.0,3.7,15.0,202.0,375.97,310.13
2016,9,3,7,15,566.0,78.5,3.7,15.5,253.5,442.96,366.47
2016,9,3,7,30,619.0,86.0,3.7,16.0,305.0,513.77,423.77
2016,9,3,7,45,656.0,92.0,3.7,16.5,357.0,575.28,471.74
2016,9,3,8,0,693.0,98.0,3.7,17.0,409.0,638.2,519.15
2016,9,3,8,15,720.5,102.5,3.65,17.0,458.5,693.02,558.51
2016,9,3,8,30,748.0,107.0,3.6,17.0,508.0,747.63,596.91
2016,9,3,8,45,772.0,109.0,3.6,17.5,554.5,792.06,626.18
2016,9,3,9,0,796.0,111.0,3.6,18.0,601.0,839.1,656.87
2016,9,3,9,15,811.0,114.0,3.6,18.5,642.5,877.57,680.95
2016,9,3,9,30,826.0,117.0,3.6,19.0,684.0,913.68,703.13
2016,9,3,9,45,860.0,107.5,3.6,19.5,725.0,942.62,720.13
2016,9,3,10,0,894.0,98.0,3.6,20.0,766.0,977.63,741.21
2016,9,3,10,15,901.0,99.5,3.65,20.0,794.5,996.27,752.77
2016,9,3,10,30,908.0,101.0,3.7,20.0,823.0,1011.4,762.18
2016,9,3,10,45,914.0,101.5,3.8,20.0,845.0,1020.81,768.24
2016,9,3,11,0,920.0,102.0,3.9,20.0,867.0,1026.5,771.97
2016,9,3,11,15,922.5,102.5,4.0,20.0,880.5,1024.97,771.0
2016,9,3,11,30,925.0,103.0,4.1,20.0,894.0,1019.66,767.65
2016,9,3,11,45,925.5,104.0,4.2,20.0,899.5,1009.18,760.94
2016,9,3,12,0,926.0,105.0,4.3,20.0,905.0,995.0,751.83
2016,9,3,12,15,925.0,104.5,4.4,20.0,902.5,974.23,738.25
2016,9,3,12,30,924.0,104.0,4.5,20.0,900.0,949.99,722.72
2016,9,3,12,45,911.0,110.0,4.65,20.0,887.0,918.44,702.42
2016,9,3,13,0,898.0,116.0,4.8,20.0,874.0,884.21,680.03
2016,9,3,13,15,893.5,115.0,4.8,19.5,856.0,847.61,656.06
2016,9,3,13,30,889.0,114.0,4.8,19.0,838.0,808.38,629.97
2016,9,3,13,45,885.0,111.5,4.8,19.0,813.0,765.62,599.86
2016,9,3,14,0,881.0,109.0,4.8,19.0,788.0,720.58,567.54
2016,9,3,14,15,872.5,107.0,4.7,18.5,756.0,671.02,530.14
2016,9,3,14,30,864.0,105.0,4.6,18.0,724.0,619.99,490.67
2016,9,3,14,45,613.5,185.0,4.55,18.0,613.0,509.7,402.4
2016,9,3,15,0,363.0,265.0,4.5,18.0,502.0,419.68,330.07
2016,9,3,15,15,589.5,179.0,4.45,18.0,532.5,420.07,328.13
2016,9,3,15,30,816.0,93.0,4.4,18.0,563.0,394.31,301.49
2016,9,3,15,45,796.0,89.5,4.35,18.0,515.0,334.84,248.66
2016,9,3,16,0,776.0,86.0,4.3,18.0,467.0,276.8,196.48
2016,9,3,16,15,747.0,82.0,4.2,17.5,416.0,218.23,145.02
2016,9,3,16,30,718.0,78.0,4.1,17.0,365.0,159.04,95.7
2016,9,3,16,45,669.0,74.0,4.1,16.5,311.5,104.89,57.75
2016,9,3,17,0,620.0,70.0,4.1,16.0,258.0,56.7,37.03
2016,9,3,17,15,556.0,63.0,3.95,15.5,206.5,45.69,35.03
2016,9,3,17,30,492.0,56.0,3.8,15.0,155.0,42.47,31.96
2016,9,3,17,45,372.0,46.0,3.65,14.5,108.0,36.28,26.0
2016,9,3,18,0,252.0,36.0,3.5,14.0,61.0,28.26,17.38
2016,9,3,18,15,126.0,18.0,3.5,14.0,30.5,14.27,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,15.95,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,43.13,0.0
2016,9,4,6,15,155.0,37.5,3.4,14.0,58.5,119.52,85.8
2016,9,4,6,30,252.0,57.0,3.4,14.0,96.0,191.36,151.2
2016,9,4,6,45,324.0,73.0,3.4,14.5,143.0,257.81,209.83
2016,9,4,7,0,396.0,89.0,3.4,15.0,190.0,331.79,273.44
2016,9,4,7,15,452.5,100.5,3.3,15.0,241.0,398.25,329.72
2016,9,4,7,30,509.0,112.0,3.2,15.0,292.0,469.44,388.02
2016,9,4,7,45,562.0,117.5,3.1,15.5,344.5,539.43,442.73
2016,9,4,8,0,615.0,123.0,3.0,16.0,397.0,609.8,495.85
2016,9,4,8,15,645.5,129.0,2.95,16.5,447.0,665.78,536.31
2016,9,4,8,30,676.0,135.0,2.9,17.0,497.0,721.88,575.04
2016,9,4,8,45,714.0,134.0,2.85,17.5,546.0,776.08,611.03
2016,9,4,9,0,752.0,133.0,2.8,18.0,595.0,829.96,645.95
2016,9,4,9,15,769.0,136.5,2.8,18.0,636.5,869.5,671.68
2016,9,4,9,30,786.0,140.0,2.8,18.0,678.0,901.85,692.3
2016,9,4,9,45,839.5,122.0,2.85,18.5,723.0,947.4,720.96
2016,9,4,10,0,893.0,104.0,2.9,19.0,768.0,982.71,742.22
2016,9,4,10,15,900.5,105.5,2.95,19.5,797.5,1001.68,752.48
2016,9,4,10,30,908.0,107.0,3.0,20.0,827.0,1017.14,760.6
2016,9,4,10,45,914.0,108.0,3.15,20.5,849.0,1026.95,765.95
2016,9,4,11,0,920.0,109.0,3.3,21.0,871.0,1033.03,768.96
2016,9,4,11,15,923.5,109.5,3.45,21.0,885.0,1032.32,769.07
2016,9,4,11,30,927.0,110.0,3.6,21.0,899.0,1027.81,766.8
2016,9,4,11,45,927.5,110.5,3.75,21.0,905.0,1016.6,760.15
2016,9,4,12,0,928.0,111.0,3.9,21.0,911.0,1001.69,751.1
2016,9,4,12,15,928.0,111.0,3.95,21.0,908.5,982.17,738.34
2016,9,4,12,30,928.0,111.0,4.0,21.0,906.0,959.12,723.25
2016,9,4,12,45,932.0,106.5,4.1,21.0,897.5,931.58,705.39
2016,9,4,13,0,936.0,102.0,4.2,21.0,889.0,900.54,685.05
2016,9,4,13,15,932.0,101.0,4.2,21.0,870.5,863.09,659.66
2016,9,4,13,30,928.0,100.0,4.2,21.0,852.0,822.86,632.19
2016,9,4,13,45,920.5,99.5,4.25,21.0,826.0,777.94,601.37
2016,9,4,14,0,913.0,99.0,4.3,21.0,800.0,730.9,568.7
2016,9,4,14,15,904.0,97.5,4.25,21.0,767.0,680.03,530.17
2016,9,4,14,30,895.0,96.0,4.2,21.0,734.0,627.67,489.57
2016,9,4,14,45,881.0,95.0,4.2,21.0,694.5,571.79,445.33
2016,9,4,15,0,867.0,94.0,4.2,21.0,655.0,515.42,399.43
2016,9,4,15,15,851.0,91.5,4.15,20.5,610.5,454.36,349.23
2016,9,4,15,30,835.0,89.0,4.1,20.0,566.0,395.34,298.97
2016,9,4,15,45,811.5,86.5,4.05,19.5,517.0,334.58,246.12
2016,9,4,16,0,788.0,84.0,4.0,19.0,468.0,275.64,193.95
2016,9,4,16,15,758.0,80.0,3.9,18.5,416.0,216.18,142.08
2016,9,4,16,30,728.0,76.0,3.8,18.0,364.0,159.92,95.64
2016,9,4,16,45,682.5,71.5,3.75,18.0,310.5,101.53,54.69
2016,9,4,17,0,637.0,67.0,3.7,18.0,257.0,52.27,40.51
2016,9,4,17,15,572.0,59.5,3.55,17.0,204.5,43.03,32.44
2016,9,4,17,30,507.0,52.0,3.4,16.0,152.0,39.19,28.9
2016,9,4,17,45,393.5,42.0,3.3,15.5,105.5,32.83,22.82
2016,9,4,18,0,280.0,32.0,3.2,15.0,59.0,26.21,15.17
2016,9,4,18,15,140.0,16.0,3.05,14.5,29.5,15.25,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,12.5,12.0,25.01,0.0
2016,9,5,6,0,133.0,17.0,1.8,13.0,24.0,69.18,0.0
2016,9,5,6,15,258.5,31.0,1.85,13.5,63.0,150.07,106.97
2016,9,5,6,30,384.0,45.0,1.9,14.0,102.0,233.96,184.0
2016,9,5,6,45,464.0,54.5,1.95,14.5,151.0,305.37,247.1
2016,9,5,7,0,544.0,64.0,2.0,15.0,200.0,384.55,314.68
2016,9,5,7,15,596.0,70.5,1.95,15.5,252.0,451.08,369.66
2016,9,5,7,30,648.0,77.0,1.9,16.0,304.0,521.32,425.19
2016,9,5,7,45,687.0,81.5,1.85,16.5,356.0,583.52,472.26
2016,9,5,8,0,726.0,86.0,1.8,17.0,408.0,647.26,517.91
2016,9,5,8,15,752.5,90.0,1.75,17.5,458.0,698.84,552.19
2016,9,5,8,30,779.0,94.0,1.7,18.0,508.0,753.2,587.51
2016,9,5,8,45,801.0,96.0,1.7,19.0,554.5,800.65,616.29
2016,9,5,9,0,823.0,98.0,1.7,20.0,601.0,846.64,643.38
2016,9,5,9,15,837.5,100.5,1.75,20.5,642.5,884.7,666.34
2016,9,5,9,30,852.0,103.0,1.8,21.0,684.0,912.45,682.25
2016,9,5,9,45,873.0,100.0,1.85,21.5,722.0,944.99,701.35
2016,9,5,10,0,894.0,97.0,1.9,22.0,760.0,974.91,718.56
2016,9,5,10,15,901.5,98.5,2.0,22.5,788.5,993.89,729.24
2016,9,5,10,30,909.0,100.0,2.1,23.0,817.0,1009.35,737.82
2016,9,5,10,45,914.5,100.5,2.25,23.5,839.0,1018.1,742.76
2016,9,5,11,0,920.0,101.0,2.4,24.0,861.0,1023.13,745.43
2016,9,5,11,15,923.0,101.5,2.5,24.0,874.5,1021.92,745.11
2016,9,5,11,30,926.0,102.0,2.6,24.0,888.0,1016.92,742.5
2016,9,5,11,45,927.0,103.0,2.75,24.5,894.0,1006.73,735.68
2016,9,5,12,0,928.0,104.0,2.9,25.0,900.0,992.82,726.49
2016,9,5,12,15,927.5,104.0,2.95,25.0,898.0,972.82,713.94
2016,9,5,12,30,927.0,104.0,3.0,25.0,896.0,949.3,699.14
2016,9,5,12,45,913.5,110.0,3.15,25.5,882.5,917.11,677.94
2016,9,5,13,0,900.0,116.0,3.3,26.0,869.0,882.25,654.84
2016,9,5,13,15,895.5,115.0,3.35,25.5,851.0,845.4,632.14
2016,9,5,13,30,891.0,114.0,3.4,25.0,833.0,805.93,607.34
2016,9,5,13,45,882.5,114.0,3.5,25.0,807.0,762.03,578.19
2016,9,5,14,0,874.0,114.0,3.6,25.0,781.0,716.2,546.59
2016,9,5,14,15,864.5,112.0,3.65,24.5,748.0,666.13,510.75
2016,9,5,14,30,855.0,110.0,3.7,24.0,715.0,614.63,472.73
2016,9,5,14,45,840.5,108.0,3.75,24.0,676.0,558.75,429.36
2016,9,5,15,0,826.0,106.0,3.8,24.0,637.0,502.59,384.47
2016,9,5,15,15,808.5,103.0,3.8,23.5,593.0,444.21,337.15
2016,9,5,15,30,791.0,100.0,3.8,23.0,549.0,386.46,288.79
2016,9,5,15,45,768.0,96.5,3.8,23.0,500.5,327.45,237.8
2016,9,5,16,0,745.0,93.0,3.8,23.0,452.0,270.29,187.75
2016,9,5,16,15,713.5,88.0,3.6,22.5,400.5,208.65,135.37
2016,9,5,16,30,682.0,83.0,3.4,22.0,349.0,153.67,91.07
2016,9,5,16,45,640.0,76.5,3.25,21.5,297.0,100.35,55.05
2016,9,5,17,0,598.0,70.0,3.1,21.0,245.0,52.23,39.96
2016,9,5,17,15,532.5,61.5,2.65,20.0,194.0,44.93,33.67
2016,9,5,17,30,467.0,53.0,2.2,19.0,143.0,40.32,29.47
2016,9,5,17,45,364.0,41.5,1.8,18.5,98.0,32.63,22.27
2016,9,5,18,0,261.0,30.0,1.4,18.0,53.0,24.51,13.05
2016,9,5,18,15,130.5,15.0,1.3,17.0,26.5,14.3,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,8.0,1.3,13.5,11.5,7.63,0.0
2016,9,6,6,0,150.0,16.0,1.4,14.0,23.0,73.9,0.0
2016,9,6,6,15,280.5,28.5,1.45,14.5,62.0,155.65,109.09
2016,9,6,6,30,411.0,41.0,1.5,15.0,101.0,241.15,188.25
2016,9,6,6,45,493.5,49.0,1.55,15.5,150.5,313.17,251.66
2016,9,6,7,0,576.0,57.0,1.6,16.0,200.0,393.28,319.56
2016,9,6,7,15,627.5,63.0,1.45,16.5,252.5,460.31,374.02
2016,9,6,7,30,679.0,69.0,1.3,17.0,305.0,531.02,428.52
2016,9,6,7,45,716.5,73.0,1.2,18.0,357.5,590.19,471.16
2016,9,6,8,0,754.0,77.0,1.1,19.0,410.0,653.59,513.29
2016,9,6,8,15,779.5,80.5,1.15,20.0,459.5,708.01,548.3
2016,9,6,8,30,805.0,84.0,1.2,21.0,509.0,761.89,581.97
2016,9,6,8,45,825.0,86.5,1.25,22.0,555.5,809.03,610.16
2016,9,6,9,0,845.0,89.0,1.3,23.0,602.0,847.43,631.94
2016,9,6,9,15,858.5,91.0,1.5,23.5,643.5,884.32,655.63
2016,9,6,9,30,872.0,93.0,1.7,24.0,685.0,918.68,677.46
2016,9,6,9,45,878.5,97.0,1.9,25.0,719.5,945.98,693.19
2016,9,6,10,0,885.0,101.0,2.1,26.0,754.0,969.99,706.71
2016,9,6,10,15,893.0,102.5,2.15,26.5,783.0,989.21,716.86
2016,9,6,10,30,901.0,104.0,2.2,27.0,812.0,1004.96,724.89
2016,9,6,10,45,907.5,104.5,2.3,27.5,834.0,1014.53,729.65
2016,9,6,11,0,914.0,105.0,2.4,28.0,856.0,1020.4,732.22
2016,9,6,11,15,917.5,105.5,2.4,28.0,870.0,1019.57,731.1
2016,9,6,11,30,921.0,106.0,2.4,28.0,884.0,1014.96,727.78
2016,9,6,11,45,922.5,106.0,2.4,28.5,890.0,1004.11,719.25
2016,9,6,12,0,924.0,106.0,2.4,29.0,896.0,989.57,708.57
2016,9,6,12,15,923.5,106.0,2.45,29.0,894.0,969.52,696.42
2016,9,6,12,30,923.0,106.0,2.5,29.0,892.0,945.99,682.09
2016,9,6,12,45,915.5,108.5,2.6,29.0,880.0,915.49,663.65
2016,9,6,13,0,908.0,111.0,2.7,29.0,868.0,882.09,643.17
2016,9,6,13,15,903.5,110.0,2.8,29.0,849.5,844.93,619.99
2016,9,6,13,30,899.0,109.0,2.9,29.0,831.0,805.12,594.75
2016,9,6,13,45,893.5,107.5,3.0,29.0,805.5,761.61,566.66
2016,9,6,14,0,888.0,106.0,3.1,29.0,780.0,715.92,536.14
2016,9,6,14,15,878.5,104.0,3.15,28.5,747.0,665.22,500.66
2016,9,6,14,30,869.0,102.0,3.2,28.0,714.0,613.14,463.02
2016,9,6,14,45,857.5,99.5,3.25,28.0,675.5,558.39,421.29
2016,9,6,15,0,846.0,97.0,3.3,28.0,637.0,501.4,376.6
2016,9,6,15,15,829.5,94.0,3.25,27.5,592.5,442.41,329.5
2016,9,6,15,30,813.0,91.0,3.2,27.0,548.0,383.9,281.22
2016,9,6,15,45,792.0,87.5,3.15,26.5,500.0,324.31,230.87
2016,9,6,16,0,771.0,84.0,3.1,26.0,452.0,266.28,181.02
2016,9,6,16,15,740.5,79.5,2.95,25.5,400.5,207.42,131.38
2016,9,6,16,30,710.0,75.0,2.8,25.0,349.0,148.24,84.46
2016,9,6,16,45,669.0,69.0,2.65,24.5,296.5,93.86,48.73
2016,9,6,17,0,628.0,63.0,2.5,24.0,244.0,44.5,32.8
2016,9,6,17,15,562.5,55.5,2.15,23.0,193.0,40.15,29.09
2016,9,6,17,30,497.0,48.0,1.8,22.0,142.0,36.16,25.48
2016,9,6,17,45,393.0,37.5,1.45,21.0,96.5,29.2,19.03
2016,9,6,18,0,289.0,27.0,1.1,20.0,51.0,21.87,10.19
2016,9,6,18,15,144.5,13.5,1.05,19.5,25.5,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,7.5,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,144.0,15.0,0.4,17.0,20.0,58.7,0.0
2016,9,7,6,15,272.0,28.0,0.5,17.5,59.5,152.06,103.49
2016,9,7,6,30,400.0,41.0,0.6,18.0,99.0,236.44,181.11
2016,9,7,6,45,476.0,51.0,0.7,18.5,147.5,307.05,242.02
2016,9,7,7,0,552.0,61.0,0.8,19.0,196.0,385.15,306.83
2016,9,7,7,15,604.5,68.0,0.95,19.5,248.5,452.82,361.61
2016,9,7,7,30,657.0,75.0,1.1,20.0,301.0,524.29,417.22
2016,9,7,7,45,690.0,81.0,1.25,21.0,352.5,584.55,461.6
2016,9,7,8,0,723.0,87.0,1.4,22.0,404.0,645.81,504.55
2016,9,7,8,15,750.0,91.5,1.45,23.0,454.0,697.95,537.97
2016,9,7,8,30,777.0,96.0,1.5,24.0,504.0,753.11,572.57
2016,9,7,8,45,793.5,100.5,1.6,25.0,549.5,798.69,600.18
2016,9,7,9,0,810.0,105.0,1.7,26.0,595.0,842.47,626.12
2016,9,7,9,15,825.0,107.5,1.65,26.5,636.5,880.49,647.44
2016,9,7,9,30,840.0,110.0,1.6,27.0,678.0,916.08,666.83
2016,9,7,9,45,860.5,108.0,1.6,28.0,716.0,940.8,678.27
2016,9,7,10,0,881.0,106.0,1.6,29.0,754.0,970.95,693.11
2016,9,7,10,15,889.0,107.5,1.6,29.5,782.5,989.99,702.19
2016,9,7,10,30,897.0,109.0,1.6,30.0,811.0,1005.56,709.26
2016,9,7,10,45,901.0,110.5,1.6,30.5,832.0,1013.61,711.81
2016,9,7,11,0,905.0,112.0,1.6,31.0,853.0,1017.97,712.28
2016,9,7,11,15,908.0,113.0,1.6,31.0,867.0,1017.05,711.14
2016,9,7,11,30,911.0,114.0,1.6,31.0,881.0,1012.38,707.91
2016,9,7,11,45,910.5,115.0,1.6,31.5,886.0,1000.62,699.09
2016,9,7,12,0,910.0,116.0,1.6,32.0,891.0,985.22,688.26
2016,9,7,12,15,909.5,116.0,1.6,32.0,888.5,965.26,676.15
2016,9,7,12,30,909.0,116.0,1.6,32.0,886.0,941.85,662.0
2016,9,7,12,45,890.0,124.5,1.65,32.0,870.5,907.53,641.64
2016,9,7,13,0,871.0,133.0,1.7,32.0,855.0,870.86,619.7
2016,9,7,13,15,866.0,132.0,1.75,31.5,836.5,834.27,598.78
2016,9,7,13,30,861.0,131.0,1.8,31.0,818.0,798.56,578.1
2016,9,7,13,45,851.0,130.0,1.9,31.0,791.5,752.76,549.61
2016,9,7,14,0,841.0,129.0,2.0,31.0,765.0,705.28,517.98
2016,9,7,14,15,830.0,127.0,2.1,31.0,731.5,654.77,483.05
2016,9,7,14,30,819.0,125.0,2.2,31.0,698.0,603.19,446.24
2016,9,7,14,45,802.0,123.0,2.3,31.0,658.5,547.59,405.33
2016,9,7,15,0,785.0,121.0,2.4,31.0,619.0,492.08,363.09
2016,9,7,15,15,765.5,117.5,2.45,30.5,574.5,434.51,318.51
2016,9,7,15,30,746.0,114.0,2.5,30.0,530.0,375.13,271.09
2016,9,7,15,45,717.0,110.0,2.65,29.5,481.0,315.94,222.77
2016,9,7,16,0,688.0,106.0,2.8,29.0,432.0,259.39,175.76
2016,9,7,16,15,653.0,100.0,2.75,28.5,381.0,202.93,129.51
2016,9,7,16,30,618.0,94.0,2.7,28.0,330.0,150.43,89.09
2016,9,7,16,45,565.5,87.0,2.7,27.5,277.5,100.21,57.24
2016,9,7,17,0,513.0,80.0,2.7,27.0,225.0,58.32,44.08
2016,9,7,17,15,442.5,69.0,2.4,25.5,175.5,52.1,38.91
2016,9,7,17,30,372.0,58.0,2.1,24.0,126.0,43.95,31.79
2016,9,7,17,45,267.5,43.0,1.85,23.0,83.5,33.22,22.08
2016,9,7,18,0,163.0,28.0,1.6,22.0,41.0,22.04,9.15
2016,9,7,18,15,81.5,14.0,1.55,21.5,20.5,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,15.0,16.0,34.88,0.0
2016,9,8,6,15,180.5,30.0,2.35,15.5,52.0,120.05,80.84
2016,9,8,6,30,288.0,47.0,2.4,16.0,88.0,194.79,151.44
2016,9,8,6,45,372.0,59.5,2.5,16.5,135.5,264.59,212.79
2016,9,8,7,0,456.0,72.0,2.6,17.0,183.0,346.04,282.16
2016,9,8,7,15,511.0,81.5,2.5,17.5,233.5,413.51,338.08
2016,9,8,7,30,566.0,91.0,2.4,18.0,284.0,485.09,395.02
2016,9,8,7,45,609.0,97.0,2.35,18.5,335.5,548.2,443.37
2016,9,8,8,0,652.0,103.0,2.3,19.0,387.0,613.27,491.41
2016,9,8,8,15,680.5,108.5,2.25,19.5,436.0,668.19,529.49
2016,9,8,8,30,709.0,114.0,2.2,20.0,485.0,723.05,565.93
2016,9,8,8,45,733.5,117.0,2.15,20.5,531.0,771.14,596.58
2016,9,8,9,0,758.0,120.0,2.1,21.0,577.0,818.14,625.77
2016,9,8,9,15,774.0,123.5,2.15,21.5,617.5,852.39,646.51
