Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,9,30,790.0,127.0,2.2,22.0,658.0,888.76,668.59
2016,9,8,9,45,797.5,131.5,2.25,22.5,692.0,915.75,684.15
2016,9,8,10,0,805.0,136.0,2.3,23.0,726.0,939.7,697.73
2016,9,8,10,15,814.0,138.0,2.35,23.0,754.5,959.17,709.74
2016,9,8,10,30,823.0,140.0,2.4,23.0,783.0,975.37,719.73
2016,9,8,10,45,830.5,141.0,2.5,23.5,804.5,985.61,725.04
2016,9,8,11,0,838.0,142.0,2.6,24.0,826.0,992.35,728.22
2016,9,8,11,15,841.5,142.5,2.7,24.0,839.0,991.05,727.71
2016,9,8,11,30,845.0,143.0,2.8,24.0,852.0,986.18,725.03
2016,9,8,11,45,847.5,143.0,2.9,24.5,858.0,976.24,717.75
2016,9,8,12,0,850.0,143.0,3.0,25.0,864.0,962.79,708.27
2016,9,8,12,15,849.5,143.0,3.05,25.0,861.5,943.09,695.75
2016,9,8,12,30,849.0,143.0,3.1,25.0,859.0,920.12,681.12
2016,9,8,12,45,859.0,135.0,3.2,25.0,852.0,889.19,661.48
2016,9,8,13,0,869.0,127.0,3.3,25.0,845.0,861.38,643.86
2016,9,8,13,15,864.0,126.0,3.3,25.0,826.5,824.84,619.56
2016,9,8,13,30,859.0,125.0,3.3,25.0,808.0,785.81,593.44
2016,9,8,13,45,853.5,122.5,3.35,25.0,782.5,745.02,566.13
2016,9,8,14,0,848.0,120.0,3.4,25.0,757.0,699.05,533.43
2016,9,8,14,15,838.0,118.0,3.4,24.5,724.5,648.89,497.28
2016,9,8,14,30,828.0,116.0,3.4,24.0,692.0,597.55,459.16
2016,9,8,14,45,815.5,112.5,3.4,24.0,653.5,542.53,416.29
2016,9,8,15,0,803.0,109.0,3.4,24.0,615.0,487.13,371.86
2016,9,8,15,15,785.0,106.0,3.35,23.5,570.5,429.74,325.19
2016,9,8,15,30,767.0,103.0,3.3,23.0,526.0,373.11,277.66
2016,9,8,15,45,743.5,98.5,3.3,23.0,478.5,311.54,224.84
2016,9,8,16,0,720.0,94.0,3.3,23.0,431.0,254.48,175.12
2016,9,8,16,15,686.5,88.5,3.2,22.5,380.0,196.97,126.54
2016,9,8,16,30,653.0,83.0,3.1,22.0,329.0,143.16,84.1
2016,9,8,16,45,606.5,76.5,3.05,21.5,277.5,91.71,51.08
2016,9,8,17,0,560.0,70.0,3.0,21.0,226.0,50.13,38.12
2016,9,8,17,15,490.5,60.5,2.85,20.0,176.0,44.88,33.55
2016,9,8,17,30,421.0,51.0,2.7,19.0,126.0,39.36,28.48
2016,9,8,17,45,313.5,38.0,2.55,18.5,83.0,30.16,19.83
2016,9,8,18,0,206.0,25.0,2.4,18.0,40.0,20.41,6.88
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.0,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.0,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,122.0,13.0,1.6,14.0,18.0,49.93,0.0
2016,9,9,6,15,253.0,26.5,1.65,14.5,55.5,143.36,95.19
2016,9,9,6,30,384.0,40.0,1.7,15.0,93.0,228.5,177.62
2016,9,9,6,45,467.0,49.0,1.75,15.5,141.5,300.31,241.23
2016,9,9,7,0,550.0,58.0,1.8,16.0,190.0,380.34,309.47
2016,9,9,7,15,602.5,64.5,1.75,16.5,241.5,447.14,364.64
2016,9,9,7,30,655.0,71.0,1.7,17.0,293.0,517.75,420.32
2016,9,9,7,45,693.5,75.0,1.65,17.5,344.5,579.03,466.53
2016,9,9,8,0,732.0,79.0,1.6,18.0,396.0,638.99,508.95
2016,9,9,8,15,758.5,83.0,1.55,18.5,445.5,693.75,545.37
2016,9,9,8,30,785.0,87.0,1.5,19.0,495.0,748.06,580.35
2016,9,9,8,45,805.5,89.5,1.5,20.0,541.5,794.75,608.39
2016,9,9,9,0,826.0,92.0,1.5,21.0,588.0,839.87,634.69
2016,9,9,9,15,841.0,94.5,1.55,21.5,629.0,878.18,657.69
2016,9,9,9,30,856.0,97.0,1.6,22.0,670.0,906.34,673.78
2016,9,9,9,45,865.0,99.5,1.65,23.0,705.0,933.66,688.03
2016,9,9,10,0,874.0,102.0,1.7,24.0,740.0,957.87,700.14
2016,9,9,10,15,882.0,103.5,1.75,24.5,768.5,976.68,710.14
2016,9,9,10,30,890.0,105.0,1.8,25.0,797.0,992.06,718.05
2016,9,9,10,45,897.0,105.5,1.85,25.5,819.0,1001.78,722.47
2016,9,9,11,0,904.0,106.0,1.9,26.0,841.0,1007.85,724.75
2016,9,9,11,15,907.5,106.5,1.9,26.0,854.5,1006.76,723.47
2016,9,9,11,30,911.0,107.0,1.9,26.0,868.0,1001.93,720.03
2016,9,9,11,45,913.0,107.0,1.9,26.5,874.0,991.38,711.75
2016,9,9,12,0,915.0,107.0,1.9,27.0,880.0,977.16,701.34
2016,9,9,12,15,914.5,107.0,1.95,27.0,877.5,957.0,689.26
2016,9,9,12,30,914.0,107.0,2.0,27.0,875.0,933.38,675.02
2016,9,9,12,45,903.0,111.5,2.1,27.5,862.0,901.89,654.84
2016,9,9,13,0,892.0,116.0,2.2,28.0,849.0,867.69,632.8
2016,9,9,13,15,887.0,115.0,2.3,28.0,830.0,830.38,609.73
2016,9,9,13,30,882.0,114.0,2.4,28.0,811.0,790.52,584.64
2016,9,9,13,45,875.5,112.0,2.5,28.0,785.5,746.22,556.15
2016,9,9,14,0,869.0,110.0,2.6,28.0,760.0,699.89,524.72
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.5,649.54,489.44
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,597.76,451.95
2016,9,9,14,45,836.0,103.5,2.8,27.0,654.0,542.41,409.86
2016,9,9,15,0,823.0,101.0,2.9,27.0,615.0,486.66,366.04
2016,9,9,15,15,804.5,98.0,2.95,26.5,570.5,428.02,319.18
2016,9,9,15,30,786.0,95.0,3.0,26.0,526.0,370.15,271.33
2016,9,9,15,45,761.5,91.5,3.05,25.5,477.5,311.09,221.4
2016,9,9,16,0,737.0,88.0,3.1,25.0,429.0,254.08,172.5
2016,9,9,16,15,703.0,83.0,3.1,24.0,378.0,192.89,121.7
2016,9,9,16,30,669.0,78.0,3.1,23.0,327.0,138.56,79.51
2016,9,9,16,45,620.0,72.0,3.15,22.5,274.5,86.55,46.99
2016,9,9,17,0,571.0,66.0,3.2,22.0,222.0,47.09,35.32
2016,9,9,17,15,498.5,57.5,3.1,21.0,172.0,42.56,31.36
2016,9,9,17,30,426.0,49.0,3.0,20.0,122.0,37.84,26.99
2016,9,9,17,45,310.5,36.5,2.9,19.5,79.5,29.03,18.64
2016,9,9,18,0,195.0,24.0,2.8,19.0,37.0,18.95,4.1
2016,9,9,18,15,97.5,12.0,2.7,18.5,18.5,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.4,14.0,13.0,25.85,0.0
2016,9,10,6,15,158.0,28.5,2.45,14.5,47.5,109.28,70.15
2016,9,10,6,30,266.0,46.0,2.5,15.0,82.0,184.69,143.51
2016,9,10,6,45,348.0,59.0,2.55,15.5,128.0,252.76,203.76
2016,9,10,7,0,430.0,72.0,2.6,16.0,174.0,329.57,269.78
2016,9,10,7,15,309.5,101.0,2.55,16.5,184.0,315.74,259.4
2016,9,10,7,30,189.0,130.0,2.5,17.0,194.0,268.33,220.07
2016,9,10,7,45,407.0,117.5,2.45,17.5,284.0,429.64,352.12
2016,9,10,8,0,625.0,105.0,2.4,18.0,374.0,595.53,481.0
2016,9,10,8,15,655.0,110.5,2.4,18.5,422.0,650.42,519.45
2016,9,10,8,30,685.0,116.0,2.4,19.0,470.0,705.41,556.85
2016,9,10,8,45,707.0,120.5,2.4,19.5,515.0,752.25,587.48
2016,9,10,9,0,729.0,125.0,2.4,20.0,560.0,797.9,616.72
2016,9,10,9,15,746.0,128.5,2.45,20.5,600.5,836.39,640.82
2016,9,10,9,30,763.0,132.0,2.5,21.0,641.0,868.11,660.03
2016,9,10,9,45,775.0,135.0,2.6,21.5,675.5,896.97,677.61
2016,9,10,10,0,787.0,138.0,2.7,22.0,710.0,923.03,693.26
2016,9,10,10,15,796.0,140.5,2.8,22.5,738.0,942.66,704.59
2016,9,10,10,30,805.0,143.0,2.9,23.0,766.0,959.08,713.87
2016,9,10,10,45,666.5,216.5,3.0,23.5,741.5,910.9,680.01
2016,9,10,11,0,528.0,290.0,3.1,24.0,717.0,847.13,632.31
2016,9,10,11,15,676.5,219.0,3.15,24.0,775.5,915.45,682.6
2016,9,10,11,30,825.0,148.0,3.2,24.0,834.0,969.47,718.16
2016,9,10,11,45,826.0,148.5,3.3,24.5,839.0,958.65,709.59
2016,9,10,12,0,827.0,149.0,3.4,25.0,844.0,944.43,699.4
2016,9,10,12,15,826.0,149.0,3.45,25.0,841.5,924.51,686.51
2016,9,10,12,30,825.0,149.0,3.5,25.0,839.0,901.41,671.56
2016,9,10,12,45,826.0,146.0,3.6,25.0,829.0,873.93,653.9
2016,9,10,13,0,827.0,143.0,3.7,25.0,819.0,843.44,634.12
2016,9,10,13,15,821.5,141.5,3.75,24.5,800.5,806.38,610.6
2016,9,10,13,30,816.0,140.0,3.8,24.0,782.0,767.01,585.21
2016,9,10,13,45,808.0,138.0,3.85,24.0,756.0,723.23,554.68
2016,9,10,14,0,800.0,136.0,3.9,24.0,730.0,677.77,521.4
2016,9,10,14,15,788.5,133.5,3.9,24.0,697.5,628.18,484.18
2016,9,10,14,30,777.0,131.0,3.9,24.0,665.0,577.69,445.41
2016,9,10,14,45,762.5,127.5,3.9,24.0,626.5,524.06,403.27
2016,9,10,15,0,748.0,124.0,3.9,24.0,588.0,468.48,358.53
2016,9,10,15,15,727.5,120.0,3.85,23.5,544.5,411.61,312.17
2016,9,10,15,30,707.0,116.0,3.8,23.0,501.0,355.92,265.39
2016,9,10,15,45,681.5,111.0,3.75,23.0,453.5,299.28,216.58
2016,9,10,16,0,656.0,106.0,3.7,23.0,406.0,244.98,169.43
2016,9,10,16,15,619.5,99.5,3.6,22.0,356.0,190.01,123.78
2016,9,10,16,30,583.0,93.0,3.5,21.0,306.0,139.25,84.59
2016,9,10,16,45,533.0,84.5,3.45,20.5,256.0,90.52,54.06
2016,9,10,17,0,483.0,76.0,3.4,20.0,206.0,55.86,43.25
2016,9,10,17,15,411.0,65.0,3.2,19.5,158.0,48.41,36.62
2016,9,10,17,30,339.0,54.0,3.0,19.0,110.0,41.17,29.91
2016,9,10,17,45,234.5,38.0,2.9,18.5,70.5,29.51,18.95
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,17.35,0.83
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,20.58,0.0
2016,9,11,6,15,127.0,28.5,2.7,14.5,43.5,97.53,60.25
2016,9,11,6,30,218.0,47.0,2.8,15.0,76.0,166.07,128.63
2016,9,11,6,45,297.0,62.5,2.9,15.5,121.0,233.06,187.8
2016,9,11,7,0,376.0,78.0,3.0,16.0,166.0,308.45,252.74
2016,9,11,7,15,209.0,102.0,2.95,16.5,153.0,248.55,204.29
2016,9,11,7,30,42.0,126.0,2.9,17.0,140.0,161.46,130.36
2016,9,11,7,45,65.5,151.0,2.85,17.5,177.0,206.12,167.27
2016,9,11,8,0,89.0,176.0,2.8,18.0,214.0,252.54,204.6
2016,9,11,8,15,199.5,190.5,2.8,18.5,289.5,365.67,296.14
2016,9,11,8,30,310.0,205.0,2.8,19.0,365.0,488.82,391.87
2016,9,11,8,45,504.0,170.0,2.8,19.5,457.5,633.0,502.29
2016,9,11,9,0,698.0,135.0,2.8,20.0,550.0,782.23,609.26
2016,9,11,9,15,715.5,139.0,2.8,20.0,590.0,820.85,633.84
2016,9,11,9,30,733.0,143.0,2.8,20.0,630.0,857.49,657.69
2016,9,11,9,45,757.5,140.5,2.85,20.5,666.5,890.88,678.19
2016,9,11,10,0,782.0,138.0,2.9,21.0,703.0,917.37,693.85
2016,9,11,10,15,791.5,140.0,2.95,21.5,731.0,936.79,704.73
2016,9,11,10,30,801.0,142.0,3.0,22.0,759.0,953.03,713.56
2016,9,11,10,45,809.5,142.0,3.1,22.5,780.5,962.79,718.54
2016,9,11,11,0,818.0,142.0,3.2,23.0,802.0,969.13,721.38
2016,9,11,11,15,822.0,143.0,3.3,23.0,815.0,968.68,721.24
2016,9,11,11,30,826.0,144.0,3.4,23.0,828.0,964.72,718.91
2016,9,11,11,45,828.5,144.0,3.5,23.0,834.0,954.74,712.68
2016,9,11,12,0,831.0,144.0,3.6,23.0,840.0,941.3,704.23
2016,9,11,12,15,830.5,143.5,3.7,23.0,837.0,921.2,691.33
2016,9,11,12,30,830.0,143.0,3.8,23.0,834.0,897.9,676.29
2016,9,11,12,45,839.0,135.5,3.9,23.0,826.5,872.5,659.77
2016,9,11,13,0,848.0,128.0,4.0,23.0,819.0,838.95,637.53
2016,9,11,13,15,842.5,127.0,4.1,23.0,800.5,806.44,615.9
2016,9,11,13,30,837.0,126.0,4.2,23.0,782.0,766.86,589.06
2016,9,11,13,45,830.5,124.0,4.35,23.0,756.0,723.39,559.23
2016,9,11,14,0,824.0,122.0,4.5,23.0,730.0,678.04,526.06
2016,9,11,14,15,813.0,119.5,4.5,22.5,697.5,627.73,488.78
2016,9,11,14,30,802.0,117.0,4.5,22.0,665.0,576.42,449.67
2016,9,11,14,45,787.0,114.5,4.55,21.5,626.5,522.29,407.31
2016,9,11,15,0,772.0,112.0,4.6,21.0,588.0,468.09,363.47
2016,9,11,15,15,752.5,108.5,4.55,20.5,544.0,411.32,316.08
2016,9,11,15,30,733.0,105.0,4.5,20.0,500.0,352.93,266.15
2016,9,11,15,45,705.5,101.0,4.5,19.5,452.5,295.23,215.91
2016,9,11,16,0,678.0,97.0,4.5,19.0,405.0,240.03,167.41
2016,9,11,16,15,642.5,91.5,4.4,18.5,355.0,184.92,120.42
2016,9,11,16,30,607.0,86.0,4.3,18.0,305.0,133.84,80.37
2016,9,11,16,45,555.0,78.5,4.2,17.5,254.5,84.53,49.88
2016,9,11,17,0,503.0,71.0,4.1,17.0,204.0,51.86,40.26
2016,9,11,17,15,429.5,60.5,3.95,16.5,156.0,45.77,34.72
2016,9,11,17,30,356.0,50.0,3.8,16.0,108.0,39.37,28.66
2016,9,11,17,45,246.0,35.5,3.7,15.5,68.5,27.61,17.4
2016,9,11,18,0,136.0,21.0,3.6,15.0,29.0,16.61,0.0
2016,9,11,18,15,68.0,10.5,3.5,14.5,14.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,39.5,6.0,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,79.0,12.0,3.7,13.0,15.0,35.67,0.0
2016,9,12,6,15,223.0,26.0,3.75,13.5,51.5,129.28,78.0
2016,9,12,6,30,367.0,40.0,3.8,14.0,88.0,221.05,172.15
2016,9,12,6,45,463.5,48.5,3.85,14.5,137.5,297.79,241.21
2016,9,12,7,0,560.0,57.0,3.9,15.0,187.0,384.02,316.16
2016,9,12,7,15,615.5,63.5,3.9,15.0,239.0,452.94,375.58
2016,9,12,7,30,671.0,70.0,3.9,15.0,291.0,525.89,436.14
2016,9,12,7,45,709.0,74.0,3.9,15.5,343.5,584.26,482.42
2016,9,12,8,0,747.0,78.0,3.9,16.0,396.0,647.4,529.54
2016,9,12,8,15,773.5,82.0,3.9,16.5,445.5,702.58,568.57
2016,9,12,8,30,800.0,86.0,3.9,17.0,495.0,757.25,606.27
2016,9,12,8,45,817.5,89.5,3.95,17.5,541.0,802.94,636.77
2016,9,12,9,0,835.0,93.0,4.0,18.0,587.0,846.8,665.49
2016,9,12,9,15,849.5,95.0,4.0,18.0,628.0,884.08,690.16
2016,9,12,9,30,864.0,97.0,4.0,18.0,669.0,911.1,707.45
2016,9,12,9,45,877.0,98.0,4.0,18.5,704.5,940.34,724.96
2016,9,12,10,0,890.0,99.0,4.0,19.0,740.0,966.57,740.25
2016,9,12,10,15,898.0,100.5,4.05,19.0,769.0,985.33,752.12
2016,9,12,10,30,906.0,102.0,4.1,19.0,798.0,1000.58,761.72
2016,9,12,10,45,910.0,103.5,4.15,19.5,819.0,1008.29,764.86
2016,9,12,11,0,914.0,105.0,4.2,20.0,840.0,1012.25,765.64
2016,9,12,11,15,918.0,106.0,4.25,20.0,853.5,1011.88,765.09
2016,9,12,11,30,922.0,107.0,4.3,20.0,867.0,1007.69,762.14
2016,9,12,11,45,921.0,108.5,4.35,20.0,872.0,995.47,753.87
2016,9,12,12,0,920.0,110.0,4.4,20.0,877.0,979.58,743.2
2016,9,12,12,15,920.0,109.5,4.45,20.0,874.5,958.95,729.6
2016,9,12,12,30,920.0,109.0,4.5,20.0,872.0,934.82,713.63
2016,9,12,12,45,923.0,106.0,4.6,20.0,862.5,907.31,695.68
2016,9,12,13,0,926.0,103.0,4.7,20.0,853.0,876.38,675.21
2016,9,12,13,15,922.5,102.0,4.7,19.5,834.5,838.96,650.63
2016,9,12,13,30,919.0,101.0,4.7,19.0,816.0,798.77,623.84
2016,9,12,13,45,914.0,99.0,4.7,19.0,790.5,753.93,592.18
2016,9,12,14,0,909.0,97.0,4.7,19.0,765.0,706.82,557.53
2016,9,12,14,15,901.0,95.5,4.65,18.5,732.5,656.27,519.15
2016,9,12,14,30,893.0,94.0,4.6,18.0,700.0,604.17,478.46
2016,9,12,14,45,883.5,91.0,4.6,18.0,661.0,548.55,433.1
2016,9,12,15,0,874.0,88.0,4.6,18.0,622.0,492.04,385.66
2016,9,12,15,15,858.0,85.5,4.55,17.5,577.5,430.51,333.47
2016,9,12,15,30,842.0,83.0,4.5,17.0,533.0,371.03,281.3
2016,9,12,15,45,821.0,79.5,4.45,17.0,484.0,309.86,226.25
2016,9,12,16,0,800.0,76.0,4.4,17.0,435.0,250.27,172.3
2016,9,12,16,15,768.0,72.0,4.3,16.5,382.5,190.23,120.22
2016,9,12,16,30,736.0,68.0,4.2,16.0,330.0,133.67,75.59
2016,9,12,16,45,687.0,63.0,4.15,15.5,276.5,79.24,43.12
2016,9,12,17,0,638.0,58.0,4.1,15.0,223.0,41.42,31.31
2016,9,12,17,15,561.5,50.5,3.9,14.5,171.0,37.42,27.6
2016,9,12,17,30,485.0,43.0,3.7,14.0,119.0,33.29,23.53
2016,9,12,17,45,344.0,32.0,3.5,13.5,75.0,25.63,15.64
2016,9,12,18,0,203.0,21.0,3.3,13.0,31.0,17.56,0.0
2016,9,12,18,15,101.5,10.5,3.35,13.0,15.5,10.01,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,19.0,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,38.0,11.0,1.8,14.0,12.0,22.13,0.0
2016,9,13,6,15,158.5,28.0,1.9,14.0,46.5,107.32,60.84
2016,9,13,6,30,279.0,45.0,2.0,14.0,81.0,189.61,146.69
2016,9,13,6,45,360.5,59.0,2.15,14.5,127.5,259.09,208.75
2016,9,13,7,0,442.0,73.0,2.3,15.0,174.0,337.26,276.22
2016,9,13,7,15,221.0,67.0,2.35,15.0,117.5,222.5,184.08
2016,9,13,7,30,0.0,61.0,2.4,15.0,61.0,56.73,42.68
2016,9,13,7,45,0.0,92.0,2.45,15.5,92.0,87.53,68.61
2016,9,13,8,0,0.0,123.0,2.5,16.0,123.0,119.11,94.53
2016,9,13,8,15,14.0,158.0,2.45,16.5,165.5,165.84,132.85
2016,9,13,8,30,28.0,193.0,2.4,17.0,208.0,224.85,180.17
2016,9,13,8,45,224.5,206.0,2.4,17.5,337.0,427.52,344.31
2016,9,13,9,0,421.0,219.0,2.4,18.0,466.0,631.18,498.99
2016,9,13,9,15,597.0,178.5,2.35,18.0,556.5,758.18,592.41
2016,9,13,9,30,773.0,138.0,2.3,18.0,647.0,886.8,680.06
2016,9,13,9,45,610.5,205.5,2.3,18.5,621.0,824.25,632.44
2016,9,13,10,0,448.0,273.0,2.3,19.0,595.0,747.79,572.69
2016,9,13,10,15,509.5,262.0,2.3,19.0,641.5,798.34,609.43
2016,9,13,10,30,571.0,251.0,2.3,19.0,688.0,847.74,643.79
2016,9,13,10,45,704.5,199.0,2.35,19.5,752.5,926.29,697.11
2016,9,13,11,0,838.0,147.0,2.4,20.0,817.0,991.38,738.23
2016,9,13,11,15,842.0,147.5,2.35,20.0,830.0,990.09,735.64
2016,9,13,11,30,846.0,148.0,2.3,20.0,843.0,985.2,731.5
2016,9,13,11,45,660.0,234.0,2.3,20.5,778.5,891.78,667.51
2016,9,13,12,0,474.0,320.0,2.3,21.0,714.0,789.79,592.21
2016,9,13,12,15,475.5,317.5,2.2,21.0,711.0,774.7,581.95
2016,9,13,12,30,477.0,315.0,2.1,21.0,708.0,757.58,569.53
2016,9,13,12,45,477.5,310.0,2.05,21.5,699.0,735.17,552.8
2016,9,13,13,0,478.0,305.0,2.0,22.0,690.0,710.99,534.86
2016,9,13,13,15,659.5,221.0,1.95,22.0,739.0,753.2,568.26
2016,9,13,13,30,841.0,137.0,1.9,22.0,788.0,776.47,586.33
2016,9,13,13,45,833.5,135.0,1.85,22.0,761.5,731.88,554.92
2016,9,13,14,0,826.0,133.0,1.8,22.0,735.0,685.49,521.39
2016,9,13,14,15,814.0,130.5,1.8,22.0,701.5,634.26,483.96
2016,9,13,14,30,802.0,128.0,1.8,22.0,668.0,582.15,444.85
2016,9,13,14,45,787.0,124.5,1.8,22.0,628.5,526.92,402.3
2016,9,13,15,0,772.0,121.0,1.8,22.0,589.0,469.77,357.02
2016,9,13,15,15,751.0,117.0,1.8,21.5,544.0,411.42,310.04
2016,9,13,15,30,730.0,113.0,1.8,21.0,499.0,354.27,262.48
2016,9,13,15,45,701.5,108.0,1.8,21.0,450.5,295.56,212.33
2016,9,13,16,0,673.0,103.0,1.8,21.0,402.0,239.53,164.11
2016,9,13,16,15,634.5,96.5,1.75,20.5,351.0,183.48,117.79
2016,9,13,16,30,596.0,90.0,1.7,20.0,300.0,131.91,78.8
2016,9,13,16,45,540.5,82.0,1.7,20.0,248.5,83.06,50.19
2016,9,13,17,0,485.0,74.0,1.7,20.0,197.0,55.25,42.66
2016,9,13,17,15,406.0,62.5,1.5,19.0,149.0,46.94,35.3
2016,9,13,17,30,327.0,51.0,1.3,18.0,101.0,39.2,28.13
2016,9,13,17,45,213.0,34.5,1.15,17.5,62.0,26.99,16.11
2016,9,13,18,0,99.0,18.0,1.0,17.0,23.0,14.27,0.0
2016,9,13,18,15,49.5,9.0,1.05,16.5,11.5,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.6,13.0,4.0,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.6,13.0,8.0,17.42,0.0
2016,9,14,6,15,131.0,26.5,0.7,13.5,41.0,94.71,49.85
2016,9,14,6,30,230.0,45.0,0.8,14.0,74.0,169.34,129.98
2016,9,14,6,45,315.5,60.0,0.95,15.0,120.0,239.14,191.05
2016,9,14,7,0,401.0,75.0,1.1,16.0,166.0,318.11,257.7
2016,9,14,7,15,459.0,86.0,1.05,16.5,215.5,384.54,312.32
2016,9,14,7,30,517.0,97.0,1.0,17.0,265.0,455.85,368.43
2016,9,14,7,45,565.0,104.0,1.0,17.5,316.5,524.61,420.4
2016,9,14,8,0,613.0,111.0,1.0,18.0,368.0,592.35,469.68
2016,9,14,8,15,644.0,117.0,0.95,18.5,416.5,647.99,507.81
2016,9,14,8,30,675.0,123.0,0.9,19.0,465.0,703.75,543.83
2016,9,14,8,45,704.0,126.0,0.85,19.5,511.5,754.13,574.81
2016,9,14,9,0,733.0,129.0,0.8,20.0,558.0,803.69,604.37
2016,9,14,9,15,750.0,132.5,0.75,20.5,598.5,841.99,625.66
2016,9,14,9,30,767.0,136.0,0.7,21.0,639.0,878.16,645.22
2016,9,14,9,45,825.0,117.0,0.65,21.5,684.0,919.81,667.89
2016,9,14,10,0,883.0,98.0,0.6,22.0,729.0,956.47,686.82
2016,9,14,10,15,891.0,99.5,0.6,22.5,757.0,974.97,695.34
2016,9,14,10,30,899.0,101.0,0.6,23.0,785.0,989.98,702.01
2016,9,14,10,45,905.5,101.5,0.65,23.5,806.5,998.8,706.14
2016,9,14,11,0,912.0,102.0,0.7,24.0,828.0,1003.91,708.22
2016,9,14,11,15,915.5,102.5,0.85,24.0,841.0,1002.35,709.87
2016,9,14,11,30,919.0,103.0,1.0,24.0,854.0,997.0,709.22
2016,9,14,11,45,921.0,102.5,1.2,24.5,859.5,985.38,704.08
2016,9,14,12,0,923.0,102.0,1.4,25.0,865.0,970.04,696.36
2016,9,14,12,15,922.5,102.0,1.6,25.0,862.0,949.31,686.24
2016,9,14,12,30,922.0,102.0,1.8,25.0,859.0,925.1,673.54
2016,9,14,12,45,914.0,104.5,2.0,25.0,846.5,893.66,655.73
2016,9,14,13,0,906.0,107.0,2.2,25.0,834.0,859.37,635.59
2016,9,14,13,15,901.0,106.0,2.3,25.0,815.0,821.28,611.64
2016,9,14,13,30,896.0,105.0,2.4,25.0,796.0,780.59,585.6
2016,9,14,13,45,889.5,103.5,2.5,25.0,769.5,735.95,556.42
2016,9,14,14,0,883.0,102.0,2.6,25.0,743.0,689.24,523.8
2016,9,14,14,15,873.0,100.5,2.7,25.0,709.5,638.53,486.75
2016,9,14,14,30,863.0,99.0,2.8,25.0,676.0,586.52,447.57
2016,9,14,14,45,849.5,96.5,2.9,25.0,636.5,529.84,403.67
2016,9,14,15,0,836.0,94.0,3.0,25.0,597.0,473.09,358.21
2016,9,14,15,15,818.0,91.0,3.0,24.5,552.0,413.98,309.95
2016,9,14,15,30,800.0,88.0,3.0,24.0,507.0,355.61,260.7
2016,9,14,15,45,775.0,84.0,3.05,23.5,458.5,295.33,209.04
2016,9,14,16,0,750.0,80.0,3.1,23.0,410.0,237.2,158.74
2016,9,14,16,15,715.5,75.5,3.05,22.5,358.5,179.5,110.58
2016,9,14,16,30,681.0,71.0,3.0,22.0,307.0,122.03,67.09
2016,9,14,16,45,630.5,64.5,3.0,21.5,254.5,69.58,37.65
2016,9,14,17,0,580.0,58.0,3.0,21.0,202.0,41.81,30.82
2016,9,14,17,15,500.5,49.5,2.65,20.0,152.5,36.98,26.48
2016,9,14,17,30,421.0,41.0,2.3,19.0,103.0,31.94,21.71
2016,9,14,17,45,289.0,28.5,2.0,18.5,63.0,22.79,12.22
2016,9,14,18,0,157.0,16.0,1.7,18.0,23.0,15.25,0.0
2016,9,14,18,15,78.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,98.0,9.0,1.3,13.0,11.0,38.54,0.0
2016,9,15,6,15,248.5,21.5,1.45,13.5,47.0,131.42,64.57
2016,9,15,6,30,399.0,34.0,1.6,14.0,83.0,227.88,174.92
2016,9,15,6,45,488.0,42.5,1.8,15.0,131.5,302.04,241.75
2016,9,15,7,0,577.0,51.0,2.0,16.0,180.0,385.18,312.99
2016,9,15,7,15,632.0,57.0,2.0,16.5,232.5,453.69,370.36
2016,9,15,7,30,687.0,63.0,2.0,17.0,285.0,523.25,426.15
2016,9,15,7,45,725.0,67.0,2.0,17.5,337.0,585.54,473.95
2016,9,15,8,0,763.0,71.0,2.0,18.0,389.0,649.04,519.39
2016,9,15,8,15,789.0,74.5,2.0,18.5,439.0,703.61,556.41
2016,9,15,8,30,815.0,78.0,2.0,19.0,489.0,757.6,592.03
2016,9,15,8,45,834.5,81.0,2.0,19.5,535.0,804.61,621.85
2016,9,15,9,0,854.0,84.0,2.0,20.0,581.0,842.79,644.99
2016,9,15,9,15,868.0,86.0,2.0,20.5,622.0,879.68,666.97
2016,9,15,9,30,882.0,88.0,2.0,21.0,663.0,914.0,686.92
2016,9,15,9,45,894.5,88.5,2.0,21.5,698.5,942.32,702.69
2016,9,15,10,0,907.0,89.0,2.0,22.0,734.0,967.56,716.37
2016,9,15,10,15,914.5,90.5,2.0,22.5,762.0,985.86,725.51
2016,9,15,10,30,922.0,92.0,2.0,23.0,790.0,1000.56,732.44
2016,9,15,10,45,926.5,93.0,2.0,23.5,811.0,1008.08,734.85
2016,9,15,11,0,931.0,94.0,2.0,24.0,832.0,1011.79,735.04
2016,9,15,11,15,934.5,94.5,2.05,24.0,845.0,1010.13,734.01
2016,9,15,11,30,938.0,95.0,2.1,24.0,858.0,1004.6,730.7
2016,9,15,11,45,939.0,95.0,2.2,24.5,863.0,992.32,722.34
2016,9,15,12,0,940.0,95.0,2.3,25.0,868.0,976.27,711.67
2016,9,15,12,15,939.5,95.0,2.35,25.0,865.0,955.18,698.66
2016,9,15,12,30,939.0,95.0,2.4,25.0,862.0,930.53,683.37
2016,9,15,12,45,926.0,100.5,2.5,25.0,848.0,897.5,662.92
2016,9,15,13,0,913.0,106.0,2.6,25.0,834.0,861.77,640.52
2016,9,15,13,15,908.5,105.0,2.65,25.0,815.0,823.76,615.97
2016,9,15,13,30,904.0,104.0,2.7,25.0,796.0,783.09,589.36
2016,9,15,13,45,896.0,103.0,2.8,25.0,769.0,737.5,559.29
2016,9,15,14,0,888.0,102.0,2.9,25.0,742.0,689.94,525.7
2016,9,15,14,15,878.0,100.0,2.9,25.0,708.5,638.47,487.46
2016,9,15,14,30,868.0,98.0,2.9,25.0,675.0,585.7,447.23
2016,9,15,14,45,853.0,96.5,2.95,25.0,635.0,528.93,402.98
2016,9,15,15,0,838.0,95.0,3.0,25.0,595.0,472.24,357.34
2016,9,15,15,15,819.5,92.0,3.0,24.5,550.0,412.81,308.77
2016,9,15,15,30,801.0,89.0,3.0,24.0,505.0,354.18,259.27
2016,9,15,15,45,773.5,85.5,3.0,23.5,455.5,293.64,207.39
2016,9,15,16,0,746.0,82.0,3.0,23.0,406.0,235.54,157.25
2016,9,15,16,15,709.5,77.0,2.95,22.5,354.0,174.06,106.35
2016,9,15,16,30,673.0,72.0,2.9,22.0,302.0,119.65,65.81
2016,9,15,16,45,618.5,66.0,2.85,21.5,249.5,68.13,37.85
2016,9,15,17,0,564.0,60.0,2.8,21.0,197.0,43.75,32.49
2016,9,15,17,15,480.5,51.0,2.5,20.0,147.5,38.56,27.82
2016,9,15,17,30,397.0,42.0,2.2,19.0,98.0,33.17,22.66
2016,9,15,17,45,258.5,28.5,1.95,18.0,58.5,23.05,11.87
2016,9,15,18,0,120.0,15.0,1.7,17.0,19.0,14.3,0.0
2016,9,15,18,15,60.0,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.0,105.24,45.16
2016,9,16,6,30,387.0,34.0,1.2,14.0,80.0,222.79,170.19
2016,9,16,6,45,477.5,42.5,1.3,14.5,128.5,296.95,237.19
2016,9,16,7,0,568.0,51.0,1.4,15.0,177.0,380.23,308.69
2016,9,16,7,15,624.0,57.0,1.25,15.5,229.0,448.79,365.22
2016,9,16,7,30,680.0,63.0,1.1,16.0,281.0,518.43,419.64
2016,9,16,7,45,718.5,67.5,1.0,16.5,333.0,581.26,466.25
2016,9,16,8,0,757.0,72.0,0.9,17.0,385.0,645.38,510.21
2016,9,16,8,15,783.5,75.5,0.8,17.5,434.5,700.02,544.94
2016,9,16,8,30,810.0,79.0,0.7,18.0,484.0,754.12,577.92
2016,9,16,8,45,829.5,81.5,0.65,19.0,530.5,800.27,603.89
2016,9,16,9,0,849.0,84.0,0.6,20.0,577.0,837.58,623.23
2016,9,16,9,15,863.5,86.5,0.5,20.5,618.0,875.29,642.61
2016,9,16,9,30,878.0,89.0,0.4,21.0,659.0,910.44,659.77
2016,9,16,9,45,890.5,90.0,0.35,22.0,694.0,939.17,672.3
2016,9,16,10,0,903.0,91.0,0.3,23.0,729.0,964.81,682.77
2016,9,16,10,15,910.5,92.0,0.2,24.0,757.5,982.36,687.22
2016,9,16,10,30,918.0,93.0,0.1,25.0,786.0,996.35,689.91
2016,9,16,10,45,923.5,94.0,0.05,26.0,807.0,1004.71,690.46
2016,9,16,11,0,929.0,95.0,0.0,27.0,828.0,1009.27,689.27
2016,9,16,11,15,932.5,95.5,0.2,27.0,841.5,1007.51,690.52
2016,9,16,11,30,936.0,96.0,0.4,27.0,855.0,1001.89,691.25
2016,9,16,11,45,937.5,96.0,0.6,27.5,860.0,989.99,687.17
2016,9,16,12,0,939.0,96.0,0.8,28.0,865.0,974.33,680.65
2016,9,16,12,15,938.5,96.0,1.0,28.0,861.5,953.15,671.69
2016,9,16,12,30,938.0,96.0,1.2,28.0,858.0,928.42,660.04
2016,9,16,12,45,930.5,98.0,1.4,28.0,845.5,896.39,643.22
2016,9,16,13,0,923.0,100.0,1.6,28.0,833.0,861.44,623.92
2016,9,16,13,15,918.0,99.0,1.7,28.0,813.5,822.67,600.51
2016,9,16,13,30,913.0,98.0,1.8,28.0,794.0,781.26,574.95
2016,9,16,13,45,904.5,97.5,1.95,28.0,766.5,735.44,546.32
2016,9,16,14,0,896.0,97.0,2.1,28.0,739.0,687.67,514.06
2016,9,16,14,15,886.0,95.0,2.15,27.5,705.0,635.83,477.69
2016,9,16,14,30,876.0,93.0,2.2,27.0,671.0,582.69,439.06
2016,9,16,14,45,860.5,91.5,2.3,27.0,630.5,526.18,395.88
2016,9,16,15,0,845.0,90.0,2.4,27.0,590.0,467.92,349.87
2016,9,16,15,15,826.0,87.5,2.45,26.5,545.0,408.44,301.9
2016,9,16,15,30,807.0,85.0,2.5,26.0,500.0,349.78,252.93
2016,9,16,15,45,780.5,81.5,2.55,26.0,450.5,289.25,201.14
2016,9,16,16,0,754.0,78.0,2.6,26.0,401.0,231.03,151.16
2016,9,16,16,15,718.0,73.5,2.55,25.5,349.5,173.05,103.77
2016,9,16,16,30,682.0,69.0,2.5,25.0,298.0,115.54,61.67
2016,9,16,16,45,627.5,63.0,2.45,24.5,245.5,63.65,34.7
2016,9,16,17,0,573.0,57.0,2.4,24.0,193.0,41.5,30.1
2016,9,16,17,15,489.5,48.0,2.1,22.5,143.5,36.19,25.43
2016,9,16,17,30,406.0,39.0,1.8,21.0,94.0,30.65,20.24
2016,9,16,17,45,264.0,26.0,1.5,20.0,55.5,20.91,9.39
2016,9,16,18,0,122.0,13.0,1.2,19.0,17.0,12.39,0.0
2016,9,16,18,15,61.0,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,17.0,0.9,14.5,38.0,100.15,35.87
2016,9,17,6,30,362.0,34.0,1.0,15.0,76.0,212.26,160.72
2016,9,17,6,45,457.5,43.0,1.1,15.5,124.0,287.95,228.67
2016,9,17,7,0,553.0,52.0,1.2,16.0,172.0,373.34,301.4
2016,9,17,7,15,290.0,84.5,1.1,16.5,149.0,284.94,232.05
2016,9,17,7,30,27.0,117.0,1.0,17.0,126.0,142.7,113.85
2016,9,17,7,45,32.5,137.5,0.95,18.0,150.0,169.0,135.3
2016,9,17,8,0,38.0,158.0,0.9,19.0,174.0,195.64,155.89
2016,9,17,8,15,419.0,119.0,0.8,20.0,326.0,472.32,377.1
2016,9,17,8,30,800.0,80.0,0.7,21.0,478.0,746.64,569.5
2016,9,17,8,45,820.5,82.0,0.6,22.0,523.5,792.59,591.35
2016,9,17,9,0,841.0,84.0,0.5,23.0,569.0,829.77,609.49
2016,9,17,9,15,855.5,86.5,0.45,23.5,609.5,867.17,629.37
2016,9,17,9,30,870.0,89.0,0.4,24.0,650.0,902.04,647.21
2016,9,17,9,45,883.0,89.5,0.4,25.0,685.5,930.39,660.45
2016,9,17,10,0,896.0,90.0,0.4,26.0,721.0,955.7,671.75
2016,9,17,10,15,903.5,91.0,0.45,26.5,748.5,973.09,680.62
2016,9,17,10,30,911.0,92.0,0.5,27.0,776.0,986.93,687.56
2016,9,17,10,45,916.5,92.5,0.55,28.0,796.5,994.61,689.58
2016,9,17,11,0,922.0,93.0,0.6,29.0,817.0,998.54,689.56
2016,9,17,11,15,924.5,93.5,0.7,29.0,830.0,995.77,689.52
2016,9,17,11,30,927.0,94.0,0.8,29.0,843.0,989.2,687.33
2016,9,17,11,45,928.5,94.5,0.9,29.5,847.5,977.89,680.97
2016,9,17,12,0,930.0,95.0,1.0,30.0,852.0,962.84,672.36
2016,9,17,12,15,929.0,94.5,1.1,30.0,848.5,940.79,660.76
2016,9,17,12,30,928.0,94.0,1.2,30.0,845.0,915.26,646.91
2016,9,17,12,45,917.0,98.0,1.35,30.0,831.0,882.59,629.03
2016,9,17,13,0,906.0,102.0,1.5,30.0,817.0,847.2,608.98
2016,9,17,13,15,900.5,101.0,1.6,30.0,797.5,808.55,585.83
2016,9,17,13,30,895.0,100.0,1.7,30.0,778.0,767.36,560.59
2016,9,17,13,45,888.0,98.5,1.8,30.0,751.0,722.28,532.28
2016,9,17,14,0,881.0,97.0,1.9,30.0,724.0,675.19,500.25
2016,9,17,14,15,870.5,95.5,1.95,29.5,690.5,624.2,464.78
2016,9,17,14,30,860.0,94.0,2.0,29.0,657.0,571.99,427.14
2016,9,17,14,45,845.5,91.5,2.1,29.0,617.0,515.86,384.64
2016,9,17,15,0,831.0,89.0,2.2,29.0,577.0,457.92,339.29
2016,9,17,15,15,812.0,86.0,2.25,28.5,532.0,398.79,291.98
2016,9,17,15,30,793.0,83.0,2.3,28.0,487.0,340.53,243.73
2016,9,17,15,45,765.0,80.0,2.4,28.0,438.0,280.95,193.23
2016,9,17,16,0,737.0,77.0,2.5,28.0,389.0,223.87,144.74
2016,9,17,16,15,700.5,72.5,2.45,27.0,338.0,166.97,99.01
2016,9,17,16,30,664.0,68.0,2.4,26.0,287.0,110.64,58.57
2016,9,17,16,45,607.5,62.0,2.35,25.5,235.5,60.01,33.18
2016,9,17,17,0,551.0,56.0,2.3,25.0,184.0,40.87,29.41
2016,9,17,17,15,465.5,47.0,2.0,24.0,136.0,35.54,24.65
2016,9,17,17,30,380.0,38.0,1.7,23.0,88.0,29.98,19.37
2016,9,17,17,45,239.0,24.5,1.45,22.0,51.0,19.71,7.42
2016,9,17,18,0,98.0,11.0,1.2,21.0,14.0,10.48,0.0
2016,9,17,18,15,49.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.5,16.0,0.85,16.5,37.5,100.19,27.27
2016,9,18,6,30,373.0,32.0,0.9,17.0,75.0,214.57,160.35
2016,9,18,6,45,464.5,41.5,1.0,18.0,122.5,289.32,227.09
2016,9,18,7,0,556.0,51.0,1.1,19.0,170.0,373.46,297.61
2016,9,18,7,15,613.0,57.0,1.0,19.5,221.5,441.85,353.13
2016,9,18,7,30,670.0,63.0,0.9,20.0,273.0,514.44,408.95
2016,9,18,7,45,708.0,68.0,0.8,21.0,325.0,573.74,451.2
2016,9,18,8,0,746.0,73.0,0.7,22.0,377.0,637.49,493.14
2016,9,18,8,15,773.0,76.5,0.8,23.0,426.5,691.93,528.38
2016,9,18,8,30,800.0,80.0,0.9,24.0,476.0,745.86,562.36
2016,9,18,8,45,819.5,83.0,1.0,25.5,521.5,792.11,589.17
2016,9,18,9,0,839.0,86.0,1.1,27.0,567.0,836.64,614.23
2016,9,18,9,15,854.0,88.0,1.15,28.0,607.5,866.57,629.82
2016,9,18,9,30,869.0,90.0,1.2,29.0,648.0,901.15,648.34
2016,9,18,9,45,887.0,88.5,1.3,30.0,685.0,931.65,664.71
