Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,10,0,905.0,87.0,1.4,31.0,722.0,959.3,679.17
2016,9,18,10,15,912.5,88.5,1.4,31.0,750.0,977.3,688.92
2016,9,18,10,30,920.0,90.0,1.4,31.0,778.0,991.71,696.65
2016,9,18,10,45,924.5,91.0,1.45,31.5,798.0,998.94,699.46
2016,9,18,11,0,929.0,92.0,1.5,32.0,818.0,1002.37,700.16
2016,9,18,11,15,932.0,92.5,1.55,32.0,831.0,999.96,698.86
2016,9,18,11,30,935.0,93.0,1.6,32.0,844.0,993.71,695.39
2016,9,18,11,45,935.5,93.5,1.7,32.5,848.5,981.28,687.52
2016,9,18,12,0,936.0,94.0,1.8,33.0,853.0,965.1,677.42
2016,9,18,12,15,935.0,94.0,1.85,33.0,849.5,943.38,664.69
2016,9,18,12,30,934.0,94.0,1.9,33.0,846.0,918.15,649.79
2016,9,18,12,45,923.5,97.5,1.95,33.5,832.0,885.16,628.64
2016,9,18,13,0,913.0,101.0,2.0,34.0,818.0,849.41,605.7
2016,9,18,13,15,908.5,100.0,2.0,33.5,798.5,811.24,583.06
2016,9,18,13,30,904.0,99.0,2.0,33.0,779.0,770.42,558.39
2016,9,18,13,45,896.5,97.5,2.05,33.0,752.0,724.57,529.27
2016,9,18,14,0,889.0,96.0,2.1,33.0,725.0,676.73,496.48
2016,9,18,14,15,878.5,94.5,2.1,33.0,691.0,625.33,459.78
2016,9,18,14,30,868.0,93.0,2.1,33.0,657.0,572.7,421.14
2016,9,18,14,45,854.0,90.5,2.1,33.0,617.0,516.39,378.69
2016,9,18,15,0,840.0,88.0,2.1,33.0,577.0,458.22,333.53
2016,9,18,15,15,821.0,85.0,2.05,32.5,532.0,398.6,286.4
2016,9,18,15,30,802.0,82.0,2.0,32.0,487.0,339.84,238.42
2016,9,18,15,45,776.0,78.5,2.0,32.0,438.0,279.88,188.34
2016,9,18,16,0,750.0,75.0,2.0,32.0,389.0,222.18,140.13
2016,9,18,16,15,713.0,70.0,1.75,31.0,337.5,164.07,94.4
2016,9,18,16,30,676.0,65.0,1.5,30.0,286.0,106.75,54.39
2016,9,18,16,45,619.5,59.5,1.3,29.0,233.5,55.99,30.51
2016,9,18,17,0,563.0,54.0,1.1,28.0,181.0,39.47,27.81
2016,9,18,17,15,476.0,45.0,1.1,26.5,132.5,34.05,23.08
2016,9,18,17,30,389.0,36.0,1.1,25.0,84.0,28.4,17.77
2016,9,18,17,45,240.0,23.0,1.1,24.0,48.0,18.52,5.21
2016,9,18,18,0,91.0,10.0,1.1,23.0,12.0,9.53,0.0
2016,9,18,18,15,45.5,5.0,1.05,22.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,19.5,31.5,77.09,11.65
2016,9,19,6,30,246.0,36.0,1.4,20.0,63.0,165.07,121.32
2016,9,19,6,45,338.5,49.0,1.6,21.0,108.5,236.18,184.08
2016,9,19,7,0,431.0,62.0,1.8,22.0,154.0,320.12,254.22
2016,9,19,7,15,491.5,71.5,1.75,22.5,203.5,388.75,310.51
2016,9,19,7,30,552.0,81.0,1.7,23.0,253.0,462.05,368.1
2016,9,19,7,45,598.5,87.5,1.65,23.5,304.0,526.65,416.76
2016,9,19,8,0,645.0,94.0,1.6,24.0,355.0,593.5,465.09
2016,9,19,8,15,675.5,99.5,1.6,25.0,403.0,648.86,501.92
2016,9,19,8,30,706.0,105.0,1.6,26.0,451.0,704.28,537.04
2016,9,19,8,45,732.0,108.0,1.65,27.0,497.0,752.6,566.6
2016,9,19,9,0,758.0,111.0,1.7,28.0,543.0,795.7,591.97
2016,9,19,9,15,775.0,114.0,1.7,28.5,583.0,833.76,614.22
2016,9,19,9,30,792.0,117.0,1.7,29.0,623.0,869.56,634.71
2016,9,19,9,45,812.0,116.0,1.75,29.5,659.0,901.05,652.72
2016,9,19,10,0,832.0,115.0,1.8,30.0,695.0,929.86,668.92
2016,9,19,10,15,841.0,116.5,1.9,30.0,723.0,948.16,680.35
2016,9,19,10,30,850.0,118.0,2.0,30.0,751.0,963.08,689.83
2016,9,19,10,45,859.5,117.5,2.1,30.5,772.5,964.39,689.42
2016,9,19,11,0,869.0,117.0,2.2,31.0,794.0,970.67,692.4
2016,9,19,11,15,872.5,118.0,2.3,31.0,806.5,969.22,691.93
2016,9,19,11,30,876.0,119.0,2.4,31.0,819.0,964.14,689.33
2016,9,19,11,45,880.0,118.0,2.5,31.5,824.5,953.78,682.09
2016,9,19,12,0,884.0,117.0,2.6,32.0,830.0,939.81,672.66
2016,9,19,12,15,883.5,116.5,2.7,32.0,826.5,918.77,660.1
2016,9,19,12,30,883.0,116.0,2.8,32.0,823.0,894.41,645.4
2016,9,19,12,45,879.5,115.5,2.9,32.0,811.5,864.3,626.86
2016,9,19,13,0,876.0,115.0,3.0,32.0,800.0,831.26,606.27
2016,9,19,13,15,870.5,114.0,3.05,32.0,780.5,793.42,582.0
2016,9,19,13,30,865.0,113.0,3.1,32.0,761.0,753.13,555.87
2016,9,19,13,45,860.5,110.0,3.2,32.0,735.0,709.32,526.81
2016,9,19,14,0,856.0,107.0,3.3,32.0,709.0,663.4,494.29
2016,9,19,14,15,844.5,105.0,3.35,31.5,675.0,612.88,458.29
2016,9,19,14,30,833.0,103.0,3.4,31.0,641.0,560.12,419.51
2016,9,19,14,45,819.5,99.5,3.45,30.5,601.5,504.2,377.08
2016,9,19,15,0,806.0,96.0,3.5,30.0,562.0,448.04,332.94
2016,9,19,15,15,785.5,93.0,3.5,29.5,517.0,389.71,285.63
2016,9,19,15,30,765.0,90.0,3.5,29.0,472.0,332.47,237.82
2016,9,19,15,45,735.0,86.0,3.5,29.0,423.0,273.17,187.44
2016,9,19,16,0,705.0,82.0,3.5,29.0,374.0,213.62,137.26
2016,9,19,16,15,665.5,77.0,3.4,28.0,323.0,157.61,92.81
2016,9,19,16,30,626.0,72.0,3.3,27.0,272.0,106.12,57.08
2016,9,19,16,45,562.0,65.5,3.25,26.5,220.5,57.65,34.38
2016,9,19,17,0,498.0,59.0,3.2,26.0,169.0,43.99,31.86
2016,9,19,17,15,408.5,48.0,3.0,25.0,122.5,36.97,25.62
2016,9,19,17,30,319.0,37.0,2.8,24.0,76.0,29.59,18.66
2016,9,19,17,45,159.5,18.5,2.6,23.0,38.0,14.44,1.31
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,31.5,18.5,2.35,15.5,22.0,34.42,0.0
2016,9,20,6,30,63.0,37.0,2.5,16.0,44.0,74.93,53.45
2016,9,20,6,45,107.5,58.0,2.65,16.5,77.5,123.35,96.48
2016,9,20,7,0,152.0,79.0,2.8,17.0,111.0,184.0,148.64
2016,9,20,7,15,174.5,100.0,2.8,17.5,146.5,228.3,186.47
2016,9,20,7,30,197.0,121.0,2.8,18.0,182.0,274.28,224.6
2016,9,20,7,45,222.5,139.0,2.85,18.5,219.5,319.98,261.56
2016,9,20,8,0,248.0,157.0,2.9,19.0,257.0,367.35,298.85
2016,9,20,8,15,308.0,169.5,2.9,19.5,309.0,435.33,351.97
2016,9,20,8,30,368.0,182.0,2.9,20.0,361.0,507.07,406.46
2016,9,20,8,45,375.0,200.5,2.95,20.5,398.0,545.32,433.32
2016,9,20,9,0,382.0,219.0,3.0,21.0,435.0,582.52,459.05
2016,9,20,9,15,484.0,202.0,3.0,21.5,496.0,675.68,527.47
2016,9,20,9,30,586.0,185.0,3.0,22.0,557.0,763.81,590.11
2016,9,20,9,45,722.0,143.0,3.05,22.5,627.0,852.55,650.0
2016,9,20,10,0,858.0,101.0,3.1,23.0,697.0,928.56,699.22
2016,9,20,10,15,866.0,102.5,3.15,23.0,724.5,946.16,709.71
2016,9,20,10,30,874.0,104.0,3.2,23.0,752.0,960.36,718.51
2016,9,20,10,45,881.0,104.5,3.25,23.5,772.0,968.95,722.29
2016,9,20,11,0,888.0,105.0,3.3,24.0,792.0,973.92,723.83
2016,9,20,11,15,755.0,177.0,3.35,24.0,768.0,932.95,696.15
2016,9,20,11,30,622.0,249.0,3.4,24.0,744.0,873.47,654.76
2016,9,20,11,45,759.0,177.5,3.5,24.5,785.0,914.86,683.77
2016,9,20,12,0,896.0,106.0,3.6,25.0,826.0,937.01,697.58
2016,9,20,12,15,895.0,106.0,3.65,25.0,822.0,915.83,683.47
2016,9,20,12,30,894.0,106.0,3.7,25.0,818.0,891.3,667.44
2016,9,20,12,45,889.5,106.0,3.8,25.0,806.0,860.58,647.43
2016,9,20,13,0,885.0,106.0,3.9,25.0,794.0,826.97,625.31
2016,9,20,13,15,880.0,105.0,3.95,25.0,774.5,789.22,599.93
2016,9,20,13,30,875.0,104.0,4.0,25.0,755.0,748.97,572.6
2016,9,20,13,45,866.0,103.0,4.05,25.0,727.5,703.64,541.02
2016,9,20,14,0,857.0,102.0,4.1,25.0,700.0,656.55,505.95
2016,9,20,14,15,846.0,100.0,4.1,24.5,666.5,605.76,468.09
2016,9,20,14,30,835.0,98.0,4.1,24.0,633.0,553.67,428.09
2016,9,20,14,45,778.5,106.5,4.15,24.0,581.0,488.06,375.88
2016,9,20,15,0,722.0,115.0,4.2,24.0,529.0,424.74,324.45
2016,9,20,15,15,740.5,101.5,4.15,23.5,496.5,377.9,284.42
2016,9,20,15,30,759.0,88.0,4.1,23.0,464.0,326.06,238.81
2016,9,20,15,45,576.0,113.5,4.05,22.5,382.0,250.76,179.4
2016,9,20,16,0,393.0,139.0,4.0,22.0,300.0,196.64,139.54
2016,9,20,16,15,506.5,105.0,3.9,21.5,283.0,156.53,101.34
2016,9,20,16,30,620.0,71.0,3.8,21.0,266.0,102.56,56.34
2016,9,20,16,45,558.5,64.0,3.7,20.5,215.5,54.31,34.03
2016,9,20,17,0,497.0,57.0,3.6,20.0,165.0,42.53,31.42
2016,9,20,17,15,405.0,46.5,3.45,19.5,118.5,35.89,25.29
2016,9,20,17,30,313.0,36.0,3.3,19.0,72.0,28.94,18.38
2016,9,20,17,45,156.5,18.0,3.2,18.5,36.0,14.17,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,80.55,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,175.26,130.68
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,253.82,203.53
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,343.93,282.42
2016,9,21,7,15,552.0,63.5,4.25,15.0,207.5,413.71,343.51
2016,9,21,7,30,614.0,71.0,4.3,15.0,258.0,488.19,406.45
2016,9,21,7,45,662.5,74.5,4.4,15.5,310.0,552.88,458.98
2016,9,21,8,0,711.0,78.0,4.5,16.0,362.0,619.84,511.15
2016,9,21,8,15,740.0,82.0,4.55,16.0,410.5,671.39,549.52
2016,9,21,8,30,769.0,86.0,4.6,16.0,459.0,726.06,589.59
2016,9,21,8,45,794.0,88.0,4.65,16.5,505.0,774.36,622.99
2016,9,21,9,0,819.0,90.0,4.7,17.0,551.0,821.32,654.85
2016,9,21,9,15,635.0,162.0,4.75,17.0,535.0,768.28,613.93
2016,9,21,9,30,451.0,234.0,4.8,17.0,519.0,691.19,551.37
2016,9,21,9,45,665.5,164.0,4.85,17.5,610.5,823.44,651.93
2016,9,21,10,0,880.0,94.0,4.9,18.0,702.0,939.64,732.74
2016,9,21,10,15,888.5,95.5,4.9,18.0,730.0,957.93,743.77
2016,9,21,10,30,897.0,97.0,4.9,18.0,758.0,972.73,753.07
2016,9,21,10,45,903.5,97.5,4.9,18.5,779.0,980.88,756.35
2016,9,21,11,0,910.0,98.0,4.9,19.0,800.0,985.31,757.21
2016,9,21,11,15,914.0,99.0,4.85,19.0,813.0,984.15,755.42
2016,9,21,11,30,918.0,100.0,4.8,19.0,826.0,979.19,751.18
2016,9,21,11,45,919.5,100.0,4.75,19.0,831.0,967.01,742.1
2016,9,21,12,0,921.0,100.0,4.7,19.0,836.0,951.15,730.63
2016,9,21,12,15,922.0,100.0,4.75,19.0,833.5,931.2,717.2
2016,9,21,12,30,923.0,100.0,4.8,19.0,831.0,907.7,701.34
2016,9,21,12,45,921.0,100.0,4.85,19.0,820.5,878.24,681.24
2016,9,21,13,0,919.0,100.0,4.9,19.0,810.0,845.62,658.83
2016,9,21,13,15,916.0,99.0,5.0,18.5,791.5,808.19,634.34
2016,9,21,13,30,913.0,98.0,5.1,18.0,773.0,767.99,607.46
2016,9,21,13,45,908.5,96.5,5.2,18.0,747.5,723.67,575.85
2016,9,21,14,0,904.0,95.0,5.3,18.0,722.0,677.09,539.88
2016,9,21,14,15,895.5,93.5,5.3,18.0,689.0,626.07,499.22
2016,9,21,14,30,887.0,92.0,5.3,18.0,656.0,573.6,456.36
2016,9,21,14,45,876.0,89.0,5.35,18.0,616.5,517.26,409.39
2016,9,21,15,0,865.0,86.0,5.4,18.0,577.0,458.73,359.3
2016,9,21,15,15,846.5,83.5,5.3,17.5,531.5,398.45,306.84
2016,9,21,15,30,828.0,81.0,5.2,17.0,486.0,338.93,253.65
2016,9,21,15,45,804.5,76.5,5.15,17.0,436.5,277.32,197.8
2016,9,21,16,0,781.0,72.0,5.1,17.0,387.0,217.69,144.2
2016,9,21,16,15,742.5,68.0,4.95,16.5,334.5,158.72,94.95
2016,9,21,16,30,704.0,64.0,4.8,16.0,282.0,104.15,56.29
2016,9,21,16,45,645.5,57.5,4.7,16.0,228.5,47.89,30.07
2016,9,21,17,0,587.0,51.0,4.6,16.0,175.0,37.74,27.71
2016,9,21,17,15,487.5,42.5,4.35,15.5,125.5,32.64,22.84
2016,9,21,17,30,388.0,34.0,4.1,15.0,76.0,27.39,17.19
2016,9,21,17,45,194.0,17.0,3.95,14.5,38.0,13.45,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,18.0,3.7,13.0,31.5,78.93,0.0
2016,9,22,6,30,262.0,36.0,3.8,13.0,63.0,172.7,128.11
2016,9,22,6,45,365.0,47.5,3.95,13.5,109.0,248.27,199.45
2016,9,22,7,0,468.0,59.0,4.1,14.0,155.0,335.38,276.11
2016,9,22,7,15,533.5,67.5,4.05,14.5,206.0,407.35,338.41
2016,9,22,7,30,599.0,76.0,4.0,15.0,257.0,484.32,402.47
2016,9,22,7,45,651.0,80.0,4.0,15.5,309.0,551.39,456.48
2016,9,22,8,0,703.0,84.0,4.0,16.0,361.0,620.99,510.49
2016,9,22,8,15,733.5,88.0,3.95,16.0,411.0,676.49,551.25
2016,9,22,8,30,764.0,92.0,3.9,16.0,461.0,728.25,588.31
2016,9,22,8,45,793.5,93.0,3.85,16.5,508.0,778.9,622.64
2016,9,22,9,0,823.0,94.0,3.8,17.0,555.0,828.43,655.39
2016,9,22,9,15,839.0,96.5,3.8,17.5,596.0,866.4,679.46
2016,9,22,9,30,855.0,99.0,3.8,18.0,637.0,901.87,701.52
2016,9,22,9,45,876.0,96.5,3.85,18.5,674.0,925.41,715.3
2016,9,22,10,0,897.0,94.0,3.9,19.0,711.0,954.01,732.66
2016,9,22,10,15,905.0,95.5,3.9,19.0,738.5,971.91,743.65
2016,9,22,10,30,913.0,97.0,3.9,19.0,766.0,986.25,752.36
2016,9,22,10,45,920.0,97.0,3.95,19.5,787.0,994.24,755.75
2016,9,22,11,0,927.0,97.0,4.0,20.0,808.0,998.48,756.75
2016,9,22,11,15,929.5,97.5,4.0,20.0,820.0,995.16,753.91
2016,9,22,11,30,932.0,98.0,4.0,20.0,832.0,988.01,748.67
2016,9,22,11,45,933.0,98.0,4.05,20.0,836.5,975.12,739.98
2016,9,22,12,0,934.0,98.0,4.1,20.0,841.0,958.5,728.88
2016,9,22,12,15,933.0,98.0,4.1,20.0,836.5,936.43,713.84
2016,9,22,12,30,932.0,98.0,4.1,20.0,832.0,910.88,696.46
2016,9,22,12,45,927.0,98.5,4.1,20.5,819.5,879.13,673.5
2016,9,22,13,0,922.0,99.0,4.1,21.0,807.0,844.38,648.49
2016,9,22,13,15,916.5,98.0,4.05,21.0,786.5,804.87,621.1
2016,9,22,13,30,911.0,97.0,4.0,21.0,766.0,762.79,591.73
2016,9,22,13,45,900.5,97.0,4.0,21.0,738.0,715.92,558.51
2016,9,22,14,0,890.0,97.0,4.0,21.0,710.0,667.3,521.59
2016,9,22,14,15,879.0,95.0,4.0,20.5,675.5,614.94,481.94
2016,9,22,14,30,868.0,93.0,4.0,20.0,641.0,561.42,440.14
2016,9,22,14,45,850.0,91.5,4.0,20.0,599.5,503.19,392.6
2016,9,22,15,0,832.0,90.0,4.0,20.0,558.0,445.43,344.04
2016,9,22,15,15,811.5,87.0,4.05,19.5,512.5,385.77,293.29
2016,9,22,15,30,791.0,84.0,4.1,19.0,467.0,327.19,241.99
2016,9,22,15,45,757.5,81.5,4.15,19.0,417.0,267.11,188.72
2016,9,22,16,0,724.0,79.0,4.2,19.0,367.0,207.24,136.37
2016,9,22,16,15,682.5,73.5,4.15,18.5,315.5,149.76,89.38
2016,9,22,16,30,641.0,68.0,4.1,18.0,264.0,97.05,52.81
2016,9,22,16,45,574.0,62.0,4.1,17.5,212.0,48.73,37.39
2016,9,22,17,0,507.0,56.0,4.1,17.0,160.0,42.3,31.56
2016,9,22,17,15,406.0,45.5,3.9,16.5,113.0,35.61,25.25
2016,9,22,17,30,305.0,35.0,3.7,16.0,66.0,28.64,17.82
2016,9,22,17,45,152.5,17.5,3.55,15.5,33.0,14.11,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,14.5,1.05,12.5,31.5,90.47,0.0
2016,9,23,6,30,346.0,29.0,1.2,13.0,63.0,199.65,146.04
2016,9,23,6,45,448.0,37.5,1.35,13.5,110.0,275.87,219.38
2016,9,23,7,0,550.0,46.0,1.5,14.0,157.0,362.7,294.91
2016,9,23,7,15,609.0,52.5,1.6,14.5,207.5,431.99,354.06
2016,9,23,7,30,668.0,59.0,1.7,15.0,258.0,502.6,411.95
2016,9,23,7,45,708.5,63.0,1.8,16.0,309.5,565.01,460.27
2016,9,23,8,0,749.0,67.0,1.9,17.0,361.0,628.83,506.54
2016,9,23,8,15,776.0,70.0,2.1,17.5,409.5,682.27,544.56
2016,9,23,8,30,803.0,73.0,2.3,18.0,458.0,735.19,581.43
2016,9,23,8,45,823.0,75.5,2.55,19.0,502.5,780.85,611.57
2016,9,23,9,0,843.0,78.0,2.8,20.0,547.0,817.8,635.05
2016,9,23,9,15,856.5,80.0,2.85,20.5,586.5,853.24,657.13
2016,9,23,9,30,870.0,82.0,2.9,21.0,626.0,886.09,677.2
2016,9,23,9,45,882.0,82.5,3.0,21.5,660.0,912.95,693.38
2016,9,23,10,0,894.0,83.0,3.1,22.0,694.0,936.73,707.47
2016,9,23,10,15,901.0,84.5,3.15,22.0,721.0,953.67,717.98
2016,9,23,10,30,908.0,86.0,3.2,22.0,748.0,967.06,726.26
2016,9,23,10,45,912.0,87.0,3.3,22.5,767.5,973.33,728.87
2016,9,23,11,0,916.0,88.0,3.4,23.0,787.0,975.86,729.15
2016,9,23,11,15,918.5,88.5,3.45,23.0,798.5,972.61,726.78
2016,9,23,11,30,921.0,89.0,3.5,23.0,810.0,965.58,722.05
2016,9,23,11,45,920.5,89.5,3.6,23.5,813.5,952.01,712.01
2016,9,23,12,0,920.0,90.0,3.7,24.0,817.0,934.8,699.66
2016,9,23,12,15,918.5,89.5,3.75,24.0,812.5,912.07,684.7
2016,9,23,12,30,917.0,89.0,3.8,24.0,808.0,885.94,667.46
2016,9,23,12,45,910.0,90.5,3.85,24.0,794.5,854.07,646.25
2016,9,23,13,0,903.0,92.0,3.9,24.0,781.0,819.35,622.99
2016,9,23,13,15,897.0,91.0,3.9,23.5,761.0,780.18,597.4
2016,9,23,13,30,891.0,90.0,3.9,23.0,741.0,738.53,569.77
2016,9,23,13,45,881.0,89.5,3.95,23.0,713.0,692.4,537.36
2016,9,23,14,0,871.0,89.0,4.0,23.0,685.0,644.55,501.25
2016,9,23,14,15,860.0,87.5,4.0,22.5,651.5,593.66,462.74
2016,9,23,14,30,849.0,86.0,4.0,22.0,618.0,541.66,422.16
2016,9,23,14,45,834.5,83.5,4.05,22.0,578.5,486.17,376.91
2016,9,23,15,0,820.0,81.0,4.1,22.0,539.0,428.89,328.95
2016,9,23,15,15,743.5,91.5,4.1,21.5,480.5,362.08,273.51
2016,9,23,15,30,667.0,102.0,4.1,21.0,422.0,299.91,221.28
2016,9,23,15,45,698.0,85.0,4.15,21.0,388.0,249.99,175.31
2016,9,23,16,0,729.0,68.0,4.2,21.0,354.0,198.61,127.97
2016,9,23,16,15,690.0,63.5,4.1,20.5,304.0,142.59,82.56
2016,9,23,16,30,651.0,59.0,4.0,20.0,254.0,91.05,47.7
2016,9,23,16,45,588.5,53.5,3.9,19.5,203.5,39.63,29.11
2016,9,23,17,0,526.0,48.0,3.8,19.0,153.0,35.56,25.38
2016,9,23,17,15,427.0,38.5,3.65,18.5,107.5,29.47,19.68
2016,9,23,17,30,328.0,29.0,3.5,18.0,62.0,23.1,12.81
2016,9,23,17,45,164.0,14.5,3.4,17.5,31.0,11.46,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,13.0,1.1,14.5,31.5,94.16,0.0
2016,9,24,6,30,381.0,26.0,1.3,15.0,63.0,210.52,151.0
2016,9,24,6,45,480.0,34.0,1.5,15.5,109.5,282.33,222.58
2016,9,24,7,0,579.0,42.0,1.7,16.0,156.0,368.9,297.91
2016,9,24,7,15,637.5,47.5,1.85,16.5,207.5,438.44,357.33
2016,9,24,7,30,696.0,53.0,2.0,17.0,259.0,512.11,417.58
2016,9,24,7,45,735.0,57.0,2.15,18.0,310.5,574.54,465.96
2016,9,24,8,0,774.0,61.0,2.3,19.0,362.0,638.25,511.88
2016,9,24,8,15,800.5,64.0,2.35,19.5,411.0,692.16,549.2
2016,9,24,8,30,827.0,67.0,2.4,20.0,460.0,739.06,580.51
2016,9,24,8,45,847.0,69.0,2.45,21.0,505.5,784.55,609.02
2016,9,24,9,0,867.0,71.0,2.5,22.0,551.0,828.34,635.67
2016,9,24,9,15,881.0,73.0,2.6,22.5,591.5,864.82,658.41
2016,9,24,9,30,895.0,75.0,2.7,23.0,632.0,898.65,679.18
2016,9,24,9,45,908.5,75.0,2.85,24.0,667.0,926.7,694.95
2016,9,24,10,0,922.0,75.0,3.0,25.0,702.0,951.63,708.57
2016,9,24,10,15,929.5,76.0,3.05,25.5,729.5,968.75,717.59
2016,9,24,10,30,937.0,77.0,3.1,26.0,757.0,982.22,724.33
2016,9,24,10,45,942.5,77.5,3.15,26.5,777.5,989.42,727.09
2016,9,24,11,0,948.0,78.0,3.2,27.0,798.0,992.77,727.5
2016,9,24,11,15,951.0,78.5,3.15,27.0,810.0,989.83,724.64
2016,9,24,11,30,954.0,79.0,3.1,27.0,822.0,982.97,719.42
2016,9,24,11,45,955.0,79.0,3.1,27.5,826.5,969.81,709.22
2016,9,24,12,0,956.0,79.0,3.1,28.0,831.0,952.84,696.73
2016,9,24,12,15,955.0,79.0,3.1,28.0,827.0,930.36,682.13
2016,9,24,12,30,954.0,79.0,3.1,28.0,823.0,904.31,665.25
2016,9,24,12,45,943.0,83.5,3.1,28.5,809.0,871.33,642.49
2016,9,24,13,0,932.0,88.0,3.1,29.0,795.0,835.55,617.88
2016,9,24,13,15,926.5,87.0,3.1,29.0,774.5,795.7,591.67
2016,9,24,13,30,921.0,86.0,3.1,29.0,754.0,753.24,563.49
2016,9,24,13,45,912.5,85.0,3.15,29.0,726.5,706.36,531.97
2016,9,24,14,0,904.0,84.0,3.2,29.0,699.0,657.56,496.49
2016,9,24,14,15,893.0,82.5,3.2,28.5,664.0,605.13,458.17
2016,9,24,14,30,882.0,81.0,3.2,28.0,629.0,551.52,417.69
2016,9,24,14,45,866.5,79.5,3.2,28.0,588.5,494.82,372.77
2016,9,24,15,0,851.0,78.0,3.2,28.0,548.0,437.94,326.31
2016,9,24,15,15,831.0,75.0,3.15,27.5,502.5,376.02,275.26
2016,9,24,15,30,811.0,72.0,3.1,27.0,457.0,316.68,224.78
2016,9,24,15,45,782.5,69.0,3.1,27.0,407.5,256.5,172.85
2016,9,24,16,0,754.0,66.0,3.1,27.0,358.0,198.89,123.74
2016,9,24,16,15,713.5,61.5,2.8,26.0,306.5,141.29,78.67
2016,9,24,16,30,673.0,57.0,2.5,25.0,255.0,88.33,44.4
2016,9,24,16,45,611.5,51.0,2.2,24.5,204.0,36.24,25.55
2016,9,24,17,0,550.0,45.0,1.9,24.0,153.0,33.27,22.84
2016,9,24,17,15,446.5,36.5,1.75,23.0,106.5,27.95,17.92
2016,9,24,17,30,343.0,28.0,1.6,22.0,60.0,22.43,11.58
2016,9,24,17,45,171.5,14.0,1.5,21.0,30.0,13.34,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,13.0,1.25,16.0,31.0,80.2,0.0
2016,9,25,6,30,382.0,26.0,1.5,17.0,62.0,210.88,148.03
2016,9,25,6,45,484.5,34.5,1.75,18.0,109.5,288.7,225.22
2016,9,25,7,0,587.0,43.0,2.0,19.0,157.0,373.66,298.49
2016,9,25,7,15,646.0,48.5,2.0,19.5,208.5,443.9,357.72
2016,9,25,7,30,705.0,54.0,2.0,20.0,260.0,518.22,417.41
2016,9,25,7,45,743.0,58.0,2.05,21.0,312.0,580.33,464.53
2016,9,25,8,0,781.0,62.0,2.1,22.0,364.0,643.59,509.01
2016,9,25,8,15,807.5,65.0,2.25,23.0,413.0,697.69,545.38
2016,9,25,8,30,834.0,68.0,2.4,24.0,462.0,744.72,575.76
2016,9,25,8,45,851.0,71.0,2.55,25.0,507.0,789.13,603.62
2016,9,25,9,0,868.0,74.0,2.7,26.0,552.0,831.59,629.59
2016,9,25,9,15,881.5,76.0,2.75,27.0,592.0,867.52,649.98
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,900.77,668.29
2016,9,25,9,45,910.0,77.5,2.85,29.0,667.5,929.45,683.35
2016,9,25,10,0,925.0,77.0,2.9,30.0,703.0,955.06,696.27
2016,9,25,10,15,932.0,78.0,2.85,30.5,730.0,971.62,703.88
2016,9,25,10,30,939.0,79.0,2.8,31.0,757.0,984.49,709.22
2016,9,25,10,45,939.5,81.5,2.75,31.5,775.5,989.16,709.41
2016,9,25,11,0,940.0,84.0,2.7,32.0,794.0,989.91,707.32
2016,9,25,11,15,942.5,84.5,2.55,32.0,806.0,986.39,703.21
2016,9,25,11,30,945.0,85.0,2.4,32.0,818.0,978.98,696.78
2016,9,25,11,45,939.0,88.5,2.25,32.5,820.0,963.24,683.82
2016,9,25,12,0,933.0,92.0,2.1,33.0,822.0,943.88,668.8
2016,9,25,12,15,932.0,92.0,1.9,33.0,817.5,921.67,652.96
2016,9,25,12,30,931.0,92.0,1.7,33.0,813.0,895.98,634.99
2016,9,25,12,45,917.5,96.5,1.5,33.5,798.0,861.36,610.14
2016,9,25,13,0,904.0,101.0,1.3,34.0,783.0,824.18,583.81
2016,9,25,13,15,898.5,100.0,1.1,34.0,762.5,785.14,557.49
2016,9,25,13,30,893.0,99.0,0.9,34.0,742.0,743.59,529.45
2016,9,25,13,45,879.0,99.5,0.75,34.0,713.0,695.51,496.78
2016,9,25,14,0,865.0,100.0,0.6,34.0,684.0,646.05,461.66
2016,9,25,14,15,853.0,98.0,0.55,33.5,649.5,594.64,426.53
2016,9,25,14,30,841.0,96.0,0.5,33.0,615.0,541.21,388.87
2016,9,25,14,45,820.5,95.0,0.5,33.0,573.5,484.03,346.98
2016,9,25,15,0,800.0,94.0,0.5,33.0,532.0,427.34,303.99
2016,9,25,15,15,777.5,90.5,0.65,32.5,486.5,368.37,259.22
2016,9,25,15,30,755.0,87.0,0.8,32.0,441.0,310.8,213.56
2016,9,25,15,45,721.5,83.0,0.95,32.0,391.5,249.07,163.58
2016,9,25,16,0,688.0,79.0,1.1,32.0,342.0,192.94,118.17
2016,9,25,16,15,644.0,73.0,1.05,31.0,291.5,137.33,76.57
2016,9,25,16,30,600.0,67.0,1.0,30.0,241.0,86.86,45.18
2016,9,25,16,45,534.0,59.0,0.95,29.0,190.5,43.0,30.67
2016,9,25,17,0,468.0,51.0,0.9,28.0,140.0,38.68,26.9
2016,9,25,17,15,365.0,39.5,0.95,26.5,95.5,30.87,19.96
2016,9,25,17,30,262.0,28.0,1.0,25.0,51.0,22.65,10.94
2016,9,25,17,45,131.0,14.0,1.05,24.0,25.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,15.0,1.05,20.5,25.5,56.45,0.0
2016,9,26,6,30,238.0,30.0,1.0,21.0,51.0,155.79,105.15
2016,9,26,6,45,339.0,43.0,1.0,21.5,95.5,230.51,176.66
2016,9,26,7,0,440.0,56.0,1.0,22.0,140.0,316.13,248.33
2016,9,26,7,15,505.5,65.5,1.1,23.0,190.0,387.39,306.37
2016,9,26,7,30,571.0,75.0,1.2,24.0,240.0,463.74,365.86
2016,9,26,7,45,617.0,81.5,1.3,25.0,291.0,528.17,413.99
2016,9,26,8,0,663.0,88.0,1.4,26.0,342.0,594.72,461.71
2016,9,26,8,15,695.0,93.5,1.4,27.0,391.0,651.26,498.97
2016,9,26,8,30,727.0,99.0,1.4,28.0,440.0,707.86,534.48
2016,9,26,8,45,751.0,103.0,1.4,29.0,485.0,755.76,562.89
2016,9,26,9,0,775.0,107.0,1.4,30.0,530.0,798.18,586.91
2016,9,26,9,15,792.0,110.0,1.35,30.5,570.5,836.02,608.04
2016,9,26,9,30,809.0,113.0,1.3,31.0,611.0,871.51,627.25
2016,9,26,9,45,822.5,115.0,1.3,31.5,645.5,900.07,642.42
2016,9,26,10,0,836.0,117.0,1.3,32.0,680.0,925.67,655.68
2016,9,26,10,15,845.5,119.0,1.35,32.5,707.5,944.36,665.34
2016,9,26,10,30,855.0,121.0,1.4,33.0,735.0,959.65,673.02
2016,9,26,10,45,861.5,122.0,1.45,33.5,755.0,967.43,676.19
2016,9,26,11,0,868.0,123.0,1.5,34.0,775.0,971.57,677.33
2016,9,26,11,15,871.5,124.0,1.6,34.0,787.0,969.19,676.7
2016,9,26,11,30,875.0,125.0,1.7,34.0,799.0,963.12,673.93
2016,9,26,11,45,876.0,125.0,1.85,34.0,803.0,942.71,662.89
2016,9,26,12,0,877.0,125.0,2.0,34.0,807.0,926.46,654.47
2016,9,26,12,15,875.5,124.5,2.15,34.0,802.5,904.07,641.99
2016,9,26,12,30,874.0,124.0,2.3,34.0,798.0,878.44,627.31
2016,9,26,12,45,899.0,110.0,2.5,34.0,793.0,857.58,615.94
2016,9,26,13,0,924.0,96.0,2.7,34.0,788.0,832.06,601.25
2016,9,26,13,15,918.5,95.0,2.8,34.0,768.0,792.31,576.32
2016,9,26,13,30,913.0,94.0,2.9,34.0,748.0,749.99,549.42
2016,9,26,13,45,906.0,92.0,3.0,34.0,720.0,703.29,518.39
2016,9,26,14,0,899.0,90.0,3.1,34.0,692.0,654.58,483.92
2016,9,26,14,15,888.0,88.5,3.15,33.5,657.5,602.29,446.59
2016,9,26,14,30,877.0,87.0,3.2,33.0,623.0,548.82,407.09
2016,9,26,14,45,863.0,84.0,3.3,33.0,582.5,491.6,362.79
2016,9,26,15,0,849.0,81.0,3.4,33.0,542.0,432.58,315.69
2016,9,26,15,15,828.0,78.0,3.35,32.5,496.0,372.05,266.47
2016,9,26,15,30,807.0,75.0,3.3,32.0,450.0,312.63,216.81
2016,9,26,15,45,760.5,75.5,3.3,31.5,397.5,251.71,166.23
2016,9,26,16,0,714.0,76.0,3.3,31.0,345.0,192.57,118.08
2016,9,26,16,15,670.5,70.0,2.9,30.0,293.5,135.61,74.93
2016,9,26,16,30,627.0,64.0,2.5,29.0,242.0,83.69,42.83
2016,9,26,16,45,542.0,58.0,2.15,28.0,189.5,42.45,30.34
2016,9,26,17,0,457.0,52.0,1.8,27.0,137.0,39.89,27.99
2016,9,26,17,15,353.0,39.5,1.65,26.0,92.5,31.16,20.14
2016,9,26,17,30,249.0,27.0,1.5,25.0,48.0,21.95,9.58
2016,9,26,17,45,124.5,13.5,1.35,24.0,24.0,12.87,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,73.0,14.5,1.25,19.5,20.5,39.63,0.0
2016,9,27,6,30,146.0,29.0,1.2,20.0,41.0,116.14,76.18
2016,9,27,6,45,220.0,48.0,1.15,20.5,81.5,180.65,138.59
2016,9,27,7,0,294.0,67.0,1.1,21.0,122.0,252.32,199.32
2016,9,27,7,15,355.0,82.5,1.2,21.5,169.5,319.33,254.97
2016,9,27,7,30,416.0,98.0,1.3,22.0,217.0,391.64,312.95
2016,9,27,7,45,456.0,110.5,1.45,23.0,264.5,451.08,358.56
2016,9,27,8,0,496.0,123.0,1.6,24.0,312.0,512.77,404.24
2016,9,27,8,15,530.5,132.5,1.5,24.5,358.5,568.52,443.6
2016,9,27,8,30,565.0,142.0,1.4,25.0,405.0,625.14,482.08
2016,9,27,8,45,588.0,150.5,1.35,26.0,448.0,671.61,511.33
2016,9,27,9,0,611.0,159.0,1.3,27.0,491.0,722.66,542.58
2016,9,27,9,15,631.0,165.0,1.4,27.5,530.0,762.31,567.65
2016,9,27,9,30,651.0,171.0,1.5,28.0,569.0,800.22,591.19
2016,9,27,9,45,732.5,147.5,1.6,29.0,618.5,859.01,626.98
2016,9,27,10,0,814.0,124.0,1.7,30.0,668.0,911.67,657.84
2016,9,27,10,15,823.0,125.5,1.8,30.0,695.0,928.99,668.45
2016,9,27,10,30,832.0,127.0,1.9,30.0,722.0,942.97,677.4
2016,9,27,10,45,792.0,150.5,2.05,30.5,729.0,931.39,669.34
2016,9,27,11,0,752.0,174.0,2.2,31.0,736.0,921.82,662.84
2016,9,27,11,15,756.0,175.0,2.3,31.0,748.0,919.87,662.13
2016,9,27,11,30,760.0,176.0,2.4,31.0,760.0,914.61,659.3
2016,9,27,11,45,728.5,192.5,2.55,31.5,754.0,890.26,643.28
2016,9,27,12,0,697.0,209.0,2.7,32.0,748.0,863.27,625.59
2016,9,27,12,15,695.0,208.5,2.75,32.0,744.0,842.5,612.53
2016,9,27,12,30,693.0,208.0,2.8,32.0,740.0,819.07,597.24
2016,9,27,12,45,735.5,184.5,2.9,32.0,740.0,806.12,590.11
2016,9,27,13,0,778.0,161.0,3.0,32.0,740.0,787.91,578.96
2016,9,27,13,15,770.5,159.0,3.05,31.5,719.5,748.99,554.06
2016,9,27,13,30,763.0,157.0,3.1,31.0,699.0,708.13,526.88
2016,9,27,13,45,717.5,168.5,3.15,31.0,663.0,653.59,487.82
2016,9,27,14,0,672.0,180.0,3.2,31.0,627.0,600.49,449.12
2016,9,27,14,15,656.5,175.0,3.2,30.5,593.0,550.97,413.38
2016,9,27,14,30,641.0,170.0,3.2,30.0,559.0,501.45,376.57
2016,9,27,14,45,622.5,163.0,3.2,30.0,520.0,448.91,335.8
2016,9,27,15,0,604.0,156.0,3.2,30.0,481.0,397.25,294.66
2016,9,27,15,15,576.5,148.5,3.15,29.5,437.0,341.27,249.95
2016,9,27,15,30,549.0,141.0,3.1,29.0,393.0,289.45,207.57
2016,9,27,15,45,539.0,126.0,3.05,28.5,350.0,237.89,164.53
2016,9,27,16,0,529.0,111.0,3.0,28.0,307.0,187.23,122.57
2016,9,27,16,15,481.0,100.0,2.8,27.0,258.5,136.54,84.64
2016,9,27,16,30,433.0,89.0,2.6,26.0,210.0,91.58,56.25
2016,9,27,16,45,396.0,73.0,2.4,25.5,166.0,54.2,40.64
2016,9,27,17,0,359.0,57.0,2.2,25.0,122.0,43.23,31.0
2016,9,27,17,15,263.0,41.5,1.95,24.0,80.5,32.07,20.96
2016,9,27,17,30,167.0,26.0,1.7,23.0,39.0,20.44,7.52
2016,9,27,17,45,83.5,13.0,1.5,22.0,19.5,12.39,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.0,2.05,15.5,22.0,44.29,0.0
2016,9,28,6,30,170.0,30.0,2.2,16.0,44.0,126.84,82.62
2016,9,28,6,45,268.5,45.5,2.4,16.5,86.5,199.85,156.15
2016,9,28,7,0,367.0,61.0,2.6,17.0,129.0,282.2,227.77
2016,9,28,7,15,433.0,72.0,2.55,17.5,176.5,350.06,285.94
2016,9,28,7,30,499.0,83.0,2.5,18.0,224.0,427.12,349.26
2016,9,28,7,45,556.0,89.0,2.45,18.5,274.5,495.2,403.29
2016,9,28,8,0,613.0,95.0,2.4,19.0,325.0,566.28,457.57
2016,9,28,8,15,646.5,100.5,2.35,19.5,373.0,621.88,498.08
2016,9,28,8,30,680.0,106.0,2.3,20.0,421.0,677.73,536.38
2016,9,28,8,45,704.0,110.5,2.3,21.0,465.0,724.52,566.25
2016,9,28,9,0,728.0,115.0,2.3,22.0,509.0,770.16,594.57
2016,9,28,9,15,746.5,119.0,2.3,22.5,548.5,808.93,618.62
2016,9,28,9,30,765.0,123.0,2.3,23.0,588.0,845.61,640.91
2016,9,28,9,45,776.5,126.5,2.3,23.5,621.0,868.23,653.39
2016,9,28,10,0,788.0,130.0,2.3,24.0,654.0,892.8,667.26
2016,9,28,10,15,798.0,132.0,2.35,24.5,681.0,911.24,677.42
2016,9,28,10,30,808.0,134.0,2.4,25.0,708.0,926.44,685.54
2016,9,28,10,45,786.5,149.0,2.5,25.5,720.5,922.8,681.74
