Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,0,765.0,164.0,2.6,26.0,733.0,921.15,679.56
2016,9,28,11,15,769.5,165.0,2.7,26.0,745.0,919.59,678.87
2016,9,28,11,30,774.0,166.0,2.8,26.0,757.0,914.66,676.05
2016,9,28,11,45,753.0,177.5,2.95,26.5,754.5,894.59,662.27
2016,9,28,12,0,732.0,189.0,3.1,27.0,752.0,871.69,646.7
2016,9,28,12,15,730.0,189.0,3.25,26.5,748.0,850.83,635.0
2016,9,28,12,30,728.0,189.0,3.4,26.0,744.0,827.18,621.24
2016,9,28,12,45,740.0,179.5,3.55,26.0,735.5,802.52,605.44
2016,9,28,13,0,752.0,170.0,3.7,26.0,727.0,774.57,587.12
2016,9,28,13,15,744.0,168.0,3.75,25.5,706.5,736.08,561.02
2016,9,28,13,30,736.0,166.0,3.8,25.0,686.0,695.77,533.08
2016,9,28,13,45,709.5,169.5,3.9,25.0,655.0,647.03,497.24
2016,9,28,14,0,683.0,173.0,4.0,25.0,624.0,598.41,460.79
2016,9,28,14,15,667.0,169.0,4.0,24.5,590.5,549.12,423.85
2016,9,28,14,30,651.0,165.0,4.0,24.0,557.0,499.84,385.87
2016,9,28,14,45,635.5,157.5,4.0,24.0,518.5,447.78,344.06
2016,9,28,15,0,620.0,150.0,4.0,24.0,480.0,396.24,301.6
2016,9,28,15,15,592.0,143.0,3.9,23.5,436.0,341.54,256.33
2016,9,28,15,30,564.0,136.0,3.8,23.0,392.0,287.57,210.9
2016,9,28,15,45,550.0,122.0,3.75,22.5,348.5,235.13,165.99
2016,9,28,16,0,536.0,108.0,3.7,22.0,305.0,184.04,122.74
2016,9,28,16,15,486.0,98.0,3.6,21.0,256.0,133.73,84.44
2016,9,28,16,30,436.0,88.0,3.5,20.0,207.0,89.34,56.34
2016,9,28,16,45,390.5,72.5,3.4,19.5,162.5,53.99,41.48
2016,9,28,17,0,345.0,57.0,3.3,19.0,118.0,43.36,31.88
2016,9,28,17,15,243.0,41.5,3.25,18.0,77.0,32.17,21.49
2016,9,28,17,30,141.0,26.0,3.2,17.0,36.0,20.51,6.24
2016,9,28,17,45,70.5,13.0,3.2,16.5,18.0,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,115.5,14.0,2.1,12.5,23.5,54.01,0.0
2016,9,29,6,30,231.0,28.0,2.3,13.0,47.0,147.99,94.69
2016,9,29,6,45,341.5,40.0,2.5,13.5,90.5,227.75,179.76
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,316.79,258.31
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,387.88,320.1
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,464.21,383.78
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,528.7,435.63
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,595.4,487.2
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.5,650.73,527.02
2016,9,29,8,30,746.0,88.0,2.7,17.0,431.0,702.37,562.79
2016,9,29,8,45,770.5,91.0,2.7,17.5,475.5,749.93,594.68
2016,9,29,9,0,795.0,94.0,2.7,18.0,520.0,796.12,624.93
2016,9,29,9,15,811.5,96.5,2.7,18.5,560.0,833.1,648.07
2016,9,29,9,30,828.0,99.0,2.7,19.0,600.0,867.66,669.27
2016,9,29,9,45,846.0,98.5,2.7,19.5,634.5,897.36,686.87
2016,9,29,10,0,864.0,98.0,2.7,20.0,669.0,916.34,697.05
2016,9,29,10,15,872.0,99.5,2.7,20.5,696.0,933.14,705.85
2016,9,29,10,30,880.0,101.0,2.7,21.0,723.0,946.51,712.41
2016,9,29,10,45,885.0,102.0,2.75,21.5,742.5,952.93,714.84
2016,9,29,11,0,890.0,103.0,2.8,22.0,762.0,955.71,715.04
2016,9,29,11,15,893.0,104.0,2.85,22.0,773.5,952.94,713.06
2016,9,29,11,30,896.0,105.0,2.9,22.0,785.0,946.47,708.79
2016,9,29,11,45,896.5,105.0,2.95,22.5,788.0,932.96,698.59
2016,9,29,12,0,897.0,105.0,3.0,23.0,791.0,915.9,686.16
2016,9,29,12,15,896.0,105.0,3.1,23.0,786.5,894.04,672.26
2016,9,29,12,30,895.0,105.0,3.2,23.0,782.0,868.85,656.08
2016,9,29,12,45,895.5,102.0,3.3,23.0,770.5,838.52,636.28
2016,9,29,13,0,896.0,99.0,3.4,23.0,759.0,805.04,614.17
2016,9,29,13,15,890.0,98.0,3.45,23.0,738.5,765.77,587.56
2016,9,29,13,30,884.0,97.0,3.5,23.0,718.0,724.08,559.0
2016,9,29,13,45,873.5,96.5,3.55,23.0,689.5,677.69,525.19
2016,9,29,14,0,863.0,96.0,3.6,23.0,661.0,629.67,488.83
2016,9,29,14,15,850.5,94.0,3.6,22.5,626.5,578.04,449.56
2016,9,29,14,30,838.0,92.0,3.6,22.0,592.0,524.55,407.63
2016,9,29,14,45,821.0,89.5,3.6,22.0,551.5,467.89,361.18
2016,9,29,15,0,804.0,87.0,3.6,22.0,511.0,411.4,313.51
2016,9,29,15,15,781.0,83.5,3.6,21.5,466.0,352.34,263.18
2016,9,29,15,30,758.0,80.0,3.6,21.0,421.0,294.73,212.85
2016,9,29,15,45,728.0,75.5,3.6,20.5,372.5,236.32,161.74
2016,9,29,16,0,698.0,71.0,3.6,20.0,324.0,178.01,111.88
2016,9,29,16,15,652.0,65.5,3.55,19.0,273.5,122.7,69.15
2016,9,29,16,30,606.0,60.0,3.5,18.0,223.0,72.74,38.89
2016,9,29,16,45,536.0,52.5,3.45,17.5,173.5,38.55,28.28
2016,9,29,17,0,466.0,45.0,3.4,17.0,124.0,34.43,24.35
2016,9,29,17,15,349.0,34.0,3.3,16.5,81.0,26.84,16.97
2016,9,29,17,30,232.0,23.0,3.2,16.0,38.0,18.84,3.14
2016,9,29,17,45,116.0,11.5,3.1,15.5,19.0,10.96,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,129.0,13.0,2.9,12.0,23.0,57.71,0.0
2016,9,30,6,30,258.0,26.0,3.0,12.0,46.0,155.93,95.96
2016,9,30,6,45,369.0,37.0,3.15,12.5,90.0,236.97,187.5
2016,9,30,7,0,480.0,48.0,3.3,13.0,134.0,326.27,267.21
2016,9,30,7,15,323.0,78.0,3.35,13.5,144.0,295.27,245.03
2016,9,30,7,30,166.0,108.0,3.4,14.0,154.0,230.44,191.41
2016,9,30,7,45,182.5,127.5,3.45,14.5,187.5,269.63,224.48
2016,9,30,8,0,199.0,147.0,3.5,15.0,221.0,309.73,257.14
2016,9,30,8,15,484.5,113.5,3.55,15.0,326.0,509.68,422.83
2016,9,30,8,30,770.0,80.0,3.6,15.0,431.0,710.38,578.07
2016,9,30,8,45,793.5,83.0,3.65,15.5,476.0,757.72,609.71
2016,9,30,9,0,817.0,86.0,3.7,16.0,521.0,803.6,640.66
2016,9,30,9,15,833.0,88.0,3.75,16.5,561.0,839.98,664.22
2016,9,30,9,30,849.0,90.0,3.8,17.0,601.0,873.87,685.79
2016,9,30,9,45,864.0,90.5,3.85,17.5,635.0,894.69,697.91
2016,9,30,10,0,879.0,91.0,3.9,18.0,669.0,920.11,713.37
2016,9,30,10,15,887.5,92.5,3.95,18.0,696.0,937.51,724.52
2016,9,30,10,30,896.0,94.0,4.0,18.0,723.0,951.42,733.4
2016,9,30,10,45,901.0,95.0,4.1,18.5,742.5,957.86,736.13
2016,9,30,11,0,906.0,96.0,4.2,19.0,762.0,960.59,736.47
2016,9,30,11,15,909.5,96.5,4.25,19.0,774.0,957.62,734.15
2016,9,30,11,30,913.0,97.0,4.3,19.0,786.0,950.89,729.4
2016,9,30,11,45,914.0,97.0,4.35,19.0,789.5,937.61,720.25
2016,9,30,12,0,915.0,97.0,4.4,19.0,793.0,920.68,708.79
2016,9,30,12,15,913.5,97.0,4.45,19.0,788.0,898.03,693.46
2016,9,30,12,30,912.0,97.0,4.5,19.0,783.0,872.0,675.79
2016,9,30,12,45,905.0,98.0,4.55,19.0,769.5,839.32,653.34
2016,9,30,13,0,898.0,99.0,4.6,19.0,756.0,803.85,628.79
2016,9,30,13,15,891.5,98.0,4.6,18.5,735.0,764.11,601.86
2016,9,30,13,30,885.0,97.0,4.6,18.0,714.0,721.97,572.87
2016,9,30,13,45,877.0,95.5,4.6,18.0,686.0,676.16,537.99
2016,9,30,14,0,869.0,94.0,4.6,18.0,658.0,628.53,500.54
2016,9,30,14,15,856.5,92.0,4.55,18.0,623.5,576.27,458.45
2016,9,30,14,30,844.0,90.0,4.5,18.0,589.0,522.84,414.38
2016,9,30,14,45,828.5,86.5,4.5,18.0,548.5,465.64,366.3
2016,9,30,15,0,813.0,83.0,4.5,18.0,508.0,408.46,316.86
2016,9,30,15,15,790.0,80.0,4.45,17.5,462.5,349.46,265.27
2016,9,30,15,30,767.0,77.0,4.4,17.0,417.0,291.9,213.77
2016,9,30,15,45,736.5,72.5,4.35,16.5,368.5,232.97,161.19
2016,9,30,16,0,706.0,68.0,4.3,16.0,320.0,176.99,112.44
2016,9,30,16,15,660.0,63.0,4.15,15.5,269.5,119.12,67.05
2016,9,30,16,30,614.0,58.0,4.0,15.0,219.0,69.28,37.17
2016,9,30,16,45,542.5,50.5,3.85,15.0,169.5,37.11,27.29
2016,9,30,17,0,471.0,43.0,3.7,15.0,120.0,32.9,23.17
2016,9,30,17,15,351.0,32.0,3.45,14.5,77.5,25.23,15.59
2016,9,30,17,30,231.0,21.0,3.2,14.0,35.0,17.13,0.0
2016,9,30,17,45,115.5,10.5,2.95,14.0,17.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,136.0,12.5,1.65,11.5,23.0,59.58,0.0
2016,10,1,6,30,272.0,25.0,2.0,12.0,46.0,159.38,92.45
2016,10,1,6,45,389.0,35.5,2.35,13.0,90.5,244.2,191.88
2016,10,1,7,0,506.0,46.0,2.7,14.0,135.0,336.79,273.82
2016,10,1,7,15,575.0,53.0,2.9,14.5,186.0,409.34,337.44
2016,10,1,7,30,644.0,60.0,3.1,15.0,237.0,487.24,403.06
2016,10,1,7,45,692.0,64.5,3.3,15.5,288.5,549.35,453.98
2016,10,1,8,0,740.0,69.0,3.5,16.0,340.0,617.52,507.14
2016,10,1,8,15,770.5,72.5,3.5,16.5,389.5,673.07,547.17
2016,10,1,8,30,801.0,76.0,3.5,17.0,439.0,728.29,585.83
2016,10,1,8,45,825.5,78.0,3.5,17.5,485.0,776.09,618.06
2016,10,1,9,0,850.0,80.0,3.5,18.0,531.0,822.38,648.55
2016,10,1,9,15,866.0,82.5,3.45,18.5,571.0,852.86,666.91
2016,10,1,9,30,882.0,85.0,3.4,19.0,611.0,887.83,688.32
2016,10,1,9,45,898.0,84.5,3.4,19.5,646.5,916.42,705.28
2016,10,1,10,0,914.0,84.0,3.4,20.0,682.0,941.99,720.08
2016,10,1,10,15,922.5,85.0,3.4,20.0,709.5,959.13,730.48
2016,10,1,10,30,931.0,86.0,3.4,20.0,737.0,972.65,738.57
2016,10,1,10,45,936.0,87.0,3.4,20.5,756.5,979.15,740.62
2016,10,1,11,0,941.0,88.0,3.4,21.0,776.0,981.81,740.27
2016,10,1,11,15,944.5,88.5,3.4,21.0,788.0,978.62,737.57
2016,10,1,11,30,948.0,89.0,3.4,21.0,800.0,971.55,732.44
2016,10,1,11,45,948.5,89.5,3.4,21.5,803.5,957.88,721.63
2016,10,1,12,0,949.0,90.0,3.4,22.0,807.0,940.44,708.47
2016,10,1,12,15,947.5,90.0,3.45,22.0,802.0,917.05,693.08
2016,10,1,12,30,946.0,90.0,3.5,22.0,797.0,890.17,675.33
2016,10,1,12,45,942.0,89.5,3.6,22.0,784.0,857.36,653.73
2016,10,1,13,0,938.0,89.0,3.7,22.0,771.0,821.49,629.84
2016,10,1,13,15,933.0,88.0,3.75,22.0,750.0,781.46,602.58
2016,10,1,13,30,928.0,87.0,3.8,22.0,729.0,738.8,573.21
2016,10,1,13,45,918.0,86.5,3.85,22.0,700.5,690.96,538.27
2016,10,1,14,0,908.0,86.0,3.9,22.0,672.0,641.34,500.37
2016,10,1,14,15,896.5,84.0,3.9,21.5,636.5,587.86,459.34
2016,10,1,14,30,885.0,82.0,3.9,21.0,601.0,533.28,416.09
2016,10,1,14,45,867.5,80.5,3.95,21.0,559.5,475.62,368.35
2016,10,1,15,0,850.0,79.0,4.0,21.0,518.0,416.59,318.12
2016,10,1,15,15,828.0,76.0,4.0,20.5,472.0,355.95,265.81
2016,10,1,15,30,806.0,73.0,4.0,20.0,426.0,296.56,213.33
2016,10,1,15,45,772.5,69.5,4.05,20.0,376.0,235.7,159.5
2016,10,1,16,0,739.0,66.0,4.1,20.0,326.0,178.09,110.03
2016,10,1,16,15,692.0,61.0,3.95,19.0,274.0,121.29,66.85
2016,10,1,16,30,645.0,56.0,3.8,18.0,222.0,66.67,34.73
2016,10,1,16,45,568.5,49.0,3.7,17.5,171.0,36.12,26.1
2016,10,1,17,0,492.0,42.0,3.6,17.0,120.0,32.3,22.38
2016,10,1,17,15,360.0,31.0,3.3,16.5,76.5,24.56,14.66
2016,10,1,17,30,228.0,20.0,3.0,16.0,33.0,16.4,0.0
2016,10,1,17,45,114.0,10.0,2.75,15.5,16.5,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,129.0,12.0,1.7,11.5,21.5,56.55,0.0
2016,10,2,6,30,258.0,24.0,2.0,12.0,43.0,151.51,81.14
2016,10,2,6,45,373.0,35.0,2.4,13.0,86.5,236.0,184.8
2016,10,2,7,0,488.0,46.0,2.8,14.0,130.0,327.1,265.82
2016,10,2,7,15,557.5,53.0,2.9,14.5,179.5,398.93,328.86
2016,10,2,7,30,627.0,60.0,3.0,15.0,229.0,476.15,393.9
2016,10,2,7,45,674.5,64.0,3.15,15.5,280.0,539.93,446.03
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,602.72,495.21
2016,10,2,8,15,751.5,72.0,3.4,16.0,378.5,657.31,536.02
2016,10,2,8,30,781.0,76.0,3.5,16.0,426.0,711.56,575.71
2016,10,2,8,45,804.0,78.0,3.6,16.5,470.5,757.38,607.26
2016,10,2,9,0,827.0,80.0,3.7,17.0,515.0,801.67,637.19
2016,10,2,9,15,841.5,82.5,3.75,17.0,554.0,837.42,661.48
2016,10,2,9,30,856.0,85.0,3.8,17.0,593.0,863.17,678.5
2016,10,2,9,45,868.0,86.0,3.9,17.5,626.0,889.37,694.84
2016,10,2,10,0,880.0,87.0,4.0,18.0,659.0,912.51,708.98
2016,10,2,10,15,479.5,201.5,4.05,18.0,514.5,687.54,543.0
2016,10,2,10,30,79.0,316.0,4.1,18.0,370.0,403.27,316.98
2016,10,2,10,45,297.0,285.5,4.2,18.5,500.0,596.87,470.74
2016,10,2,11,0,515.0,255.0,4.3,19.0,630.0,775.74,605.07
2016,10,2,11,15,324.0,307.0,4.35,19.0,544.5,637.45,497.86
2016,10,2,11,30,133.0,359.0,4.4,19.0,459.0,501.32,390.85
2016,10,2,11,45,224.5,350.0,4.45,19.0,519.0,568.61,444.64
2016,10,2,12,0,316.0,341.0,4.5,19.0,579.0,643.17,501.92
2016,10,2,12,15,232.5,350.0,4.55,19.0,524.5,560.21,437.95
2016,10,2,12,30,149.0,359.0,4.6,19.0,470.0,491.03,383.95
2016,10,2,12,45,350.5,299.0,4.65,19.0,554.0,591.44,465.55
2016,10,2,13,0,552.0,239.0,4.7,19.0,638.0,678.21,534.2
2016,10,2,13,15,377.5,281.0,4.7,19.0,550.5,561.55,442.83
2016,10,2,13,30,203.0,323.0,4.7,19.0,463.0,458.06,360.76
2016,10,2,13,45,539.0,207.5,4.75,19.0,557.5,561.77,446.35
2016,10,2,14,0,875.0,92.0,4.8,19.0,652.0,624.44,496.72
2016,10,2,14,15,863.0,90.5,4.8,18.5,617.5,572.7,455.43
2016,10,2,14,30,851.0,89.0,4.8,18.0,583.0,519.73,412.4
2016,10,2,14,45,834.5,86.5,4.8,18.0,542.5,462.75,364.14
2016,10,2,15,0,818.0,84.0,4.8,18.0,502.0,405.88,314.61
2016,10,2,15,15,794.5,80.5,4.7,17.5,456.5,346.08,262.07
2016,10,2,15,30,771.0,77.0,4.6,17.0,411.0,287.78,209.78
2016,10,2,15,45,735.0,73.5,4.6,17.0,361.5,228.54,156.84
2016,10,2,16,0,699.0,70.0,4.6,17.0,312.0,170.08,106.44
2016,10,2,16,15,649.5,64.5,4.45,16.5,261.5,114.85,64.24
2016,10,2,16,30,600.0,59.0,4.3,16.0,211.0,65.42,36.09
2016,10,2,16,45,513.0,52.0,4.15,15.5,161.0,38.9,28.74
2016,10,2,17,0,426.0,45.0,4.0,15.0,111.0,35.29,25.11
2016,10,2,17,15,293.5,32.5,3.65,14.5,69.5,26.23,15.89
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,15.91,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,115.5,12.0,1.2,11.5,19.5,51.73,0.0
2016,10,3,6,30,231.0,24.0,1.4,12.0,39.0,139.33,66.74
2016,10,3,6,45,348.0,34.5,1.65,13.0,81.5,223.71,174.05
2016,10,3,7,0,465.0,45.0,1.9,14.0,124.0,313.74,253.83
2016,10,3,7,15,535.0,52.0,1.85,14.0,172.5,384.51,315.87
2016,10,3,7,30,605.0,59.0,1.8,14.0,221.0,460.79,379.97
2016,10,3,7,45,649.0,64.5,1.8,14.5,270.5,523.08,429.95
2016,10,3,8,0,693.0,70.0,1.8,15.0,320.0,583.87,476.72
2016,10,3,8,15,438.0,128.5,1.8,15.5,294.5,492.05,400.84
2016,10,3,8,30,183.0,187.0,1.8,16.0,269.0,355.42,288.34
2016,10,3,8,45,109.5,196.5,1.85,16.5,247.0,310.66,250.75
2016,10,3,9,0,36.0,206.0,1.9,17.0,225.0,248.38,198.28
2016,10,3,9,15,42.5,226.0,1.9,17.0,250.0,275.68,219.76
2016,10,3,9,30,49.0,246.0,1.9,17.0,275.0,303.04,240.73
2016,10,3,9,45,121.5,272.5,1.95,17.5,350.0,411.05,325.18
2016,10,3,10,0,194.0,299.0,2.0,18.0,425.0,506.9,397.45
2016,10,3,10,15,114.0,288.5,2.0,18.0,363.5,420.22,329.03
2016,10,3,10,30,34.0,278.0,2.0,18.0,302.0,318.77,249.06
2016,10,3,10,45,30.5,279.5,2.05,18.5,301.0,315.33,246.02
2016,10,3,11,0,27.0,281.0,2.1,19.0,300.0,311.89,242.61
2016,10,3,11,15,36.5,299.5,2.15,19.0,326.5,338.83,263.36
2016,10,3,11,30,46.0,318.0,2.2,19.0,353.0,365.24,283.46
2016,10,3,11,45,38.0,307.5,2.25,19.0,336.5,344.2,267.12
2016,10,3,12,0,30.0,297.0,2.3,19.0,320.0,323.6,251.28
2016,10,3,12,15,199.5,308.0,2.3,19.0,456.0,487.39,380.11
2016,10,3,12,30,369.0,319.0,2.3,19.0,592.0,640.5,494.49
2016,10,3,12,45,189.0,270.5,2.3,19.0,410.5,424.19,331.23
2016,10,3,13,0,9.0,222.0,2.3,19.0,229.0,216.8,168.28
2016,10,3,13,15,30.5,257.5,2.3,19.0,279.0,271.52,212.26
2016,10,3,13,30,52.0,293.0,2.3,19.0,329.0,318.51,248.94
2016,10,3,13,45,33.5,258.0,2.3,19.0,281.0,268.36,209.9
2016,10,3,14,0,15.0,223.0,2.3,19.0,233.0,217.7,170.36
2016,10,3,14,15,7.5,173.5,2.25,19.0,178.5,165.9,129.57
2016,10,3,14,30,0.0,124.0,2.2,19.0,124.0,115.45,89.24
2016,10,3,14,45,6.5,151.5,2.2,19.0,155.0,143.44,112.23
2016,10,3,15,0,13.0,179.0,2.2,19.0,186.0,169.96,133.74
2016,10,3,15,15,6.5,122.0,2.15,18.5,125.5,114.93,89.6
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,60.46,45.14
2016,10,3,15,45,0.0,57.0,2.1,18.0,57.0,52.99,39.06
2016,10,3,16,0,0.0,49.0,2.1,18.0,49.0,45.53,32.86
2016,10,3,16,15,285.0,53.0,1.95,17.5,123.5,69.42,41.28
2016,10,3,16,30,570.0,57.0,1.8,17.0,198.0,60.71,33.67
2016,10,3,16,45,489.5,49.5,1.7,17.0,150.5,36.93,26.81
2016,10,3,17,0,409.0,42.0,1.6,17.0,103.0,32.76,22.65
2016,10,3,17,15,278.0,30.0,1.35,16.5,64.0,24.08,13.64
2016,10,3,17,30,147.0,18.0,1.1,16.0,25.0,14.31,0.0
2016,10,3,17,45,73.5,9.0,0.9,16.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.5,13.0,1.0,13.0,17.0,34.49,0.0
2016,10,4,6,30,127.0,26.0,1.2,13.0,34.0,99.28,39.41
2016,10,4,6,45,219.0,43.0,1.4,13.5,73.0,174.77,134.65
2016,10,4,7,0,311.0,60.0,1.6,14.0,112.0,251.84,203.31
2016,10,4,7,15,385.5,72.5,1.7,14.0,159.0,322.58,265.06
2016,10,4,7,30,460.0,85.0,1.8,14.0,206.0,400.01,330.55
2016,10,4,7,45,268.0,114.0,1.9,14.5,188.0,318.83,263.94
2016,10,4,8,0,76.0,143.0,2.0,15.0,170.0,209.21,171.18
2016,10,4,8,15,73.0,162.5,2.0,15.5,192.0,230.09,187.86
2016,10,4,8,30,70.0,182.0,2.0,16.0,214.0,250.51,203.38
2016,10,4,8,45,108.5,205.5,2.05,16.5,259.5,321.17,259.7
2016,10,4,9,0,147.0,229.0,2.1,17.0,305.0,381.65,306.6
2016,10,4,9,15,161.0,247.5,2.1,17.0,336.5,416.47,332.71
2016,10,4,9,30,175.0,266.0,2.1,17.0,368.0,451.22,358.56
2016,10,4,9,45,106.0,263.0,2.1,17.5,326.0,372.26,294.84
2016,10,4,10,0,37.0,260.0,2.1,18.0,284.0,305.06,239.84
2016,10,4,10,15,439.5,190.0,2.1,18.0,491.5,635.67,501.28
2016,10,4,10,30,842.0,120.0,2.1,18.0,699.0,930.83,708.33
2016,10,4,10,45,854.0,119.0,2.15,18.5,720.0,940.69,710.16
2016,10,4,11,0,866.0,118.0,2.2,19.0,741.0,946.96,712.8
2016,10,4,11,15,870.5,118.5,2.25,19.0,752.5,944.34,710.99
2016,10,4,11,30,875.0,119.0,2.3,19.0,764.0,938.04,706.94
2016,10,4,11,45,885.5,114.5,2.4,19.5,769.5,921.1,695.0
2016,10,4,12,0,896.0,110.0,2.5,20.0,775.0,907.71,685.63
2016,10,4,12,15,895.0,109.5,2.65,20.0,770.0,884.99,671.58
2016,10,4,12,30,894.0,109.0,2.8,20.0,765.0,858.96,655.2
2016,10,4,12,45,896.5,105.5,2.95,20.5,753.5,829.39,634.99
2016,10,4,13,0,899.0,102.0,3.1,21.0,742.0,796.57,612.36
2016,10,4,13,15,893.0,100.5,3.2,20.5,721.0,756.49,586.4
2016,10,4,13,30,887.0,99.0,3.3,20.0,700.0,714.01,558.01
2016,10,4,13,45,880.0,96.5,3.4,20.0,672.0,667.68,523.43
2016,10,4,14,0,873.0,94.0,3.5,20.0,644.0,619.46,486.48
2016,10,4,14,15,860.5,92.0,3.55,20.0,609.0,567.43,445.39
2016,10,4,14,30,848.0,90.0,3.6,20.0,574.0,513.54,401.67
2016,10,4,14,45,833.0,86.5,3.7,20.0,533.5,456.48,354.26
2016,10,4,15,0,818.0,83.0,3.8,20.0,493.0,399.39,305.34
2016,10,4,15,15,794.0,79.5,3.8,19.5,447.5,339.58,253.51
2016,10,4,15,30,770.0,76.0,3.8,19.0,402.0,281.35,201.93
2016,10,4,15,45,738.0,71.5,3.85,19.0,353.0,222.35,149.72
2016,10,4,16,0,706.0,67.0,3.9,19.0,304.0,166.49,102.11
2016,10,4,16,15,655.5,61.5,3.8,18.5,253.0,108.4,58.75
2016,10,4,16,30,605.0,56.0,3.7,18.0,202.0,58.95,32.4
2016,10,4,16,45,523.5,48.0,3.6,17.5,153.0,35.94,25.83
2016,10,4,17,0,442.0,40.0,3.5,17.0,104.0,31.23,21.23
2016,10,4,17,15,300.0,28.5,3.3,16.5,63.5,22.92,12.21
2016,10,4,17,30,158.0,17.0,3.1,16.0,23.0,16.2,0.0
2016,10,4,17,45,79.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.5,1.4,10.5,18.0,47.06,0.0
2016,10,5,6,30,208.0,23.0,1.6,11.0,36.0,126.65,41.17
2016,10,5,6,45,342.0,34.0,1.8,12.0,79.5,219.78,170.05
2016,10,5,7,0,476.0,45.0,2.0,13.0,123.0,318.28,257.78
2016,10,5,7,15,551.5,52.5,2.25,13.5,173.5,393.07,323.57
2016,10,5,7,30,627.0,60.0,2.5,14.0,224.0,473.82,391.92
2016,10,5,7,45,680.5,64.5,2.75,15.0,276.0,541.77,447.0
2016,10,5,8,0,734.0,69.0,3.0,16.0,328.0,608.85,499.15
2016,10,5,8,15,766.5,72.5,3.1,16.5,377.5,665.2,540.18
2016,10,5,8,30,799.0,76.0,3.2,17.0,427.0,721.33,579.96
2016,10,5,8,45,826.0,78.0,3.3,17.5,473.0,770.6,613.75
2016,10,5,9,0,853.0,80.0,3.4,18.0,519.0,818.49,645.94
2016,10,5,9,15,869.0,82.0,3.4,18.5,559.5,848.01,663.91
2016,10,5,9,30,885.0,84.0,3.4,19.0,600.0,881.99,684.98
2016,10,5,9,45,901.0,84.5,3.4,19.5,635.0,911.35,702.55
2016,10,5,10,0,917.0,85.0,3.4,20.0,670.0,937.66,717.92
2016,10,5,10,15,925.0,86.5,3.4,20.0,697.5,954.54,728.16
2016,10,5,10,30,933.0,88.0,3.4,20.0,725.0,967.77,736.08
2016,10,5,10,45,941.0,87.5,3.4,20.5,745.0,974.92,738.59
2016,10,5,11,0,949.0,87.0,3.4,21.0,765.0,978.24,738.68
2016,10,5,11,15,952.0,87.5,3.4,21.0,776.5,974.22,735.41
2016,10,5,11,30,955.0,88.0,3.4,21.0,788.0,966.29,729.71
2016,10,5,11,45,957.0,87.5,3.45,21.5,791.5,952.47,719.14
2016,10,5,12,0,959.0,87.0,3.5,22.0,795.0,934.84,706.15
2016,10,5,12,15,958.0,87.0,3.55,22.0,790.0,911.45,690.69
2016,10,5,12,30,957.0,87.0,3.6,22.0,785.0,884.52,672.84
2016,10,5,12,45,948.0,89.0,3.65,22.0,770.0,849.96,649.65
2016,10,5,13,0,939.0,91.0,3.7,22.0,755.0,812.58,624.38
2016,10,5,13,15,933.0,90.0,3.7,22.0,733.5,771.65,596.19
2016,10,5,13,30,927.0,89.0,3.7,22.0,712.0,728.19,565.97
2016,10,5,13,45,917.0,88.0,3.75,22.0,683.0,679.84,529.77
2016,10,5,14,0,907.0,87.0,3.8,22.0,654.0,629.74,491.33
2016,10,5,14,15,894.0,85.0,3.8,21.5,618.0,575.52,449.46
2016,10,5,14,30,881.0,83.0,3.8,21.0,582.0,520.37,405.48
2016,10,5,14,45,861.5,81.0,3.8,21.0,539.5,460.85,355.98
2016,10,5,15,0,842.0,79.0,3.8,21.0,497.0,402.02,305.6
2016,10,5,15,15,817.0,76.0,3.8,20.5,450.5,341.12,252.93
2016,10,5,15,30,792.0,73.0,3.8,20.0,404.0,281.87,200.58
2016,10,5,15,45,752.5,70.0,3.8,20.0,353.0,221.52,147.64
2016,10,5,16,0,713.0,67.0,3.8,20.0,302.0,165.19,100.28
2016,10,5,16,15,659.5,61.5,3.6,19.5,250.5,106.56,57.19
2016,10,5,16,30,606.0,56.0,3.4,19.0,199.0,56.97,31.73
2016,10,5,16,45,518.0,48.0,3.2,18.5,149.0,36.2,25.9
2016,10,5,17,0,430.0,40.0,3.0,18.0,99.0,31.5,21.28
2016,10,5,17,15,282.0,27.5,2.8,17.0,59.5,22.21,11.0
2016,10,5,17,30,134.0,15.0,2.6,16.0,20.0,14.3,0.0
2016,10,5,17,45,67.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,109.5,10.5,1.4,11.5,17.0,47.92,0.0
2016,10,6,6,30,219.0,21.0,1.6,12.0,34.0,128.08,27.68
2016,10,6,6,45,350.5,32.0,1.8,13.0,77.0,221.15,169.43
2016,10,6,7,0,482.0,43.0,2.0,14.0,120.0,318.46,256.58
2016,10,6,7,15,555.5,50.0,2.15,14.5,169.5,391.55,320.76
2016,10,6,7,30,629.0,57.0,2.3,15.0,219.0,470.41,387.22
2016,10,6,7,45,679.0,61.5,2.45,15.5,270.0,532.35,438.04
2016,10,6,8,0,729.0,66.0,2.6,16.0,321.0,600.64,491.49
2016,10,6,8,15,760.5,69.5,2.6,16.5,369.5,655.88,531.16
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,710.87,569.46
2016,10,6,8,45,816.5,75.5,2.6,17.5,463.0,758.39,601.26
2016,10,6,9,0,841.0,78.0,2.6,18.0,508.0,804.41,631.31
2016,10,6,9,15,857.0,80.0,2.6,18.5,547.5,833.56,648.84
2016,10,6,9,30,873.0,82.0,2.6,19.0,587.0,867.19,669.45
2016,10,6,9,45,891.5,81.0,2.65,20.0,622.0,896.65,685.98
2016,10,6,10,0,910.0,80.0,2.7,21.0,657.0,923.21,700.39
2016,10,6,10,15,917.5,81.0,2.7,21.5,683.5,938.92,708.33
2016,10,6,10,30,925.0,82.0,2.7,22.0,710.0,951.04,714.0
2016,10,6,10,45,930.0,83.0,2.75,22.5,729.0,957.12,716.2
2016,10,6,11,0,935.0,84.0,2.8,23.0,748.0,959.4,716.05
2016,10,6,11,15,937.5,84.5,2.75,23.0,759.0,954.97,712.14
2016,10,6,11,30,940.0,85.0,2.7,23.0,770.0,946.71,705.9
2016,10,6,11,45,941.0,85.5,2.7,23.5,773.0,933.3,695.47
2016,10,6,12,0,942.0,86.0,2.7,24.0,776.0,916.16,682.74
2016,10,6,12,15,940.5,85.5,2.7,24.0,771.0,892.15,666.84
2016,10,6,12,30,939.0,85.0,2.7,24.0,766.0,864.69,648.7
2016,10,6,12,45,936.5,84.0,2.7,24.5,752.5,832.59,626.18
2016,10,6,13,0,934.0,83.0,2.7,25.0,739.0,797.38,601.55
2016,10,6,13,15,928.0,82.0,2.7,25.0,718.0,756.71,574.22
2016,10,6,13,30,922.0,81.0,2.7,25.0,697.0,713.52,544.91
2016,10,6,13,45,913.0,80.0,2.7,25.0,668.5,666.12,510.11
2016,10,6,14,0,904.0,79.0,2.7,25.0,640.0,616.91,473.0
2016,10,6,14,15,892.0,77.5,2.7,24.5,605.0,563.99,432.95
2016,10,6,14,30,880.0,76.0,2.7,24.0,570.0,510.06,390.72
2016,10,6,14,45,862.5,74.0,2.7,24.0,528.5,452.47,343.57
2016,10,6,15,0,845.0,72.0,2.7,24.0,487.0,395.0,295.07
2016,10,6,15,15,821.5,69.0,2.65,23.5,441.0,333.16,242.46
2016,10,6,15,30,798.0,66.0,2.6,23.0,395.0,274.22,191.09
2016,10,6,15,45,764.0,62.5,2.6,23.0,345.5,214.4,139.19
2016,10,6,16,0,730.0,59.0,2.6,23.0,296.0,157.9,92.27
2016,10,6,16,15,680.0,54.0,2.25,22.0,245.5,102.3,52.68
2016,10,6,16,30,630.0,49.0,1.9,21.0,195.0,52.61,28.66
2016,10,6,16,45,546.5,42.0,1.6,20.5,146.0,31.24,21.37
2016,10,6,17,0,463.0,35.0,1.3,20.0,97.0,27.16,17.34
2016,10,6,17,15,314.5,24.0,1.25,19.0,57.5,19.12,7.85
2016,10,6,17,30,166.0,13.0,1.2,18.0,18.0,12.39,0.0
2016,10,6,17,45,83.0,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.5,0.8,14.0,16.5,51.18,0.0
2016,10,7,6,30,244.0,19.0,0.8,14.0,33.0,134.91,10.72
2016,10,7,6,45,370.5,29.5,0.85,14.5,75.5,227.02,170.9
2016,10,7,7,0,497.0,40.0,0.9,15.0,118.0,321.88,255.88
2016,10,7,7,15,569.0,46.5,1.0,15.5,167.0,393.89,318.08
2016,10,7,7,30,641.0,53.0,1.1,16.0,216.0,467.88,379.49
2016,10,7,7,45,686.5,58.0,1.2,17.0,266.0,531.98,429.84
2016,10,7,8,0,732.0,63.0,1.3,18.0,316.0,597.86,478.98
2016,10,7,8,15,763.0,66.5,1.5,18.5,364.0,652.68,518.49
2016,10,7,8,30,794.0,70.0,1.7,19.0,412.0,707.21,556.89
2016,10,7,8,45,816.0,72.5,1.9,20.0,456.5,752.67,586.87
2016,10,7,9,0,838.0,75.0,2.1,21.0,501.0,796.49,615.14
2016,10,7,9,15,854.0,77.5,2.2,21.5,540.0,826.14,633.49
2016,10,7,9,30,870.0,80.0,2.3,22.0,579.0,860.22,654.87
2016,10,7,9,45,869.5,86.5,2.45,23.0,610.0,881.71,666.57
2016,10,7,10,0,869.0,93.0,2.6,24.0,641.0,899.58,675.88
2016,10,7,10,15,755.0,140.0,2.55,24.5,630.0,869.73,652.71
2016,10,7,10,30,641.0,187.0,2.5,25.0,619.0,820.45,616.89
2016,10,7,10,45,691.0,173.5,2.5,25.5,651.0,850.59,635.9
2016,10,7,11,0,741.0,160.0,2.5,26.0,683.0,877.34,651.81
2016,10,7,11,15,820.5,130.0,2.4,26.5,717.5,904.6,667.16
2016,10,7,11,30,900.0,100.0,2.3,27.0,752.0,924.97,677.79
2016,10,7,11,45,898.5,101.0,2.25,27.5,754.5,910.26,665.98
2016,10,7,12,0,897.0,102.0,2.2,28.0,757.0,892.05,652.37
2016,10,7,12,15,768.5,155.5,2.15,28.0,713.0,828.71,610.28
2016,10,7,12,30,640.0,209.0,2.1,28.0,669.0,756.47,560.37
2016,10,7,12,45,625.5,210.0,2.05,28.5,653.5,723.42,536.58
2016,10,7,13,0,611.0,211.0,2.0,29.0,638.0,688.96,511.37
2016,10,7,13,15,630.0,195.0,1.95,29.0,623.5,660.71,492.01
2016,10,7,13,30,649.0,179.0,1.9,29.0,609.0,629.09,469.85
2016,10,7,13,45,533.5,208.5,1.85,29.0,552.0,550.82,412.47
2016,10,7,14,0,418.0,238.0,1.8,29.0,495.0,483.18,362.23
2016,10,7,14,15,526.5,189.0,1.75,28.5,494.0,470.83,354.22
2016,10,7,14,30,635.0,140.0,1.7,28.0,493.0,449.19,337.51
2016,10,7,14,45,523.5,157.0,1.7,28.0,434.0,377.89,282.65
2016,10,7,15,0,412.0,174.0,1.7,28.0,375.0,319.05,237.2
2016,10,7,15,15,481.0,142.0,1.55,27.5,354.5,285.38,207.99
2016,10,7,15,30,550.0,110.0,1.4,27.0,334.0,245.04,171.73
2016,10,7,15,45,501.0,106.0,1.25,26.5,290.5,194.41,130.66
2016,10,7,16,0,452.0,102.0,1.1,26.0,247.0,150.36,96.48
2016,10,7,16,15,407.5,89.0,1.05,25.0,202.5,104.67,64.4
2016,10,7,16,30,363.0,76.0,1.0,24.0,158.0,64.35,42.48
2016,10,7,16,45,293.5,60.5,1.0,23.0,116.0,45.96,33.58
2016,10,7,17,0,224.0,45.0,1.0,22.0,74.0,34.89,23.5
2016,10,7,17,15,112.0,28.0,1.0,21.5,42.5,23.06,9.22
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.0,1.0,16.5,13.5,33.29,0.0
2016,10,8,6,30,138.0,20.0,0.9,17.0,27.0,92.16,0.0
2016,10,8,6,45,266.5,33.5,0.85,17.5,67.5,184.04,135.76
2016,10,8,7,0,395.0,47.0,0.8,18.0,108.0,277.82,218.39
2016,10,8,7,15,475.5,56.0,0.85,18.5,156.0,353.02,281.99
2016,10,8,7,30,556.0,65.0,0.9,19.0,204.0,434.65,348.23
2016,10,8,7,45,608.5,71.0,1.0,20.0,254.0,500.48,399.37
2016,10,8,8,0,661.0,77.0,1.1,21.0,304.0,568.91,450.31
2016,10,8,8,15,696.5,82.0,1.15,21.5,352.0,625.87,490.79
2016,10,8,8,30,732.0,87.0,1.2,22.0,400.0,683.1,529.5
2016,10,8,8,45,758.0,90.5,1.3,23.0,444.5,726.82,557.14
2016,10,8,9,0,784.0,94.0,1.4,24.0,489.0,773.46,586.26
2016,10,8,9,15,802.5,97.0,1.4,25.0,528.5,811.52,607.82
2016,10,8,9,30,821.0,100.0,1.4,26.0,568.0,847.26,627.45
2016,10,8,9,45,868.0,88.5,1.45,27.0,609.0,880.75,645.87
2016,10,8,10,0,915.0,77.0,1.5,28.0,650.0,919.69,667.56
2016,10,8,10,15,923.0,78.0,1.45,28.5,676.5,935.75,674.3
2016,10,8,10,30,931.0,79.0,1.4,29.0,703.0,948.2,679.02
2016,10,8,10,45,935.5,80.5,1.35,29.5,722.0,954.29,679.84
2016,10,8,11,0,940.0,82.0,1.3,30.0,741.0,956.54,678.44
2016,10,8,11,15,943.0,82.5,1.2,30.0,752.0,952.4,673.81
2016,10,8,11,30,946.0,83.0,1.1,30.0,763.0,944.41,666.96
2016,10,8,11,45,946.0,83.5,1.05,30.5,766.0,929.94,655.77
2016,10,8,12,0,946.0,84.0,1.0,31.0,769.0,911.75,642.51
2016,10,8,12,15,944.5,83.5,0.95,31.0,763.5,887.57,626.97
2016,10,8,12,30,943.0,83.0,0.9,31.0,758.0,859.95,609.41
