Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,12,45,939.0,83.0,0.85,31.0,744.5,827.58,588.9
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,792.18,566.46
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,751.44,541.19
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,708.19,513.83
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,660.13,480.9
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,610.35,445.85
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,556.76,408.29
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,502.23,368.42
2016,10,8,14,45,860.0,73.0,1.0,30.0,517.5,444.65,324.22
2016,10,8,15,0,842.0,71.0,1.1,30.0,476.0,385.85,277.35
2016,10,8,15,15,817.5,68.0,1.1,29.5,430.0,325.48,228.04
2016,10,8,15,30,793.0,65.0,1.1,29.0,384.0,266.7,178.83
2016,10,8,15,45,757.5,61.5,1.15,28.5,335.0,207.14,129.49
2016,10,8,16,0,722.0,58.0,1.2,28.0,286.0,151.09,84.99
2016,10,8,16,15,670.0,53.0,1.15,26.5,235.0,96.2,47.95
2016,10,8,16,30,618.0,48.0,1.1,25.0,184.0,47.5,26.82
2016,10,8,16,45,531.5,40.5,1.05,24.0,136.0,30.36,20.19
2016,10,8,17,0,445.0,33.0,1.0,23.0,88.0,25.78,15.73
2016,10,8,17,15,289.5,21.5,1.05,22.0,50.5,17.17,4.11
2016,10,8,17,30,134.0,10.0,1.1,21.0,13.0,9.53,0.0
2016,10,8,17,45,67.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,113.0,9.0,1.25,15.5,14.5,47.39,0.0
2016,10,9,6,30,226.0,18.0,1.2,16.0,29.0,124.45,0.0
2016,10,9,6,45,355.5,28.5,1.15,17.0,70.5,218.48,160.2
2016,10,9,7,0,485.0,39.0,1.1,18.0,112.0,313.48,246.12
2016,10,9,7,15,560.0,46.5,1.15,18.5,161.5,387.48,309.53
2016,10,9,7,30,635.0,54.0,1.2,19.0,211.0,467.5,374.92
2016,10,9,7,45,681.5,59.0,1.3,20.0,261.0,527.67,422.09
2016,10,9,8,0,728.0,64.0,1.4,21.0,311.0,593.79,471.37
2016,10,9,8,15,760.0,67.5,1.3,21.5,359.0,648.97,508.59
2016,10,9,8,30,792.0,71.0,1.2,22.0,407.0,703.91,544.11
2016,10,9,8,45,814.0,74.5,1.1,23.0,451.5,750.32,571.19
2016,10,9,9,0,836.0,78.0,1.0,24.0,496.0,795.09,596.09
2016,10,9,9,15,852.0,80.0,1.0,24.5,535.0,830.97,616.8
2016,10,9,9,30,868.0,82.0,1.0,25.0,574.0,856.99,630.83
2016,10,9,9,45,881.0,83.5,1.05,26.0,607.5,884.16,645.11
2016,10,9,10,0,894.0,85.0,1.1,27.0,641.0,908.25,657.26
2016,10,9,10,15,901.5,86.5,1.15,27.5,667.0,924.07,665.44
2016,10,9,10,30,909.0,88.0,1.2,28.0,693.0,936.33,671.55
2016,10,9,10,45,913.0,89.5,1.25,28.5,711.5,941.75,673.48
2016,10,9,11,0,917.0,91.0,1.3,29.0,730.0,943.42,673.26
2016,10,9,11,15,919.5,91.5,1.35,29.0,740.5,938.81,670.61
2016,10,9,11,30,922.0,92.0,1.4,29.0,751.0,930.46,665.78
2016,10,9,11,45,920.5,93.0,1.5,29.0,753.0,915.42,657.5
2016,10,9,12,0,919.0,94.0,1.6,29.0,755.0,896.81,646.97
2016,10,9,12,15,917.0,93.5,1.7,29.0,749.5,872.67,632.82
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,845.21,616.42
2016,10,9,12,45,905.0,95.0,1.9,29.0,728.5,810.99,595.38
2016,10,9,13,0,895.0,97.0,2.0,29.0,713.0,774.19,572.37
2016,10,9,13,15,888.0,96.0,2.05,28.5,691.5,734.04,547.5
2016,10,9,13,30,881.0,95.0,2.1,28.0,670.0,691.59,519.66
2016,10,9,13,45,870.0,93.5,2.2,28.0,641.0,644.04,485.78
2016,10,9,14,0,859.0,92.0,2.3,28.0,612.0,596.0,450.46
2016,10,9,14,15,844.5,90.0,2.4,27.5,577.0,542.75,411.06
2016,10,9,14,30,830.0,88.0,2.5,27.0,542.0,488.89,369.69
2016,10,9,14,45,810.5,85.5,2.6,27.0,500.5,432.09,323.91
2016,10,9,15,0,791.0,83.0,2.7,27.0,459.0,375.8,277.07
2016,10,9,15,15,764.0,79.5,2.75,26.5,413.5,317.0,227.66
2016,10,9,15,30,737.0,76.0,2.8,26.0,368.0,260.19,178.98
2016,10,9,15,45,698.5,71.0,2.85,25.5,319.5,199.56,128.02
2016,10,9,16,0,660.0,66.0,2.9,25.0,271.0,145.03,84.22
2016,10,9,16,15,603.5,60.0,2.8,24.0,221.5,92.51,48.47
2016,10,9,16,30,547.0,54.0,2.7,23.0,172.0,46.71,28.38
2016,10,9,16,45,456.5,44.5,2.65,22.5,125.0,34.05,23.4
2016,10,9,17,0,366.0,35.0,2.6,22.0,78.0,27.84,17.33
2016,10,9,17,15,183.0,17.5,2.55,21.0,39.0,13.57,0.63
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.0,12.5,11.91,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,29.71,0.0
2016,10,10,6,45,196.0,35.5,1.7,13.5,64.0,155.18,113.68
2016,10,10,7,0,392.0,46.0,1.9,14.0,103.0,274.05,219.53
2016,10,10,7,15,471.5,55.0,1.9,14.5,151.0,348.28,284.52
2016,10,10,7,30,551.0,64.0,1.9,15.0,199.0,428.78,352.23
2016,10,10,7,45,606.5,70.0,1.95,15.5,248.5,496.04,407.08
2016,10,10,8,0,662.0,76.0,2.0,16.0,298.0,566.12,461.96
2016,10,10,8,15,697.5,80.5,1.95,16.5,346.0,622.23,503.15
2016,10,10,8,30,733.0,85.0,1.9,17.0,394.0,678.59,542.22
2016,10,10,8,45,763.0,87.5,1.9,17.5,438.5,724.14,572.56
2016,10,10,9,0,793.0,90.0,1.9,18.0,483.0,772.74,604.43
2016,10,10,9,15,811.0,92.5,1.95,18.5,522.5,809.77,627.89
2016,10,10,9,30,829.0,95.0,2.0,19.0,562.0,844.44,649.5
2016,10,10,9,45,851.0,93.5,2.05,20.0,597.0,875.21,666.96
2016,10,10,10,0,873.0,92.0,2.1,21.0,632.0,895.61,677.22
2016,10,10,10,15,881.5,93.5,2.15,21.5,658.5,911.96,686.14
2016,10,10,10,30,890.0,95.0,2.2,22.0,685.0,924.86,692.86
2016,10,10,10,45,896.0,96.0,2.25,22.5,703.5,931.33,695.41
2016,10,10,11,0,902.0,97.0,2.3,23.0,722.0,934.14,695.72
2016,10,10,11,15,905.0,98.0,2.35,23.0,733.0,930.52,693.28
2016,10,10,11,30,908.0,99.0,2.4,23.0,744.0,923.18,688.56
2016,10,10,11,45,908.0,99.5,2.5,23.5,746.5,908.98,678.5
2016,10,10,12,0,908.0,100.0,2.6,24.0,749.0,891.21,666.17
2016,10,10,12,15,906.5,99.5,2.65,24.0,743.5,867.63,650.87
2016,10,10,12,30,905.0,99.0,2.7,24.0,738.0,840.76,633.36
2016,10,10,12,45,890.0,103.0,2.8,24.0,722.0,804.98,609.97
2016,10,10,13,0,875.0,107.0,2.9,24.0,706.0,770.68,587.44
2016,10,10,13,15,868.0,106.0,2.95,23.5,684.5,730.52,561.34
2016,10,10,13,30,861.0,105.0,3.0,23.0,663.0,688.11,531.63
2016,10,10,13,45,846.5,104.5,3.1,23.0,633.5,639.53,495.54
2016,10,10,14,0,832.0,104.0,3.2,23.0,604.0,589.82,457.64
2016,10,10,14,15,816.5,101.5,3.25,22.5,568.5,536.74,416.82
2016,10,10,14,30,801.0,99.0,3.3,22.0,533.0,483.24,374.29
2016,10,10,14,45,775.5,97.5,3.4,22.0,491.0,426.34,327.2
2016,10,10,15,0,750.0,96.0,3.5,22.0,449.0,369.0,278.51
2016,10,10,15,15,720.5,91.5,3.5,21.5,403.5,310.42,228.28
2016,10,10,15,30,691.0,87.0,3.5,21.0,358.0,254.2,179.28
2016,10,10,15,45,644.5,82.5,3.5,20.5,309.0,197.35,130.91
2016,10,10,16,0,598.0,78.0,3.5,20.0,260.0,145.52,89.12
2016,10,10,16,15,536.5,70.0,3.45,19.0,211.0,94.81,54.29
2016,10,10,16,30,475.0,62.0,3.4,18.0,162.0,51.62,39.57
2016,10,10,16,45,378.0,50.5,3.35,17.5,116.5,39.86,28.9
2016,10,10,17,0,281.0,39.0,3.3,17.0,71.0,30.44,19.73
2016,10,10,17,15,140.5,19.5,3.15,16.5,35.5,15.33,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.5,1.0,13.0,11.5,8.1,0.0
2016,10,11,6,30,120.0,17.0,1.2,13.0,23.0,78.8,0.0
2016,10,11,6,45,240.0,32.0,1.45,13.5,61.0,169.74,122.58
2016,10,11,7,0,360.0,47.0,1.7,14.0,99.0,258.36,206.29
2016,10,11,7,15,441.0,57.0,1.75,14.0,145.5,332.99,272.19
2016,10,11,7,30,522.0,67.0,1.8,14.0,192.0,414.04,341.25
2016,10,11,7,45,262.5,90.5,1.85,14.5,153.5,283.68,235.4
2016,10,11,8,0,3.0,114.0,1.9,15.0,115.0,116.32,92.67
2016,10,11,8,15,33.0,141.5,1.9,15.5,155.5,176.75,143.57
2016,10,11,8,30,63.0,169.0,1.9,16.0,196.0,231.07,187.93
2016,10,11,8,45,92.5,192.0,1.95,16.5,235.5,280.91,227.8
2016,10,11,9,0,122.0,215.0,2.0,17.0,275.0,344.85,277.79
2016,10,11,9,15,467.5,156.5,2.0,17.0,413.5,592.99,475.85
2016,10,11,9,30,813.0,98.0,2.0,17.0,552.0,832.28,648.33
2016,10,11,9,45,841.0,94.0,2.05,17.5,588.0,864.96,666.53
2016,10,11,10,0,869.0,90.0,2.1,18.0,624.0,887.48,679.71
2016,10,11,10,15,878.0,91.5,2.1,18.0,650.0,904.18,689.81
2016,10,11,10,30,887.0,93.0,2.1,18.0,676.0,917.45,697.72
2016,10,11,10,45,894.0,93.5,2.1,18.5,695.0,924.19,700.03
2016,10,11,11,0,901.0,94.0,2.1,19.0,714.0,927.28,700.08
2016,10,11,11,15,904.5,94.5,2.05,19.0,725.0,923.52,696.5
2016,10,11,11,30,908.0,95.0,2.0,19.0,736.0,916.06,690.64
2016,10,11,11,45,908.5,95.0,2.0,19.5,738.5,901.73,679.59
2016,10,11,12,0,909.0,95.0,2.0,20.0,741.0,883.84,666.35
2016,10,11,12,15,773.0,148.0,2.0,20.0,694.5,815.04,619.65
2016,10,11,12,30,637.0,201.0,2.0,20.0,648.0,738.14,565.18
2016,10,11,12,45,547.0,229.5,2.0,20.0,608.5,671.82,516.79
2016,10,11,13,0,457.0,258.0,2.0,20.0,569.0,612.09,472.21
2016,10,11,13,15,436.5,256.0,2.05,20.0,545.5,574.8,445.23
2016,10,11,13,30,416.0,254.0,2.1,20.0,522.0,537.64,417.75
2016,10,11,13,45,466.0,225.5,2.15,20.0,513.0,518.97,404.68
2016,10,11,14,0,516.0,197.0,2.2,20.0,504.0,494.92,386.74
2016,10,11,14,15,646.0,151.5,2.3,19.5,512.5,493.34,385.9
2016,10,11,14,30,776.0,106.0,2.4,19.0,521.0,475.69,370.88
2016,10,11,14,45,617.5,130.5,2.55,19.0,445.0,387.9,300.86
2016,10,11,15,0,459.0,155.0,2.7,19.0,369.0,313.7,241.64
2016,10,11,15,15,566.0,122.0,2.75,18.5,359.5,289.08,216.9
2016,10,11,15,30,673.0,89.0,2.8,18.0,350.0,249.38,177.51
2016,10,11,15,45,631.0,83.0,2.9,18.0,302.0,193.24,129.05
2016,10,11,16,0,589.0,77.0,3.0,18.0,254.0,141.62,86.98
2016,10,11,16,15,526.0,69.0,3.0,17.5,205.0,91.58,52.73
2016,10,11,16,30,463.0,61.0,3.0,17.0,156.0,49.25,37.63
2016,10,11,16,45,365.5,49.5,3.0,16.5,111.5,39.23,28.41
2016,10,11,17,0,268.0,38.0,3.0,16.0,67.0,29.73,18.98
2016,10,11,17,15,134.0,19.0,2.95,15.5,33.5,14.98,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,60.0,8.0,1.15,11.5,10.5,7.63,0.0
2016,10,12,6,30,120.0,16.0,1.3,12.0,21.0,62.16,0.0
2016,10,12,6,45,251.5,30.0,1.5,12.5,59.5,172.62,122.94
2016,10,12,7,0,383.0,44.0,1.7,13.0,98.0,266.29,212.93
2016,10,12,7,15,465.5,53.5,1.65,13.5,145.5,341.85,279.39
2016,10,12,7,30,548.0,63.0,1.6,14.0,193.0,424.03,348.54
2016,10,12,7,45,280.0,90.0,1.6,14.5,157.5,306.41,253.32
2016,10,12,8,0,12.0,117.0,1.6,15.0,122.0,126.26,101.07
2016,10,12,8,15,32.0,141.0,1.55,15.0,154.5,175.76,142.85
2016,10,12,8,30,52.0,165.0,1.5,15.0,187.0,218.06,177.5
2016,10,12,8,45,47.0,180.5,1.5,15.5,201.5,231.16,186.97
2016,10,12,9,0,42.0,196.0,1.5,16.0,216.0,243.89,196.08
2016,10,12,9,15,110.0,222.5,1.55,16.5,282.0,343.75,275.94
2016,10,12,9,30,178.0,249.0,1.6,17.0,348.0,433.31,344.97
2016,10,12,9,45,517.5,173.5,1.7,17.5,484.5,670.49,528.41
2016,10,12,10,0,857.0,98.0,1.8,18.0,621.0,891.73,681.86
2016,10,12,10,15,866.0,99.5,1.9,18.0,647.0,908.16,690.55
2016,10,12,10,30,875.0,101.0,2.0,18.0,673.0,921.14,699.32
2016,10,12,10,45,879.0,103.0,2.15,18.5,691.0,919.09,697.26
2016,10,12,11,0,883.0,105.0,2.3,19.0,709.0,921.05,698.13
2016,10,12,11,15,886.0,105.5,2.4,19.0,719.5,916.78,695.67
2016,10,12,11,30,889.0,106.0,2.5,19.0,730.0,908.89,690.9
2016,10,12,11,45,891.5,105.0,2.7,19.0,732.5,895.32,683.15
2016,10,12,12,0,894.0,104.0,2.9,19.0,735.0,878.2,672.91
2016,10,12,12,15,892.0,103.5,2.9,19.0,729.0,854.42,656.61
2016,10,12,12,30,890.0,103.0,2.9,19.0,723.0,827.42,638.14
2016,10,12,12,45,749.5,151.0,2.9,19.0,666.0,748.68,582.75
2016,10,12,13,0,609.0,199.0,2.9,19.0,609.0,666.1,520.33
2016,10,12,13,15,505.5,227.0,2.85,19.0,560.5,592.92,464.6
2016,10,12,13,30,402.0,255.0,2.8,19.0,512.0,522.47,410.18
2016,10,12,13,45,466.5,222.0,2.8,19.5,507.5,514.46,404.21
2016,10,12,14,0,531.0,189.0,2.8,20.0,503.0,494.11,387.99
2016,10,12,14,15,564.5,166.0,2.9,19.5,482.0,460.28,362.0
2016,10,12,14,30,598.0,143.0,3.0,19.0,461.0,424.56,333.26
2016,10,12,14,45,692.0,111.5,3.2,19.0,452.0,398.83,309.83
2016,10,12,15,0,786.0,80.0,3.4,19.0,443.0,363.46,276.35
2016,10,12,15,15,757.5,76.5,3.35,18.5,397.0,304.83,224.94
2016,10,12,15,30,729.0,73.0,3.3,18.0,351.0,248.37,174.79
2016,10,12,15,45,694.0,67.0,3.25,18.0,303.5,190.83,124.44
2016,10,12,16,0,659.0,61.0,3.2,18.0,256.0,134.28,77.95
2016,10,12,16,15,600.0,55.0,2.8,17.0,207.0,82.31,42.99
2016,10,12,16,30,541.0,49.0,2.4,16.0,158.0,37.34,27.29
2016,10,12,16,45,445.0,40.0,2.05,15.5,112.5,30.72,21.1
2016,10,12,17,0,349.0,31.0,1.7,15.0,67.0,24.8,14.73
2016,10,12,17,15,174.5,15.5,1.55,14.5,33.5,12.21,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,15.25,0.0
2016,10,13,6,45,109.5,31.0,1.25,12.5,46.0,101.15,68.8
2016,10,13,7,0,219.0,46.0,1.3,13.0,76.0,186.8,148.54
2016,10,13,7,15,256.5,63.5,1.5,13.0,113.0,238.15,194.97
2016,10,13,7,30,294.0,81.0,1.7,13.0,150.0,292.47,242.62
2016,10,13,7,45,319.0,97.5,1.95,13.5,188.0,340.21,283.11
2016,10,13,8,0,344.0,114.0,2.2,14.0,226.0,389.09,323.26
2016,10,13,8,15,361.0,129.5,2.25,14.5,262.5,431.88,356.9
2016,10,13,8,30,378.0,145.0,2.3,15.0,299.0,474.6,389.53
2016,10,13,8,45,513.5,128.5,2.35,15.5,363.0,571.34,465.64
2016,10,13,9,0,649.0,112.0,2.4,16.0,427.0,681.57,547.5
2016,10,13,9,15,549.5,154.5,2.4,16.5,436.0,657.03,525.27
2016,10,13,9,30,450.0,197.0,2.4,17.0,445.0,631.51,501.79
2016,10,13,9,45,541.0,179.5,2.4,17.5,494.5,696.76,550.23
2016,10,13,10,0,632.0,162.0,2.4,18.0,544.0,768.92,600.9
2016,10,13,10,15,568.0,193.5,2.4,18.5,548.5,745.47,580.48
2016,10,13,10,30,504.0,225.0,2.4,19.0,553.0,724.33,561.75
2016,10,13,10,45,502.5,233.0,2.4,19.5,567.0,730.06,564.06
2016,10,13,11,0,501.0,241.0,2.4,20.0,581.0,733.43,564.55
2016,10,13,11,15,463.0,261.5,2.45,20.0,579.5,715.43,550.33
2016,10,13,11,30,425.0,282.0,2.5,20.0,578.0,695.49,534.92
2016,10,13,11,45,432.0,278.5,2.6,20.5,580.5,688.05,529.18
2016,10,13,12,0,439.0,275.0,2.7,21.0,583.0,678.54,521.86
2016,10,13,12,15,482.0,256.0,2.8,21.0,591.5,680.56,524.81
2016,10,13,12,30,525.0,237.0,2.9,21.0,600.0,678.74,524.82
2016,10,13,12,45,510.5,237.5,3.0,21.5,585.0,648.79,502.09
2016,10,13,13,0,496.0,238.0,3.1,22.0,570.0,617.85,478.62
2016,10,13,13,15,486.5,233.5,3.15,22.0,551.0,584.66,454.18
2016,10,13,13,30,477.0,229.0,3.2,22.0,532.0,550.68,428.77
2016,10,13,13,45,502.0,209.0,3.25,22.0,515.0,522.09,407.54
2016,10,13,14,0,527.0,189.0,3.3,22.0,498.0,490.21,383.1
2016,10,13,14,15,503.5,183.5,3.3,21.5,464.5,443.77,347.05
2016,10,13,14,30,480.0,178.0,3.3,21.0,431.0,398.51,311.13
2016,10,13,14,45,443.0,170.0,3.3,21.0,389.0,346.78,268.99
2016,10,13,15,0,406.0,162.0,3.3,21.0,347.0,298.27,228.87
2016,10,13,15,15,403.5,144.0,3.3,20.5,312.0,254.69,191.93
2016,10,13,15,30,401.0,126.0,3.3,20.0,277.0,211.14,154.34
2016,10,13,15,45,376.5,112.0,3.3,20.0,238.5,167.17,117.13
2016,10,13,16,0,352.0,98.0,3.3,20.0,200.0,125.96,83.83
2016,10,13,16,15,319.0,82.0,3.05,19.5,161.0,85.47,55.03
2016,10,13,16,30,286.0,66.0,2.8,19.0,122.0,49.66,37.57
2016,10,13,16,45,227.0,49.5,2.55,18.5,86.0,37.97,26.92
2016,10,13,17,0,168.0,33.0,2.3,18.0,50.0,25.76,14.91
2016,10,13,17,15,84.0,16.5,2.05,17.5,25.0,13.02,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,15.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,15.0,9.0,8.58,0.0
2016,10,14,6,45,10.0,27.0,3.95,15.5,28.5,35.25,19.46
2016,10,14,7,0,20.0,45.0,4.1,16.0,48.0,61.39,44.85
2016,10,14,7,15,34.0,65.0,4.2,16.0,72.5,92.23,71.96
2016,10,14,7,30,48.0,85.0,4.3,16.0,97.0,123.67,99.4
2016,10,14,7,45,56.0,105.5,4.45,16.5,121.5,152.84,124.26
2016,10,14,8,0,64.0,126.0,4.6,17.0,146.0,182.33,148.89
2016,10,14,8,15,67.5,146.0,4.75,17.0,170.5,208.3,170.31
2016,10,14,8,30,71.0,166.0,4.9,17.0,195.0,234.25,191.4
2016,10,14,8,45,170.0,182.5,5.05,17.5,261.5,342.28,280.9
2016,10,14,9,0,269.0,199.0,5.2,18.0,328.0,457.17,373.23
2016,10,14,9,15,172.0,218.0,5.25,18.0,303.0,390.05,316.64
2016,10,14,9,30,75.0,237.0,5.3,18.0,278.0,317.58,255.53
2016,10,14,9,45,150.0,254.5,5.35,18.5,343.0,415.34,334.09
2016,10,14,10,0,225.0,272.0,5.4,19.0,408.0,501.24,401.36
2016,10,14,10,15,183.0,287.0,5.35,19.0,400.5,480.54,383.0
2016,10,14,10,30,141.0,302.0,5.3,19.0,393.0,458.35,363.84
2016,10,14,10,45,88.5,289.0,5.3,19.5,347.0,380.35,301.05
2016,10,14,11,0,36.0,276.0,5.3,20.0,301.0,316.41,248.77
2016,10,14,11,15,28.5,266.5,5.2,20.0,286.0,297.24,233.43
2016,10,14,11,30,21.0,257.0,5.1,20.0,271.0,267.57,209.8
2016,10,14,11,45,10.5,143.5,5.1,20.0,150.5,144.36,111.92
2016,10,14,12,0,0.0,30.0,5.1,20.0,30.0,27.92,17.26
2016,10,14,12,15,8.0,136.0,5.05,20.0,141.5,134.4,104.04
2016,10,14,12,30,16.0,242.0,5.0,20.0,253.0,244.03,191.36
2016,10,14,12,45,13.5,230.5,5.0,20.0,239.5,229.73,179.92
2016,10,14,13,0,11.0,219.0,5.0,20.0,226.0,215.7,168.91
2016,10,14,13,15,5.5,115.5,4.9,20.0,119.0,111.78,85.79
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,11.15,3.55
2016,10,14,13,45,7.0,108.5,4.7,20.0,112.5,105.52,81.13
2016,10,14,14,0,14.0,205.0,4.6,20.0,213.0,200.07,157.42
2016,10,14,14,15,7.0,106.5,4.45,19.5,110.5,102.86,79.21
2016,10,14,14,30,0.0,8.0,4.3,19.0,8.0,7.42,0.54
2016,10,14,14,45,0.0,7.0,4.15,19.0,7.0,6.49,0.0
2016,10,14,15,0,0.0,6.0,4.0,19.0,6.0,5.56,0.0
2016,10,14,15,15,0.0,5.5,3.8,18.5,5.5,5.1,0.0
2016,10,14,15,30,0.0,5.0,3.6,18.0,5.0,4.63,0.0
2016,10,14,15,45,0.0,4.0,3.4,18.0,4.0,3.7,0.0
2016,10,14,16,0,0.0,3.0,3.2,18.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,2.9,17.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,2.6,17.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.0,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,53.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,106.0,13.0,1.8,14.0,16.0,53.39,0.0
2016,10,15,6,45,249.0,25.5,2.1,15.0,52.5,163.42,105.25
2016,10,15,7,0,392.0,38.0,2.4,16.0,89.0,262.64,206.55
2016,10,15,7,15,475.5,46.0,2.7,16.0,135.0,336.34,273.03
2016,10,15,7,30,559.0,54.0,3.0,16.0,181.0,416.9,342.92
2016,10,15,7,45,610.0,60.0,3.3,16.5,228.5,480.56,396.65
2016,10,15,8,0,661.0,66.0,3.6,17.0,276.0,546.79,450.51
2016,10,15,8,15,696.0,70.0,3.9,17.5,322.0,597.45,490.0
2016,10,15,8,30,731.0,74.0,4.2,18.0,368.0,652.26,530.8
2016,10,15,8,45,753.0,78.0,4.5,18.5,410.0,696.69,563.21
2016,10,15,9,0,775.0,82.0,4.8,19.0,452.0,739.65,594.19
2016,10,15,9,15,793.0,84.5,4.95,19.0,489.5,775.68,620.14
2016,10,15,9,30,811.0,87.0,5.1,19.0,527.0,809.43,644.29
2016,10,15,9,45,827.0,88.0,5.35,19.5,559.5,837.08,663.15
2016,10,15,10,0,843.0,89.0,5.6,20.0,592.0,861.87,679.91
2016,10,15,10,15,557.5,188.5,5.75,20.0,527.5,727.52,578.96
2016,10,15,10,30,272.0,288.0,5.9,20.0,463.0,572.71,454.13
2016,10,15,10,45,274.0,295.0,6.05,20.5,475.5,579.79,458.86
2016,10,15,11,0,276.0,302.0,6.2,21.0,488.0,585.59,462.13
2016,10,15,11,15,139.5,244.0,6.3,21.0,338.5,382.86,303.69
2016,10,15,11,30,3.0,186.0,6.4,21.0,189.0,180.04,139.71
2016,10,15,11,45,3.0,185.5,6.5,21.0,188.5,179.18,139.19
2016,10,15,12,0,3.0,185.0,6.6,21.0,188.0,178.33,138.52
2016,10,15,12,15,3.0,183.5,6.65,21.0,186.5,176.51,137.1
2016,10,15,12,30,3.0,182.0,6.7,21.0,185.0,174.69,135.72
2016,10,15,12,45,2.5,178.5,6.75,21.0,180.5,170.56,132.5
2016,10,15,13,0,2.0,175.0,6.8,21.0,176.0,166.48,129.34
2016,10,15,13,15,190.0,214.5,6.75,20.5,333.0,351.32,281.11
2016,10,15,13,30,378.0,254.0,6.7,20.0,490.0,502.47,401.63
2016,10,15,13,45,372.0,243.0,6.7,20.0,466.5,468.44,374.2
2016,10,15,14,0,366.0,232.0,6.7,20.0,443.0,434.1,346.59
2016,10,15,14,15,249.0,230.5,6.65,19.5,370.0,351.96,280.81
2016,10,15,14,30,132.0,229.0,6.6,19.0,297.0,278.0,221.52
2016,10,15,14,45,148.5,210.0,6.55,19.0,280.5,257.28,204.37
2016,10,15,15,0,165.0,191.0,6.5,19.0,264.0,234.8,185.18
2016,10,15,15,15,126.0,170.5,6.3,18.5,223.0,192.82,151.19
2016,10,15,15,30,87.0,150.0,6.1,18.0,182.0,155.68,121.45
2016,10,15,15,45,75.5,130.0,5.95,18.0,155.0,128.99,99.38
2016,10,15,16,0,64.0,110.0,5.8,18.0,128.0,103.86,78.85
2016,10,15,16,15,50.5,89.0,5.6,17.5,101.5,79.52,59.59
2016,10,15,16,30,37.0,68.0,5.4,17.0,75.0,57.82,44.87
2016,10,15,16,45,18.5,48.0,5.2,17.0,51.5,41.6,29.98
2016,10,15,17,0,0.0,28.0,5.0,17.0,28.0,25.37,13.58
2016,10,15,17,15,0.0,14.0,4.95,17.0,14.0,13.34,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,16.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,14.5,3.5,16.5,14.5,13.44,3.14
2016,10,16,7,0,0.0,25.0,3.6,17.0,25.0,23.2,13.27
2016,10,16,7,15,0.0,38.5,3.6,17.0,38.5,35.77,24.25
2016,10,16,7,30,0.0,52.0,3.6,17.0,52.0,48.99,35.7
2016,10,16,7,45,0.0,66.5,3.6,17.0,66.5,63.44,48.06
2016,10,16,8,0,0.0,81.0,3.6,17.0,81.0,77.82,60.19
2016,10,16,8,15,0.0,94.5,3.65,17.0,94.5,91.07,71.22
2016,10,16,8,30,0.0,108.0,3.7,17.0,108.0,104.32,82.11
2016,10,16,8,45,49.0,156.0,3.8,17.5,179.0,203.66,165.05
2016,10,16,9,0,98.0,204.0,3.9,18.0,250.0,300.08,243.15
2016,10,16,9,15,49.0,174.0,4.0,18.0,197.0,222.56,178.93
2016,10,16,9,30,0.0,144.0,4.1,18.0,144.0,138.48,108.76
2016,10,16,9,45,0.0,88.5,4.25,18.5,88.5,82.46,62.67
2016,10,16,10,0,0.0,33.0,4.4,19.0,33.0,30.68,19.82
2016,10,16,10,15,67.0,165.0,4.55,19.0,208.0,225.93,181.19
2016,10,16,10,30,134.0,297.0,4.7,19.0,383.0,446.26,354.44
2016,10,16,10,45,238.5,292.5,4.9,19.0,450.0,531.37,422.02
2016,10,16,11,0,343.0,288.0,5.1,19.0,517.0,628.71,497.87
2016,10,16,11,15,181.5,270.5,5.2,19.0,392.0,448.94,356.93
2016,10,16,11,30,20.0,253.0,5.3,19.0,267.0,262.76,206.75
2016,10,16,11,45,28.5,268.0,5.4,19.0,288.0,295.22,232.88
2016,10,16,12,0,37.0,283.0,5.5,19.0,309.0,316.26,249.59
2016,10,16,12,15,75.5,301.0,5.5,19.0,352.5,364.14,288.16
2016,10,16,12,30,114.0,319.0,5.5,19.0,396.0,409.56,324.34
2016,10,16,12,45,65.0,275.5,5.55,19.0,319.0,321.72,254.73
2016,10,16,13,0,16.0,232.0,5.6,19.0,242.0,232.12,182.93
2016,10,16,13,15,113.5,258.5,5.75,19.0,328.5,336.51,268.27
2016,10,16,13,30,211.0,285.0,5.9,19.0,415.0,418.83,334.25
2016,10,16,13,45,181.5,272.5,6.05,19.5,381.0,376.79,300.11
2016,10,16,14,0,152.0,260.0,6.2,20.0,347.0,337.06,267.97
2016,10,16,14,15,90.5,229.0,6.3,19.5,280.0,262.83,209.04
2016,10,16,14,30,29.0,198.0,6.4,19.0,213.0,199.25,158.21
2016,10,16,14,45,125.0,191.0,6.5,19.0,247.5,230.03,182.69
2016,10,16,15,0,221.0,184.0,6.6,19.0,282.0,247.56,194.62
2016,10,16,15,15,465.0,126.5,6.35,18.5,303.5,253.23,191.57
2016,10,16,15,30,709.0,69.0,6.1,18.0,325.0,231.04,161.35
2016,10,16,15,45,669.0,64.0,5.9,18.0,278.5,173.07,110.73
2016,10,16,16,0,629.0,59.0,5.7,18.0,232.0,121.24,68.99
2016,10,16,16,15,564.5,52.5,5.35,17.5,184.5,71.2,37.03
2016,10,16,16,30,500.0,46.0,5.0,17.0,137.0,34.69,24.68
2016,10,16,16,45,385.5,37.0,4.7,17.0,93.5,28.87,19.03
2016,10,16,17,0,271.0,28.0,4.4,17.0,50.0,22.88,10.96
2016,10,16,17,15,135.5,14.0,4.3,16.5,25.0,13.34,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,13.0,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,25.64,0.0
2016,10,17,6,45,170.0,27.5,1.3,13.5,47.0,128.34,73.22
2016,10,17,7,0,303.0,43.0,1.4,14.0,81.0,223.7,175.28
2016,10,17,7,15,395.0,53.5,1.5,14.5,126.0,299.71,242.78
2016,10,17,7,30,487.0,64.0,1.6,15.0,171.0,384.48,314.75
2016,10,17,7,45,555.0,69.5,1.75,15.5,219.5,455.42,373.66
2016,10,17,8,0,623.0,75.0,1.9,16.0,268.0,530.06,433.42
2016,10,17,8,15,662.0,80.0,1.9,16.0,314.5,586.9,477.56
2016,10,17,8,30,701.0,85.0,1.9,16.0,361.0,644.28,519.81
2016,10,17,8,45,734.0,86.5,1.9,16.5,404.5,692.72,553.04
2016,10,17,9,0,767.0,88.0,1.9,17.0,448.0,736.69,582.22
2016,10,17,9,15,786.0,91.0,1.9,17.0,486.0,773.79,607.04
2016,10,17,9,30,805.0,94.0,1.9,17.0,524.0,808.64,630.01
2016,10,17,9,45,623.0,157.0,1.9,17.5,502.0,741.87,579.8
2016,10,17,10,0,441.0,220.0,1.9,18.0,480.0,655.57,512.15
2016,10,17,10,15,270.5,254.5,1.9,18.0,416.5,533.06,418.27
2016,10,17,10,30,100.0,289.0,1.9,18.0,353.0,393.37,308.63
2016,10,17,10,45,485.5,194.5,1.9,18.5,514.5,666.57,521.9
2016,10,17,11,0,871.0,100.0,1.9,19.0,676.0,892.08,678.18
2016,10,17,11,15,874.0,100.5,1.95,19.0,686.0,887.69,672.79
2016,10,17,11,30,877.0,101.0,2.0,19.0,696.0,879.74,667.63
2016,10,17,11,45,879.5,100.0,2.1,19.5,698.5,866.17,658.0
2016,10,17,12,0,882.0,99.0,2.2,20.0,701.0,849.13,646.1
2016,10,17,12,15,880.0,98.5,2.3,20.0,695.0,825.56,630.94
2016,10,17,12,30,878.0,98.0,2.4,20.0,689.0,798.85,613.55
2016,10,17,12,45,879.5,95.0,2.55,20.0,676.5,769.08,594.21
2016,10,17,13,0,881.0,92.0,2.7,20.0,664.0,736.23,572.44
2016,10,17,13,15,518.5,188.5,2.75,20.0,522.5,555.35,435.62
2016,10,17,13,30,156.0,285.0,2.8,20.0,381.0,383.08,299.95
2016,10,17,13,45,157.0,271.0,2.85,20.0,363.5,360.26,283.24
2016,10,17,14,0,158.0,257.0,2.9,20.0,346.0,337.15,265.44
2016,10,17,14,15,488.5,168.5,2.95,19.5,420.5,415.75,328.28
2016,10,17,14,30,819.0,80.0,3.0,19.0,495.0,454.87,355.77
2016,10,17,14,45,798.5,77.5,3.05,19.0,454.5,398.96,307.68
2016,10,17,15,0,778.0,75.0,3.1,19.0,414.0,343.71,259.27
2016,10,17,15,15,749.0,71.5,3.05,18.5,369.5,286.01,208.5
2016,10,17,15,30,720.0,68.0,3.0,18.0,325.0,230.55,159.23
2016,10,17,15,45,676.0,63.5,3.0,18.0,277.5,171.89,108.85
2016,10,17,16,0,632.0,59.0,3.0,18.0,230.0,119.79,67.62
2016,10,17,16,15,566.5,52.5,2.65,17.5,182.5,69.73,36.31
2016,10,17,16,30,501.0,46.0,2.3,17.0,135.0,34.93,24.87
2016,10,17,16,45,388.0,36.5,2.0,16.5,91.5,28.66,18.82
2016,10,17,17,0,275.0,27.0,1.7,16.0,48.0,22.15,9.57
2016,10,17,17,15,137.5,13.5,1.6,15.5,24.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.5,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,75.0,11.0,1.2,12.0,13.0,39.17,0.0
2016,10,18,6,45,223.5,24.5,1.3,12.5,47.5,146.49,77.18
2016,10,18,7,0,372.0,38.0,1.4,13.0,82.0,250.81,196.45
2016,10,18,7,15,462.0,46.5,1.7,13.5,128.0,327.27,265.77
2016,10,18,7,30,552.0,55.0,2.0,14.0,174.0,411.04,338.02
2016,10,18,7,45,612.5,60.0,2.35,14.5,222.5,478.69,395.46
2016,10,18,8,0,673.0,65.0,2.7,15.0,271.0,549.56,453.5
2016,10,18,8,15,709.5,69.0,2.85,15.5,317.5,601.16,493.63
2016,10,18,8,30,746.0,73.0,3.0,16.0,364.0,657.16,534.92
2016,10,18,8,45,776.5,74.5,3.2,16.5,408.0,705.22,569.4
2016,10,18,9,0,807.0,76.0,3.4,17.0,452.0,752.19,602.45
2016,10,18,9,15,825.0,78.5,3.45,17.0,490.0,788.67,627.75
2016,10,18,9,30,843.0,81.0,3.5,17.0,528.0,822.77,651.16
2016,10,18,9,45,859.5,81.5,3.55,17.5,561.0,843.23,663.36
2016,10,18,10,0,876.0,82.0,3.6,18.0,594.0,867.99,678.71
2016,10,18,10,15,885.0,83.0,3.6,18.0,619.5,883.65,688.55
2016,10,18,10,30,894.0,84.0,3.6,18.0,645.0,895.88,696.13
2016,10,18,10,45,899.0,85.5,3.6,18.5,663.0,901.6,697.95
2016,10,18,11,0,904.0,87.0,3.6,19.0,681.0,903.67,697.39
2016,10,18,11,15,907.5,87.5,3.55,19.0,691.5,899.57,693.72
2016,10,18,11,30,911.0,88.0,3.5,19.0,702.0,891.79,687.68
2016,10,18,11,45,913.5,87.0,3.5,19.0,704.5,877.78,677.75
2016,10,18,12,0,916.0,86.0,3.5,19.0,707.0,860.19,665.45
2016,10,18,12,15,914.0,86.0,3.5,19.0,701.0,836.52,648.97
