Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,12,30,912.0,86.0,3.5,19.0,695.0,809.59,630.22
2016,10,18,12,45,909.0,84.5,3.5,19.0,681.5,777.13,607.52
2016,10,18,13,0,906.0,83.0,3.5,19.0,668.0,741.76,582.64
2016,10,18,13,15,899.5,82.0,3.5,19.0,646.5,701.79,554.26
2016,10,18,13,30,893.0,81.0,3.5,19.0,625.0,659.49,521.83
2016,10,18,13,45,885.0,79.0,3.55,19.5,596.5,613.15,484.83
2016,10,18,14,0,877.0,77.0,3.6,20.0,568.0,565.05,445.64
2016,10,18,14,15,862.5,75.0,3.55,20.0,533.0,512.17,402.4
2016,10,18,14,30,848.0,73.0,3.5,20.0,498.0,458.65,357.45
2016,10,18,14,45,826.0,71.0,3.5,20.0,457.0,401.03,308.18
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,344.43,258.47
2016,10,18,15,15,775.5,66.0,3.35,19.5,371.0,286.08,206.94
2016,10,18,15,30,747.0,63.0,3.2,19.0,326.0,229.86,156.92
2016,10,18,15,45,701.0,59.0,3.1,19.0,277.5,172.19,107.51
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,119.38,66.18
2016,10,18,16,15,589.5,49.0,2.6,18.0,181.0,66.2,33.24
2016,10,18,16,30,524.0,43.0,2.2,17.0,133.0,32.53,22.74
2016,10,18,16,45,408.0,33.5,1.85,16.5,89.5,26.12,16.56
2016,10,18,17,0,292.0,24.0,1.5,16.0,46.0,19.45,6.58
2016,10,18,17,15,146.0,12.0,1.5,15.5,23.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,222.0,15.5,1.65,11.5,41.5,133.25,61.76
2016,10,19,7,0,444.0,31.0,1.8,12.0,83.0,277.27,217.37
2016,10,19,7,15,528.5,38.0,1.95,12.5,129.5,346.82,282.57
2016,10,19,7,30,613.0,45.0,2.1,13.0,176.0,428.6,353.66
2016,10,19,7,45,665.5,50.0,2.25,14.0,224.0,493.99,408.36
2016,10,19,8,0,718.0,55.0,2.4,15.0,272.0,561.74,462.51
2016,10,19,8,15,751.5,58.5,2.45,15.5,318.5,616.15,503.55
2016,10,19,8,30,785.0,62.0,2.5,16.0,365.0,670.47,542.75
2016,10,19,8,45,809.5,64.0,2.65,16.5,408.0,715.46,574.46
2016,10,19,9,0,834.0,66.0,2.8,17.0,451.0,752.28,599.6
2016,10,19,9,15,850.5,68.0,2.9,17.5,489.0,787.31,622.84
2016,10,19,9,30,867.0,70.0,3.0,18.0,527.0,819.9,644.05
2016,10,19,9,45,880.0,71.5,3.1,18.5,559.0,846.16,660.59
2016,10,19,10,0,893.0,73.0,3.2,19.0,591.0,869.37,674.95
2016,10,19,10,15,901.5,74.0,3.25,19.5,616.5,884.77,683.51
2016,10,19,10,30,910.0,75.0,3.3,20.0,642.0,896.67,689.77
2016,10,19,10,45,915.0,76.0,3.35,20.5,659.5,901.87,691.5
2016,10,19,11,0,920.0,77.0,3.4,21.0,677.0,903.36,690.85
2016,10,19,11,15,922.5,77.5,3.4,21.0,687.0,898.34,686.89
2016,10,19,11,30,925.0,78.0,3.4,21.0,697.0,889.61,680.55
2016,10,19,11,45,923.0,79.0,3.4,21.5,698.5,873.94,668.27
2016,10,19,12,0,921.0,80.0,3.4,22.0,700.0,854.76,653.74
2016,10,19,12,15,919.0,80.0,3.4,22.0,694.0,831.05,637.42
2016,10,19,12,30,917.0,80.0,3.4,22.0,688.0,804.05,618.85
2016,10,19,12,45,909.0,81.0,3.4,22.5,673.5,770.51,594.48
2016,10,19,13,0,901.0,82.0,3.4,23.0,659.0,734.31,568.25
2016,10,19,13,15,894.0,81.0,3.4,23.0,637.5,694.22,540.08
2016,10,19,13,30,887.0,80.0,3.4,23.0,616.0,651.87,508.04
2016,10,19,13,45,878.0,78.0,3.4,23.0,588.0,605.23,472.1
2016,10,19,14,0,869.0,76.0,3.4,23.0,560.0,556.96,434.01
2016,10,19,14,15,855.0,74.0,3.35,22.5,525.0,504.8,392.54
2016,10,19,14,30,841.0,72.0,3.3,22.0,490.0,451.96,349.19
2016,10,19,14,45,822.5,69.5,3.3,22.0,450.0,395.71,301.31
2016,10,19,15,0,804.0,67.0,3.3,22.0,410.0,340.12,252.69
2016,10,19,15,15,775.5,64.0,2.95,21.5,365.0,281.91,201.53
2016,10,19,15,30,747.0,61.0,2.6,21.0,320.0,225.83,151.99
2016,10,19,15,45,705.5,56.5,2.3,21.0,272.5,168.62,103.3
2016,10,19,16,0,664.0,52.0,2.0,21.0,225.0,115.72,62.36
2016,10,19,16,15,599.0,46.0,1.8,20.0,177.5,65.0,32.35
2016,10,19,16,30,534.0,40.0,1.6,19.0,130.0,30.11,20.4
2016,10,19,16,45,422.5,31.0,1.4,18.0,87.0,24.05,14.59
2016,10,19,17,0,311.0,22.0,1.2,17.0,44.0,17.74,4.08
2016,10,19,17,15,155.5,11.0,1.2,16.5,22.0,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,40.5,131.69,50.06
2016,10,20,7,0,438.0,32.0,1.2,13.0,81.0,274.89,212.81
2016,10,20,7,15,526.0,39.5,1.35,13.5,128.0,351.06,283.06
2016,10,20,7,30,614.0,47.0,1.5,14.0,175.0,430.12,351.4
2016,10,20,7,45,668.5,52.0,1.65,15.0,224.0,496.81,406.62
2016,10,20,8,0,723.0,57.0,1.8,16.0,273.0,565.91,461.23
2016,10,20,8,15,758.5,60.5,1.75,16.5,320.5,621.84,502.4
2016,10,20,8,30,794.0,64.0,1.7,17.0,368.0,677.75,541.36
2016,10,20,8,45,819.5,67.0,1.7,17.5,412.0,724.97,573.04
2016,10,20,9,0,845.0,70.0,1.7,18.0,456.0,770.72,602.89
2016,10,20,9,15,862.0,72.0,1.8,18.5,494.5,799.55,621.15
2016,10,20,9,30,879.0,74.0,1.9,19.0,533.0,832.64,642.36
2016,10,20,9,45,895.0,74.0,2.05,20.0,566.0,859.66,658.37
2016,10,20,10,0,911.0,74.0,2.2,21.0,599.0,883.69,672.23
2016,10,20,10,15,919.5,75.0,2.25,21.5,624.5,899.15,680.61
2016,10,20,10,30,928.0,76.0,2.3,22.0,650.0,911.05,686.73
2016,10,20,10,45,933.0,77.0,2.35,22.5,668.0,916.19,688.42
2016,10,20,11,0,938.0,78.0,2.4,23.0,686.0,917.56,687.79
2016,10,20,11,15,941.0,78.5,2.45,23.0,696.0,912.79,684.55
2016,10,20,11,30,944.0,79.0,2.5,23.0,706.0,904.23,678.94
2016,10,20,11,45,944.0,79.0,2.65,23.5,708.0,888.79,668.31
2016,10,20,12,0,944.0,79.0,2.8,24.0,710.0,869.71,655.28
2016,10,20,12,15,942.0,79.0,2.85,24.0,704.0,845.47,639.32
2016,10,20,12,30,940.0,79.0,2.9,24.0,698.0,817.87,621.05
2016,10,20,12,45,933.0,79.5,3.0,24.5,683.5,783.87,597.37
2016,10,20,13,0,926.0,80.0,3.1,25.0,669.0,747.09,571.66
2016,10,20,13,15,919.0,79.0,3.05,25.0,647.0,706.13,543.1
2016,10,20,13,30,912.0,78.0,3.0,25.0,625.0,662.83,510.61
2016,10,20,13,45,902.0,77.0,3.0,25.0,596.0,615.64,474.72
2016,10,20,14,0,892.0,76.0,3.0,25.0,567.0,566.81,436.66
2016,10,20,14,15,877.5,74.0,2.9,25.0,531.5,513.35,393.81
2016,10,20,14,30,863.0,72.0,2.8,25.0,496.0,459.22,349.27
2016,10,20,14,45,842.5,69.5,2.7,25.0,455.0,401.12,300.54
2016,10,20,15,0,822.0,67.0,2.6,25.0,414.0,343.85,251.24
2016,10,20,15,15,793.5,63.5,2.25,24.5,368.5,284.26,199.66
2016,10,20,15,30,765.0,60.0,1.9,24.0,323.0,226.79,149.69
2016,10,20,15,45,722.5,56.0,1.55,23.5,274.5,168.99,101.52
2016,10,20,16,0,680.0,52.0,1.2,23.0,226.0,115.6,61.15
2016,10,20,16,15,613.5,46.0,1.15,22.0,177.5,64.07,31.58
2016,10,20,16,30,547.0,40.0,1.1,21.0,129.0,30.33,20.36
2016,10,20,16,45,430.0,30.5,1.1,20.0,85.5,23.8,14.11
2016,10,20,17,0,313.0,21.0,1.1,19.0,42.0,16.97,1.8
2016,10,20,17,15,156.5,10.5,1.1,18.5,21.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,207.0,15.5,0.6,14.5,38.0,124.69,33.8
2016,10,21,7,0,414.0,31.0,0.6,15.0,76.0,261.53,198.8
2016,10,21,7,15,503.0,38.5,0.65,15.5,122.0,336.74,267.34
2016,10,21,7,30,592.0,46.0,0.7,16.0,168.0,415.08,333.5
2016,10,21,7,45,647.5,51.0,0.8,16.5,216.0,481.22,387.8
2016,10,21,8,0,703.0,56.0,0.9,17.0,264.0,549.92,441.77
2016,10,21,8,15,738.0,60.0,0.85,17.5,310.5,605.21,481.47
2016,10,21,8,30,773.0,64.0,0.8,18.0,357.0,660.54,518.82
2016,10,21,8,45,798.5,66.5,0.75,19.0,399.5,706.34,546.95
2016,10,21,9,0,824.0,69.0,0.7,20.0,442.0,750.75,573.12
2016,10,21,9,15,841.0,71.0,0.8,20.5,480.0,779.0,590.87
2016,10,21,9,30,858.0,73.0,0.9,21.0,518.0,811.57,611.58
2016,10,21,9,45,868.5,75.5,1.05,21.5,549.5,836.57,627.72
2016,10,21,10,0,879.0,78.0,1.2,22.0,581.0,858.47,641.79
2016,10,21,10,15,887.5,79.0,1.2,22.5,606.0,873.54,649.23
2016,10,21,10,30,896.0,80.0,1.2,23.0,631.0,885.17,654.55
2016,10,21,10,45,900.5,81.5,1.3,23.5,648.5,890.35,657.21
2016,10,21,11,0,905.0,83.0,1.4,24.0,666.0,891.87,657.64
2016,10,21,11,15,908.0,83.5,1.5,24.0,675.5,887.25,655.43
2016,10,21,11,30,911.0,84.0,1.6,24.0,685.0,878.97,650.93
2016,10,21,11,45,909.5,84.5,1.7,24.0,686.5,863.26,641.58
2016,10,21,12,0,908.0,85.0,1.8,24.0,688.0,844.1,629.96
2016,10,21,12,15,906.0,85.0,1.9,24.0,682.0,820.61,615.4
2016,10,21,12,30,904.0,85.0,2.0,24.0,676.0,793.9,598.55
2016,10,21,12,45,896.0,85.5,2.1,24.5,661.0,760.19,575.6
2016,10,21,13,0,888.0,86.0,2.2,25.0,646.0,723.89,550.72
2016,10,21,13,15,880.5,85.0,2.25,24.5,624.5,683.96,524.21
2016,10,21,13,30,873.0,84.0,2.3,24.0,603.0,641.84,494.23
2016,10,21,13,45,704.0,128.0,2.35,24.0,533.5,551.26,425.46
2016,10,21,14,0,535.0,172.0,2.4,24.0,464.0,465.45,359.6
2016,10,21,14,15,676.5,124.5,2.45,23.5,470.0,462.46,357.04
2016,10,21,14,30,818.0,77.0,2.5,23.0,476.0,441.68,338.46
2016,10,21,14,45,629.0,107.5,2.55,23.0,399.0,351.95,267.24
2016,10,21,15,0,440.0,138.0,2.6,23.0,322.0,278.3,209.43
2016,10,21,15,15,420.0,126.0,2.45,22.5,286.0,233.78,171.97
2016,10,21,15,30,400.0,114.0,2.3,22.0,250.0,191.11,135.8
2016,10,21,15,45,510.5,85.0,2.2,21.5,231.0,157.85,102.46
2016,10,21,16,0,621.0,56.0,2.1,21.0,212.0,109.2,59.16
2016,10,21,16,15,551.0,49.0,1.9,20.0,165.0,60.06,30.78
2016,10,21,16,30,481.0,42.0,1.7,19.0,118.0,32.24,22.14
2016,10,21,16,45,360.5,31.5,1.5,18.5,77.0,24.87,14.93
2016,10,21,17,0,240.0,21.0,1.3,18.0,36.0,17.13,0.0
2016,10,21,17,15,120.0,10.5,1.3,17.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,16.5,1.2,12.5,36.5,116.91,16.17
2016,10,22,7,0,376.0,33.0,1.3,13.0,73.0,244.84,187.05
2016,10,22,7,15,471.0,41.5,1.4,13.5,119.0,322.74,259.85
2016,10,22,7,30,566.0,50.0,1.5,14.0,165.0,408.63,333.63
2016,10,22,7,45,628.0,55.0,1.6,14.5,213.5,476.9,390.95
2016,10,22,8,0,690.0,60.0,1.7,15.0,262.0,544.55,445.66
2016,10,22,8,15,727.5,64.5,1.65,15.0,308.5,601.69,489.62
2016,10,22,8,30,765.0,69.0,1.6,15.0,355.0,659.01,531.13
2016,10,22,8,45,793.0,71.5,1.6,15.5,399.0,706.43,563.43
2016,10,22,9,0,821.0,74.0,1.6,16.0,443.0,752.57,593.99
2016,10,22,9,15,839.5,76.5,1.55,16.5,481.0,789.38,616.71
2016,10,22,9,30,858.0,79.0,1.5,17.0,519.0,823.78,637.32
2016,10,22,9,45,858.5,85.5,1.5,17.5,549.0,845.18,649.22
2016,10,22,10,0,859.0,92.0,1.5,18.0,579.0,863.05,658.8
2016,10,22,10,15,768.0,121.0,1.5,18.5,571.5,828.45,632.61
2016,10,22,10,30,677.0,150.0,1.5,19.0,564.0,784.59,600.7
2016,10,22,10,45,784.0,123.0,1.5,19.5,615.0,841.13,638.17
2016,10,22,11,0,891.0,96.0,1.5,20.0,666.0,892.11,670.09
2016,10,22,11,15,894.5,96.5,1.55,20.0,676.0,887.84,666.8
2016,10,22,11,30,898.0,97.0,1.6,20.0,686.0,879.96,661.87
2016,10,22,11,45,744.0,149.0,1.65,20.0,638.0,803.68,610.51
2016,10,22,12,0,590.0,201.0,1.7,20.0,590.0,712.13,546.0
2016,10,22,12,15,586.5,201.5,1.75,20.0,585.0,693.45,533.65
2016,10,22,12,30,583.0,202.0,1.8,20.0,580.0,672.69,518.99
2016,10,22,12,45,730.5,150.0,1.85,20.5,614.0,710.66,547.93
2016,10,22,13,0,878.0,98.0,1.9,21.0,648.0,730.4,562.44
2016,10,22,13,15,870.0,97.0,1.95,20.5,626.0,689.8,534.12
2016,10,22,13,30,862.0,96.0,2.0,20.0,604.0,647.1,503.56
2016,10,22,13,45,794.0,103.5,2.1,20.0,554.0,576.28,450.35
2016,10,22,14,0,726.0,111.0,2.2,20.0,504.0,508.95,398.54
2016,10,22,14,15,766.0,99.0,2.2,19.5,490.0,479.34,374.54
2016,10,22,14,30,806.0,87.0,2.2,19.0,476.0,444.11,344.5
2016,10,22,14,45,678.0,100.5,2.25,19.0,409.0,362.32,278.22
2016,10,22,15,0,550.0,114.0,2.3,19.0,342.0,293.17,221.87
2016,10,22,15,15,513.0,109.0,2.25,18.5,302.5,242.68,178.82
2016,10,22,15,30,476.0,104.0,2.2,18.0,263.0,197.58,140.16
2016,10,22,15,45,444.5,91.5,2.2,17.5,222.0,150.44,100.75
2016,10,22,16,0,413.0,79.0,2.2,17.0,181.0,106.78,66.9
2016,10,22,16,15,360.0,65.5,2.0,16.5,140.0,65.11,40.57
2016,10,22,16,30,307.0,52.0,1.8,16.0,99.0,39.88,29.0
2016,10,22,16,45,216.0,36.5,1.6,15.5,63.5,28.48,17.94
2016,10,22,17,0,125.0,21.0,1.4,15.0,28.0,16.62,0.0
2016,10,22,17,15,62.5,10.5,1.3,14.5,14.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,16.0,1.1,12.5,35.0,112.77,0.0
2016,10,23,7,0,365.0,32.0,1.1,13.0,70.0,237.88,179.84
2016,10,23,7,15,460.0,40.5,1.3,13.5,115.0,314.9,252.97
2016,10,23,7,30,555.0,49.0,1.5,14.0,160.0,399.99,326.5
2016,10,23,7,45,613.5,55.0,1.7,14.5,207.5,466.71,383.11
2016,10,23,8,0,672.0,61.0,1.9,15.0,255.0,536.56,440.07
2016,10,23,8,15,710.5,65.5,1.95,15.5,301.0,589.39,481.11
2016,10,23,8,30,749.0,70.0,2.0,16.0,347.0,646.73,522.81
2016,10,23,8,45,775.0,73.0,2.1,16.5,390.0,692.66,555.09
2016,10,23,9,0,801.0,76.0,2.2,17.0,433.0,737.24,585.75
2016,10,23,9,15,820.0,78.5,2.3,17.5,471.0,773.89,610.12
2016,10,23,9,30,839.0,81.0,2.4,18.0,509.0,808.21,632.57
2016,10,23,9,45,858.5,81.0,2.55,18.5,542.0,837.27,651.47
2016,10,23,10,0,878.0,81.0,2.7,19.0,575.0,856.35,663.3
2016,10,23,10,15,887.0,82.0,2.8,19.5,600.5,871.67,672.24
2016,10,23,10,30,896.0,83.0,2.9,20.0,626.0,883.57,678.9
2016,10,23,10,45,901.0,84.5,3.0,20.5,643.5,889.05,681.22
2016,10,23,11,0,906.0,86.0,3.1,21.0,661.0,890.88,681.2
2016,10,23,11,15,908.5,86.5,3.15,21.0,670.5,885.72,677.47
2016,10,23,11,30,911.0,87.0,3.2,21.0,680.0,876.92,671.42
2016,10,23,11,45,909.5,87.5,3.3,21.5,681.5,861.16,659.69
2016,10,23,12,0,908.0,88.0,3.4,22.0,683.0,841.95,645.69
2016,10,23,12,15,905.0,88.0,3.45,22.0,676.0,817.64,629.14
2016,10,23,12,30,902.0,88.0,3.5,22.0,669.0,790.17,610.38
2016,10,23,12,45,892.5,89.0,3.55,22.0,653.5,755.98,586.77
2016,10,23,13,0,883.0,90.0,3.6,22.0,638.0,719.31,561.25
2016,10,23,13,15,874.5,88.5,3.6,21.5,616.0,678.39,532.2
2016,10,23,13,30,866.0,87.0,3.6,21.0,594.0,635.41,500.19
2016,10,23,13,45,854.5,85.0,3.65,21.0,565.0,589.87,464.57
2016,10,23,14,0,843.0,83.0,3.7,21.0,536.0,540.88,425.43
2016,10,23,14,15,826.0,81.0,3.7,21.0,501.0,488.15,382.23
2016,10,23,14,30,809.0,79.0,3.7,21.0,466.0,435.14,337.63
2016,10,23,14,45,784.0,76.5,3.75,21.0,425.0,378.61,289.2
2016,10,23,15,0,759.0,74.0,3.8,21.0,384.0,323.25,240.62
2016,10,23,15,15,726.5,70.5,3.75,20.5,339.5,266.4,190.7
2016,10,23,15,30,694.0,67.0,3.7,20.0,295.0,210.29,141.46
2016,10,23,15,45,640.5,62.5,3.65,19.5,247.5,154.61,95.11
2016,10,23,16,0,587.0,58.0,3.6,19.0,200.0,104.69,57.77
2016,10,23,16,15,513.0,50.5,3.35,18.0,154.0,57.44,30.99
2016,10,23,16,30,439.0,43.0,3.1,17.0,108.0,33.59,23.38
2016,10,23,16,45,219.5,36.0,2.9,16.5,68.5,28.17,17.3
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,24.63,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,15.09,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,33.23,20.4
2016,10,24,7,15,13.0,51.0,3.25,14.0,53.5,60.52,44.94
2016,10,24,7,30,26.0,70.0,3.5,14.0,75.0,94.5,74.63
2016,10,24,7,45,33.5,89.5,3.8,14.5,98.0,121.31,97.88
2016,10,24,8,0,41.0,109.0,4.1,15.0,121.0,148.38,120.96
2016,10,24,8,15,48.0,127.5,4.25,15.0,144.0,174.09,142.71
2016,10,24,8,30,55.0,146.0,4.4,15.0,167.0,200.13,164.41
2016,10,24,8,45,142.5,165.0,4.6,15.5,226.0,299.47,247.84
2016,10,24,9,0,230.0,184.0,4.8,16.0,285.0,404.82,333.83
2016,10,24,9,15,293.5,191.0,4.75,16.0,332.0,467.11,383.89
2016,10,24,9,30,357.0,198.0,4.7,16.0,379.0,531.24,434.62
2016,10,24,9,45,374.0,208.0,4.7,16.5,408.0,560.91,456.03
2016,10,24,10,0,391.0,218.0,4.7,17.0,437.0,589.54,476.49
2016,10,24,10,15,196.5,198.0,4.65,17.0,308.5,399.52,323.87
2016,10,24,10,30,2.0,178.0,4.6,17.0,180.0,173.59,137.09
2016,10,24,10,45,23.5,221.5,4.6,17.5,237.0,236.88,188.67
2016,10,24,11,0,45.0,265.0,4.6,18.0,294.0,313.79,249.54
2016,10,24,11,15,45.0,269.0,4.55,18.0,298.5,316.0,250.84
2016,10,24,11,30,45.0,273.0,4.5,18.0,303.0,318.09,252.26
2016,10,24,11,45,29.5,250.0,4.45,18.5,269.5,277.73,219.5
2016,10,24,12,0,14.0,227.0,4.4,19.0,236.0,229.9,180.88
2016,10,24,12,15,102.0,263.5,4.4,19.0,329.0,345.07,274.25
2016,10,24,12,30,190.0,300.0,4.4,19.0,422.0,455.57,361.09
2016,10,24,12,45,327.0,264.5,4.45,19.0,469.0,518.21,411.8
2016,10,24,13,0,464.0,229.0,4.5,19.0,516.0,570.51,453.71
2016,10,24,13,15,330.5,247.0,4.55,19.0,447.5,473.24,376.81
2016,10,24,13,30,197.0,265.0,4.6,19.0,379.0,386.44,307.51
2016,10,24,13,45,98.5,206.0,4.65,19.0,263.0,260.09,207.13
2016,10,24,14,0,0.0,147.0,4.7,19.0,147.0,137.61,107.72
2016,10,24,14,15,99.5,175.5,4.65,19.0,222.5,217.92,173.57
2016,10,24,14,30,199.0,204.0,4.6,19.0,298.0,280.87,223.07
2016,10,24,14,45,128.5,183.5,4.6,19.0,242.5,222.01,175.49
2016,10,24,15,0,58.0,163.0,4.6,19.0,187.0,169.64,133.76
2016,10,24,15,15,52.0,145.0,4.4,18.5,164.5,146.75,115.17
2016,10,24,15,30,46.0,127.0,4.2,18.0,142.0,124.68,97.09
2016,10,24,15,45,37.5,107.5,4.05,17.5,118.5,101.85,78.4
2016,10,24,16,0,29.0,88.0,3.9,17.0,95.0,80.3,60.79
2016,10,24,16,15,17.0,68.5,3.65,16.5,72.5,60.01,44.31
2016,10,24,16,30,5.0,49.0,3.4,16.0,50.0,43.59,32.03
2016,10,24,16,45,2.5,30.5,3.15,16.0,31.0,27.63,16.56
2016,10,24,17,0,0.0,12.0,2.9,16.0,12.0,11.13,0.0
2016,10,24,17,15,0.0,6.0,2.9,15.5,6.0,5.72,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,2.3,14.5,5.5,5.09,0.0
2016,10,25,7,0,0.0,11.0,2.5,15.0,11.0,10.19,2.21
2016,10,25,7,15,0.0,18.5,2.7,15.0,18.5,17.15,8.62
2016,10,25,7,30,0.0,26.0,2.9,15.0,26.0,24.11,14.77
2016,10,25,7,45,0.0,34.5,3.1,15.5,34.5,32.02,21.63
2016,10,25,8,0,0.0,43.0,3.3,16.0,43.0,39.94,28.39
2016,10,25,8,15,0.0,51.5,3.45,16.5,51.5,47.86,35.05
2016,10,25,8,30,0.0,60.0,3.6,17.0,60.0,55.79,41.62
2016,10,25,8,45,0.0,97.0,3.75,17.5,97.0,92.53,72.16
2016,10,25,9,0,0.0,134.0,3.9,18.0,134.0,131.17,103.72
2016,10,25,9,15,399.5,105.0,3.95,18.0,305.0,460.78,380.08
2016,10,25,9,30,799.0,76.0,4.0,18.0,476.0,764.55,611.88
2016,10,25,9,45,810.0,78.5,4.1,18.5,506.0,788.76,625.68
2016,10,25,10,0,821.0,81.0,4.2,19.0,536.0,810.06,639.13
2016,10,25,10,15,830.5,82.5,4.15,19.0,560.5,818.7,644.02
2016,10,25,10,30,840.0,84.0,4.1,19.0,585.0,831.26,651.92
2016,10,25,10,45,845.5,85.0,4.1,19.5,602.0,836.45,653.58
2016,10,25,11,0,851.0,86.0,4.1,20.0,619.0,838.24,652.98
2016,10,25,11,15,425.5,56.5,4.05,20.0,323.0,438.19,353.23
2016,10,25,11,30,0.0,27.0,4.0,20.0,27.0,25.11,14.97
2016,10,25,11,45,0.0,27.5,4.0,20.0,27.5,25.58,15.45
2016,10,25,12,0,0.0,28.0,4.0,20.0,28.0,26.04,15.83
2016,10,25,12,15,0.0,27.5,3.95,20.0,27.5,25.58,15.45
2016,10,25,12,30,0.0,27.0,3.9,20.0,27.0,25.11,15.08
2016,10,25,12,45,0.0,30.5,3.85,20.5,30.5,28.37,17.73
2016,10,25,13,0,0.0,34.0,3.8,21.0,34.0,31.62,20.38
2016,10,25,13,15,0.0,36.5,3.7,21.0,36.5,33.94,22.32
2016,10,25,13,30,0.0,39.0,3.6,21.0,39.0,36.27,24.27
2016,10,25,13,45,0.0,59.0,3.55,21.0,59.0,54.9,39.64
2016,10,25,14,0,0.0,79.0,3.5,21.0,79.0,73.56,55.01
2016,10,25,14,15,0.0,96.5,3.4,21.0,96.5,89.93,68.51
2016,10,25,14,30,0.0,114.0,3.3,21.0,114.0,106.2,81.94
2016,10,25,14,45,5.0,128.0,3.25,21.0,130.0,120.81,93.97
2016,10,25,15,0,10.0,142.0,3.2,21.0,146.0,134.39,105.07
2016,10,25,15,15,6.0,126.5,3.0,20.5,128.5,117.87,91.96
2016,10,25,15,30,2.0,111.0,2.8,20.0,111.0,101.88,79.2
2016,10,25,15,45,1.0,93.0,2.6,19.5,93.0,84.75,65.19
2016,10,25,16,0,0.0,75.0,2.4,19.0,75.0,67.93,51.18
2016,10,25,16,15,0.0,57.0,2.1,18.5,57.0,51.5,37.23
2016,10,25,16,30,0.0,39.0,1.8,18.0,39.0,35.6,24.87
2016,10,25,16,45,0.0,24.0,1.5,17.5,24.0,22.24,11.82
2016,10,25,17,0,0.0,9.0,1.2,17.0,9.0,8.34,0.0
2016,10,25,17,15,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.0,13.5,1.25,13.5,31.5,110.54,0.0
2016,10,26,7,0,386.0,27.0,1.3,14.0,63.0,240.35,173.59
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,316.43,251.86
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,396.61,322.26
2016,10,26,7,45,637.0,47.0,1.9,15.5,198.0,462.72,378.89
2016,10,26,8,0,695.0,52.0,2.1,16.0,245.0,531.63,435.51
2016,10,26,8,15,732.0,55.5,2.2,16.5,290.5,586.61,478.47
2016,10,26,8,30,769.0,59.0,2.3,17.0,336.0,641.78,519.03
2016,10,26,8,45,794.5,62.0,2.4,18.0,378.0,687.47,550.31
2016,10,26,9,0,820.0,65.0,2.5,19.0,420.0,731.81,579.78
2016,10,26,9,15,838.0,67.0,2.6,19.5,457.5,760.4,598.35
2016,10,26,9,30,856.0,69.0,2.7,20.0,495.0,793.27,619.87
2016,10,26,9,45,868.0,70.5,2.8,20.5,526.0,817.92,635.31
2016,10,26,10,0,880.0,72.0,2.9,21.0,557.0,839.55,648.62
2016,10,26,10,15,889.5,73.5,2.95,21.0,582.5,855.84,659.15
2016,10,26,10,30,899.0,75.0,3.0,21.0,608.0,868.72,667.42
2016,10,26,10,45,902.5,77.0,3.15,21.5,625.0,873.48,669.56
2016,10,26,11,0,906.0,79.0,3.3,22.0,642.0,874.61,669.34
2016,10,26,11,15,910.0,79.5,3.35,22.0,652.5,870.73,666.47
2016,10,26,11,30,914.0,80.0,3.4,22.0,663.0,863.2,661.24
2016,10,26,11,45,912.5,81.5,3.5,22.5,665.0,848.62,650.25
2016,10,26,12,0,911.0,83.0,3.6,23.0,667.0,830.57,636.97
2016,10,26,12,15,910.0,83.0,3.65,23.0,661.5,807.85,621.47
2016,10,26,12,30,909.0,83.0,3.7,23.0,656.0,781.87,603.69
2016,10,26,12,45,903.5,83.0,3.8,23.0,642.0,749.48,581.48
2016,10,26,13,0,898.0,83.0,3.9,23.0,628.0,714.35,557.18
2016,10,26,13,15,890.5,82.0,3.9,22.5,606.5,674.29,528.47
2016,10,26,13,30,883.0,81.0,3.9,22.0,585.0,632.04,496.83
2016,10,26,13,45,872.0,79.5,3.95,22.0,556.5,585.3,460.15
2016,10,26,14,0,861.0,78.0,4.0,22.0,528.0,537.12,421.4
2016,10,26,14,15,845.0,75.5,3.95,21.5,493.0,484.74,378.9
2016,10,26,14,30,829.0,73.0,3.9,21.0,458.0,431.04,334.06
2016,10,26,14,45,807.5,70.5,3.85,21.0,418.0,375.18,285.65
2016,10,26,15,0,786.0,68.0,3.8,21.0,378.0,320.09,236.78
2016,10,26,15,15,753.5,64.5,3.6,20.5,333.0,262.18,185.68
2016,10,26,15,30,721.0,61.0,3.4,20.0,288.0,206.91,137.01
2016,10,26,15,45,674.0,56.0,3.25,19.5,241.5,151.03,90.5
2016,10,26,16,0,627.0,51.0,3.1,19.0,195.0,97.79,51.06
2016,10,26,16,15,550.0,44.0,2.7,18.0,148.5,49.19,25.27
2016,10,26,16,30,473.0,37.0,2.3,17.0,102.0,28.75,19.03
2016,10,26,16,45,335.0,26.5,1.9,16.5,63.0,21.14,10.6
2016,10,26,17,0,197.0,16.0,1.5,16.0,24.0,15.25,0.0
2016,10,26,17,15,98.5,8.0,1.4,15.5,12.0,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,3.0,17.5,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,3.0,18.0,5.0,4.63,0.0
2016,10,27,8,45,0.0,6.0,3.0,18.5,6.0,5.56,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,6.49,0.0
2016,10,27,9,15,0.0,70.0,3.0,19.0,70.0,65.14,48.8
2016,10,27,9,30,0.0,133.0,3.0,19.0,133.0,128.13,100.39
2016,10,27,9,45,9.0,167.5,3.05,19.5,172.5,171.3,135.15
2016,10,27,10,0,18.0,202.0,3.1,20.0,212.0,215.05,169.79
2016,10,27,10,15,16.5,206.5,3.05,20.0,216.0,217.4,171.19
2016,10,27,10,30,15.0,211.0,3.0,20.0,220.0,219.83,172.77
2016,10,27,10,45,49.0,244.5,2.95,20.0,275.0,296.58,233.9
2016,10,27,11,0,83.0,278.0,2.9,20.0,330.0,361.74,284.69
2016,10,27,11,15,56.0,264.0,3.05,20.0,299.0,320.22,251.56
2016,10,27,11,30,29.0,250.0,3.2,20.0,268.0,279.72,219.33
2016,10,27,11,45,29.5,249.5,3.35,20.0,268.5,277.62,217.84
2016,10,27,12,0,30.0,249.0,3.5,20.0,269.0,275.48,216.24
2016,10,27,12,15,15.0,206.5,3.55,19.5,216.5,209.38,164.26
2016,10,27,12,30,0.0,164.0,3.6,19.0,164.0,155.28,121.08
2016,10,27,12,45,27.5,211.5,3.7,18.5,228.0,228.29,180.73
2016,10,27,13,0,55.0,259.0,3.8,18.0,292.0,294.17,233.8
2016,10,27,13,15,27.5,210.5,3.7,18.0,227.0,223.32,177.04
2016,10,27,13,30,0.0,162.0,3.6,18.0,162.0,152.5,119.83
2016,10,27,13,45,0.5,162.0,3.55,18.0,162.0,152.54,120.17
2016,10,27,14,0,1.0,162.0,3.5,18.0,162.0,152.48,120.35
2016,10,27,14,15,12.5,168.0,3.35,18.0,173.5,163.17,129.32
2016,10,27,14,30,24.0,174.0,3.2,18.0,185.0,172.47,136.99
2016,10,27,14,45,12.0,130.5,3.1,18.0,136.0,125.71,98.99
2016,10,27,15,0,0.0,87.0,3.0,18.0,87.0,80.85,62.26
2016,10,27,15,15,0.0,76.5,2.75,18.0,76.5,71.05,54.23
2016,10,27,15,30,0.0,66.0,2.5,18.0,66.0,61.31,46.11
2016,10,27,15,45,0.0,54.5,2.25,18.0,54.5,50.67,37.14
2016,10,27,16,0,0.0,43.0,2.0,18.0,43.0,39.95,27.99
2016,10,27,16,15,0.0,32.5,1.7,17.5,32.5,30.17,19.58
2016,10,27,16,30,0.0,22.0,1.4,17.0,22.0,20.4,11.85
2016,10,27,16,45,0.0,13.0,1.1,17.0,13.0,12.05,3.31
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,37.0,15.0,0.6,15.5,18.0,29.61,0.0
2016,10,28,7,0,74.0,30.0,0.6,16.0,36.0,86.42,56.5
2016,10,28,7,15,116.5,48.0,0.7,16.0,65.5,133.44,103.63
2016,10,28,7,30,159.0,66.0,0.8,16.0,95.0,182.91,147.08
2016,10,28,7,45,186.0,84.0,0.9,16.0,127.5,226.24,184.53
2016,10,28,8,0,213.0,102.0,1.0,16.0,160.0,271.17,222.4
2016,10,28,8,15,229.5,119.5,1.1,16.0,192.0,309.66,254.04
2016,10,28,8,30,246.0,137.0,1.2,16.0,224.0,348.51,285.23
2016,10,28,8,45,123.0,102.0,1.35,16.5,145.5,205.95,168.73
2016,10,28,9,0,0.0,67.0,1.5,17.0,67.0,62.33,46.78
2016,10,28,9,15,64.5,141.0,1.6,17.0,173.0,197.68,160.41
2016,10,28,9,30,129.0,215.0,1.7,17.0,279.0,350.92,282.74
2016,10,28,9,45,64.5,189.5,1.8,17.5,221.5,252.84,202.42
2016,10,28,10,0,0.0,164.0,1.9,18.0,164.0,159.22,125.04
2016,10,28,10,15,11.5,193.0,1.95,18.0,199.5,198.81,157.24
2016,10,28,10,30,23.0,222.0,2.0,18.0,235.0,238.62,188.9
2016,10,28,10,45,27.0,233.0,2.05,18.5,249.5,252.62,199.35
2016,10,28,11,0,31.0,244.0,2.1,19.0,264.0,278.8,219.28
2016,10,28,11,15,52.5,263.0,2.2,19.0,296.5,316.29,248.86
2016,10,28,11,30,74.0,282.0,2.3,19.0,329.0,353.0,277.54
2016,10,28,11,45,37.0,210.0,2.45,19.5,233.5,241.24,189.53
2016,10,28,12,0,0.0,138.0,2.6,20.0,138.0,130.18,100.28
2016,10,28,12,15,0.0,139.0,2.7,20.0,139.0,131.04,101.18
2016,10,28,12,30,0.0,140.0,2.8,20.0,140.0,131.89,101.93
2016,10,28,12,45,15.0,188.0,2.95,20.0,197.0,189.45,148.47
