Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,13,0,30.0,236.0,3.1,20.0,254.0,253.31,199.25
2016,10,28,13,15,47.5,239.5,3.15,19.5,267.0,265.84,209.88
2016,10,28,13,30,65.0,243.0,3.2,19.0,280.0,276.76,219.29
2016,10,28,13,45,75.0,233.5,3.3,19.0,274.0,268.62,213.14
2016,10,28,14,0,85.0,224.0,3.4,19.0,268.0,259.5,206.1
2016,10,28,14,15,230.5,196.5,3.4,19.0,304.5,302.76,240.59
2016,10,28,14,30,376.0,169.0,3.4,19.0,341.0,323.23,254.71
2016,10,28,14,45,188.0,91.0,3.45,19.0,177.0,157.63,122.29
2016,10,28,15,0,0.0,13.0,3.5,19.0,13.0,12.05,4.5
2016,10,28,15,15,0.0,11.5,3.3,18.5,11.5,10.66,3.37
2016,10,28,15,30,0.0,10.0,3.1,18.0,10.0,9.26,2.21
2016,10,28,15,45,294.5,30.5,2.95,18.0,95.5,68.81,39.41
2016,10,28,16,0,589.0,51.0,2.8,18.0,181.0,91.94,48.4
2016,10,28,16,15,508.0,43.5,2.4,17.0,136.0,45.5,24.28
2016,10,28,16,30,427.0,36.0,2.0,16.0,91.0,28.17,18.48
2016,10,28,16,45,286.5,25.0,1.65,15.5,54.5,20.05,8.71
2016,10,28,17,0,146.0,14.0,1.3,15.0,18.0,13.34,0.0
2016,10,28,17,15,73.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,132.5,14.0,1.8,14.5,25.0,67.92,0.0
2016,10,29,7,0,265.0,28.0,2.0,15.0,50.0,180.76,119.17
2016,10,29,7,15,370.5,38.0,2.2,15.0,91.0,260.67,206.28
2016,10,29,7,30,476.0,48.0,2.4,15.0,132.0,347.69,283.18
2016,10,29,7,45,545.0,54.5,2.65,15.5,178.0,416.94,343.14
2016,10,29,8,0,614.0,61.0,2.9,16.0,224.0,490.25,404.33
2016,10,29,8,15,377.0,101.5,3.05,16.0,207.5,397.82,329.31
2016,10,29,8,30,140.0,142.0,3.2,16.0,191.0,268.12,220.81
2016,10,29,8,45,73.5,144.5,3.35,16.5,170.5,210.83,172.3
2016,10,29,9,0,7.0,147.0,3.5,17.0,150.0,151.92,121.39
2016,10,29,9,15,53.5,179.0,3.6,17.5,205.0,234.84,190.08
2016,10,29,9,30,100.0,211.0,3.7,18.0,260.0,309.81,250.55
2016,10,29,9,45,479.0,144.0,3.85,18.5,399.0,581.68,471.38
2016,10,29,10,0,858.0,77.0,4.0,19.0,538.0,819.75,647.55
2016,10,29,10,15,868.0,78.5,4.0,19.0,563.0,836.05,656.64
2016,10,29,10,30,878.0,80.0,4.0,19.0,588.0,849.04,664.97
2016,10,29,10,45,884.5,80.5,4.0,19.5,606.0,854.41,666.69
2016,10,29,11,0,891.0,81.0,4.0,20.0,624.0,856.26,666.09
2016,10,29,11,15,895.0,81.5,3.95,20.0,634.0,852.41,662.64
2016,10,29,11,30,899.0,82.0,3.9,20.0,644.0,844.98,656.83
2016,10,29,11,45,902.5,81.0,3.85,20.0,646.5,831.84,647.12
2016,10,29,12,0,906.0,80.0,3.8,20.0,649.0,815.17,635.05
2016,10,29,12,15,904.5,80.0,3.7,20.0,643.0,792.27,618.41
2016,10,29,12,30,903.0,80.0,3.6,20.0,637.0,766.16,599.57
2016,10,29,12,45,897.0,80.0,3.55,20.0,623.0,733.75,576.41
2016,10,29,13,0,891.0,80.0,3.5,20.0,609.0,698.67,551.27
2016,10,29,13,15,883.0,79.0,3.4,20.0,587.5,658.75,520.57
2016,10,29,13,30,875.0,78.0,3.3,20.0,566.0,616.71,487.5
2016,10,29,13,45,863.5,76.0,3.25,20.0,537.5,569.75,450.17
2016,10,29,14,0,852.0,74.0,3.2,20.0,509.0,521.44,410.88
2016,10,29,14,15,835.0,72.0,3.1,20.0,474.5,469.84,367.9
2016,10,29,14,30,818.0,70.0,3.0,20.0,440.0,417.07,322.88
2016,10,29,14,45,793.5,68.0,2.9,20.0,399.5,361.55,274.67
2016,10,29,15,0,769.0,66.0,2.8,20.0,359.0,307.12,226.37
2016,10,29,15,15,735.5,62.0,2.55,19.5,315.0,249.84,175.85
2016,10,29,15,30,702.0,58.0,2.3,19.0,271.0,195.34,128.03
2016,10,29,15,45,649.0,53.5,2.1,19.0,225.0,140.71,83.02
2016,10,29,16,0,596.0,49.0,1.9,19.0,179.0,89.49,46.04
2016,10,29,16,15,514.0,42.0,1.7,18.0,134.0,43.29,22.85
2016,10,29,16,30,432.0,35.0,1.5,17.0,89.0,27.44,17.69
2016,10,29,16,45,283.0,24.0,1.3,16.5,53.0,19.27,7.36
2016,10,29,17,0,134.0,13.0,1.1,16.0,17.0,12.39,0.0
2016,10,29,17,15,67.0,6.5,1.1,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,15.0,3.35,14.5,22.5,52.21,0.0
2016,10,30,7,0,185.0,30.0,3.6,15.0,45.0,145.63,90.94
2016,10,30,7,15,291.5,42.5,3.75,15.0,84.5,224.48,177.4
2016,10,30,7,30,398.0,55.0,3.9,15.0,124.0,310.76,254.09
2016,10,30,7,45,457.0,64.5,4.05,15.5,166.5,374.68,310.07
2016,10,30,8,0,516.0,74.0,4.2,16.0,209.0,441.87,366.96
2016,10,30,8,15,260.0,97.0,4.4,16.0,165.5,299.68,249.97
2016,10,30,8,30,4.0,120.0,4.6,16.0,122.0,123.69,98.81
2016,10,30,8,45,2.0,73.0,4.85,16.5,74.0,69.46,53.22
2016,10,30,9,0,0.0,26.0,5.1,17.0,26.0,24.13,14.78
2016,10,30,9,15,20.5,110.0,5.25,17.0,119.5,127.64,102.12
2016,10,30,9,30,41.0,194.0,5.4,17.0,213.0,241.31,195.56
2016,10,30,9,45,24.0,186.5,5.6,17.5,198.0,204.91,164.58
2016,10,30,10,0,7.0,179.0,5.8,18.0,183.0,181.38,144.28
2016,10,30,10,15,3.5,136.0,5.85,18.0,138.0,132.71,104.29
2016,10,30,10,30,0.0,93.0,5.9,18.0,93.0,86.76,66.34
2016,10,30,10,45,411.0,100.0,5.95,18.0,348.0,483.19,398.55
2016,10,30,11,0,822.0,107.0,6.0,18.0,603.0,832.4,666.68
2016,10,30,11,15,571.5,188.0,5.95,18.0,535.5,703.84,566.03
2016,10,30,11,30,321.0,269.0,5.9,18.0,468.0,565.82,453.9
2016,10,30,11,45,583.0,186.5,5.9,18.5,549.5,691.21,555.61
2016,10,30,12,0,845.0,104.0,5.9,19.0,631.0,796.7,635.27
2016,10,30,12,15,843.0,103.5,5.85,19.0,625.0,773.54,617.45
2016,10,30,12,30,841.0,103.0,5.8,19.0,619.0,747.4,598.03
2016,10,30,12,45,589.0,175.5,5.75,19.0,533.0,619.36,497.16
2016,10,30,13,0,337.0,248.0,5.7,19.0,447.0,489.21,391.94
2016,10,30,13,15,168.5,136.0,5.55,19.0,235.5,250.05,201.72
2016,10,30,13,30,0.0,24.0,5.4,19.0,24.0,22.3,12.89
2016,10,30,13,45,54.5,123.5,5.3,19.0,151.5,148.55,117.81
2016,10,30,14,0,109.0,223.0,5.2,19.0,279.0,270.71,216.43
2016,10,30,14,15,433.0,155.0,5.05,18.5,352.0,359.95,287.77
2016,10,30,14,30,757.0,87.0,4.9,18.0,425.0,406.84,320.43
2016,10,30,14,45,727.5,84.0,4.75,18.0,385.0,350.54,270.66
2016,10,30,15,0,698.0,81.0,4.6,18.0,345.0,296.76,222.48
2016,10,30,15,15,659.5,76.5,4.3,17.5,301.5,241.35,173.32
2016,10,30,15,30,621.0,72.0,4.0,17.0,258.0,189.4,127.65
2016,10,30,15,45,561.0,66.0,3.75,17.0,212.5,136.85,84.5
2016,10,30,16,0,501.0,60.0,3.5,17.0,167.0,90.95,51.53
2016,10,30,16,15,409.5,51.0,3.15,16.5,123.5,48.66,29.44
2016,10,30,16,30,318.0,42.0,2.8,16.0,80.0,34.35,23.51
2016,10,30,16,45,159.0,28.0,2.45,15.5,47.0,22.13,8.23
2016,10,30,17,0,0.0,14.0,2.1,15.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,2.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,11.5,23.0,63.86,0.0
2016,10,31,7,0,250.0,27.0,0.9,12.0,46.0,168.79,100.22
2016,10,31,7,15,364.0,37.5,1.1,12.5,87.5,255.09,201.12
2016,10,31,7,30,478.0,48.0,1.3,13.0,129.0,346.48,281.49
2016,10,31,7,45,551.5,54.0,1.5,13.5,175.0,417.59,342.84
2016,10,31,8,0,625.0,60.0,1.7,14.0,221.0,492.96,405.51
2016,10,31,8,15,668.5,64.5,1.75,14.5,266.0,550.02,451.05
2016,10,31,8,30,712.0,69.0,1.8,15.0,311.0,603.87,492.05
2016,10,31,8,45,744.5,71.5,1.85,15.5,353.0,652.02,526.57
2016,10,31,9,0,777.0,74.0,1.9,16.0,395.0,699.25,559.5
2016,10,31,9,15,797.5,77.0,1.9,16.0,432.0,736.4,585.06
2016,10,31,9,30,818.0,80.0,1.9,16.0,469.0,771.38,608.75
2016,10,31,9,45,581.5,147.0,1.95,16.5,433.0,671.97,533.74
2016,10,31,10,0,345.0,214.0,2.0,17.0,397.0,540.37,430.12
2016,10,31,10,15,308.5,232.0,2.0,17.0,401.0,531.4,422.54
2016,10,31,10,30,272.0,250.0,2.0,17.0,405.0,520.42,412.6
2016,10,31,10,45,278.5,257.0,2.0,17.5,420.5,531.36,419.62
2016,10,31,11,0,285.0,264.0,2.0,18.0,436.0,541.05,425.55
2016,10,31,11,15,579.0,179.0,2.05,18.0,533.5,698.39,547.95
2016,10,31,11,30,873.0,94.0,2.1,18.0,631.0,838.29,647.25
2016,10,31,11,45,676.5,159.5,2.2,18.0,576.5,740.95,577.67
2016,10,31,12,0,480.0,225.0,2.3,18.0,522.0,636.12,498.44
2016,10,31,12,15,333.5,253.5,2.4,18.0,459.5,530.57,418.31
2016,10,31,12,30,187.0,282.0,2.5,18.0,397.0,432.07,341.27
2016,10,31,12,45,93.5,222.5,2.65,18.0,280.0,286.76,227.99
2016,10,31,13,0,0.0,163.0,2.8,18.0,163.0,154.09,120.69
2016,10,31,13,15,0.0,164.0,2.9,18.0,164.5,154.85,121.71
2016,10,31,13,30,0.0,165.0,3.0,18.0,166.0,155.59,122.5
2016,10,31,13,45,62.5,193.5,3.1,18.0,225.5,221.69,176.87
2016,10,31,14,0,125.0,222.0,3.2,18.0,285.0,281.99,225.19
2016,10,31,14,15,313.0,180.0,3.25,18.0,322.5,323.6,257.86
2016,10,31,14,30,501.0,138.0,3.3,18.0,360.0,345.97,272.49
2016,10,31,14,45,363.5,144.0,3.35,18.0,297.0,272.81,212.94
2016,10,31,15,0,226.0,150.0,3.4,18.0,234.0,211.43,164.07
2016,10,31,15,15,211.5,133.5,3.3,17.5,204.5,177.26,135.25
2016,10,31,15,30,197.0,117.0,3.2,17.0,175.0,144.66,107.68
2016,10,31,15,45,178.0,98.5,3.1,16.5,144.0,111.42,80.29
2016,10,31,16,0,159.0,80.0,3.0,16.0,113.0,80.56,56.12
2016,10,31,16,15,130.0,61.0,2.7,15.5,83.5,51.65,35.91
2016,10,31,16,30,101.0,42.0,2.4,15.0,54.0,34.01,23.19
2016,10,31,16,45,50.5,25.0,2.1,14.5,31.0,21.53,6.57
2016,10,31,17,0,0.0,8.0,1.8,14.0,8.0,7.63,0.0
2016,10,31,17,15,0.0,4.0,1.9,14.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,13.0,1.1,11.5,21.5,59.47,0.0
2016,11,1,7,0,232.0,26.0,1.1,12.0,43.0,157.73,85.61
2016,11,1,7,15,348.5,36.5,1.3,12.5,83.5,245.39,192.85
2016,11,1,7,30,465.0,47.0,1.5,13.0,124.0,337.08,274.01
2016,11,1,7,45,539.5,53.5,1.7,13.5,170.0,408.57,335.97
2016,11,1,8,0,614.0,60.0,1.9,14.0,216.0,484.49,399.38
2016,11,1,8,15,659.0,64.5,1.9,14.0,261.0,542.01,446.24
2016,11,1,8,30,704.0,69.0,1.9,14.0,306.0,600.53,491.99
2016,11,1,8,45,737.5,72.0,1.95,14.5,348.0,645.46,524.33
2016,11,1,9,0,771.0,75.0,2.0,15.0,390.0,693.77,558.4
2016,11,1,9,15,792.5,77.5,2.0,15.0,427.5,730.87,584.16
2016,11,1,9,30,814.0,80.0,2.0,15.0,465.0,765.86,608.08
2016,11,1,9,45,412.5,132.0,2.0,15.5,327.5,509.12,412.17
2016,11,1,10,0,11.0,184.0,2.0,16.0,190.0,190.46,151.22
2016,11,1,10,15,214.5,200.5,2.0,16.0,322.0,414.72,335.71
2016,11,1,10,30,418.0,217.0,2.0,16.0,454.0,616.95,490.93
2016,11,1,10,45,652.5,151.5,2.0,16.5,534.0,744.36,585.56
2016,11,1,11,0,887.0,86.0,2.0,17.0,614.0,851.04,658.18
2016,11,1,11,15,891.0,86.5,2.0,17.0,624.0,847.14,653.9
2016,11,1,11,30,895.0,87.0,2.0,17.0,634.0,839.69,648.45
2016,11,1,11,45,673.5,160.0,2.05,17.0,572.0,737.15,576.07
2016,11,1,12,0,452.0,233.0,2.1,17.0,510.0,621.32,487.9
2016,11,1,12,15,670.0,160.5,2.1,17.0,567.0,701.54,551.76
2016,11,1,12,30,888.0,88.0,2.1,17.0,624.0,756.41,592.14
2016,11,1,12,45,880.5,88.0,2.15,17.5,609.5,723.44,567.6
2016,11,1,13,0,873.0,88.0,2.2,18.0,595.0,691.21,543.67
2016,11,1,13,15,864.5,87.0,2.15,18.0,573.5,651.16,513.06
2016,11,1,13,30,856.0,86.0,2.1,18.0,552.0,609.1,480.38
2016,11,1,13,45,843.0,84.5,2.1,18.0,523.5,562.21,443.55
2016,11,1,14,0,830.0,83.0,2.1,18.0,495.0,514.17,404.84
2016,11,1,14,15,812.0,80.5,2.05,17.5,460.5,461.9,362.33
2016,11,1,14,30,794.0,78.0,2.0,17.0,426.0,409.52,318.38
2016,11,1,14,45,766.0,75.5,1.95,17.0,385.5,353.73,270.04
2016,11,1,15,0,738.0,73.0,1.9,17.0,345.0,299.46,221.97
2016,11,1,15,15,701.0,68.5,1.8,16.5,301.5,241.33,170.95
2016,11,1,15,30,664.0,64.0,1.7,16.0,258.0,187.68,124.05
2016,11,1,15,45,605.0,58.5,1.6,16.0,212.0,133.66,79.94
2016,11,1,16,0,546.0,53.0,1.5,16.0,166.0,86.05,46.27
2016,11,1,16,15,454.5,44.5,1.4,15.5,121.5,41.92,24.49
2016,11,1,16,30,363.0,36.0,1.3,15.0,77.0,28.95,18.8
2016,11,1,16,45,181.5,18.0,1.2,14.5,38.5,14.01,1.21
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,0.9,9.5,21.0,62.93,0.0
2016,11,2,7,0,255.0,24.0,0.9,10.0,42.0,164.55,79.6
2016,11,2,7,15,371.0,34.5,1.1,10.5,83.0,253.71,199.5
2016,11,2,7,30,487.0,45.0,1.3,11.0,124.0,345.66,281.96
2016,11,2,7,45,555.0,52.0,1.55,11.5,169.5,414.53,342.43
2016,11,2,8,0,623.0,59.0,1.8,12.0,215.0,487.34,404.01
2016,11,2,8,15,667.5,64.0,1.9,12.5,260.5,545.34,451.2
2016,11,2,8,30,712.0,69.0,2.0,13.0,306.0,604.28,497.23
2016,11,2,8,45,744.5,72.5,2.15,14.0,348.0,649.11,529.28
2016,11,2,9,0,777.0,76.0,2.3,15.0,390.0,697.34,563.04
2016,11,2,9,15,798.0,78.5,2.3,15.5,427.5,734.13,587.67
2016,11,2,9,30,819.0,81.0,2.3,16.0,465.0,768.76,610.32
2016,11,2,9,45,846.0,79.0,2.35,16.5,498.5,800.32,630.79
2016,11,2,10,0,873.0,77.0,2.4,17.0,532.0,822.37,644.3
2016,11,2,10,15,883.0,78.5,2.3,17.5,557.0,838.6,652.54
2016,11,2,10,30,893.0,80.0,2.2,18.0,582.0,851.48,658.44
2016,11,2,10,45,899.5,80.5,2.15,18.5,599.5,856.76,659.53
2016,11,2,11,0,906.0,81.0,2.1,19.0,617.0,858.47,658.35
2016,11,2,11,15,909.0,81.5,2.0,19.0,626.5,853.65,653.61
2016,11,2,11,30,912.0,82.0,1.9,19.0,636.0,845.24,646.59
2016,11,2,11,45,912.5,82.0,1.8,19.5,637.5,830.66,634.27
2016,11,2,12,0,913.0,82.0,1.7,20.0,639.0,812.62,619.8
2016,11,2,12,15,911.0,82.0,1.55,20.0,633.0,789.27,602.5
2016,11,2,12,30,909.0,82.0,1.4,20.0,627.0,762.75,583.1
2016,11,2,12,45,906.0,80.5,1.3,20.0,613.0,730.8,560.51
2016,11,2,13,0,903.0,79.0,1.2,20.0,599.0,696.01,535.7
2016,11,2,13,15,895.0,77.5,1.1,20.0,577.5,655.38,505.02
2016,11,2,13,30,887.0,76.0,1.0,20.0,556.0,612.62,472.26
2016,11,2,13,45,874.0,75.0,0.9,20.5,527.0,565.71,434.94
2016,11,2,14,0,861.0,74.0,0.8,21.0,498.0,518.5,396.64
2016,11,2,14,15,844.0,71.5,0.8,20.5,463.5,465.44,355.26
2016,11,2,14,30,827.0,69.0,0.8,20.0,429.0,412.1,312.15
2016,11,2,14,45,801.5,66.5,0.85,20.0,388.5,355.73,264.98
2016,11,2,15,0,776.0,64.0,0.9,20.0,348.0,300.55,217.42
2016,11,2,15,15,740.5,60.5,0.85,19.5,303.5,243.43,168.08
2016,11,2,15,30,705.0,57.0,0.8,19.0,259.0,189.28,121.52
2016,11,2,15,45,650.0,52.0,0.8,18.5,213.0,134.4,77.57
2016,11,2,16,0,595.0,47.0,0.8,18.0,167.0,83.21,41.91
2016,11,2,16,15,507.5,39.0,0.85,17.0,122.5,36.9,20.22
2016,11,2,16,30,420.0,31.0,0.9,16.0,78.0,24.42,14.8
2016,11,2,16,45,210.0,15.5,1.0,15.5,39.0,11.88,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,136.0,11.0,0.95,10.5,20.0,65.13,0.0
2016,11,3,7,0,272.0,22.0,0.9,11.0,40.0,168.47,67.39
2016,11,3,7,15,389.5,32.0,1.1,11.5,81.0,259.3,201.84
2016,11,3,7,30,507.0,42.0,1.3,12.0,122.0,351.81,285.3
2016,11,3,7,45,576.0,48.5,1.5,12.5,168.0,421.07,345.94
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,494.41,407.6
2016,11,3,8,15,689.0,59.5,1.7,13.5,259.5,547.87,450.77
2016,11,3,8,30,733.0,64.0,1.7,14.0,305.0,606.74,495.61
2016,11,3,8,45,764.5,67.5,1.75,15.0,347.5,655.56,529.78
2016,11,3,9,0,796.0,71.0,1.8,16.0,390.0,703.4,562.18
2016,11,3,9,15,816.5,73.0,1.8,16.5,427.0,739.5,585.84
2016,11,3,9,30,837.0,75.0,1.8,17.0,464.0,773.38,607.53
2016,11,3,9,45,857.5,75.5,1.8,17.5,496.5,802.89,625.79
2016,11,3,10,0,878.0,76.0,1.8,18.0,529.0,822.77,637.13
2016,11,3,10,15,887.5,77.0,1.7,18.5,554.0,837.98,644.24
2016,11,3,10,30,897.0,78.0,1.6,19.0,579.0,849.85,649.03
2016,11,3,10,45,903.0,79.0,1.55,19.5,596.0,855.31,650.07
2016,11,3,11,0,909.0,80.0,1.5,20.0,613.0,857.2,648.85
2016,11,3,11,15,912.0,80.5,1.4,20.5,623.0,852.38,642.66
2016,11,3,11,30,915.0,81.0,1.3,21.0,633.0,843.95,634.25
2016,11,3,11,45,914.5,81.5,1.2,21.5,634.0,829.14,621.74
2016,11,3,12,0,914.0,82.0,1.1,22.0,635.0,810.88,607.14
2016,11,3,12,15,911.5,82.0,1.0,22.0,629.0,787.17,590.19
2016,11,3,12,30,909.0,82.0,0.9,22.0,623.0,760.31,571.24
2016,11,3,12,45,902.5,81.5,0.8,22.0,608.5,727.06,548.0
2016,11,3,13,0,896.0,81.0,0.7,22.0,594.0,691.19,522.52
2016,11,3,13,15,887.5,80.0,0.65,22.0,572.5,651.08,493.24
2016,11,3,13,30,879.0,79.0,0.6,22.0,551.0,608.89,461.89
2016,11,3,13,45,865.0,78.0,0.55,22.5,522.0,563.35,426.55
2016,11,3,14,0,851.0,77.0,0.5,23.0,493.0,514.61,388.19
2016,11,3,14,15,833.5,74.5,0.5,22.5,458.0,461.86,347.75
2016,11,3,14,30,816.0,72.0,0.5,22.0,423.0,408.9,305.64
2016,11,3,14,45,708.5,79.5,0.55,22.0,363.5,333.09,245.96
2016,11,3,15,0,601.0,87.0,0.6,22.0,304.0,267.62,193.74
2016,11,3,15,15,645.0,73.0,0.6,21.5,279.0,229.2,158.25
2016,11,3,15,30,689.0,59.0,0.6,21.0,254.0,186.91,119.01
2016,11,3,15,45,632.0,53.5,0.65,20.5,208.0,130.4,74.41
2016,11,3,16,0,575.0,48.0,0.7,20.0,162.0,81.71,41.26
2016,11,3,16,15,483.5,40.0,0.8,19.0,118.0,36.72,20.64
2016,11,3,16,30,392.0,32.0,0.9,18.0,74.0,25.52,15.4
2016,11,3,16,45,196.0,16.0,1.0,17.5,37.0,12.42,0.0
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,12.5,18.5,57.33,0.0
2016,11,4,7,0,232.0,23.0,1.0,13.0,37.0,149.39,42.96
2016,11,4,7,15,353.5,33.5,1.15,13.5,77.5,242.19,185.84
2016,11,4,7,30,475.0,44.0,1.3,14.0,118.0,335.6,269.89
2016,11,4,7,45,548.5,51.0,1.45,14.5,163.5,406.77,331.54
2016,11,4,8,0,622.0,58.0,1.6,15.0,209.0,482.32,394.41
2016,11,4,8,15,667.5,63.0,1.45,15.5,254.0,540.62,440.13
2016,11,4,8,30,713.0,68.0,1.3,16.0,299.0,599.94,484.28
2016,11,4,8,45,744.5,71.5,1.2,16.5,341.0,643.78,514.03
2016,11,4,9,0,776.0,75.0,1.1,17.0,383.0,691.04,545.14
2016,11,4,9,15,797.5,78.0,1.05,17.5,420.5,728.63,568.78
2016,11,4,9,30,819.0,81.0,1.0,18.0,458.0,764.1,590.38
2016,11,4,9,45,835.0,82.5,0.95,19.0,489.5,790.89,604.37
2016,11,4,10,0,851.0,84.0,0.9,20.0,521.0,814.83,616.2
2016,11,4,10,15,861.5,85.5,0.85,20.5,545.5,831.16,623.91
2016,11,4,10,30,872.0,87.0,0.8,21.0,570.0,844.17,629.47
2016,11,4,10,45,879.0,88.0,0.75,21.5,587.5,850.21,630.49
2016,11,4,11,0,886.0,89.0,0.7,22.0,605.0,846.17,625.1
2016,11,4,11,15,889.0,89.5,0.65,22.0,614.5,841.43,620.73
2016,11,4,11,30,892.0,90.0,0.6,22.0,624.0,833.17,614.21
2016,11,4,11,45,892.0,90.0,0.55,22.0,625.5,818.45,603.65
2016,11,4,12,0,892.0,90.0,0.5,22.0,627.0,800.37,591.09
2016,11,4,12,15,889.5,89.5,0.6,22.0,620.5,776.55,577.39
2016,11,4,12,30,887.0,89.0,0.7,22.0,614.0,749.67,561.5
2016,11,4,12,45,882.5,88.0,0.85,22.5,600.0,717.9,541.64
2016,11,4,13,0,878.0,87.0,1.0,23.0,586.0,686.71,520.79
2016,11,4,13,15,869.0,85.5,1.1,23.0,564.0,645.86,492.27
2016,11,4,13,30,860.0,84.0,1.2,23.0,542.0,603.03,461.45
2016,11,4,13,45,847.0,82.5,1.3,23.0,513.5,556.27,426.66
2016,11,4,14,0,834.0,81.0,1.4,23.0,485.0,508.35,389.75
2016,11,4,14,15,815.5,78.5,1.4,22.5,450.5,455.99,348.5
2016,11,4,14,30,797.0,76.0,1.4,22.0,416.0,403.56,305.76
2016,11,4,14,45,771.5,72.5,1.45,22.0,376.0,347.88,258.83
2016,11,4,15,0,746.0,69.0,1.5,22.0,336.0,293.48,211.77
2016,11,4,15,15,708.5,65.0,1.35,21.5,292.0,237.25,163.25
2016,11,4,15,30,671.0,61.0,1.2,21.0,248.0,182.54,116.6
2016,11,4,15,45,615.0,55.0,1.05,20.5,202.5,128.57,73.8
2016,11,4,16,0,559.0,49.0,0.9,20.0,157.0,80.62,41.16
2016,11,4,16,15,466.0,40.5,0.95,19.0,113.5,36.3,20.91
2016,11,4,16,30,373.0,32.0,1.0,18.0,70.0,25.68,15.35
2016,11,4,16,45,186.5,16.0,1.05,17.5,35.0,12.51,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,12.0,17.5,57.73,0.0
2016,11,5,7,0,240.0,21.0,1.0,12.0,35.0,149.46,22.74
2016,11,5,7,15,358.5,31.5,1.15,12.5,74.5,241.73,184.53
2016,11,5,7,30,477.0,42.0,1.3,13.0,114.0,333.24,268.47
2016,11,5,7,45,545.0,49.0,1.5,14.0,158.5,400.94,327.36
2016,11,5,8,0,613.0,56.0,1.7,15.0,203.0,472.66,387.06
2016,11,5,8,15,657.5,61.0,1.7,15.5,247.0,529.77,432.99
2016,11,5,8,30,702.0,66.0,1.7,16.0,291.0,583.69,474.67
2016,11,5,8,45,730.0,70.5,1.75,16.5,332.0,630.1,508.19
2016,11,5,9,0,758.0,75.0,1.8,17.0,373.0,675.43,540.0
2016,11,5,9,15,779.5,78.0,1.75,17.0,409.5,712.54,565.35
2016,11,5,9,30,801.0,81.0,1.7,17.0,446.0,747.58,588.76
2016,11,5,9,45,819.0,81.5,1.7,17.5,477.0,774.43,605.32
2016,11,5,10,0,837.0,82.0,1.7,18.0,508.0,798.54,619.83
2016,11,5,10,15,847.0,83.5,1.7,18.5,532.0,814.32,628.45
2016,11,5,10,30,857.0,85.0,1.7,19.0,556.0,826.84,634.91
2016,11,5,10,45,866.0,85.0,1.7,19.5,573.5,833.33,637.32
2016,11,5,11,0,875.0,85.0,1.7,20.0,591.0,829.91,633.1
2016,11,5,11,15,770.0,118.0,1.75,20.0,568.5,784.02,601.43
2016,11,5,11,30,665.0,151.0,1.8,20.0,546.0,725.71,561.06
2016,11,5,11,45,666.5,151.0,1.85,20.0,548.0,714.46,553.68
2016,11,5,12,0,668.0,151.0,1.9,20.0,550.0,700.53,543.77
2016,11,5,12,15,655.0,153.0,1.95,20.0,541.0,675.19,525.41
2016,11,5,12,30,642.0,155.0,2.0,20.0,532.0,647.98,505.57
2016,11,5,12,45,595.0,166.0,2.1,20.5,509.0,604.66,472.49
2016,11,5,13,0,548.0,177.0,2.2,21.0,486.0,558.67,437.23
2016,11,5,13,15,510.5,181.0,2.25,20.5,460.5,516.5,405.92
2016,11,5,13,30,473.0,185.0,2.3,20.0,435.0,475.36,374.76
2016,11,5,13,45,445.0,180.0,2.35,20.0,405.0,431.93,340.8
2016,11,5,14,0,417.0,175.0,2.4,20.0,375.0,389.77,307.23
2016,11,5,14,15,538.5,134.0,2.35,19.5,373.5,381.61,299.65
2016,11,5,14,30,660.0,93.0,2.3,19.0,372.0,363.3,281.85
2016,11,5,14,45,652.5,84.5,2.3,19.0,338.0,315.69,240.11
2016,11,5,15,0,645.0,76.0,2.3,19.0,304.0,267.81,197.3
2016,11,5,15,15,601.0,73.0,2.15,18.5,264.0,216.31,152.48
2016,11,5,15,30,557.0,70.0,2.0,18.0,224.0,168.89,111.81
2016,11,5,15,45,505.5,62.0,1.85,18.0,182.5,120.26,72.64
2016,11,5,16,0,454.0,54.0,1.7,18.0,141.0,77.3,42.71
2016,11,5,16,15,373.0,43.0,1.55,17.0,101.0,37.18,26.43
2016,11,5,16,30,292.0,32.0,1.4,16.0,61.0,25.79,15.38
2016,11,5,16,45,146.0,16.0,1.25,15.5,30.5,12.6,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,49.5,10.0,0.8,14.0,12.5,29.11,0.0
2016,11,6,7,0,99.0,20.0,0.8,14.0,25.0,83.82,0.0
2016,11,6,7,15,177.0,34.5,0.85,14.0,56.0,155.29,115.78
2016,11,6,7,30,255.0,49.0,0.9,14.0,87.0,220.79,176.87
2016,11,6,7,45,295.0,63.5,0.95,14.5,122.0,271.04,221.01
2016,11,6,8,0,335.0,78.0,1.0,15.0,157.0,323.86,265.71
2016,11,6,8,15,361.0,91.5,1.2,15.5,192.5,368.32,302.63
2016,11,6,8,30,387.0,105.0,1.4,16.0,228.0,413.42,338.96
2016,11,6,8,45,405.5,117.5,1.6,16.5,261.5,452.19,369.31
2016,11,6,9,0,424.0,130.0,1.8,17.0,295.0,490.5,398.61
2016,11,6,9,15,391.0,151.0,1.8,17.0,314.5,498.67,403.23
2016,11,6,9,30,358.0,172.0,1.8,17.0,334.0,490.58,395.72
2016,11,6,9,45,258.5,198.5,1.85,17.5,319.5,446.47,358.33
2016,11,6,10,0,159.0,225.0,1.9,18.0,305.0,385.13,307.65
2016,11,6,10,15,150.0,236.5,1.9,18.5,315.0,389.95,310.27
2016,11,6,10,30,141.0,248.0,1.9,19.0,325.0,394.04,311.97
2016,11,6,10,45,182.5,254.0,1.9,19.5,357.0,432.7,341.44
2016,11,6,11,0,224.0,260.0,1.9,20.0,389.0,470.55,369.63
2016,11,6,11,15,400.0,219.0,1.9,20.0,453.5,587.32,459.69
2016,11,6,11,30,576.0,178.0,1.9,20.0,518.0,676.59,526.96
2016,11,6,11,45,558.5,185.0,1.9,20.0,515.5,659.36,512.92
2016,11,6,12,0,541.0,192.0,1.9,20.0,513.0,640.33,498.49
2016,11,6,12,15,578.0,177.0,1.9,20.0,517.0,636.82,496.58
2016,11,6,12,30,615.0,162.0,1.9,20.0,521.0,634.15,494.88
2016,11,6,12,45,712.5,127.5,1.9,20.5,533.5,644.32,502.53
2016,11,6,13,0,810.0,93.0,1.9,21.0,546.0,644.14,502.12
2016,11,6,13,15,555.0,156.5,1.9,21.0,462.0,517.8,405.18
2016,11,6,13,30,300.0,220.0,1.9,21.0,378.0,402.66,315.48
2016,11,6,13,45,212.5,214.5,1.9,21.0,323.5,328.97,258.48
2016,11,6,14,0,125.0,209.0,1.9,21.0,269.0,268.39,210.81
2016,11,6,14,15,62.5,163.0,1.8,20.5,193.0,183.78,144.26
2016,11,6,14,30,0.0,117.0,1.7,20.0,117.0,109.16,84.7
2016,11,6,14,45,107.5,128.5,1.65,20.0,166.0,160.37,124.92
2016,11,6,15,0,215.0,140.0,1.6,20.0,215.0,196.72,150.53
2016,11,6,15,15,202.5,123.0,1.4,19.5,186.5,163.52,122.5
2016,11,6,15,30,190.0,106.0,1.2,19.0,158.0,131.71,95.89
2016,11,6,15,45,172.0,87.5,1.05,18.5,128.0,99.41,69.69
2016,11,6,16,0,154.0,69.0,0.9,18.0,98.0,69.41,46.72
2016,11,6,16,15,121.5,51.0,0.85,17.5,70.0,42.13,30.56
2016,11,6,16,30,89.0,33.0,0.8,17.0,42.0,27.05,16.08
2016,11,6,16,45,44.5,16.5,0.8,17.0,21.0,13.88,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,11.44,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,27.95,0.0
2016,11,7,7,15,139.5,35.0,0.8,14.5,55.5,127.68,93.26
2016,11,7,7,30,279.0,46.0,0.9,15.0,87.0,228.95,182.54
2016,11,7,7,45,323.5,60.0,1.0,15.5,123.0,282.13,229.07
2016,11,7,8,0,368.0,74.0,1.1,16.0,159.0,338.18,276.46
2016,11,7,8,15,395.5,86.5,1.05,16.5,195.0,383.55,313.24
2016,11,7,8,30,423.0,99.0,1.0,17.0,231.0,429.59,349.07
2016,11,7,8,45,441.0,110.5,1.0,17.5,265.0,467.89,377.83
2016,11,7,9,0,459.0,122.0,1.0,18.0,299.0,505.6,405.27
2016,11,7,9,15,515.0,123.5,0.95,18.5,340.0,559.26,444.17
2016,11,7,9,30,571.0,125.0,0.9,19.0,381.0,619.08,485.98
2016,11,7,9,45,591.5,128.5,0.9,20.0,409.5,647.75,503.53
2016,11,7,10,0,612.0,132.0,0.9,21.0,438.0,674.46,519.45
2016,11,7,10,15,598.5,144.0,0.8,21.0,455.5,680.57,521.22
2016,11,7,10,30,585.0,156.0,0.7,21.0,473.0,683.73,520.92
2016,11,7,10,45,490.5,190.5,0.65,21.5,462.0,638.39,485.02
2016,11,7,11,0,396.0,225.0,0.6,22.0,451.0,583.21,442.86
2016,11,7,11,15,495.0,198.0,0.6,22.0,485.0,640.47,485.08
2016,11,7,11,30,594.0,171.0,0.6,22.0,519.0,686.53,517.67
2016,11,7,11,45,585.0,174.5,0.65,22.5,518.0,667.19,502.98
2016,11,7,12,0,576.0,178.0,0.7,23.0,517.0,650.61,490.82
2016,11,7,12,15,501.0,200.0,0.75,23.0,493.0,602.79,456.4
2016,11,7,12,30,426.0,222.0,0.8,23.0,469.0,555.78,422.37
2016,11,7,12,45,479.5,200.5,0.9,23.0,472.5,554.51,423.48
2016,11,7,13,0,533.0,179.0,1.0,23.0,476.0,548.45,420.34
2016,11,7,13,15,514.0,177.0,1.05,23.0,454.5,512.37,393.78
2016,11,7,13,30,495.0,175.0,1.1,23.0,433.0,476.12,366.81
2016,11,7,13,45,510.5,160.5,1.15,23.0,414.0,446.05,344.15
2016,11,7,14,0,526.0,146.0,1.2,23.0,395.0,413.49,318.75
2016,11,7,14,15,400.5,156.0,1.2,23.0,337.5,339.38,261.21
2016,11,7,14,30,275.0,166.0,1.2,23.0,280.0,272.8,209.54
2016,11,7,14,45,264.0,151.5,1.2,23.0,252.5,238.34,181.5
2016,11,7,15,0,253.0,137.0,1.2,23.0,225.0,204.77,153.59
2016,11,7,15,15,239.5,120.0,1.05,22.5,194.5,169.32,124.18
2016,11,7,15,30,226.0,103.0,0.9,22.0,164.0,135.32,96.03
