Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,15,45,203.0,85.5,0.8,21.5,132.5,101.28,68.97
2016,11,7,16,0,180.0,68.0,0.7,21.0,101.0,70.03,45.76
2016,11,7,16,15,139.5,50.5,0.7,20.5,71.5,41.6,29.64
2016,11,7,16,30,99.0,33.0,0.7,20.0,42.0,27.03,15.53
2016,11,7,16,45,49.5,16.5,0.75,19.5,21.0,13.86,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,12.39,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,32.48,0.0
2016,11,8,7,15,213.0,33.0,0.9,14.5,62.5,170.76,123.89
2016,11,8,7,30,426.0,40.0,1.0,15.0,99.0,300.39,238.65
2016,11,8,7,45,500.5,47.0,1.1,15.5,142.0,368.99,298.18
2016,11,8,8,0,575.0,54.0,1.2,16.0,185.0,442.25,359.28
2016,11,8,8,15,622.0,59.0,1.1,16.5,227.5,499.12,404.37
2016,11,8,8,30,669.0,64.0,1.0,17.0,270.0,557.29,448.26
2016,11,8,8,45,702.0,67.0,0.9,17.5,310.0,599.94,477.88
2016,11,8,9,0,735.0,70.0,0.8,18.0,350.0,646.1,508.43
2016,11,8,9,15,757.0,73.0,0.7,18.5,386.0,682.8,530.99
2016,11,8,9,30,779.0,76.0,0.6,19.0,422.0,717.57,551.49
2016,11,8,9,45,801.5,75.5,0.55,20.0,453.5,746.22,566.84
2016,11,8,10,0,824.0,75.0,0.5,21.0,485.0,772.34,580.16
2016,11,8,10,15,834.5,76.5,0.45,21.0,508.5,788.39,588.75
2016,11,8,10,30,845.0,78.0,0.4,21.0,532.0,794.63,590.97
2016,11,8,10,45,850.5,79.5,0.35,21.5,548.5,800.22,591.89
2016,11,8,11,0,856.0,81.0,0.3,22.0,565.0,802.46,590.72
2016,11,8,11,15,859.5,81.5,0.3,22.0,574.5,798.5,587.67
2016,11,8,11,30,863.0,82.0,0.3,22.0,584.0,791.15,582.64
2016,11,8,11,45,861.5,82.5,0.3,22.5,585.0,776.49,571.88
2016,11,8,12,0,860.0,83.0,0.3,23.0,586.0,758.65,559.24
2016,11,8,12,15,858.0,83.0,0.35,23.0,580.5,736.77,545.9
2016,11,8,12,30,856.0,83.0,0.4,23.0,575.0,711.92,530.58
2016,11,8,12,45,849.0,83.0,0.45,23.5,561.0,680.77,509.92
2016,11,8,13,0,842.0,83.0,0.5,24.0,547.0,650.39,488.32
2016,11,8,13,15,833.5,81.5,0.55,24.0,526.5,611.52,461.11
2016,11,8,13,30,825.0,80.0,0.6,24.0,506.0,570.77,431.82
2016,11,8,13,45,812.0,78.5,0.65,24.0,479.0,525.91,398.63
2016,11,8,14,0,799.0,77.0,0.7,24.0,452.0,479.98,363.54
2016,11,8,14,15,780.5,74.5,0.7,24.0,419.0,429.76,323.79
2016,11,8,14,30,762.0,72.0,0.7,24.0,386.0,379.53,282.81
2016,11,8,14,45,736.0,69.0,0.75,24.0,347.5,326.5,238.81
2016,11,8,15,0,710.0,66.0,0.8,24.0,309.0,274.84,194.8
2016,11,8,15,15,672.0,61.5,0.7,23.5,267.5,220.54,148.73
2016,11,8,15,30,634.0,57.0,0.6,23.0,226.0,167.97,104.75
2016,11,8,15,45,574.5,51.5,0.55,22.5,182.5,116.8,65.31
2016,11,8,16,0,515.0,46.0,0.5,22.0,139.0,72.03,36.05
2016,11,8,16,15,420.0,37.0,0.6,21.0,98.0,30.56,20.21
2016,11,8,16,30,325.0,28.0,0.7,20.0,57.0,22.45,11.68
2016,11,8,16,45,162.5,14.0,0.85,19.5,28.5,11.04,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,8.5,0.8,13.0,11.5,33.81,0.0
2016,11,9,7,0,132.0,17.0,0.8,13.0,23.0,91.05,0.0
2016,11,9,7,15,248.0,30.5,0.95,13.5,58.5,183.82,131.23
2016,11,9,7,30,364.0,44.0,1.1,14.0,94.0,270.61,215.39
2016,11,9,7,45,442.5,53.0,1.25,14.5,136.0,341.58,277.52
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,417.48,341.41
2016,11,9,8,15,571.0,68.5,1.4,15.5,221.0,476.41,389.27
2016,11,9,8,30,621.0,75.0,1.4,16.0,264.0,536.82,436.4
2016,11,9,8,45,659.0,78.5,1.45,16.5,304.5,586.06,473.68
2016,11,9,9,0,697.0,82.0,1.5,17.0,345.0,635.03,508.8
2016,11,9,9,15,721.0,85.5,1.55,17.5,381.0,672.7,534.59
2016,11,9,9,30,745.0,89.0,1.6,18.0,417.0,708.68,558.73
2016,11,9,9,45,780.0,86.5,1.7,19.0,451.0,740.24,578.69
2016,11,9,10,0,815.0,84.0,1.8,20.0,485.0,773.85,599.82
2016,11,9,10,15,826.0,85.5,1.7,20.0,509.0,790.18,609.07
2016,11,9,10,30,837.0,87.0,1.6,20.0,533.0,803.35,616.23
2016,11,9,10,45,844.0,88.0,1.55,20.5,550.0,809.37,617.83
2016,11,9,11,0,851.0,89.0,1.5,21.0,567.0,812.0,617.28
2016,11,9,11,15,854.5,89.5,1.4,21.5,576.5,807.76,611.62
2016,11,9,11,30,858.0,90.0,1.3,22.0,586.0,800.11,603.85
2016,11,9,11,45,857.5,90.5,1.25,22.5,587.5,785.92,592.4
2016,11,9,12,0,857.0,91.0,1.2,23.0,589.0,768.48,578.98
2016,11,9,12,15,854.5,90.5,1.15,23.0,582.5,745.26,562.87
2016,11,9,12,30,852.0,90.0,1.1,23.0,576.0,719.08,544.84
2016,11,9,12,45,852.5,87.0,1.05,23.5,563.5,689.36,523.26
2016,11,9,13,0,853.0,84.0,1.0,24.0,551.0,656.79,498.46
2016,11,9,13,15,843.5,82.5,0.9,24.0,530.0,616.98,468.57
2016,11,9,13,30,834.0,81.0,0.8,24.0,509.0,575.32,436.87
2016,11,9,13,45,818.0,80.0,0.75,24.0,481.0,529.09,401.61
2016,11,9,14,0,802.0,79.0,0.7,24.0,453.0,482.02,364.85
2016,11,9,14,15,782.5,76.5,0.65,24.0,419.0,431.28,324.43
2016,11,9,14,30,763.0,74.0,0.6,24.0,385.0,380.64,282.96
2016,11,9,14,45,733.5,71.0,0.6,24.0,346.0,326.44,238.1
2016,11,9,15,0,704.0,68.0,0.6,24.0,307.0,273.98,193.64
2016,11,9,15,15,664.5,63.5,0.55,23.5,265.0,218.4,146.92
2016,11,9,15,30,625.0,59.0,0.5,23.0,223.0,167.42,104.48
2016,11,9,15,45,565.0,53.0,0.5,22.5,179.5,116.34,65.32
2016,11,9,16,0,505.0,47.0,0.5,22.0,136.0,71.76,36.31
2016,11,9,16,15,409.0,37.5,0.6,21.5,95.5,30.56,20.11
2016,11,9,16,30,313.0,28.0,0.7,21.0,55.0,22.6,11.39
2016,11,9,16,45,156.5,14.0,0.8,20.5,27.5,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,14.0,10.5,10.01,0.0
2016,11,10,7,0,0.0,21.0,0.9,14.0,21.0,20.02,0.0
2016,11,10,7,15,192.5,30.5,1.15,14.5,56.5,156.82,108.48
2016,11,10,7,30,385.0,40.0,1.4,15.0,92.0,276.66,219.3
2016,11,10,7,45,461.5,48.5,1.65,16.0,134.0,346.15,280.14
2016,11,10,8,0,538.0,57.0,1.9,17.0,176.0,420.57,342.61
2016,11,10,8,15,587.5,63.0,1.9,17.0,218.0,478.82,390.94
2016,11,10,8,30,637.0,69.0,1.9,17.0,260.0,538.57,438.73
2016,11,10,8,45,540.5,94.5,1.95,17.5,273.0,519.49,422.29
2016,11,10,9,0,444.0,120.0,2.0,18.0,286.0,488.75,396.63
2016,11,10,9,15,500.5,122.0,2.0,18.5,326.5,542.52,437.71
2016,11,10,9,30,557.0,124.0,2.0,19.0,367.0,602.17,481.42
2016,11,10,9,45,507.0,147.0,2.0,19.5,380.0,592.38,470.97
2016,11,10,10,0,457.0,170.0,2.0,20.0,393.0,583.71,461.71
2016,11,10,10,15,299.0,204.5,1.95,20.5,353.5,484.74,382.96
2016,11,10,10,30,141.0,239.0,1.9,21.0,314.0,383.17,301.23
2016,11,10,10,45,397.0,190.5,1.85,21.5,410.0,558.39,438.23
2016,11,10,11,0,653.0,142.0,1.8,22.0,506.0,713.69,551.87
2016,11,10,11,15,566.0,174.5,1.7,22.0,494.0,667.61,514.89
2016,11,10,11,30,479.0,207.0,1.6,22.0,482.0,625.9,482.24
2016,11,10,11,45,476.5,208.5,1.5,22.5,483.0,615.7,473.28
2016,11,10,12,0,474.0,210.0,1.4,23.0,484.0,603.65,462.74
2016,11,10,12,15,447.5,214.0,1.3,23.0,470.5,574.74,440.69
2016,11,10,12,30,421.0,218.0,1.2,23.0,457.0,545.29,418.32
2016,11,10,12,45,489.0,192.5,1.1,23.5,463.5,549.6,421.15
2016,11,10,13,0,557.0,167.0,1.0,24.0,470.0,548.16,419.15
2016,11,10,13,15,382.5,196.0,0.95,24.0,400.5,440.78,338.37
2016,11,10,13,30,208.0,225.0,0.9,24.0,331.0,346.96,266.88
2016,11,10,13,45,314.5,195.0,0.85,24.0,345.5,367.81,283.32
2016,11,10,14,0,421.0,165.0,0.8,24.0,360.0,378.22,289.94
2016,11,10,14,15,488.5,138.5,0.7,24.0,348.5,359.19,273.23
2016,11,10,14,30,556.0,112.0,0.6,24.0,337.0,335.44,251.76
2016,11,10,14,45,532.0,104.5,0.5,24.0,302.5,288.68,212.87
2016,11,10,15,0,508.0,97.0,0.4,24.0,268.0,241.57,173.35
2016,11,10,15,15,479.0,87.0,0.35,23.5,231.0,195.04,134.66
2016,11,10,15,30,450.0,77.0,0.3,23.0,194.0,151.2,98.5
2016,11,10,15,45,406.5,65.5,0.3,23.0,155.5,107.15,64.41
2016,11,10,16,0,363.0,54.0,0.3,23.0,117.0,67.88,37.74
2016,11,10,16,15,289.0,41.0,0.4,22.5,81.5,32.19,21.32
2016,11,10,16,30,215.0,28.0,0.5,22.0,46.0,21.94,10.47
2016,11,10,16,45,107.5,14.0,0.6,21.5,23.0,13.34,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.16,0.0
2016,11,11,7,15,146.5,30.0,1.35,14.5,49.0,132.77,88.24
2016,11,11,7,30,293.0,42.0,1.6,15.0,80.0,229.21,181.24
2016,11,11,7,45,350.5,54.5,1.85,16.0,117.5,287.53,233.1
2016,11,11,8,0,408.0,67.0,2.1,17.0,155.0,349.95,286.24
2016,11,11,8,15,446.0,77.5,2.05,17.5,193.5,400.57,328.22
2016,11,11,8,30,484.0,88.0,2.0,18.0,232.0,452.56,369.68
2016,11,11,8,45,519.0,93.5,2.0,18.5,268.0,501.74,407.65
2016,11,11,9,0,554.0,99.0,2.0,19.0,304.0,547.28,441.77
2016,11,11,9,15,522.0,118.0,2.05,19.5,326.5,552.49,443.79
2016,11,11,9,30,490.0,137.0,2.1,20.0,349.0,559.59,447.08
2016,11,11,9,45,628.0,111.0,2.2,20.5,402.5,649.84,514.95
2016,11,11,10,0,766.0,85.0,2.3,21.0,456.0,731.39,572.19
2016,11,11,10,15,628.0,132.5,2.35,21.0,446.5,684.95,537.34
2016,11,11,10,30,490.0,180.0,2.4,21.0,437.0,622.9,489.11
2016,11,11,10,45,347.0,215.5,2.5,21.5,400.5,532.72,418.78
2016,11,11,11,0,204.0,251.0,2.6,22.0,364.0,442.47,347.06
2016,11,11,11,15,131.0,248.5,2.65,22.0,321.5,376.97,295.73
2016,11,11,11,30,58.0,246.0,2.7,22.0,279.0,301.31,235.7
2016,11,11,11,45,54.0,244.0,2.75,22.5,275.0,293.36,229.18
2016,11,11,12,0,50.0,242.0,2.8,23.0,271.0,285.54,222.59
2016,11,11,12,15,174.5,242.5,2.75,22.5,341.5,384.58,302.23
2016,11,11,12,30,299.0,243.0,2.7,22.0,412.0,475.99,373.65
2016,11,11,12,45,340.5,228.0,2.7,22.0,416.0,476.58,374.22
2016,11,11,13,0,382.0,213.0,2.7,22.0,420.0,473.81,372.48
2016,11,11,13,15,461.0,185.0,2.6,21.5,425.0,484.11,381.23
2016,11,11,13,30,540.0,157.0,2.5,21.0,430.0,479.85,378.37
2016,11,11,13,45,532.0,149.0,2.45,21.0,406.0,442.16,348.18
2016,11,11,14,0,524.0,141.0,2.4,21.0,382.0,403.87,317.06
2016,11,11,14,15,499.5,137.0,2.3,20.5,352.5,361.81,282.83
2016,11,11,14,30,475.0,133.0,2.2,20.0,323.0,320.96,248.86
2016,11,11,14,45,458.5,121.0,2.15,20.0,289.5,276.63,211.06
2016,11,11,15,0,442.0,109.0,2.1,20.0,256.0,233.38,173.57
2016,11,11,15,15,413.5,97.0,1.9,19.5,220.0,188.59,135.27
2016,11,11,15,30,385.0,85.0,1.7,19.0,184.0,146.56,99.76
2016,11,11,15,45,342.5,71.5,1.55,18.5,147.0,104.47,66.47
2016,11,11,16,0,300.0,58.0,1.4,18.0,110.0,67.15,40.17
2016,11,11,16,15,229.5,43.5,1.3,17.5,76.0,33.81,23.12
2016,11,11,16,30,159.0,29.0,1.2,17.0,42.0,22.77,10.93
2016,11,11,16,45,79.5,14.5,1.15,17.0,21.0,13.82,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,143.0,14.0,0.8,14.0,19.0,74.45,0.0
2016,11,12,7,15,276.0,25.0,0.85,14.5,53.5,186.57,119.99
2016,11,12,7,30,409.0,36.0,0.9,15.0,88.0,282.74,221.57
2016,11,12,7,45,487.5,43.5,1.0,15.5,130.0,352.37,283.21
2016,11,12,8,0,566.0,51.0,1.1,16.0,172.0,427.17,346.0
2016,11,12,8,15,616.0,56.0,1.05,16.5,214.5,484.97,392.59
2016,11,12,8,30,666.0,61.0,1.0,17.0,257.0,544.33,438.24
2016,11,12,8,45,701.0,64.5,1.0,17.5,297.0,588.46,470.59
2016,11,12,9,0,736.0,68.0,1.0,18.0,337.0,636.25,503.84
2016,11,12,9,15,759.0,71.0,0.95,18.0,373.0,673.47,528.91
2016,11,12,9,30,782.0,74.0,0.9,18.0,409.0,708.81,552.13
2016,11,12,9,45,805.0,74.0,0.9,18.5,440.5,738.29,570.36
2016,11,12,10,0,828.0,74.0,0.9,19.0,472.0,765.27,586.66
2016,11,12,10,15,839.5,75.0,0.85,19.5,496.0,781.49,594.7
2016,11,12,10,30,851.0,76.0,0.8,20.0,520.0,788.01,596.24
2016,11,12,10,45,859.0,76.5,0.75,20.5,537.0,794.49,597.93
2016,11,12,11,0,867.0,77.0,0.7,21.0,554.0,797.62,597.45
2016,11,12,11,15,870.5,77.5,0.75,21.0,563.5,793.72,595.17
2016,11,12,11,30,874.0,78.0,0.8,21.0,573.0,786.42,590.81
2016,11,12,11,45,874.5,78.5,0.85,21.5,575.0,773.4,581.59
2016,11,12,12,0,875.0,79.0,0.9,22.0,577.0,757.09,570.29
2016,11,12,12,15,672.5,140.5,1.0,22.0,521.0,663.66,505.96
2016,11,12,12,30,470.0,202.0,1.1,22.0,465.0,561.52,431.23
2016,11,12,12,45,474.5,195.0,1.25,22.0,455.0,540.44,417.66
2016,11,12,13,0,479.0,188.0,1.4,22.0,445.0,517.57,401.57
2016,11,12,13,15,511.0,171.5,1.45,22.0,436.0,499.92,388.79
2016,11,12,13,30,543.0,155.0,1.5,22.0,427.0,478.57,372.67
2016,11,12,13,45,486.5,157.5,1.6,22.0,391.5,425.81,331.97
2016,11,12,14,0,430.0,160.0,1.7,22.0,356.0,376.38,293.28
2016,11,12,14,15,499.5,133.5,1.7,21.5,344.5,357.63,277.56
2016,11,12,14,30,569.0,107.0,1.7,21.0,333.0,334.0,256.3
2016,11,12,14,45,642.5,85.0,1.7,21.0,316.0,305.56,228.92
2016,11,12,15,0,716.0,63.0,1.7,21.0,299.0,269.53,193.69
2016,11,12,15,15,676.0,59.0,1.6,20.5,257.5,215.45,146.73
2016,11,12,15,30,636.0,55.0,1.5,20.0,216.0,163.36,102.41
2016,11,12,15,45,573.0,49.0,1.45,19.5,172.5,111.75,62.31
2016,11,12,16,0,510.0,43.0,1.4,19.0,129.0,66.91,33.12
2016,11,12,16,15,408.0,34.0,1.4,18.5,89.5,26.44,16.73
2016,11,12,16,30,306.0,25.0,1.4,18.0,50.0,20.1,8.49
2016,11,12,16,45,153.0,12.5,1.4,17.5,25.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,13.0,17.0,72.73,0.0
2016,11,13,7,15,278.0,24.5,0.65,13.5,51.5,184.91,112.77
2016,11,13,7,30,414.0,36.0,0.7,14.0,86.0,284.25,222.18
2016,11,13,7,45,489.5,44.0,0.75,14.5,128.0,352.85,283.25
2016,11,13,8,0,565.0,52.0,0.8,15.0,170.0,426.36,344.81
2016,11,13,8,15,615.5,57.5,0.75,15.0,212.5,485.0,392.57
2016,11,13,8,30,666.0,63.0,0.7,15.0,255.0,545.2,439.46
2016,11,13,8,45,698.5,67.0,0.65,15.5,295.0,591.91,473.33
2016,11,13,9,0,731.0,71.0,0.6,16.0,335.0,634.19,501.76
2016,11,13,9,15,755.0,74.0,0.55,16.0,371.0,672.03,527.01
2016,11,13,9,30,779.0,77.0,0.5,16.0,407.0,708.03,550.35
2016,11,13,9,45,797.5,78.5,0.5,16.5,438.0,735.77,567.19
2016,11,13,10,0,816.0,80.0,0.5,17.0,469.0,760.92,582.11
2016,11,13,10,15,827.5,81.5,0.55,17.5,493.5,777.63,592.0
2016,11,13,10,30,839.0,83.0,0.6,18.0,518.0,791.22,599.92
2016,11,13,10,45,849.0,83.5,0.65,18.5,535.5,799.13,604.09
2016,11,13,11,0,859.0,84.0,0.7,19.0,553.0,803.66,606.17
2016,11,13,11,15,863.0,84.5,0.75,19.5,563.0,799.94,602.84
2016,11,13,11,30,867.0,85.0,0.8,20.0,573.0,792.78,597.43
2016,11,13,11,45,868.0,85.0,0.85,20.5,575.0,773.86,584.19
2016,11,13,12,0,869.0,85.0,0.9,21.0,577.0,757.45,572.86
2016,11,13,12,15,867.0,85.0,0.95,21.0,571.0,740.28,562.09
2016,11,13,12,30,865.0,85.0,1.0,21.0,565.0,715.04,545.72
2016,11,13,12,45,863.0,83.0,1.05,21.0,552.5,684.66,525.38
2016,11,13,13,0,861.0,81.0,1.1,21.0,540.0,651.55,501.75
2016,11,13,13,15,851.5,79.5,1.1,21.0,519.0,611.86,472.31
2016,11,13,13,30,842.0,78.0,1.1,21.0,498.0,570.3,440.84
2016,11,13,13,45,829.0,76.0,1.1,21.0,470.5,524.71,405.56
2016,11,13,14,0,816.0,74.0,1.1,21.0,443.0,478.03,368.44
2016,11,13,14,15,796.5,72.0,1.05,21.0,409.5,427.65,327.21
2016,11,13,14,30,777.0,70.0,1.0,21.0,376.0,377.31,284.89
2016,11,13,14,45,749.0,66.5,1.0,21.0,337.5,322.92,238.68
2016,11,13,15,0,721.0,63.0,1.0,21.0,299.0,270.07,192.78
2016,11,13,15,15,680.5,59.0,0.9,20.5,257.0,215.72,146.03
2016,11,13,15,30,640.0,55.0,0.8,20.0,215.0,163.42,101.85
2016,11,13,15,45,577.5,49.0,0.7,19.5,172.0,111.76,61.97
2016,11,13,16,0,515.0,43.0,0.6,19.0,129.0,66.8,32.96
2016,11,13,16,15,412.0,34.0,0.7,18.5,88.5,26.57,16.8
2016,11,13,16,30,309.0,25.0,0.8,18.0,48.0,20.22,8.08
2016,11,13,16,45,154.5,12.5,0.9,17.5,24.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,13.0,16.0,73.13,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.0,50.5,185.3,104.99
2016,11,14,7,30,427.0,34.0,0.5,13.0,85.0,287.65,224.04
2016,11,14,7,45,507.5,41.5,0.5,13.5,127.5,358.54,287.18
2016,11,14,8,0,588.0,49.0,0.5,14.0,170.0,434.78,350.48
2016,11,14,8,15,638.5,54.0,0.45,14.5,213.0,493.36,397.12
2016,11,14,8,30,689.0,59.0,0.4,15.0,256.0,549.32,439.71
2016,11,14,8,45,344.5,89.0,0.4,15.5,187.5,366.32,296.67
2016,11,14,9,0,0.0,119.0,0.4,16.0,119.0,118.69,93.05
2016,11,14,9,15,0.0,130.0,0.4,16.5,130.0,129.15,102.23
2016,11,14,9,30,0.0,141.0,0.4,17.0,141.0,139.72,110.39
2016,11,14,9,45,2.0,150.5,0.45,17.5,151.5,150.24,118.53
2016,11,14,10,0,4.0,160.0,0.5,18.0,162.0,160.9,126.7
2016,11,14,10,15,2.0,158.0,0.5,18.5,159.0,155.99,122.21
2016,11,14,10,30,0.0,156.0,0.5,19.0,156.0,151.38,118.07
2016,11,14,10,45,12.0,182.5,0.55,19.5,189.0,188.41,147.5
2016,11,14,11,0,24.0,209.0,0.6,20.0,222.0,225.51,176.3
2016,11,14,11,15,35.5,221.5,0.55,20.0,241.5,258.27,201.46
2016,11,14,11,30,47.0,234.0,0.5,20.0,261.0,279.49,217.52
2016,11,14,11,45,231.5,225.5,0.45,20.5,356.0,431.09,334.73
2016,11,14,12,0,416.0,217.0,0.4,21.0,451.0,563.52,430.34
2016,11,14,12,15,645.5,149.5,0.4,21.0,508.0,650.68,493.63
2016,11,14,12,30,875.0,82.0,0.4,21.0,565.0,712.73,537.29
2016,11,14,12,45,869.5,81.5,0.45,21.5,551.5,681.97,515.23
2016,11,14,13,0,864.0,81.0,0.5,22.0,538.0,651.84,493.3
2016,11,14,13,15,855.0,79.5,0.55,22.0,517.5,612.43,465.36
2016,11,14,13,30,846.0,78.0,0.6,22.0,497.0,571.11,435.3
2016,11,14,13,45,832.5,76.0,0.7,22.0,469.5,525.2,401.35
2016,11,14,14,0,819.0,74.0,0.8,22.0,442.0,478.22,365.28
2016,11,14,14,15,799.5,72.0,0.85,21.5,408.5,427.81,325.61
2016,11,14,14,30,780.0,70.0,0.9,21.0,375.0,377.43,284.44
2016,11,14,14,45,752.5,66.5,0.95,21.0,336.5,323.17,238.53
2016,11,14,15,0,725.0,63.0,1.0,21.0,298.0,270.38,192.78
2016,11,14,15,15,684.0,59.0,0.95,20.5,256.0,215.81,145.92
2016,11,14,15,30,643.0,55.0,0.9,20.0,214.0,163.35,101.67
2016,11,14,15,45,579.0,49.0,0.85,19.5,170.5,111.47,61.71
2016,11,14,16,0,515.0,43.0,0.8,19.0,127.0,66.44,32.79
2016,11,14,16,15,409.5,33.5,0.85,18.0,87.0,26.23,16.48
2016,11,14,16,30,304.0,24.0,0.9,17.0,47.0,19.37,6.99
2016,11,14,16,45,152.0,12.0,0.95,16.0,23.5,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,93.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,186.0,11.0,0.9,12.0,15.0,88.65,0.0
2016,11,15,7,15,329.0,20.5,1.1,12.5,49.5,195.14,100.34
2016,11,15,7,30,472.0,30.0,1.3,13.0,84.0,298.71,233.15
2016,11,15,7,45,546.5,36.0,1.55,13.5,125.5,366.94,296.98
2016,11,15,8,0,621.0,42.0,1.8,14.0,167.0,439.45,360.02
2016,11,15,8,15,667.0,46.0,1.9,14.5,209.5,495.38,407.3
2016,11,15,8,30,713.0,50.0,2.0,15.0,252.0,552.31,453.48
2016,11,15,8,45,743.0,53.0,2.1,15.5,291.0,597.44,487.95
2016,11,15,9,0,773.0,56.0,2.2,16.0,330.0,641.72,520.42
2016,11,15,9,15,794.0,58.5,2.3,16.0,365.5,677.45,546.71
2016,11,15,9,30,815.0,61.0,2.4,16.0,401.0,704.73,566.39
2016,11,15,9,45,805.5,70.0,2.5,16.5,427.0,727.25,581.33
2016,11,15,10,0,796.0,79.0,2.6,17.0,453.0,739.64,588.76
2016,11,15,10,15,565.5,143.0,2.65,17.0,415.5,634.83,509.41
2016,11,15,10,30,335.0,207.0,2.7,17.0,378.0,512.65,411.98
2016,11,15,10,45,581.0,146.5,2.8,17.5,455.0,656.39,525.58
2016,11,15,11,0,827.0,86.0,2.9,18.0,532.0,776.27,612.48
2016,11,15,11,15,830.5,86.5,2.95,18.0,541.0,772.43,608.59
2016,11,15,11,30,834.0,87.0,3.0,18.0,550.0,765.31,603.43
2016,11,15,11,45,463.5,169.0,3.15,18.5,426.5,557.2,444.89
2016,11,15,12,0,93.0,251.0,3.3,19.0,303.0,328.46,260.59
2016,11,15,12,15,72.5,241.5,3.4,18.5,282.0,299.37,238.5
2016,11,15,12,30,52.0,232.0,3.5,18.0,261.0,271.37,216.42
2016,11,15,12,45,191.5,224.5,3.65,18.0,326.0,362.32,291.55
2016,11,15,13,0,331.0,217.0,3.8,18.0,391.0,443.12,356.4
2016,11,15,13,15,568.5,149.0,3.85,18.0,434.0,508.7,409.64
2016,11,15,13,30,806.0,81.0,3.9,18.0,477.0,550.35,442.36
2016,11,15,13,45,434.5,133.5,3.95,18.0,346.0,372.01,299.36
2016,11,15,14,0,63.0,186.0,4.0,18.0,215.0,210.7,168.27
2016,11,15,14,15,44.0,167.0,3.95,17.5,186.5,179.63,143.54
2016,11,15,14,30,25.0,148.0,3.9,17.0,158.0,148.41,118.31
2016,11,15,14,45,22.0,134.0,3.85,17.0,142.0,132.38,105.1
2016,11,15,15,0,19.0,120.0,3.8,17.0,126.0,116.71,92.08
2016,11,15,15,15,14.0,104.0,3.65,16.5,108.0,99.13,77.59
2016,11,15,15,30,9.0,88.0,3.5,16.0,90.0,82.22,63.51
2016,11,15,15,45,4.5,70.5,3.35,15.5,71.5,64.75,48.79
2016,11,15,16,0,0.0,53.0,3.2,15.0,53.0,48.03,34.52
2016,11,15,16,15,0.0,36.0,2.85,14.5,36.0,32.61,22.09
2016,11,15,16,30,0.0,19.0,2.5,14.0,19.0,17.64,5.4
2016,11,15,16,45,0.0,9.5,2.2,14.0,9.5,9.05,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,67.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,135.0,11.0,1.6,10.0,14.0,66.91,0.0
2016,11,16,7,15,293.5,22.0,1.95,10.5,48.5,183.49,82.13
2016,11,16,7,30,452.0,33.0,2.3,11.0,83.0,297.03,233.16
2016,11,16,7,45,538.0,39.5,2.65,11.5,126.5,370.24,302.9
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,443.98,368.46
2016,11,16,8,15,675.0,50.5,3.25,12.5,214.0,503.99,420.45
2016,11,16,8,30,726.0,55.0,3.5,13.0,258.0,565.15,471.45
2016,11,16,8,45,758.0,58.5,3.75,13.5,298.5,612.74,509.4
2016,11,16,9,0,790.0,62.0,4.0,14.0,339.0,659.47,545.0
2016,11,16,9,15,812.5,64.5,4.05,14.0,376.0,696.69,572.89
2016,11,16,9,30,835.0,67.0,4.1,14.0,413.0,731.88,598.8
2016,11,16,9,45,849.5,69.5,4.15,14.5,443.5,758.54,616.81
2016,11,16,10,0,864.0,72.0,4.2,15.0,474.0,782.37,632.53
2016,11,16,10,15,874.5,73.5,4.2,15.0,498.5,792.18,638.73
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,805.32,647.57
2016,11,16,10,45,889.5,76.5,4.2,15.0,539.5,810.31,650.43
2016,11,16,11,0,894.0,78.0,4.2,15.0,556.0,811.84,650.92
2016,11,16,11,15,897.5,78.5,4.2,15.0,565.5,807.9,647.53
2016,11,16,11,30,901.0,79.0,4.2,15.0,575.0,800.47,641.75
2016,11,16,11,45,898.0,80.5,4.25,15.0,576.5,785.75,630.97
2016,11,16,12,0,895.0,82.0,4.3,15.0,578.0,767.77,617.97
2016,11,16,12,15,892.5,81.5,4.25,15.0,572.0,744.71,600.67
2016,11,16,12,30,890.0,81.0,4.2,15.0,566.0,718.63,581.18
2016,11,16,12,45,882.5,80.5,4.2,15.0,552.0,686.28,556.83
2016,11,16,13,0,875.0,80.0,4.2,15.0,538.0,654.64,531.48
2016,11,16,13,15,865.5,79.0,4.15,15.0,517.0,615.3,499.66
2016,11,16,13,30,856.0,78.0,4.1,15.0,496.0,574.03,465.74
2016,11,16,13,45,838.5,77.5,4.1,15.0,468.0,527.42,426.95
2016,11,16,14,0,821.0,77.0,4.1,15.0,440.0,480.02,386.6
2016,11,16,14,15,800.5,74.5,4.0,14.5,406.0,428.74,342.7
2016,11,16,14,30,780.0,72.0,3.9,14.0,372.0,377.59,297.7
2016,11,16,14,45,747.5,69.5,3.85,14.0,333.0,322.86,248.48
2016,11,16,15,0,715.0,67.0,3.8,14.0,294.0,270.09,200.29
2016,11,16,15,15,672.0,62.0,3.5,13.5,252.0,213.58,149.71
2016,11,16,15,30,629.0,57.0,3.2,13.0,210.0,161.88,104.42
2016,11,16,15,45,558.0,51.0,2.95,13.0,166.5,110.2,63.43
2016,11,16,16,0,487.0,45.0,2.7,13.0,123.0,66.2,34.53
2016,11,16,16,15,375.0,35.0,2.4,12.5,83.5,27.85,18.15
2016,11,16,16,30,263.0,25.0,2.1,12.0,44.0,20.56,6.58
2016,11,16,16,45,131.5,12.5,1.85,11.5,22.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,16.5,0.8,7.5,38.5,134.41,47.52
2016,11,17,7,30,411.0,33.0,0.9,8.0,77.0,275.17,215.53
2016,11,17,7,45,503.5,39.5,1.0,8.5,120.0,350.07,286.15
2016,11,17,8,0,596.0,46.0,1.1,9.0,163.0,431.14,356.39
2016,11,17,8,15,648.5,51.0,1.2,9.5,206.0,486.25,403.69
2016,11,17,8,30,701.0,56.0,1.3,10.0,249.0,548.01,454.2
2016,11,17,8,45,741.0,58.5,1.4,10.5,290.5,599.08,494.19
2016,11,17,9,0,781.0,61.0,1.5,11.0,332.0,649.73,531.8
2016,11,17,9,15,804.5,63.5,1.6,11.5,368.5,687.42,558.74
2016,11,17,9,30,828.0,66.0,1.7,12.0,405.0,723.16,583.8
2016,11,17,9,45,848.0,67.0,1.85,12.5,436.5,752.04,603.88
2016,11,17,10,0,868.0,68.0,2.0,13.0,468.0,771.74,617.12
2016,11,17,10,15,879.0,69.0,2.05,13.5,493.0,787.95,627.03
2016,11,17,10,30,890.0,70.0,2.1,14.0,518.0,800.97,634.67
2016,11,17,10,45,898.5,70.5,2.2,14.5,535.5,808.03,638.54
2016,11,17,11,0,907.0,71.0,2.3,15.0,553.0,811.62,640.06
2016,11,17,11,15,911.0,71.5,2.25,15.0,563.0,808.11,636.66
2016,11,17,11,30,915.0,72.0,2.2,15.0,573.0,801.07,630.94
2016,11,17,11,45,916.5,71.5,2.2,15.5,575.0,787.4,619.88
2016,11,17,12,0,918.0,71.0,2.2,16.0,577.0,770.3,606.56
2016,11,17,12,15,916.0,71.0,2.2,16.0,571.5,747.89,590.66
2016,11,17,12,30,914.0,71.0,2.2,16.0,566.0,722.33,572.54
2016,11,17,12,45,909.0,70.0,2.25,16.0,552.5,690.61,550.19
2016,11,17,13,0,904.0,69.0,2.3,16.0,539.0,656.21,523.96
2016,11,17,13,15,895.5,68.0,2.25,16.0,518.0,617.19,493.16
2016,11,17,13,30,887.0,67.0,2.2,16.0,497.0,576.1,460.13
2016,11,17,13,45,873.5,65.5,2.2,16.0,469.5,530.0,422.66
2016,11,17,14,0,860.0,64.0,2.2,16.0,442.0,482.7,383.24
2016,11,17,14,15,841.5,62.0,2.1,16.0,408.5,431.78,339.61
2016,11,17,14,30,823.0,60.0,2.0,16.0,375.0,380.82,294.84
2016,11,17,14,45,796.5,57.5,1.95,16.0,336.5,326.2,246.35
2016,11,17,15,0,770.0,55.0,1.9,16.0,298.0,272.84,198.09
2016,11,17,15,15,730.5,51.0,1.65,15.5,255.5,216.61,148.04
2016,11,17,15,30,691.0,47.0,1.4,15.0,213.0,163.7,101.99
2016,11,17,15,45,630.5,42.0,1.15,14.5,169.5,111.12,60.54
2016,11,17,16,0,570.0,37.0,0.9,14.0,126.0,64.95,30.8
2016,11,17,16,15,463.5,29.0,0.95,13.5,85.5,24.5,15.17
2016,11,17,16,30,357.0,21.0,1.0,13.0,45.0,18.35,4.51
2016,11,17,16,45,178.5,10.5,1.05,12.5,22.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
