Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.5,1.75,8.0,37.0,131.57,31.04
2016,11,18,7,30,411.0,31.0,2.0,9.0,74.0,271.99,211.75
2016,11,18,7,45,501.5,39.0,2.25,10.0,117.0,347.11,284.22
2016,11,18,8,0,592.0,47.0,2.5,11.0,160.0,428.57,355.43
2016,11,18,8,15,646.5,52.5,2.45,11.5,204.0,484.87,404.06
2016,11,18,8,30,701.0,58.0,2.4,12.0,248.0,548.41,456.14
2016,11,18,8,45,737.5,61.5,2.4,12.5,289.5,598.32,495.48
2016,11,18,9,0,774.0,65.0,2.4,13.0,331.0,647.62,531.94
2016,11,18,9,15,798.0,68.0,2.65,13.5,367.5,686.15,560.5
2016,11,18,9,30,822.0,71.0,2.9,14.0,404.0,722.74,587.14
2016,11,18,9,45,841.5,72.5,3.15,15.0,436.0,751.78,606.64
2016,11,18,10,0,861.0,74.0,3.4,16.0,468.0,778.15,623.91
2016,11,18,10,15,871.0,75.5,3.5,16.5,492.0,794.09,633.83
2016,11,18,10,30,881.0,77.0,3.6,17.0,516.0,806.78,641.44
2016,11,18,10,45,886.0,78.0,3.75,17.5,532.5,805.15,638.93
2016,11,18,11,0,891.0,79.0,3.9,18.0,549.0,806.55,638.84
2016,11,18,11,15,893.0,79.5,3.95,18.0,558.0,801.54,634.93
2016,11,18,11,30,895.0,80.0,4.0,18.0,567.0,793.1,628.7
2016,11,18,11,45,893.0,81.0,4.1,18.5,568.0,778.78,617.33
2016,11,18,12,0,891.0,82.0,4.2,19.0,569.0,761.2,603.71
2016,11,18,12,15,887.0,81.5,4.25,19.0,562.5,737.31,586.48
2016,11,18,12,30,883.0,81.0,4.3,19.0,556.0,710.48,567.09
2016,11,18,12,45,877.0,80.0,4.35,19.0,542.5,678.96,543.68
2016,11,18,13,0,871.0,79.0,4.4,19.0,529.0,648.09,519.41
2016,11,18,13,15,862.0,77.5,4.4,19.0,508.5,608.86,488.16
2016,11,18,13,30,853.0,76.0,4.4,19.0,488.0,567.69,454.78
2016,11,18,13,45,839.0,74.5,4.4,19.0,460.5,522.2,417.27
2016,11,18,14,0,825.0,73.0,4.4,19.0,433.0,475.66,377.98
2016,11,18,14,15,806.0,70.5,4.2,18.5,400.0,425.11,334.87
2016,11,18,14,30,787.0,68.0,4.0,18.0,367.0,374.53,290.71
2016,11,18,14,45,759.0,65.0,3.8,18.0,329.0,320.72,242.62
2016,11,18,15,0,731.0,62.0,3.6,18.0,291.0,268.38,195.18
2016,11,18,15,15,689.5,57.5,3.15,17.0,249.0,213.33,146.62
2016,11,18,15,30,648.0,53.0,2.7,16.0,207.0,161.91,102.24
2016,11,18,15,45,582.5,47.0,2.3,15.5,164.0,108.62,60.4
2016,11,18,16,0,517.0,41.0,1.9,15.0,121.0,63.72,31.37
2016,11,18,16,15,404.5,32.0,1.75,14.0,81.5,25.26,15.69
2016,11,18,16,30,292.0,23.0,1.6,13.0,42.0,18.8,3.93
2016,11,18,16,45,146.0,11.5,1.5,12.5,21.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,111.38,8.29
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,229.03,174.68
2016,11,19,7,45,415.5,40.5,4.45,13.0,104.5,301.12,245.44
2016,11,19,8,0,506.0,49.0,4.5,13.0,144.0,379.67,315.62
2016,11,19,8,15,562.5,54.5,4.45,13.0,185.0,439.0,368.13
2016,11,19,8,30,619.0,60.0,4.4,13.0,226.0,500.46,420.66
2016,11,19,8,45,376.5,100.0,4.35,13.5,206.0,398.35,334.75
2016,11,19,9,0,134.0,140.0,4.3,14.0,186.0,262.21,218.16
2016,11,19,9,15,160.0,155.0,4.3,14.0,215.5,299.92,249.98
2016,11,19,9,30,186.0,170.0,4.3,14.0,245.0,338.21,281.42
2016,11,19,9,45,279.0,171.0,4.3,14.5,293.0,422.8,350.75
2016,11,19,10,0,372.0,172.0,4.3,15.0,341.0,497.18,410.36
2016,11,19,10,15,189.5,171.0,4.3,15.0,257.5,340.63,281.0
2016,11,19,10,30,7.0,170.0,4.3,15.0,174.0,172.66,138.67
2016,11,19,10,45,7.0,174.5,4.3,15.5,178.5,176.51,141.64
2016,11,19,11,0,7.0,179.0,4.3,16.0,183.0,180.44,144.42
2016,11,19,11,15,27.0,202.5,4.25,16.0,217.5,220.33,177.41
2016,11,19,11,30,47.0,226.0,4.2,16.0,252.0,271.23,218.79
2016,11,19,11,45,38.0,220.5,4.2,16.0,241.5,255.94,206.02
2016,11,19,12,0,29.0,215.0,4.2,16.0,231.0,241.11,193.8
2016,11,19,12,15,14.5,147.0,4.15,16.0,155.0,150.26,119.68
2016,11,19,12,30,0.0,79.0,4.1,16.0,79.0,73.57,56.05
2016,11,19,12,45,0.0,115.5,4.1,16.0,115.5,108.55,85.19
2016,11,19,13,0,0.0,152.0,4.1,16.0,152.0,144.32,114.75
2016,11,19,13,15,78.5,182.5,4.05,16.0,220.0,226.93,183.78
2016,11,19,13,30,157.0,213.0,4.0,16.0,288.0,304.59,246.96
2016,11,19,13,45,78.5,123.5,4.0,16.0,161.0,164.24,132.16
2016,11,19,14,0,0.0,34.0,4.0,16.0,34.0,31.57,21.12
2016,11,19,14,15,0.0,31.0,3.85,16.0,31.0,28.78,18.83
2016,11,19,14,30,0.0,28.0,3.7,16.0,28.0,25.98,16.5
2016,11,19,14,45,0.0,25.0,3.6,16.0,25.0,23.19,14.15
2016,11,19,15,0,0.0,22.0,3.5,16.0,22.0,20.4,11.78
2016,11,19,15,15,0.0,18.5,3.3,15.5,18.5,17.15,9.02
2016,11,19,15,30,0.0,15.0,3.1,15.0,15.0,13.89,6.22
2016,11,19,15,45,0.0,12.0,2.95,15.0,12.0,11.11,3.78
2016,11,19,16,0,0.0,9.0,2.8,15.0,9.0,8.33,1.31
2016,11,19,16,15,0.0,6.0,2.75,14.5,6.0,5.55,0.0
2016,11,19,16,30,0.0,3.0,2.7,14.0,3.0,2.77,0.0
2016,11,19,16,45,0.0,1.5,2.65,14.0,1.5,1.43,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.1,13.0,13.0,12.06,0.0
2016,11,20,7,30,0.0,26.0,1.2,13.0,26.0,24.76,13.77
2016,11,20,7,45,0.0,41.5,1.35,13.5,41.5,41.5,28.99
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,57.61,43.08
2016,11,20,8,15,0.0,74.0,1.6,14.0,74.0,75.34,58.46
2016,11,20,8,30,0.0,91.0,1.7,14.0,91.0,92.85,73.48
2016,11,20,8,45,3.0,105.5,1.8,14.5,106.5,109.21,87.24
2016,11,20,9,0,6.0,120.0,1.9,15.0,122.0,125.76,100.95
2016,11,20,9,15,43.5,143.5,1.9,15.0,161.0,188.74,154.07
2016,11,20,9,30,81.0,167.0,1.9,15.0,200.0,244.16,199.95
2016,11,20,9,45,118.0,182.0,1.9,15.5,233.5,301.05,245.72
2016,11,20,10,0,155.0,197.0,1.9,16.0,267.0,346.8,281.79
2016,11,20,10,15,125.0,206.5,1.9,16.0,265.0,333.3,269.61
2016,11,20,10,30,95.0,216.0,1.9,16.0,263.0,306.91,247.64
2016,11,20,10,45,66.0,213.5,1.95,16.0,246.5,278.55,224.18
2016,11,20,11,0,37.0,211.0,2.0,16.0,230.0,250.51,200.85
2016,11,20,11,15,18.5,160.5,2.0,16.0,170.0,169.35,135.07
2016,11,20,11,30,0.0,110.0,2.0,16.0,110.0,103.5,80.71
2016,11,20,11,45,0.0,119.5,2.0,16.0,119.5,112.79,88.44
2016,11,20,12,0,0.0,129.0,2.0,16.0,129.0,122.1,96.06
2016,11,20,12,15,0.5,147.5,2.0,15.5,148.0,140.76,111.57
2016,11,20,12,30,1.0,166.0,2.0,15.0,167.0,159.49,127.12
2016,11,20,12,45,0.5,91.5,2.0,15.0,92.0,85.68,66.36
2016,11,20,13,0,0.0,17.0,2.0,15.0,17.0,15.78,7.75
2016,11,20,13,15,0.0,17.5,1.9,15.0,17.5,16.25,8.17
2016,11,20,13,30,0.0,18.0,1.8,15.0,18.0,16.71,8.59
2016,11,20,13,45,0.0,13.5,1.7,15.0,13.5,12.52,5.04
2016,11,20,14,0,0.0,9.0,1.6,15.0,9.0,8.35,1.48
2016,11,20,14,15,0.0,24.5,1.4,15.0,24.5,22.73,13.82
2016,11,20,14,30,0.0,40.0,1.2,15.0,40.0,37.15,26.15
2016,11,20,14,45,0.0,35.5,1.05,15.0,35.5,32.95,22.61
2016,11,20,15,0,0.0,31.0,0.9,15.0,31.0,28.76,19.05
2016,11,20,15,15,0.0,26.5,0.8,14.5,26.5,24.58,15.49
2016,11,20,15,30,0.0,22.0,0.7,14.0,22.0,20.39,11.88
2016,11,20,15,45,0.0,17.0,0.6,14.0,17.0,15.75,7.8
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,11.11,3.71
2016,11,20,16,15,0.0,8.0,0.55,13.5,8.0,7.4,0.6
2016,11,20,16,30,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2016,11,20,16,45,0.0,2.0,0.65,13.0,2.0,1.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,14.5,1.25,10.5,32.0,115.65,0.0
2016,11,21,7,30,364.0,29.0,1.4,11.0,64.0,243.56,180.99
2016,11,21,7,45,460.0,37.0,1.6,11.5,104.5,318.72,257.2
2016,11,21,8,0,556.0,45.0,1.8,12.0,145.0,400.89,329.28
2016,11,21,8,15,612.5,50.0,2.0,12.5,187.5,460.91,381.32
2016,11,21,8,30,669.0,55.0,2.2,13.0,230.0,518.7,429.93
2016,11,21,8,45,711.0,57.5,2.4,13.5,270.5,569.84,471.57
2016,11,21,9,0,753.0,60.0,2.6,14.0,311.0,620.75,510.64
2016,11,21,9,15,777.5,63.0,2.65,14.0,347.0,658.99,539.28
2016,11,21,9,30,802.0,66.0,2.7,14.0,383.0,695.44,566.1
2016,11,21,9,45,813.5,69.5,2.8,14.5,412.5,720.52,583.21
2016,11,21,10,0,825.0,73.0,2.9,15.0,442.0,742.82,598.14
2016,11,21,10,15,837.0,74.5,2.95,15.0,466.5,760.09,610.13
2016,11,21,10,30,849.0,76.0,3.0,15.0,491.0,774.28,619.9
2016,11,21,10,45,612.0,140.0,3.05,15.5,444.5,665.48,536.61
2016,11,21,11,0,375.0,204.0,3.1,16.0,398.0,531.47,429.24
2016,11,21,11,15,624.0,142.0,3.1,16.0,472.0,667.75,538.17
2016,11,21,11,30,873.0,80.0,3.1,16.0,546.0,770.81,614.26
2016,11,21,11,45,873.5,80.5,3.1,16.0,548.5,758.33,604.15
2016,11,21,12,0,874.0,81.0,3.1,16.0,551.0,742.62,592.65
2016,11,21,12,15,872.0,80.5,3.05,16.0,546.0,720.79,576.5
2016,11,21,12,30,870.0,80.0,3.0,16.0,541.0,700.12,561.3
2016,11,21,12,45,540.5,152.5,3.0,16.0,436.5,532.18,429.44
2016,11,21,13,0,211.0,225.0,3.0,16.0,332.0,366.44,295.57
2016,11,21,13,15,532.0,149.0,2.95,16.0,404.5,482.43,390.8
2016,11,21,13,30,853.0,73.0,2.9,16.0,477.0,561.21,451.89
2016,11,21,13,45,580.5,121.5,2.9,16.0,389.5,435.56,350.54
2016,11,21,14,0,308.0,170.0,2.9,16.0,302.0,319.75,257.14
2016,11,21,14,15,546.5,118.0,2.8,15.5,330.0,357.54,285.32
2016,11,21,14,30,785.0,66.0,2.7,15.0,358.0,369.76,288.85
2016,11,21,14,45,754.5,63.0,2.65,15.0,320.0,315.57,240.16
2016,11,21,15,0,724.0,60.0,2.6,15.0,282.0,263.09,192.52
2016,11,21,15,15,681.0,56.0,2.25,14.5,240.5,208.9,144.16
2016,11,21,15,30,638.0,52.0,1.9,14.0,199.0,158.46,100.29
2016,11,21,15,45,567.5,46.0,1.55,14.0,156.5,105.52,58.73
2016,11,21,16,0,497.0,40.0,1.2,14.0,114.0,61.45,30.31
2016,11,21,16,15,379.5,30.5,1.15,13.0,75.5,24.09,14.57
2016,11,21,16,30,262.0,21.0,1.1,12.0,37.0,17.08,0.48
2016,11,21,16,45,131.0,10.5,1.1,11.5,18.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,155.5,15.5,1.0,9.5,30.0,103.83,0.0
2016,11,22,7,30,311.0,31.0,1.1,10.0,60.0,218.38,159.7
2016,11,22,7,45,406.5,40.5,1.2,10.5,99.5,292.98,236.26
2016,11,22,8,0,502.0,50.0,1.3,11.0,139.0,374.53,307.59
2016,11,22,8,15,561.5,56.0,1.3,11.5,180.5,435.94,359.95
2016,11,22,8,30,621.0,62.0,1.3,12.0,222.0,499.57,412.0
2016,11,22,8,45,662.0,66.0,1.35,12.5,262.0,549.96,452.03
2016,11,22,9,0,703.0,70.0,1.4,13.0,302.0,600.37,490.6
2016,11,22,9,15,568.0,100.5,1.4,13.0,301.5,555.14,453.9
2016,11,22,9,30,433.0,131.0,1.4,13.0,301.0,497.16,407.16
2016,11,22,9,45,471.0,135.0,1.45,13.5,333.0,536.12,437.23
2016,11,22,10,0,509.0,139.0,1.5,14.0,365.0,574.37,465.39
2016,11,22,10,15,589.0,125.5,1.5,14.0,401.0,629.22,507.01
2016,11,22,10,30,669.0,112.0,1.5,14.0,437.0,678.05,542.48
2016,11,22,10,45,760.5,97.0,1.55,14.5,478.5,727.48,576.83
2016,11,22,11,0,852.0,82.0,1.6,15.0,520.0,778.16,611.54
2016,11,22,11,15,666.0,134.0,1.6,15.0,480.5,690.32,547.13
2016,11,22,11,30,480.0,186.0,1.6,15.0,441.0,591.77,471.21
2016,11,22,11,45,488.0,185.0,1.6,15.5,445.0,587.44,467.7
2016,11,22,12,0,496.0,184.0,1.6,16.0,449.0,580.98,461.76
2016,11,22,12,15,479.0,186.0,1.55,16.0,440.0,557.76,443.52
2016,11,22,12,30,462.0,188.0,1.5,16.0,431.0,533.49,424.54
2016,11,22,12,45,469.0,181.5,1.5,16.0,423.0,515.29,410.72
2016,11,22,13,0,476.0,175.0,1.5,16.0,415.0,495.18,395.17
2016,11,22,13,15,465.5,169.0,1.5,15.5,396.5,463.3,370.91
2016,11,22,13,30,455.0,163.0,1.5,15.0,378.0,430.84,345.77
2016,11,22,13,45,469.0,150.0,1.5,15.0,360.5,403.5,323.57
2016,11,22,14,0,483.0,137.0,1.5,15.0,343.0,373.93,298.87
2016,11,22,14,15,570.5,108.5,1.4,15.0,333.0,360.68,285.49
2016,11,22,14,30,658.0,80.0,1.3,15.0,323.0,335.22,260.67
2016,11,22,14,45,615.0,80.0,1.2,15.0,288.5,285.94,217.47
2016,11,22,15,0,572.0,80.0,1.1,15.0,254.0,239.77,176.68
2016,11,22,15,15,532.0,73.0,1.0,14.5,216.0,191.05,134.29
2016,11,22,15,30,492.0,66.0,0.9,14.0,178.0,146.04,95.9
2016,11,22,15,45,438.5,55.5,0.85,13.5,140.0,100.21,59.84
2016,11,22,16,0,385.0,45.0,0.8,13.0,102.0,60.18,32.81
2016,11,22,16,15,287.5,33.0,0.85,12.5,67.5,26.48,16.53
2016,11,22,16,30,190.0,21.0,0.9,12.0,33.0,17.11,0.0
2016,11,22,16,45,95.0,10.5,0.95,12.0,16.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,123.5,17.0,1.1,9.5,28.0,89.03,0.0
2016,11,23,7,30,247.0,34.0,1.1,10.0,56.0,191.96,137.07
2016,11,23,7,45,337.5,46.0,1.1,11.0,94.0,261.78,210.07
2016,11,23,8,0,428.0,58.0,1.1,12.0,132.0,338.94,276.98
2016,11,23,8,15,493.5,65.5,1.25,12.0,173.5,403.83,333.07
2016,11,23,8,30,559.0,73.0,1.4,12.0,215.0,471.16,389.57
2016,11,23,8,45,599.5,79.0,1.55,12.5,254.0,522.14,430.83
2016,11,23,9,0,640.0,85.0,1.7,13.0,293.0,573.14,470.92
2016,11,23,9,15,670.5,89.0,1.75,13.0,329.0,614.23,502.69
2016,11,23,9,30,701.0,93.0,1.8,13.0,365.0,654.04,532.26
2016,11,23,9,45,734.0,92.5,1.85,13.5,397.5,688.69,556.35
2016,11,23,10,0,767.0,92.0,1.9,14.0,430.0,721.36,578.65
2016,11,23,10,15,781.0,94.0,1.95,14.0,454.5,735.9,588.53
2016,11,23,10,30,795.0,96.0,2.0,14.0,479.0,751.98,599.75
2016,11,23,10,45,477.0,163.0,2.05,14.5,395.0,578.52,466.27
2016,11,23,11,0,159.0,230.0,2.1,15.0,311.0,380.59,306.81
2016,11,23,11,15,79.5,190.5,2.15,15.0,231.0,258.37,209.17
2016,11,23,11,30,0.0,151.0,2.2,15.0,151.0,144.93,115.04
2016,11,23,11,45,0.0,128.0,2.25,15.0,128.0,121.36,95.87
2016,11,23,12,0,0.0,105.0,2.3,15.0,105.0,98.51,77.02
2016,11,23,12,15,419.0,99.5,2.35,15.0,318.5,424.26,350.1
2016,11,23,12,30,838.0,94.0,2.4,15.0,532.0,691.33,556.06
2016,11,23,12,45,430.0,143.0,2.45,15.0,367.5,447.88,363.53
2016,11,23,13,0,22.0,192.0,2.5,15.0,203.0,198.62,159.14
2016,11,23,13,15,213.5,182.5,2.55,14.5,282.5,320.43,261.59
2016,11,23,13,30,405.0,173.0,2.6,14.0,362.0,412.96,336.22
2016,11,23,13,45,347.0,171.5,2.7,14.0,327.0,356.53,289.77
2016,11,23,14,0,289.0,170.0,2.8,14.0,292.0,310.55,251.87
2016,11,23,14,15,505.5,125.5,2.8,14.0,319.5,346.98,278.68
2016,11,23,14,30,722.0,81.0,2.8,14.0,347.0,360.02,282.97
2016,11,23,14,45,692.5,76.5,2.8,14.0,309.5,307.53,235.88
2016,11,23,15,0,663.0,72.0,2.8,14.0,272.0,256.79,189.9
2016,11,23,15,15,616.0,66.5,2.4,13.5,231.0,203.28,142.45
2016,11,23,15,30,569.0,61.0,2.0,13.0,190.0,154.05,99.93
2016,11,23,15,45,496.0,53.5,1.7,12.5,148.5,104.68,61.43
2016,11,23,16,0,423.0,46.0,1.4,12.0,107.0,63.26,34.33
2016,11,23,16,15,302.5,34.5,1.3,11.5,70.0,28.06,17.83
2016,11,23,16,30,182.0,23.0,1.2,11.0,33.0,18.27,0.0
2016,11,23,16,45,91.0,11.5,1.15,10.5,16.5,10.96,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,16.5,0.55,7.0,27.0,69.89,0.0
2016,11,24,7,30,245.0,33.0,0.6,7.0,54.0,188.04,131.9
2016,11,24,7,45,355.0,44.0,0.65,7.5,94.5,266.55,215.2
2016,11,24,8,0,465.0,55.0,0.7,8.0,135.0,355.85,293.0
2016,11,24,8,15,530.5,62.5,0.8,8.0,177.0,421.63,349.97
2016,11,24,8,30,596.0,70.0,0.9,8.0,219.0,489.91,407.26
2016,11,24,8,45,647.5,74.0,1.0,8.5,261.0,546.81,453.16
2016,11,24,9,0,699.0,78.0,1.1,9.0,303.0,604.16,497.97
2016,11,24,9,15,728.5,81.5,1.15,9.5,340.0,645.13,528.01
2016,11,24,9,30,758.0,85.0,1.2,10.0,377.0,684.65,555.96
2016,11,24,9,45,782.5,86.5,1.3,10.5,409.0,711.61,574.61
2016,11,24,10,0,807.0,88.0,1.4,11.0,441.0,741.21,595.11
2016,11,24,10,15,821.0,90.0,1.4,11.5,466.0,760.58,606.88
2016,11,24,10,30,835.0,92.0,1.4,12.0,491.0,776.9,616.5
2016,11,24,10,45,845.0,93.0,1.4,12.5,509.5,785.73,620.79
2016,11,24,11,0,855.0,94.0,1.4,13.0,528.0,791.22,622.87
2016,11,24,11,15,859.5,94.5,1.2,13.5,538.0,788.45,616.82
2016,11,24,11,30,864.0,95.0,1.0,14.0,548.0,782.28,608.41
2016,11,24,11,45,866.0,95.0,0.85,14.5,551.0,770.26,596.66
2016,11,24,12,0,868.0,95.0,0.7,15.0,554.0,754.93,582.77
2016,11,24,12,15,865.0,94.5,0.6,15.0,548.5,732.25,565.74
2016,11,24,12,30,862.0,94.0,0.5,15.0,543.0,706.62,546.46
2016,11,24,12,45,856.0,93.0,0.4,15.0,530.0,675.66,522.57
2016,11,24,13,0,850.0,92.0,0.3,15.0,517.0,642.22,496.72
2016,11,24,13,15,840.0,90.5,0.35,15.0,496.5,603.57,468.67
2016,11,24,13,30,830.0,89.0,0.4,15.0,476.0,563.1,438.5
2016,11,24,13,45,814.0,87.0,0.5,15.0,448.5,517.44,404.02
2016,11,24,14,0,798.0,85.0,0.6,15.0,421.0,470.94,367.58
2016,11,24,14,15,776.0,82.0,0.55,15.0,388.0,420.3,325.64
2016,11,24,14,30,754.0,79.0,0.5,15.0,355.0,369.7,282.66
2016,11,24,14,45,721.0,75.5,0.5,15.0,316.5,315.59,236.35
2016,11,24,15,0,688.0,72.0,0.5,15.0,278.0,263.5,190.84
2016,11,24,15,15,641.0,66.5,0.5,14.5,236.0,208.73,143.79
2016,11,24,15,30,594.0,61.0,0.5,14.0,194.0,158.2,101.14
2016,11,24,15,45,521.5,53.0,0.5,13.5,151.5,107.08,61.83
2016,11,24,16,0,449.0,45.0,0.5,13.0,109.0,63.79,33.77
2016,11,24,16,15,326.5,33.5,0.55,12.5,71.0,27.18,16.94
2016,11,24,16,30,204.0,22.0,0.6,12.0,33.0,18.26,0.0
2016,11,24,16,45,102.0,11.0,0.7,11.5,16.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,66.5,15.0,1.05,7.5,20.5,43.54,0.0
2016,11,25,7,30,133.0,30.0,1.0,8.0,41.0,127.63,85.26
2016,11,25,7,45,198.0,45.5,1.0,8.5,73.0,186.98,150.11
2016,11,25,8,0,263.0,61.0,1.0,9.0,105.0,248.77,205.45
2016,11,25,8,15,300.0,75.0,1.2,9.5,139.0,296.12,247.32
2016,11,25,8,30,337.0,89.0,1.4,10.0,173.0,345.23,289.49
2016,11,25,8,45,363.5,101.5,1.6,10.5,205.5,386.74,324.28
2016,11,25,9,0,390.0,114.0,1.8,11.0,238.0,428.5,358.36
2016,11,25,9,15,422.5,118.5,1.75,11.5,267.5,464.72,386.72
2016,11,25,9,30,455.0,123.0,1.7,12.0,297.0,500.85,414.25
2016,11,25,9,45,474.5,130.5,1.7,12.5,325.0,530.35,435.92
2016,11,25,10,0,494.0,138.0,1.7,13.0,353.0,558.56,456.2
2016,11,25,10,15,437.0,160.0,1.7,13.0,357.5,543.12,442.19
2016,11,25,10,30,380.0,182.0,1.7,13.0,362.0,512.09,416.8
2016,11,25,10,45,369.5,191.5,1.75,13.5,372.0,513.47,416.68
2016,11,25,11,0,359.0,201.0,1.8,14.0,382.0,513.32,415.12
2016,11,25,11,15,348.5,207.5,1.8,14.0,386.5,508.22,410.47
2016,11,25,11,30,338.0,214.0,1.8,14.0,391.0,501.86,404.92
2016,11,25,11,45,303.5,221.5,1.8,14.5,380.5,477.58,384.51
2016,11,25,12,0,269.0,229.0,1.8,15.0,370.0,453.09,364.07
2016,11,25,12,15,265.5,227.0,1.75,15.0,365.5,440.12,353.79
2016,11,25,12,30,262.0,225.0,1.7,15.0,361.0,426.41,342.83
2016,11,25,12,45,276.0,217.0,1.7,15.0,357.0,416.96,335.65
2016,11,25,13,0,290.0,209.0,1.7,15.0,353.0,405.95,327.06
2016,11,25,13,15,199.0,206.0,1.65,15.0,303.5,329.7,265.9
2016,11,25,13,30,108.0,203.0,1.6,15.0,254.0,261.18,210.46
2016,11,25,13,45,111.5,191.5,1.55,15.0,241.5,250.89,202.29
2016,11,25,14,0,115.0,180.0,1.5,15.0,229.0,234.28,188.64
2016,11,25,14,15,124.0,166.0,1.3,14.5,215.0,217.08,174.48
2016,11,25,14,30,133.0,152.0,1.1,14.0,201.0,199.01,159.2
2016,11,25,14,45,122.5,137.5,0.9,14.0,179.0,173.16,137.24
2016,11,25,15,0,112.0,123.0,0.7,14.0,157.0,148.34,116.06
2016,11,25,15,15,102.0,106.0,0.7,13.5,133.0,122.43,94.21
2016,11,25,15,30,92.0,89.0,0.7,13.0,109.0,97.73,73.33
2016,11,25,15,45,79.0,70.5,0.75,13.0,85.0,72.68,52.42
2016,11,25,16,0,66.0,52.0,0.8,13.0,61.0,49.45,33.63
2016,11,25,16,15,33.0,35.0,0.85,12.5,39.5,30.75,19.8
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,16.56,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,8.58,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.15,10.0,3.5,3.34,0.0
2016,11,26,7,30,0.0,7.0,2.3,10.0,7.0,6.48,0.0
2016,11,26,7,45,0.0,13.0,2.5,10.5,13.0,12.04,4.36
2016,11,26,8,0,0.0,19.0,2.7,11.0,19.0,17.61,9.36
2016,11,26,8,15,0.0,25.5,2.8,11.0,25.5,23.65,14.74
2016,11,26,8,30,0.0,32.0,2.9,11.0,32.0,29.69,20.09
2016,11,26,8,45,0.0,38.5,3.0,11.0,38.5,35.74,25.39
2016,11,26,9,0,0.0,45.0,3.1,11.0,45.0,41.8,30.64
2016,11,26,9,15,0.0,51.0,3.05,11.0,51.0,47.39,35.45
2016,11,26,9,30,0.0,57.0,3.0,11.0,57.0,52.99,40.22
2016,11,26,9,45,0.0,55.5,2.95,11.0,55.5,51.59,38.95
2016,11,26,10,0,0.0,54.0,2.9,11.0,54.0,50.2,37.69
2016,11,26,10,15,0.0,99.0,2.9,11.0,99.0,93.54,74.6
2016,11,26,10,30,0.0,144.0,2.9,11.0,144.0,140.05,113.64
2016,11,26,10,45,9.0,166.0,2.9,11.0,170.5,169.83,138.6
2016,11,26,11,0,18.0,188.0,2.9,11.0,197.0,199.66,163.42
2016,11,26,11,15,106.5,211.0,3.05,11.0,266.0,314.27,259.79
2016,11,26,11,30,195.0,234.0,3.2,11.0,335.0,405.04,334.44
2016,11,26,11,45,214.5,233.0,3.4,11.0,345.0,413.44,341.25
2016,11,26,12,0,234.0,232.0,3.6,11.0,355.0,420.6,347.39
2016,11,26,12,15,298.5,219.0,3.7,11.0,374.5,454.34,375.48
2016,11,26,12,30,363.0,206.0,3.8,11.0,394.0,474.21,392.23
2016,11,26,12,45,378.0,197.5,3.95,11.5,389.0,462.3,382.07
2016,11,26,13,0,393.0,189.0,4.1,12.0,384.0,448.47,370.35
2016,11,26,13,15,196.5,167.0,4.05,12.0,264.5,293.77,242.74
2016,11,26,13,30,0.0,145.0,4.0,12.0,145.0,137.48,110.97
2016,11,26,13,45,0.0,108.0,4.0,12.0,108.0,101.3,80.88
2016,11,26,14,0,0.0,71.0,4.0,12.0,71.0,66.06,51.09
2016,11,26,14,15,0.0,39.5,3.8,12.0,39.5,36.68,26.01
2016,11,26,14,30,0.0,8.0,3.6,12.0,8.0,7.41,0.76
2016,11,26,14,45,0.0,7.0,3.45,12.0,7.0,6.48,0.0
2016,11,26,15,0,0.0,6.0,3.3,12.0,6.0,5.56,0.0
2016,11,26,15,15,0.0,5.0,3.15,11.5,5.0,4.63,0.0
2016,11,26,15,30,0.0,4.0,3.0,11.0,4.0,3.7,0.0
2016,11,26,15,45,0.0,3.0,2.9,11.0,3.0,2.77,0.0
2016,11,26,16,0,0.0,2.0,2.8,11.0,2.0,1.85,0.0
2016,11,26,16,15,0.0,1.0,2.8,11.0,1.0,0.92,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,77.5,16.0,2.5,10.0,22.0,48.96,0.0
2016,11,27,7,30,155.0,32.0,2.6,10.0,44.0,138.91,83.98
2016,11,27,7,45,288.0,42.5,2.75,10.5,82.5,229.15,182.86
2016,11,27,8,0,421.0,53.0,2.9,11.0,121.0,325.23,268.27
2016,11,27,8,15,490.0,60.5,3.1,11.0,162.0,391.13,326.97
2016,11,27,8,30,559.0,68.0,3.3,11.0,203.0,459.83,386.5
2016,11,27,8,45,622.5,70.0,3.5,11.5,244.5,520.85,437.66
2016,11,27,9,0,686.0,72.0,3.7,12.0,286.0,582.93,488.18
2016,11,27,9,15,715.5,75.5,3.7,12.0,322.0,623.41,520.11
2016,11,27,9,30,745.0,79.0,3.7,12.0,358.0,662.57,549.89
2016,11,27,9,45,775.5,78.5,3.75,12.5,390.5,691.9,570.7
2016,11,27,10,0,806.0,78.0,3.8,13.0,423.0,723.51,592.99
2016,11,27,10,15,819.5,80.0,3.7,13.0,448.0,742.57,606.0
2016,11,27,10,30,833.0,82.0,3.6,13.0,473.0,758.63,616.76
2016,11,27,10,45,843.5,82.5,3.55,13.5,491.0,767.42,621.16
2016,11,27,11,0,854.0,83.0,3.5,14.0,509.0,772.93,623.22
2016,11,27,11,15,858.5,83.5,3.35,14.0,519.5,770.44,620.15
2016,11,27,11,30,863.0,84.0,3.2,14.0,530.0,764.6,614.76
2016,11,27,11,45,864.5,84.5,3.1,14.0,532.5,753.15,605.62
2016,11,27,12,0,866.0,85.0,3.0,14.0,535.0,738.43,594.22
2016,11,27,12,15,863.5,84.5,2.95,14.0,530.0,716.53,577.85
2016,11,27,12,30,861.0,84.0,2.9,14.0,525.0,691.69,559.19
2016,11,27,12,45,768.5,98.5,2.85,14.5,485.5,621.69,503.28
2016,11,27,13,0,676.0,113.0,2.8,15.0,446.0,555.96,450.32
2016,11,27,13,15,594.5,129.5,2.65,14.5,413.5,499.81,405.56
2016,11,27,13,30,513.0,146.0,2.5,14.0,381.0,443.79,360.4
2016,11,27,13,45,423.0,153.0,2.45,14.0,339.5,381.8,309.74
2016,11,27,14,0,333.0,160.0,2.4,14.0,298.0,320.75,259.6
2016,11,27,14,15,531.5,117.5,2.3,14.0,318.0,349.29,279.69
2016,11,27,14,30,730.0,75.0,2.2,14.0,338.0,355.98,278.74
2016,11,27,14,45,692.5,72.0,2.1,14.0,300.0,302.44,230.99
2016,11,27,15,0,655.0,69.0,2.0,14.0,262.0,251.38,185.09
2016,11,27,15,15,606.5,64.0,1.75,13.5,222.0,198.78,138.72
2016,11,27,15,30,558.0,59.0,1.5,13.0,182.0,150.57,97.3
2016,11,27,15,45,480.5,51.5,1.25,12.5,141.0,101.53,59.31
2016,11,27,16,0,403.0,44.0,1.0,12.0,100.0,60.86,32.75
2016,11,27,16,15,201.5,37.0,1.0,11.5,65.0,29.03,18.27
2016,11,27,16,30,0.0,30.0,1.0,11.0,30.0,25.46,0.0
2016,11,27,16,45,0.0,15.0,1.0,10.5,15.0,14.3,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
