Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.8,12.0,15.0,21.74,0.0
2016,11,28,7,30,41.0,27.0,3.0,12.0,30.0,59.31,30.11
2016,11,28,7,45,86.5,44.5,3.25,12.0,56.5,109.04,83.96
2016,11,28,8,0,132.0,62.0,3.5,12.0,83.0,166.84,135.65
2016,11,28,8,15,160.0,79.0,3.6,12.0,112.0,207.33,171.96
2016,11,28,8,30,188.0,96.0,3.7,12.0,141.0,249.21,208.82
2016,11,28,8,45,211.5,111.5,3.85,12.0,170.0,287.16,241.7
2016,11,28,9,0,235.0,127.0,4.0,12.0,199.0,325.77,274.49
2016,11,28,9,15,260.0,136.0,4.05,12.0,225.0,357.2,300.94
2016,11,28,9,30,285.0,145.0,4.1,12.0,251.0,389.07,327.33
2016,11,28,9,45,303.5,155.5,4.2,12.5,277.0,418.03,350.26
2016,11,28,10,0,322.0,166.0,4.3,13.0,303.0,446.41,372.38
2016,11,28,10,15,235.5,186.0,4.3,13.0,289.5,405.22,336.48
2016,11,28,10,30,149.0,206.0,4.3,13.0,276.0,349.36,288.78
2016,11,28,10,45,329.0,184.5,4.35,13.5,346.0,472.31,391.31
2016,11,28,11,0,509.0,163.0,4.4,14.0,416.0,595.97,490.38
2016,11,28,11,15,492.5,171.5,4.4,14.0,420.0,587.84,482.45
2016,11,28,11,30,476.0,180.0,4.4,14.0,424.0,577.81,473.73
2016,11,28,11,45,312.5,207.5,4.4,14.0,368.0,467.48,383.59
2016,11,28,12,0,149.0,235.0,4.4,14.0,312.0,362.29,296.1
2016,11,28,12,15,413.0,177.0,4.35,14.0,388.5,498.25,410.07
2016,11,28,12,30,677.0,119.0,4.3,14.0,465.0,606.86,498.14
2016,11,28,12,45,619.5,140.5,4.3,14.0,451.0,571.08,467.79
2016,11,28,13,0,562.0,162.0,4.3,14.0,437.0,532.54,435.91
2016,11,28,13,15,533.5,154.5,4.2,14.0,407.5,486.12,398.13
2016,11,28,13,30,505.0,147.0,4.1,14.0,378.0,440.22,360.34
2016,11,28,13,45,302.0,161.5,4.1,14.0,297.5,322.7,263.88
2016,11,28,14,0,99.0,176.0,4.1,14.0,217.0,218.43,177.66
2016,11,28,14,15,62.5,156.5,4.0,14.0,181.5,177.98,144.2
2016,11,28,14,30,26.0,137.0,3.9,14.0,146.0,141.21,113.77
2016,11,28,14,45,21.0,123.5,3.85,14.0,130.5,122.54,98.15
2016,11,28,15,0,16.0,110.0,3.8,14.0,115.0,106.89,84.96
2016,11,28,15,15,10.0,94.0,3.35,13.5,97.0,89.3,70.22
2016,11,28,15,30,4.0,78.0,2.9,13.0,79.0,72.49,56.04
2016,11,28,15,45,2.0,61.0,2.5,12.5,61.5,56.07,41.87
2016,11,28,16,0,0.0,44.0,2.1,12.0,44.0,40.13,27.96
2016,11,28,16,15,0.0,28.0,1.85,11.5,28.0,25.65,15.4
2016,11,28,16,30,0.0,12.0,1.6,11.0,12.0,11.13,0.0
2016,11,28,16,45,0.0,6.0,1.4,10.5,6.0,5.72,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,202.5,10.5,1.6,6.5,24.5,97.17,0.0
2016,11,29,7,30,405.0,21.0,1.8,7.0,49.0,234.37,124.4
2016,11,29,7,45,507.5,28.0,2.05,8.0,89.5,317.9,253.03
2016,11,29,8,0,610.0,35.0,2.3,9.0,130.0,402.55,331.58
2016,11,29,8,15,668.0,39.5,2.35,9.0,172.5,464.15,387.43
2016,11,29,8,30,726.0,44.0,2.4,9.0,215.0,527.67,442.61
2016,11,29,8,45,763.0,47.0,2.45,9.5,255.5,576.89,483.57
2016,11,29,9,0,800.0,50.0,2.5,10.0,296.0,625.69,521.65
2016,11,29,9,15,824.5,52.5,2.4,10.5,332.0,658.15,544.78
2016,11,29,9,30,849.0,55.0,2.3,11.0,368.0,694.62,570.25
2016,11,29,9,45,865.5,56.5,2.2,11.5,399.0,721.75,587.92
2016,11,29,10,0,882.0,58.0,2.1,12.0,430.0,746.26,603.27
2016,11,29,10,15,893.0,59.5,2.05,12.0,454.5,763.69,614.64
2016,11,29,10,30,904.0,61.0,2.0,12.0,479.0,777.95,623.7
2016,11,29,10,45,910.0,62.0,2.0,12.5,496.5,784.39,626.39
2016,11,29,11,0,916.0,63.0,2.0,13.0,514.0,787.39,626.75
2016,11,29,11,15,919.5,63.0,2.05,13.0,524.5,783.74,624.03
2016,11,29,11,30,923.0,63.0,2.1,13.0,535.0,776.61,618.96
2016,11,29,11,45,922.5,64.0,2.2,13.5,537.5,764.22,609.46
2016,11,29,12,0,922.0,65.0,2.3,14.0,540.0,748.46,597.6
2016,11,29,12,15,919.5,65.0,2.35,14.0,535.0,726.8,582.23
2016,11,29,12,30,917.0,65.0,2.4,14.0,530.0,702.04,564.6
2016,11,29,12,45,901.0,68.0,2.45,14.0,516.5,668.95,539.83
2016,11,29,13,0,885.0,71.0,2.5,14.0,503.0,633.73,512.2
2016,11,29,13,15,876.0,70.0,2.5,14.0,483.5,596.3,482.24
2016,11,29,13,30,867.0,69.0,2.5,14.0,464.0,556.88,450.05
2016,11,29,13,45,851.0,68.0,2.55,14.0,437.5,513.83,414.34
2016,11,29,14,0,835.0,67.0,2.6,14.0,411.0,467.6,375.18
2016,11,29,14,15,815.5,65.0,2.55,14.0,378.5,418.12,332.18
2016,11,29,14,30,796.0,63.0,2.5,14.0,346.0,368.56,288.04
2016,11,29,14,45,768.0,59.5,2.5,14.0,309.0,314.9,239.85
2016,11,29,15,0,740.0,56.0,2.5,14.0,272.0,262.64,192.11
2016,11,29,15,15,697.0,52.0,2.15,13.0,231.5,208.27,143.61
2016,11,29,15,30,654.0,48.0,1.8,12.0,191.0,157.54,99.4
2016,11,29,15,45,585.5,42.0,1.5,11.5,149.0,106.02,58.75
2016,11,29,16,0,517.0,36.0,1.2,11.0,107.0,61.73,29.9
2016,11,29,16,15,394.5,27.0,1.15,10.5,69.5,21.28,11.84
2016,11,29,16,30,272.0,18.0,1.1,10.0,32.0,14.56,0.0
2016,11,29,16,45,136.0,9.0,1.1,9.5,16.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,9.0,7.0,6.67,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,12.98,0.83
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,25.08,14.96
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,38.59,27.21
2016,11,30,8,15,0.0,54.5,0.85,10.0,54.5,53.66,40.55
2016,11,30,8,30,0.0,69.0,1.0,10.0,69.0,68.51,53.61
2016,11,30,8,45,0.0,83.0,1.15,10.5,83.0,82.64,65.78
2016,11,30,9,0,0.0,97.0,1.3,11.0,97.0,96.74,77.72
2016,11,30,9,15,0.0,110.0,1.35,11.0,110.0,109.65,88.63
2016,11,30,9,30,0.0,123.0,1.4,11.0,123.0,122.59,99.44
2016,11,30,9,45,388.0,101.0,1.5,11.5,263.5,425.4,356.96
2016,11,30,10,0,776.0,79.0,1.6,12.0,404.0,697.33,566.21
2016,11,30,10,15,414.0,135.0,1.6,12.0,309.5,492.29,403.65
2016,11,30,10,30,52.0,191.0,1.6,12.0,215.0,244.64,199.29
2016,11,30,10,45,43.5,194.0,1.6,12.5,214.5,239.46,195.22
2016,11,30,11,0,35.0,197.0,1.6,13.0,214.0,234.4,190.28
2016,11,30,11,15,122.0,211.5,1.6,13.0,273.5,326.92,266.78
2016,11,30,11,30,209.0,226.0,1.6,13.0,333.0,406.03,330.3
2016,11,30,11,45,524.0,157.0,1.65,13.0,425.5,577.77,468.38
2016,11,30,12,0,839.0,88.0,1.7,13.0,518.0,719.32,575.84
2016,11,30,12,15,589.5,147.0,1.85,13.0,448.0,592.88,478.07
2016,11,30,12,30,340.0,206.0,2.0,13.0,378.0,457.77,371.48
2016,11,30,12,45,308.5,205.5,2.15,13.0,359.0,425.08,346.34
2016,11,30,13,0,277.0,205.0,2.3,13.0,340.0,393.2,320.85
2016,11,30,13,15,142.5,182.5,2.35,13.0,252.0,271.65,221.99
2016,11,30,13,30,8.0,160.0,2.4,13.0,164.0,156.99,126.66
2016,11,30,13,45,4.0,133.0,2.45,13.0,135.0,127.77,102.71
2016,11,30,14,0,0.0,106.0,2.5,13.0,106.0,99.43,79.09
2016,11,30,14,15,3.5,116.5,2.4,12.5,118.0,110.97,89.13
2016,11,30,14,30,7.0,127.0,2.3,12.0,130.0,122.08,98.7
2016,11,30,14,45,3.5,114.0,2.2,12.0,115.5,107.89,86.77
2016,11,30,15,0,0.0,101.0,2.1,12.0,101.0,94.14,75.2
2016,11,30,15,15,0.0,85.5,1.9,11.5,85.5,79.31,62.6
2016,11,30,15,30,0.0,70.0,1.7,11.0,70.0,64.64,49.94
2016,11,30,15,45,166.0,60.0,1.55,11.0,82.5,73.59,49.81
2016,11,30,16,0,332.0,50.0,1.4,11.0,95.0,61.8,35.67
2016,11,30,16,15,220.0,36.0,1.3,11.0,61.0,28.28,17.46
2016,11,30,16,30,108.0,22.0,1.2,11.0,27.0,17.51,0.0
2016,11,30,16,45,54.0,11.0,1.2,11.0,13.5,10.48,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,10.5,1.35,7.5,21.0,79.01,0.0
2016,12,1,7,30,324.0,21.0,1.4,8.0,42.0,197.97,77.64
2016,12,1,7,45,441.0,29.0,1.5,8.5,81.5,282.15,221.21
2016,12,1,8,0,558.0,37.0,1.6,9.0,121.0,373.02,305.48
2016,12,1,8,15,622.0,42.5,1.9,9.5,163.0,437.57,363.44
2016,12,1,8,30,686.0,48.0,2.2,10.0,205.0,504.47,421.24
2016,12,1,8,45,729.5,51.0,2.55,10.5,246.0,556.84,465.85
2016,12,1,9,0,773.0,54.0,2.9,11.0,287.0,609.15,508.58
2016,12,1,9,15,800.0,57.0,2.95,11.0,323.5,649.42,539.77
2016,12,1,9,30,827.0,60.0,3.0,11.0,360.0,688.02,569.04
2016,12,1,9,45,841.5,63.0,3.15,11.5,391.0,715.39,588.62
2016,12,1,10,0,856.0,66.0,3.3,12.0,422.0,740.06,605.94
2016,12,1,10,15,869.0,67.5,3.35,12.0,447.5,752.53,614.56
2016,12,1,10,30,882.0,69.0,3.4,12.0,473.0,768.17,625.69
2016,12,1,10,45,890.5,70.0,3.45,12.5,491.5,776.53,630.21
2016,12,1,11,0,899.0,71.0,3.5,13.0,510.0,781.52,632.36
2016,12,1,11,15,903.5,71.5,3.55,13.0,520.5,779.42,630.51
2016,12,1,11,30,908.0,72.0,3.6,13.0,531.0,773.86,626.27
2016,12,1,11,45,909.0,72.5,3.65,13.5,534.5,762.26,616.52
2016,12,1,12,0,910.0,73.0,3.7,14.0,538.0,747.3,604.42
2016,12,1,12,15,908.0,72.5,3.65,14.0,533.5,725.77,588.21
2016,12,1,12,30,906.0,72.0,3.6,14.0,529.0,701.16,569.78
2016,12,1,12,45,901.0,71.5,3.55,14.0,516.5,671.64,546.55
2016,12,1,13,0,896.0,71.0,3.5,14.0,504.0,639.45,520.51
2016,12,1,13,15,886.5,70.0,3.45,14.0,484.5,601.57,489.6
2016,12,1,13,30,877.0,69.0,3.4,14.0,465.0,561.69,456.51
2016,12,1,13,45,862.0,67.5,3.4,14.0,438.5,518.45,420.1
2016,12,1,14,0,847.0,66.0,3.4,14.0,412.0,471.89,380.17
2016,12,1,14,15,826.5,64.0,3.3,14.0,379.5,421.65,336.16
2016,12,1,14,30,806.0,62.0,3.2,14.0,347.0,371.39,291.1
2016,12,1,14,45,775.5,59.0,3.1,14.0,309.5,317.11,242.06
2016,12,1,15,0,745.0,56.0,3.0,14.0,272.0,264.44,193.77
2016,12,1,15,15,701.0,52.0,2.6,13.0,231.0,209.7,144.86
2016,12,1,15,30,657.0,48.0,2.2,12.0,190.0,158.68,100.31
2016,12,1,15,45,588.0,42.0,1.85,11.5,148.0,106.98,59.4
2016,12,1,16,0,519.0,36.0,1.5,11.0,106.0,62.55,30.29
2016,12,1,16,15,396.0,27.0,1.5,10.5,68.5,21.34,11.78
2016,12,1,16,30,273.0,18.0,1.5,10.0,31.0,14.61,0.0
2016,12,1,16,45,136.5,9.0,1.5,9.5,15.5,8.58,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,183.5,10.0,2.3,6.5,21.0,87.3,0.0
2016,12,2,7,30,367.0,20.0,2.5,7.0,42.0,209.75,64.55
2016,12,2,7,45,475.5,27.5,2.75,7.5,81.0,297.24,233.31
2016,12,2,8,0,584.0,35.0,3.0,8.0,120.0,383.86,317.08
2016,12,2,8,15,646.0,40.0,3.15,8.5,162.5,447.28,375.02
2016,12,2,8,30,708.0,45.0,3.3,9.0,205.0,512.91,432.35
2016,12,2,8,45,744.5,48.5,3.45,9.5,245.0,561.86,474.17
2016,12,2,9,0,781.0,52.0,3.6,10.0,285.0,610.39,513.65
2016,12,2,9,15,807.5,54.5,3.75,10.5,321.5,649.83,543.98
2016,12,2,9,30,834.0,57.0,3.9,11.0,358.0,687.59,572.26
2016,12,2,9,45,848.0,60.0,4.1,11.5,389.0,708.58,587.17
2016,12,2,10,0,862.0,63.0,4.3,12.0,420.0,732.97,604.99
2016,12,2,10,15,874.0,64.5,4.25,12.0,445.0,751.05,617.56
2016,12,2,10,30,886.0,66.0,4.2,12.0,470.0,766.07,627.78
2016,12,2,10,45,893.5,67.0,4.2,12.5,488.0,773.77,631.61
2016,12,2,11,0,901.0,68.0,4.2,13.0,506.0,778.12,633.03
2016,12,2,11,15,905.0,69.0,4.15,13.0,516.5,776.36,630.95
2016,12,2,11,30,909.0,70.0,4.1,13.0,527.0,771.14,626.49
2016,12,2,11,45,910.5,70.0,4.1,13.5,530.5,759.42,616.35
2016,12,2,12,0,912.0,70.0,4.1,14.0,534.0,744.34,603.87
2016,12,2,12,15,910.0,69.5,4.1,14.0,529.5,722.91,587.84
2016,12,2,12,30,908.0,69.0,4.1,14.0,525.0,698.4,569.54
2016,12,2,12,45,903.0,68.5,4.2,14.5,513.0,668.96,545.79
2016,12,2,13,0,898.0,68.0,4.3,15.0,501.0,636.86,519.26
2016,12,2,13,15,889.0,67.0,4.35,15.0,481.5,599.35,488.78
2016,12,2,13,30,880.0,66.0,4.4,15.0,462.0,559.8,456.0
2016,12,2,13,45,863.0,65.0,4.45,15.0,435.0,514.35,417.74
2016,12,2,14,0,846.0,64.0,4.5,15.0,408.0,469.25,378.75
2016,12,2,14,15,826.0,62.0,4.3,14.5,376.0,419.4,335.2
2016,12,2,14,30,806.0,60.0,4.1,14.0,344.0,369.47,290.52
2016,12,2,14,45,773.5,57.5,3.95,14.0,306.5,315.16,241.18
2016,12,2,15,0,741.0,55.0,3.8,14.0,269.0,262.63,192.85
2016,12,2,15,15,697.0,51.0,3.35,13.5,228.5,208.17,143.75
2016,12,2,15,30,653.0,47.0,2.9,13.0,188.0,157.42,99.2
2016,12,2,15,45,580.5,41.5,2.45,12.5,146.0,106.05,58.73
2016,12,2,16,0,508.0,36.0,2.0,12.0,104.0,60.66,28.81
2016,12,2,16,15,384.0,27.0,1.9,11.0,67.0,21.35,11.72
2016,12,2,16,30,260.0,18.0,1.8,10.0,30.0,14.62,0.0
2016,12,2,16,45,130.0,9.0,1.7,9.5,15.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,148.0,10.0,1.35,7.5,18.5,71.94,0.0
2016,12,3,7,30,296.0,20.0,1.5,8.0,37.0,180.45,35.3
2016,12,3,7,45,409.5,28.0,1.65,8.5,74.5,269.74,208.4
2016,12,3,8,0,523.0,36.0,1.8,9.0,112.0,350.21,286.6
2016,12,3,8,15,587.5,41.5,1.95,9.5,152.5,413.54,343.66
2016,12,3,8,30,652.0,47.0,2.1,10.0,193.0,479.35,400.46
2016,12,3,8,45,695.0,50.5,2.25,10.5,232.5,530.87,443.91
2016,12,3,9,0,738.0,54.0,2.4,11.0,272.0,582.44,485.83
2016,12,3,9,15,766.0,57.0,2.4,11.0,308.0,622.57,516.77
2016,12,3,9,30,794.0,60.0,2.4,11.0,344.0,661.21,545.85
2016,12,3,9,45,810.5,62.5,2.4,11.5,374.5,688.94,565.01
2016,12,3,10,0,827.0,65.0,2.4,12.0,405.0,714.15,581.99
2016,12,3,10,15,840.5,66.5,2.45,12.5,430.0,733.09,594.38
2016,12,3,10,30,854.0,68.0,2.5,13.0,455.0,742.85,599.93
2016,12,3,10,45,864.0,68.5,2.6,13.5,473.0,751.83,605.32
2016,12,3,11,0,874.0,69.0,2.7,14.0,491.0,757.58,608.39
2016,12,3,11,15,878.5,69.5,2.75,14.0,502.0,755.81,606.86
2016,12,3,11,30,883.0,70.0,2.8,14.0,513.0,750.7,603.05
2016,12,3,11,45,884.5,70.5,2.9,14.5,516.5,740.01,594.42
2016,12,3,12,0,886.0,71.0,3.0,15.0,520.0,726.04,583.49
2016,12,3,12,15,884.5,70.5,3.0,15.0,516.0,705.58,568.4
2016,12,3,12,30,883.0,70.0,3.0,15.0,512.0,682.1,551.13
2016,12,3,12,45,879.5,69.0,3.0,15.5,500.5,653.84,528.18
2016,12,3,13,0,876.0,68.0,3.0,16.0,489.0,622.91,502.59
2016,12,3,13,15,868.0,67.0,2.95,16.0,470.5,586.83,473.37
2016,12,3,13,30,860.0,66.0,2.9,16.0,452.0,548.7,441.97
2016,12,3,13,45,847.0,64.5,2.9,16.0,426.5,505.62,406.13
2016,12,3,14,0,834.0,63.0,2.9,16.0,401.0,462.63,369.39
2016,12,3,14,15,815.0,61.0,2.7,15.5,369.5,413.84,327.41
2016,12,3,14,30,796.0,59.0,2.5,15.0,338.0,364.9,284.21
2016,12,3,14,45,766.5,56.5,2.35,15.0,301.5,312.15,236.76
2016,12,3,15,0,737.0,54.0,2.2,15.0,265.0,260.88,189.97
2016,12,3,15,15,694.0,50.0,1.9,14.5,225.5,206.91,141.79
2016,12,3,15,30,651.0,46.0,1.6,14.0,186.0,156.54,97.91
2016,12,3,15,45,577.5,40.5,1.3,13.5,144.5,105.18,57.76
2016,12,3,16,0,504.0,35.0,1.0,13.0,103.0,61.55,29.4
2016,12,3,16,15,382.5,26.5,1.0,12.5,66.5,21.03,11.35
2016,12,3,16,30,261.0,18.0,1.0,12.0,30.0,14.64,0.0
2016,12,3,16,45,130.5,9.0,1.05,11.5,15.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,9.0,16.5,58.89,0.0
2016,12,4,7,30,233.0,21.0,0.4,9.0,33.0,150.55,9.12
2016,12,4,7,45,351.5,30.5,0.4,9.5,69.5,242.58,183.4
2016,12,4,8,0,470.0,40.0,0.4,10.0,106.0,331.05,265.77
2016,12,4,8,15,539.0,46.5,0.45,10.0,146.5,395.5,322.24
2016,12,4,8,30,608.0,53.0,0.5,10.0,187.0,463.2,379.14
2016,12,4,8,45,655.5,56.5,0.6,10.5,226.5,515.76,422.12
2016,12,4,9,0,703.0,60.0,0.7,11.0,266.0,564.78,461.13
2016,12,4,9,15,732.5,63.5,0.8,11.5,302.0,605.86,492.14
2016,12,4,9,30,762.0,67.0,0.9,12.0,338.0,645.57,521.01
2016,12,4,9,45,751.0,77.0,1.05,12.5,364.0,661.61,532.41
2016,12,4,10,0,740.0,87.0,1.2,13.0,390.0,678.78,544.69
2016,12,4,10,15,651.0,109.0,1.2,13.5,387.0,643.8,516.96
2016,12,4,10,30,562.0,131.0,1.2,14.0,384.0,598.4,480.77
2016,12,4,10,45,611.0,123.0,1.25,14.5,408.0,631.85,505.72
2016,12,4,11,0,660.0,115.0,1.3,15.0,432.0,657.57,523.85
2016,12,4,11,15,732.5,104.5,1.3,15.0,464.0,694.91,550.41
2016,12,4,11,30,805.0,94.0,1.3,15.0,496.0,725.27,571.6
2016,12,4,11,45,809.5,93.0,1.3,15.0,499.5,715.66,564.16
2016,12,4,12,0,814.0,92.0,1.3,15.0,503.0,702.9,555.01
2016,12,4,12,15,727.0,109.0,1.4,15.0,474.0,645.92,513.46
2016,12,4,12,30,640.0,126.0,1.5,15.0,445.0,586.7,468.98
2016,12,4,12,45,557.0,145.0,1.6,15.0,418.0,529.26,425.0
2016,12,4,13,0,474.0,164.0,1.7,15.0,391.0,479.07,385.62
2016,12,4,13,15,425.0,166.5,1.75,15.0,364.0,434.5,350.42
2016,12,4,13,30,376.0,169.0,1.8,15.0,337.0,385.25,311.15
2016,12,4,13,45,337.0,164.5,1.9,15.0,308.5,343.94,277.79
2016,12,4,14,0,298.0,160.0,2.0,15.0,280.0,304.93,245.78
2016,12,4,14,15,329.5,142.5,1.8,14.5,265.5,285.1,228.61
2016,12,4,14,30,361.0,125.0,1.6,14.0,251.0,265.92,210.94
2016,12,4,14,45,319.5,121.0,1.45,14.0,223.5,225.02,175.84
2016,12,4,15,0,278.0,117.0,1.3,14.0,196.0,191.44,146.91
2016,12,4,15,15,246.5,102.5,1.2,13.5,165.0,153.81,114.93
2016,12,4,15,30,215.0,88.0,1.1,13.0,134.0,119.36,86.02
2016,12,4,15,45,183.0,70.5,1.0,12.5,103.5,85.52,58.58
2016,12,4,16,0,151.0,53.0,0.9,12.0,73.0,55.38,35.65
2016,12,4,16,15,75.5,36.0,0.9,11.5,46.0,30.47,19.02
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,17.23,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,3.34,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,6.48,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,13.9,5.34
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,21.33,12.39
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,29.7,19.91
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,38.08,27.37
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,46.0,34.3
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,53.93,41.13
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,61.57,47.7
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,69.38,54.35
2016,12,5,9,45,22.0,119.0,1.3,11.5,128.0,140.97,115.47
2016,12,5,10,0,44.0,164.0,1.3,12.0,182.0,210.88,173.36
2016,12,5,10,15,34.0,168.0,1.3,12.0,182.5,205.89,168.43
2016,12,5,10,30,24.0,172.0,1.3,12.0,183.0,190.34,155.15
2016,12,5,10,45,12.0,154.5,1.35,12.0,160.0,160.61,130.2
2016,12,5,11,0,0.0,137.0,1.4,12.0,137.0,132.09,106.12
2016,12,5,11,15,11.5,164.0,1.45,12.0,170.0,168.73,136.85
2016,12,5,11,30,23.0,191.0,1.5,12.0,203.0,205.48,167.13
2016,12,5,11,45,54.0,206.0,1.6,12.5,233.5,253.69,206.65
2016,12,5,12,0,85.0,221.0,1.7,13.0,264.0,290.83,236.64
2016,12,5,12,15,139.5,221.0,1.7,13.0,291.0,335.09,272.85
2016,12,5,12,30,194.0,221.0,1.7,13.0,318.0,366.63,298.48
2016,12,5,12,45,251.0,208.5,1.75,13.0,331.0,391.1,318.44
2016,12,5,13,0,308.0,196.0,1.8,13.0,344.0,402.74,328.09
2016,12,5,13,15,304.5,188.5,1.75,13.0,329.5,380.13,309.56
2016,12,5,13,30,301.0,181.0,1.7,13.0,315.0,357.0,290.57
2016,12,5,13,45,221.5,177.0,1.65,13.0,272.5,292.78,238.15
2016,12,5,14,0,142.0,173.0,1.6,13.0,230.0,240.81,195.49
2016,12,5,14,15,120.5,159.0,1.55,12.5,205.0,209.64,170.04
2016,12,5,14,30,99.0,145.0,1.5,12.0,180.0,180.41,145.89
2016,12,5,14,45,87.5,131.5,1.45,12.0,159.5,154.39,123.86
2016,12,5,15,0,76.0,118.0,1.4,12.0,139.0,132.79,105.4
2016,12,5,15,15,66.5,101.0,1.25,11.5,117.5,109.55,85.6
2016,12,5,15,30,57.0,84.0,1.1,11.0,96.0,87.49,66.77
2016,12,5,15,45,43.0,66.0,0.95,11.0,74.0,65.27,48.03
2016,12,5,16,0,29.0,48.0,0.8,11.0,52.0,44.97,31.1
2016,12,5,16,15,14.5,31.0,0.75,10.5,33.0,27.61,16.79
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.0,1.15,5.5,16.0,15.25,0.0
2016,12,6,7,30,0.0,32.0,1.2,6.0,32.0,45.05,0.0
2016,12,6,7,45,256.0,34.5,1.25,7.0,69.0,199.0,149.48
2016,12,6,8,0,512.0,37.0,1.3,8.0,106.0,348.15,283.42
2016,12,6,8,15,581.0,42.5,1.5,8.5,147.0,406.88,337.14
2016,12,6,8,30,650.0,48.0,1.7,9.0,188.0,475.11,396.32
2016,12,6,8,45,695.5,52.0,1.9,9.5,228.5,528.78,441.91
2016,12,6,9,0,741.0,56.0,2.1,10.0,269.0,582.64,486.11
2016,12,6,9,15,770.0,59.0,2.25,10.0,305.5,623.61,518.78
2016,12,6,9,30,799.0,62.0,2.4,10.0,342.0,663.11,549.43
2016,12,6,9,45,819.5,64.0,2.55,10.5,373.5,693.35,571.46
2016,12,6,10,0,840.0,66.0,2.7,11.0,405.0,721.17,591.37
2016,12,6,10,15,752.5,84.0,2.75,11.0,402.0,684.37,562.61
2016,12,6,10,30,665.0,102.0,2.8,11.0,399.0,647.08,533.78
2016,12,6,10,45,774.5,86.5,2.85,11.5,445.5,708.33,579.49
2016,12,6,11,0,884.0,71.0,2.9,12.0,492.0,764.62,619.94
2016,12,6,11,15,888.5,71.5,2.9,12.0,503.5,763.05,617.83
2016,12,6,11,30,893.0,72.0,2.9,12.0,515.0,758.11,613.8
2016,12,6,11,45,892.0,73.0,2.95,12.0,518.0,746.33,605.11
2016,12,6,12,0,891.0,74.0,3.0,12.0,521.0,731.31,594.13
2016,12,6,12,15,889.0,74.0,3.0,12.0,517.0,711.26,579.2
2016,12,6,12,30,887.0,74.0,3.0,12.0,513.0,688.19,562.05
2016,12,6,12,45,879.5,74.0,3.05,12.0,501.0,658.64,538.8
2016,12,6,13,0,872.0,74.0,3.1,12.0,489.0,629.88,515.56
2016,12,6,13,15,641.5,117.5,3.15,12.0,416.5,513.32,421.51
2016,12,6,13,30,411.0,161.0,3.2,12.0,344.0,403.08,331.36
2016,12,6,13,45,400.5,154.5,3.25,12.0,324.5,372.22,305.76
2016,12,6,14,0,390.0,148.0,3.3,12.0,305.0,341.19,279.22
2016,12,6,14,15,585.0,106.5,3.25,11.5,321.0,364.56,295.54
2016,12,6,14,30,780.0,65.0,3.2,11.0,337.0,366.24,290.97
2016,12,6,14,45,746.5,62.5,3.2,11.0,300.0,313.05,242.41
2016,12,6,15,0,713.0,60.0,3.2,11.0,263.0,261.75,195.06
2016,12,6,15,15,667.5,55.5,2.8,10.5,223.0,208.01,146.38
2016,12,6,15,30,622.0,51.0,2.4,10.0,183.0,157.07,101.39
2016,12,6,15,45,548.0,44.5,2.05,10.0,142.5,105.97,60.47
2016,12,6,16,0,474.0,38.0,1.7,10.0,102.0,62.58,31.18
2016,12,6,16,15,347.5,28.5,1.6,9.5,65.5,24.14,14.01
2016,12,6,16,30,221.0,19.0,1.5,9.0,29.0,15.61,0.0
2016,12,6,16,45,110.5,9.5,1.4,8.5,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,6.0,11.5,10.96,0.0
2016,12,7,7,30,0.0,23.0,0.5,6.0,23.0,26.85,0.0
2016,12,7,7,45,122.0,34.0,0.45,6.0,50.0,121.21,88.61
2016,12,7,8,0,244.0,45.0,0.4,6.0,77.0,212.27,173.17
2016,12,7,8,15,274.5,59.5,0.5,6.0,108.0,255.18,212.63
2016,12,7,8,30,305.0,74.0,0.6,6.0,139.0,299.46,252.07
2016,12,7,8,45,324.5,87.0,0.75,6.5,168.5,335.77,283.53
2016,12,7,9,0,344.0,100.0,0.9,7.0,198.0,372.11,314.08
2016,12,7,9,15,359.0,111.0,0.95,7.0,225.0,402.63,339.27
2016,12,7,9,30,374.0,122.0,1.0,7.0,252.0,432.49,363.37
2016,12,7,9,45,467.0,117.0,1.1,7.5,294.5,498.74,416.88
2016,12,7,10,0,560.0,112.0,1.2,8.0,337.0,571.45,473.63
2016,12,7,10,15,499.0,133.5,1.2,8.0,343.5,550.37,454.93
2016,12,7,10,30,438.0,155.0,1.2,8.0,350.0,530.9,438.14
2016,12,7,10,45,483.5,152.0,1.3,8.5,375.5,561.17,461.84
2016,12,7,11,0,529.0,149.0,1.4,9.0,401.0,589.63,483.39
2016,12,7,11,15,411.0,178.5,1.45,9.0,376.5,529.65,434.39
2016,12,7,11,30,293.0,208.0,1.5,9.0,352.0,458.5,376.89
2016,12,7,11,45,197.0,215.0,1.6,9.0,312.5,379.47,313.08
2016,12,7,12,0,101.0,222.0,1.7,9.0,273.0,303.69,250.41
2016,12,7,12,15,53.0,195.5,1.85,9.0,222.5,236.87,195.31
2016,12,7,12,30,5.0,169.0,2.0,9.0,172.0,166.42,136.04
2016,12,7,12,45,150.5,183.0,2.15,9.0,255.0,289.74,241.6
2016,12,7,13,0,296.0,197.0,2.3,9.0,338.0,396.61,329.58
2016,12,7,13,15,173.0,190.0,2.4,9.0,271.5,298.11,247.46
2016,12,7,13,30,50.0,183.0,2.5,9.0,205.0,209.45,172.99
2016,12,7,13,45,38.0,169.0,2.6,9.5,185.0,185.99,153.29
2016,12,7,14,0,26.0,155.0,2.7,10.0,165.0,159.75,131.07
2016,12,7,14,15,23.5,143.5,2.65,10.0,152.0,145.97,119.52
2016,12,7,14,30,21.0,132.0,2.6,10.0,139.0,132.48,108.1
2016,12,7,14,45,17.5,118.5,2.6,10.0,124.0,117.01,94.95
2016,12,7,15,0,14.0,105.0,2.6,10.0,109.0,101.98,82.08
2016,12,7,15,15,8.5,90.0,2.5,9.5,92.5,85.53,68.09
2016,12,7,15,30,3.0,75.0,2.4,9.0,76.0,69.78,54.59
2016,12,7,15,45,1.5,58.5,2.3,9.0,59.0,53.91,40.58
2016,12,7,16,0,0.0,42.0,2.2,9.0,42.0,38.44,26.8
2016,12,7,16,15,0.0,27.0,2.2,9.0,27.0,24.77,14.56
2016,12,7,16,30,0.0,12.0,2.2,9.0,12.0,11.13,0.0
2016,12,7,16,45,0.0,6.0,2.2,9.0,6.0,5.72,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,86.5,9.0,4.2,13.0,12.5,44.19,0.0
