Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,7,30,173.0,18.0,4.2,13.0,25.0,115.07,0.0
2016,12,8,7,45,292.5,28.0,4.2,13.5,58.5,207.88,148.79
2016,12,8,8,0,412.0,38.0,4.2,14.0,92.0,293.87,235.99
2016,12,8,8,15,485.0,44.5,4.15,14.0,130.0,357.96,294.58
2016,12,8,8,30,558.0,51.0,4.1,14.0,168.0,425.78,354.02
2016,12,8,8,45,602.5,56.0,4.1,14.0,206.0,476.62,398.09
2016,12,8,9,0,647.0,61.0,4.1,14.0,244.0,528.1,441.27
2016,12,8,9,15,555.0,84.5,4.0,14.0,256.0,508.57,424.83
2016,12,8,9,30,463.0,108.0,3.9,14.0,268.0,477.78,398.91
2016,12,8,9,45,604.5,91.5,3.85,14.5,320.5,572.6,475.44
2016,12,8,10,0,746.0,75.0,3.8,15.0,373.0,660.35,542.06
2016,12,8,10,15,611.5,111.0,3.7,15.0,365.0,612.91,503.35
2016,12,8,10,30,477.0,147.0,3.6,15.0,357.0,550.58,451.83
2016,12,8,10,45,365.0,174.5,3.55,15.0,339.5,484.6,397.75
2016,12,8,11,0,253.0,202.0,3.5,15.0,322.0,430.05,351.76
2016,12,8,11,15,220.0,210.5,3.4,15.0,317.0,400.03,327.07
2016,12,8,11,30,187.0,219.0,3.3,15.0,312.0,381.39,311.09
2016,12,8,11,45,186.0,221.5,3.2,15.5,314.0,379.06,308.3
2016,12,8,12,0,185.0,224.0,3.1,16.0,316.0,376.14,305.01
2016,12,8,12,15,262.0,211.5,3.0,16.0,341.0,419.6,340.4
2016,12,8,12,30,339.0,199.0,2.9,16.0,366.0,449.01,364.15
2016,12,8,12,45,269.5,203.5,2.85,16.0,334.5,397.83,322.32
2016,12,8,13,0,200.0,208.0,2.8,16.0,303.0,341.7,276.78
2016,12,8,13,15,181.0,201.0,2.7,16.0,284.5,314.76,254.93
2016,12,8,13,30,162.0,194.0,2.6,16.0,266.0,288.74,233.61
2016,12,8,13,45,238.5,175.0,2.55,16.0,274.0,305.54,247.15
2016,12,8,14,0,315.0,156.0,2.5,16.0,282.0,309.57,249.41
2016,12,8,14,15,303.5,145.5,2.35,15.5,259.5,278.1,222.95
2016,12,8,14,30,292.0,135.0,2.2,15.0,237.0,247.15,196.57
2016,12,8,14,45,284.0,121.0,2.1,15.0,211.0,214.51,168.02
2016,12,8,15,0,276.0,107.0,2.0,15.0,185.0,182.36,139.53
2016,12,8,15,15,256.0,92.5,1.8,14.5,156.5,147.62,109.37
2016,12,8,15,30,236.0,78.0,1.6,14.0,128.0,114.85,81.21
2016,12,8,15,45,205.0,62.5,1.45,14.0,99.5,81.99,54.34
2016,12,8,16,0,174.0,47.0,1.3,14.0,71.0,52.64,32.14
2016,12,8,16,15,87.0,33.5,1.25,14.0,45.5,28.21,16.98
2016,12,8,16,30,0.0,20.0,1.2,14.0,20.0,18.02,0.0
2016,12,8,16,45,0.0,10.0,1.15,14.0,10.0,9.53,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,12.5,12.5,11.91,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,31.78,0.0
2016,12,9,7,45,232.0,30.0,1.3,13.5,59.5,179.09,124.91
2016,12,9,8,0,464.0,35.0,1.4,14.0,94.0,317.24,251.66
2016,12,9,8,15,534.5,41.0,1.6,14.0,133.0,380.77,309.11
2016,12,9,8,30,605.0,47.0,1.8,14.0,172.0,443.04,363.63
2016,12,9,8,45,655.5,50.0,2.05,14.5,211.5,497.23,409.47
2016,12,9,9,0,706.0,53.0,2.3,15.0,251.0,551.94,454.24
2016,12,9,9,15,412.5,98.0,2.4,15.0,217.5,422.08,349.26
2016,12,9,9,30,119.0,143.0,2.5,15.0,184.0,254.64,209.52
2016,12,9,9,45,209.0,149.5,2.6,15.5,229.5,338.53,279.51
2016,12,9,10,0,299.0,156.0,2.7,16.0,275.0,413.19,339.8
2016,12,9,10,15,311.0,165.0,2.75,16.0,296.0,433.83,355.56
2016,12,9,10,30,323.0,174.0,2.8,16.0,317.0,453.48,370.66
2016,12,9,10,45,308.5,184.5,2.9,16.5,325.5,453.71,369.35
2016,12,9,11,0,294.0,195.0,3.0,17.0,334.0,452.61,367.1
2016,12,9,11,15,226.5,207.0,2.9,17.0,315.5,400.73,324.62
2016,12,9,11,30,159.0,219.0,2.8,17.0,297.0,360.65,291.17
2016,12,9,11,45,88.0,202.0,2.75,17.0,245.5,274.4,221.21
2016,12,9,12,0,17.0,185.0,2.7,17.0,194.0,192.96,153.98
2016,12,9,12,15,190.5,189.5,2.6,17.0,283.0,335.32,272.28
2016,12,9,12,30,364.0,194.0,2.5,17.0,372.0,460.33,371.66
2016,12,9,12,45,247.0,202.0,2.45,17.0,321.5,381.76,307.54
2016,12,9,13,0,130.0,210.0,2.4,17.0,271.0,300.88,241.95
2016,12,9,13,15,266.0,186.0,2.25,16.5,305.0,355.55,287.5
2016,12,9,13,30,402.0,162.0,2.1,16.0,339.0,399.77,322.74
2016,12,9,13,45,251.5,166.0,2.0,16.0,275.0,302.94,244.17
2016,12,9,14,0,101.0,170.0,1.9,16.0,211.0,214.43,172.29
2016,12,9,14,15,98.0,157.0,1.7,16.0,194.0,194.65,156.0
2016,12,9,14,30,95.0,144.0,1.5,16.0,177.0,175.13,139.54
2016,12,9,14,45,91.0,129.0,1.35,16.0,158.0,156.28,123.5
2016,12,9,15,0,87.0,114.0,1.2,16.0,139.0,134.54,104.91
2016,12,9,15,15,78.5,97.5,1.1,15.5,117.5,110.86,84.94
2016,12,9,15,30,70.0,81.0,1.0,15.0,96.0,88.25,65.81
2016,12,9,15,45,57.0,64.0,0.9,15.0,74.5,65.78,47.06
2016,12,9,16,0,44.0,47.0,0.8,15.0,53.0,45.34,30.33
2016,12,9,16,15,22.0,31.0,0.75,14.5,34.0,27.83,16.68
2016,12,9,16,30,0.0,15.0,0.7,14.0,15.0,13.93,0.0
2016,12,9,16,45,0.0,7.5,0.7,14.0,7.5,7.15,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,14.0,1.0,0.95,0.0
2016,12,10,7,30,0.0,2.0,4.1,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,5.5,4.1,14.5,5.5,5.09,0.0
2016,12,10,8,0,0.0,9.0,4.1,15.0,9.0,8.33,1.18
2016,12,10,8,15,0.0,13.0,4.05,15.0,13.0,12.04,4.47
2016,12,10,8,30,0.0,17.0,4.0,15.0,17.0,15.75,7.74
2016,12,10,8,45,0.0,21.5,3.95,15.0,21.5,19.93,11.38
2016,12,10,9,0,0.0,26.0,3.9,15.0,26.0,24.11,15.0
2016,12,10,9,15,0.0,29.5,3.95,15.0,29.5,27.37,17.8
2016,12,10,9,30,0.0,33.0,4.0,15.0,33.0,30.63,20.57
2016,12,10,9,45,30.5,98.0,4.1,15.0,110.5,122.65,99.38
2016,12,10,10,0,61.0,163.0,4.2,15.0,188.0,223.11,183.31
2016,12,10,10,15,32.5,157.0,4.15,15.0,170.5,191.99,156.39
2016,12,10,10,30,4.0,151.0,4.1,15.0,153.0,152.24,122.42
2016,12,10,10,45,2.0,132.5,4.05,15.0,133.5,129.74,103.61
2016,12,10,11,0,0.0,114.0,4.0,15.0,114.0,108.46,85.75
2016,12,10,11,15,0.0,69.0,3.85,15.0,69.0,64.21,48.68
2016,12,10,11,30,0.0,24.0,3.7,15.0,24.0,22.29,13.28
2016,12,10,11,45,0.0,65.5,3.6,15.0,65.5,60.95,45.94
2016,12,10,12,0,0.0,107.0,3.5,15.0,107.0,100.74,79.21
2016,12,10,12,15,0.0,104.5,3.35,15.0,104.5,98.21,77.06
2016,12,10,12,30,0.0,102.0,3.2,15.0,102.0,95.72,75.01
2016,12,10,12,45,0.0,84.5,3.05,15.0,84.5,78.71,60.83
2016,12,10,13,0,0.0,67.0,2.9,15.0,67.0,62.34,47.15
2016,12,10,13,15,0.0,75.5,2.8,15.0,75.5,70.28,53.89
2016,12,10,13,30,0.0,84.0,2.7,15.0,84.0,78.32,60.71
2016,12,10,13,45,0.0,84.0,2.6,15.0,84.0,78.35,60.81
2016,12,10,14,0,0.0,84.0,2.5,15.0,84.0,78.39,60.93
2016,12,10,14,15,0.0,77.5,2.35,15.0,77.5,72.23,55.82
2016,12,10,14,30,0.0,71.0,2.2,15.0,71.0,66.1,50.71
2016,12,10,14,45,0.0,63.0,2.05,15.0,63.0,58.6,44.39
2016,12,10,15,0,0.0,55.0,1.9,15.0,55.0,51.13,38.05
2016,12,10,15,15,0.0,46.5,1.8,14.5,46.5,43.21,31.31
2016,12,10,15,30,0.0,38.0,1.7,14.0,38.0,35.29,24.49
2016,12,10,15,45,0.0,29.5,1.6,14.0,29.5,27.38,17.54
2016,12,10,16,0,0.0,21.0,1.5,14.0,21.0,19.47,10.55
2016,12,10,16,15,0.0,13.5,1.45,13.5,13.5,12.51,4.45
2016,12,10,16,30,0.0,6.0,1.4,13.0,6.0,5.55,0.0
2016,12,10,16,45,0.0,3.0,1.35,13.0,3.0,2.86,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,8.1,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,16.2,0.0
2016,12,11,7,45,88.0,30.5,0.75,7.5,41.5,97.6,64.6
2016,12,11,8,0,176.0,44.0,0.7,8.0,66.0,174.21,139.74
2016,12,11,8,15,203.0,59.5,0.75,8.5,94.0,202.85,167.37
2016,12,11,8,30,230.0,75.0,0.8,9.0,122.0,243.45,203.27
2016,12,11,8,45,247.5,89.5,0.9,9.5,149.5,277.59,232.8
2016,12,11,9,0,265.0,104.0,1.0,10.0,177.0,311.96,261.66
2016,12,11,9,15,277.0,116.5,1.1,10.0,202.0,339.88,285.0
2016,12,11,9,30,289.0,129.0,1.2,10.0,227.0,367.43,307.58
2016,12,11,9,45,249.5,146.5,1.3,10.0,237.0,363.69,303.59
2016,12,11,10,0,210.0,164.0,1.4,10.0,247.0,345.57,288.15
2016,12,11,10,15,115.0,164.5,1.5,10.5,210.5,274.49,227.78
2016,12,11,10,30,20.0,165.0,1.6,11.0,174.0,180.08,147.22
2016,12,11,10,45,85.5,186.0,1.75,11.5,226.0,263.29,217.42
2016,12,11,11,0,151.0,207.0,1.9,12.0,278.0,347.3,285.79
2016,12,11,11,15,75.5,171.0,1.9,12.0,206.5,234.0,192.1
2016,12,11,11,30,0.0,135.0,1.9,12.0,135.0,129.44,103.81
2016,12,11,11,45,49.5,177.0,1.95,12.5,202.0,217.92,178.29
2016,12,11,12,0,99.0,219.0,2.0,13.0,269.0,299.26,244.43
2016,12,11,12,15,126.5,219.0,1.95,13.0,281.5,324.43,264.58
2016,12,11,12,30,154.0,219.0,1.9,13.0,294.0,338.14,275.72
2016,12,11,12,45,77.0,166.0,1.9,13.0,203.5,216.09,176.19
2016,12,11,13,0,0.0,113.0,1.9,13.0,113.0,106.47,84.45
2016,12,11,13,15,13.0,142.0,1.95,13.0,148.0,142.78,115.25
2016,12,11,13,30,26.0,171.0,2.0,13.0,183.0,178.55,145.0
2016,12,11,13,45,30.5,164.5,2.05,13.0,177.5,177.83,144.44
2016,12,11,14,0,35.0,158.0,2.1,13.0,172.0,171.34,139.13
2016,12,11,14,15,32.0,146.0,2.0,12.5,158.0,155.66,126.32
2016,12,11,14,30,29.0,134.0,1.9,12.0,144.0,140.37,113.71
2016,12,11,14,45,25.0,120.5,1.85,12.0,128.5,123.66,99.61
2016,12,11,15,0,21.0,107.0,1.8,12.0,113.0,105.99,84.59
2016,12,11,15,15,15.5,91.5,1.5,11.5,96.0,88.65,69.92
2016,12,11,15,30,10.0,76.0,1.2,11.0,79.0,72.02,55.74
2016,12,11,15,45,5.0,60.0,0.95,10.5,61.5,55.74,41.75
2016,12,11,16,0,0.0,44.0,0.7,10.0,44.0,40.22,28.24
2016,12,11,16,15,0.0,28.5,0.7,9.5,28.5,26.05,14.81
2016,12,11,16,30,0.0,13.0,0.7,9.0,13.0,12.06,0.0
2016,12,11,16,45,0.0,6.5,0.75,9.0,6.5,6.2,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,14.3,0.0
2016,12,12,7,45,85.5,28.5,1.1,7.5,39.0,92.2,59.09
2016,12,12,8,0,171.0,42.0,1.2,8.0,63.0,168.55,135.1
2016,12,12,8,15,196.5,58.0,1.25,8.0,91.0,196.82,163.0
2016,12,12,8,30,222.0,74.0,1.3,8.0,119.0,237.1,199.3
2016,12,12,8,45,239.0,88.5,1.4,8.5,146.0,270.68,228.69
2016,12,12,9,0,256.0,103.0,1.5,9.0,173.0,304.5,257.43
2016,12,12,9,15,267.5,116.0,1.4,9.5,198.5,332.55,280.2
2016,12,12,9,30,279.0,129.0,1.3,10.0,224.0,360.21,301.92
2016,12,12,9,45,359.0,130.0,1.25,10.5,263.5,434.02,361.09
2016,12,12,10,0,439.0,131.0,1.2,11.0,303.0,497.36,410.18
2016,12,12,10,15,488.5,130.5,1.1,11.0,333.5,536.51,439.54
2016,12,12,10,30,538.0,130.0,1.0,11.0,364.0,574.67,467.64
2016,12,12,10,45,488.5,148.0,0.95,11.5,367.5,558.47,452.1
2016,12,12,11,0,439.0,166.0,0.9,12.0,371.0,539.63,435.18
2016,12,12,11,15,388.5,181.0,0.95,12.0,365.5,502.92,406.66
2016,12,12,11,30,338.0,196.0,1.0,12.0,360.0,477.72,386.52
2016,12,12,11,45,322.5,200.5,1.05,12.0,358.5,465.32,376.82
2016,12,12,12,0,307.0,205.0,1.1,12.0,357.0,452.1,366.32
2016,12,12,12,15,222.5,211.5,1.1,12.0,321.5,382.73,310.83
2016,12,12,12,30,138.0,218.0,1.1,12.0,286.0,326.39,265.03
2016,12,12,12,45,153.0,213.0,1.15,12.0,286.5,325.07,264.66
2016,12,12,13,0,168.0,208.0,1.2,12.0,287.0,322.59,262.9
2016,12,12,13,15,142.0,200.0,1.15,12.0,265.0,291.56,237.5
2016,12,12,13,30,116.0,192.0,1.1,12.0,243.0,262.05,213.39
2016,12,12,13,45,152.5,180.5,1.1,12.0,243.5,262.54,213.97
2016,12,12,14,0,189.0,169.0,1.1,12.0,244.0,259.97,211.43
2016,12,12,14,15,182.0,157.0,1.0,12.0,225.0,234.99,190.21
2016,12,12,14,30,175.0,145.0,0.9,12.0,206.0,210.41,169.16
2016,12,12,14,45,168.5,130.0,0.85,12.0,183.5,183.49,145.99
2016,12,12,15,0,162.0,115.0,0.8,12.0,161.0,157.15,123.01
2016,12,12,15,15,149.5,98.5,0.75,11.5,136.5,128.62,98.45
2016,12,12,15,30,137.0,82.0,0.7,11.0,112.0,101.46,75.08
2016,12,12,15,45,118.5,65.0,0.65,11.0,87.0,74.6,52.52
2016,12,12,16,0,100.0,48.0,0.6,11.0,62.0,49.7,32.49
2016,12,12,16,15,50.0,33.0,0.6,10.5,40.0,29.14,16.82
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,16.49,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,10.5,4.5,4.29,0.0
2016,12,13,7,30,0.0,9.0,1.1,11.0,9.0,8.58,0.0
2016,12,13,7,45,0.0,24.5,1.2,11.5,24.5,24.87,11.06
2016,12,13,8,0,0.0,40.0,1.3,12.0,40.0,42.36,29.26
2016,12,13,8,15,12.0,56.5,1.35,12.0,59.0,66.73,50.9
2016,12,13,8,30,24.0,73.0,1.4,12.0,78.0,98.4,78.56
2016,12,13,8,45,32.0,89.0,1.5,12.5,97.0,121.37,98.47
2016,12,13,9,0,40.0,105.0,1.6,13.0,116.0,144.64,118.3
2016,12,13,9,15,45.5,119.5,1.55,13.0,133.5,164.38,135.0
2016,12,13,9,30,51.0,134.0,1.5,13.0,151.0,184.3,151.59
2016,12,13,9,45,144.5,147.0,1.45,13.5,202.0,276.8,229.19
2016,12,13,10,0,238.0,160.0,1.4,14.0,253.0,372.85,306.65
2016,12,13,10,15,159.0,172.5,1.4,14.0,236.5,317.47,260.0
2016,12,13,10,30,80.0,185.0,1.4,14.0,220.0,260.49,212.24
2016,12,13,10,45,40.0,167.0,1.4,14.0,184.5,206.2,167.27
2016,12,13,11,0,0.0,149.0,1.4,14.0,149.0,145.3,116.18
2016,12,13,11,15,19.0,173.0,1.4,14.0,182.0,184.64,149.11
2016,12,13,11,30,38.0,197.0,1.4,14.0,215.0,234.48,189.76
2016,12,13,11,45,144.5,205.0,1.4,14.0,276.0,329.91,268.36
2016,12,13,12,0,251.0,213.0,1.4,14.0,337.0,421.38,341.12
2016,12,13,12,15,251.0,212.0,1.3,14.0,335.0,413.04,333.38
2016,12,13,12,30,251.0,211.0,1.2,14.0,333.0,403.86,325.68
2016,12,13,12,45,139.0,197.5,1.15,14.0,265.0,298.96,241.59
2016,12,13,13,0,27.0,184.0,1.1,14.0,197.0,194.91,156.62
2016,12,13,13,15,13.5,134.5,1.05,14.0,141.0,135.63,108.44
2016,12,13,13,30,0.0,85.0,1.0,14.0,85.0,79.28,61.61
2016,12,13,13,45,0.0,68.5,0.95,14.0,68.5,63.73,48.69
2016,12,13,14,0,0.0,52.0,0.9,14.0,52.0,48.33,35.72
2016,12,13,14,15,0.0,48.0,0.8,14.0,48.0,44.6,32.62
2016,12,13,14,30,0.0,44.0,0.7,14.0,44.0,40.87,29.49
2016,12,13,14,45,303.0,55.5,0.65,14.0,141.5,162.57,125.9
2016,12,13,15,0,606.0,67.0,0.6,14.0,239.0,243.18,179.76
2016,12,13,15,15,559.5,61.5,0.55,13.5,202.5,193.48,135.9
2016,12,13,15,30,513.0,56.0,0.5,13.0,166.0,147.88,96.9
2016,12,13,15,45,446.0,48.5,0.45,13.0,129.0,102.23,60.66
2016,12,13,16,0,379.0,41.0,0.4,13.0,92.0,63.58,33.77
2016,12,13,16,15,189.5,34.0,0.4,12.5,59.5,29.93,16.1
2016,12,13,16,30,0.0,27.0,0.4,12.0,27.0,23.35,0.0
2016,12,13,16,45,0.0,13.5,0.45,12.0,13.5,12.87,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,5.72,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,15.31,4.25
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,25.07,14.9
2016,12,14,8,15,0.0,40.0,2.55,13.0,40.0,38.13,26.5
2016,12,14,8,30,0.0,53.0,2.6,13.0,53.0,51.45,38.2
2016,12,14,8,45,0.0,66.0,2.65,13.5,66.0,64.63,49.6
2016,12,14,9,0,0.0,79.0,2.7,14.0,79.0,77.74,60.78
2016,12,14,9,15,0.0,91.0,2.75,14.0,91.0,89.67,70.93
2016,12,14,9,30,0.0,103.0,2.8,14.0,103.0,101.61,80.97
2016,12,14,9,45,28.5,131.0,2.85,14.5,142.5,161.7,131.87
2016,12,14,10,0,57.0,159.0,2.9,15.0,182.0,215.62,176.62
2016,12,14,10,15,96.5,173.5,2.9,15.0,214.5,260.83,214.28
2016,12,14,10,30,136.0,188.0,2.9,15.0,247.0,317.93,260.9
2016,12,14,10,45,154.5,196.5,2.95,15.0,266.0,340.03,278.56
2016,12,14,11,0,173.0,205.0,3.0,15.0,285.0,361.65,295.85
2016,12,14,11,15,106.0,201.0,3.0,15.0,250.5,292.35,238.46
2016,12,14,11,30,39.0,197.0,3.0,15.0,216.0,235.33,190.49
2016,12,14,11,45,19.5,144.5,3.0,15.0,154.0,153.23,123.07
2016,12,14,12,0,0.0,92.0,3.0,15.0,92.0,86.0,66.83
2016,12,14,12,15,7.5,135.5,3.0,15.0,139.5,134.47,107.41
2016,12,14,12,30,15.0,179.0,3.0,15.0,187.0,183.88,148.14
2016,12,14,12,45,14.0,176.0,3.0,15.0,183.0,179.36,144.36
2016,12,14,13,0,13.0,173.0,3.0,15.0,179.0,174.95,140.79
2016,12,14,13,15,33.5,178.0,2.95,15.0,192.5,197.64,159.83
2016,12,14,13,30,54.0,183.0,2.9,15.0,206.0,212.37,172.09
2016,12,14,13,45,51.0,172.5,2.9,15.0,193.5,196.95,159.4
2016,12,14,14,0,48.0,162.0,2.9,15.0,181.0,181.85,146.96
2016,12,14,14,15,44.0,150.0,2.75,15.0,166.5,165.1,133.05
2016,12,14,14,30,40.0,138.0,2.6,15.0,152.0,148.8,119.43
2016,12,14,14,45,37.0,124.0,2.5,15.0,136.0,131.32,104.72
2016,12,14,15,0,34.0,110.0,2.4,15.0,120.0,114.27,90.24
2016,12,14,15,15,27.5,94.5,2.25,14.5,101.5,95.4,74.4
2016,12,14,15,30,21.0,79.0,2.1,14.0,83.0,77.41,59.19
2016,12,14,15,45,12.5,62.5,1.95,14.0,65.0,58.99,43.56
2016,12,14,16,0,4.0,46.0,1.8,14.0,47.0,42.29,29.33
2016,12,14,16,15,2.0,30.0,1.8,13.5,30.5,27.38,15.67
2016,12,14,16,30,0.0,14.0,1.8,13.0,14.0,12.99,0.0
2016,12,14,16,45,0.0,7.0,1.8,13.0,7.0,6.67,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,13.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,18.0,4.25,13.5,18.0,16.71,4.7
2016,12,15,8,0,0.0,30.0,4.3,14.0,30.0,28.52,17.56
2016,12,15,8,15,0.0,44.5,4.2,14.0,44.5,43.97,31.22
2016,12,15,8,30,0.0,59.0,4.1,14.0,59.0,59.02,44.41
2016,12,15,8,45,0.0,73.5,4.05,14.0,73.5,73.88,57.32
2016,12,15,9,0,0.0,88.0,4.0,14.0,88.0,88.64,70.01
2016,12,15,9,15,0.0,101.5,4.05,14.0,101.5,102.15,81.5
2016,12,15,9,30,0.0,115.0,4.1,14.0,115.0,115.67,92.87
2016,12,15,9,45,0.0,112.0,4.15,14.0,112.0,110.26,88.21
2016,12,15,10,0,0.0,109.0,4.2,14.0,109.0,105.68,84.26
2016,12,15,10,15,0.0,102.5,4.2,14.0,102.5,97.96,77.65
2016,12,15,10,30,0.0,96.0,4.2,14.0,96.0,90.76,71.49
2016,12,15,10,45,0.0,102.5,4.2,14.5,102.5,97.1,76.59
2016,12,15,11,0,0.0,109.0,4.2,15.0,109.0,103.46,81.66
2016,12,15,11,15,0.0,123.0,4.15,15.0,123.0,117.52,93.3
2016,12,15,11,30,0.0,137.0,4.1,15.0,137.0,131.63,104.93
2016,12,15,11,45,0.0,138.5,4.1,15.0,138.5,132.84,105.87
2016,12,15,12,0,0.0,140.0,4.1,15.0,140.0,134.09,106.88
2016,12,15,12,15,31.0,174.0,4.1,15.0,189.0,198.35,160.7
2016,12,15,12,30,62.0,208.0,4.1,15.0,238.0,255.46,207.78
2016,12,15,12,45,31.0,164.5,4.2,15.0,179.5,185.0,149.58
2016,12,15,13,0,0.0,121.0,4.3,15.0,121.0,114.41,90.67
2016,12,15,13,15,0.0,106.5,4.45,15.0,106.5,100.11,78.89
2016,12,15,13,30,0.0,92.0,4.6,15.0,92.0,86.03,67.2
2016,12,15,13,45,0.0,79.5,4.75,15.0,79.5,74.05,57.21
2016,12,15,14,0,0.0,67.0,4.9,15.0,67.0,62.33,47.39
2016,12,15,14,15,0.0,62.0,4.9,15.0,62.0,57.66,43.51
2016,12,15,14,30,0.0,57.0,4.9,15.0,57.0,52.99,39.6
2016,12,15,14,45,0.0,50.5,4.95,15.0,50.5,46.93,34.47
2016,12,15,15,0,0.0,44.0,5.0,15.0,44.0,40.87,29.3
2016,12,15,15,15,0.0,37.5,4.9,15.0,37.5,34.81,24.08
2016,12,15,15,30,0.0,31.0,4.8,15.0,31.0,28.76,18.82
2016,12,15,15,45,0.0,24.0,4.7,15.0,24.0,22.26,13.12
2016,12,15,16,0,0.0,17.0,4.6,15.0,17.0,15.75,7.41
2016,12,15,16,15,0.0,11.0,4.5,15.0,11.0,10.19,2.26
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,4.62,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,2.38,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,45.0,7.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,90.0,15.0,3.8,8.0,17.0,53.71,0.0
2016,12,16,7,45,238.5,26.5,3.9,8.5,49.5,169.08,96.37
2016,12,16,8,0,387.0,38.0,4.0,9.0,82.0,274.43,219.7
2016,12,16,8,15,472.0,46.0,4.15,9.0,122.0,345.73,287.47
2016,12,16,8,30,557.0,54.0,4.3,9.0,162.0,421.6,355.63
2016,12,16,8,45,614.5,58.5,4.5,9.5,202.0,480.03,407.18
2016,12,16,9,0,672.0,63.0,4.7,10.0,242.0,539.7,458.17
2016,12,16,9,15,706.5,67.0,4.75,10.0,279.0,583.94,495.6
2016,12,16,9,30,741.0,71.0,4.8,10.0,316.0,622.75,527.41
2016,12,16,9,45,775.5,71.0,4.85,10.0,349.5,660.45,557.11
2016,12,16,10,0,810.0,71.0,4.9,10.0,383.0,696.21,584.83
2016,12,16,10,15,825.5,72.5,4.9,10.0,409.0,717.46,600.62
2016,12,16,10,30,841.0,74.0,4.9,10.0,435.0,735.85,614.14
2016,12,16,10,45,850.5,75.5,4.9,10.5,454.5,746.68,620.61
2016,12,16,11,0,860.0,77.0,4.9,11.0,474.0,754.28,624.66
2016,12,16,11,15,866.0,78.0,4.85,11.0,486.5,755.33,624.66
2016,12,16,11,30,872.0,79.0,4.8,11.0,499.0,753.03,622.24
2016,12,16,11,45,871.5,80.0,4.8,11.0,503.0,742.58,613.94
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,728.91,603.3
2016,12,16,12,15,870.0,81.0,4.7,11.0,504.5,710.57,588.7
2016,12,16,12,30,869.0,81.0,4.6,11.0,502.0,689.17,571.45
2016,12,16,12,45,867.0,79.5,4.6,11.0,492.5,662.48,549.65
2016,12,16,13,0,865.0,78.0,4.6,11.0,483.0,633.03,525.35
2016,12,16,13,15,856.5,77.0,4.55,11.0,465.5,597.69,495.72
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,560.29,463.92
2016,12,16,13,45,833.0,74.5,4.5,11.0,423.5,517.15,426.98
2016,12,16,14,0,818.0,73.0,4.5,11.0,399.0,472.91,388.3
2016,12,16,14,15,798.0,71.0,4.4,10.5,369.0,425.15,346.31
2016,12,16,14,30,778.0,69.0,4.3,10.0,339.0,377.25,303.14
2016,12,16,14,45,748.0,65.5,4.2,10.0,303.0,324.63,254.77
2016,12,16,15,0,718.0,62.0,4.1,10.0,267.0,273.48,207.08
2016,12,16,15,15,673.0,57.5,3.75,9.5,227.5,218.87,157.22
2016,12,16,15,30,628.0,53.0,3.4,9.0,188.0,168.48,111.99
2016,12,16,15,45,560.0,46.5,3.05,9.0,147.5,117.24,69.54
2016,12,16,16,0,492.0,40.0,2.7,9.0,107.0,72.94,37.65
2016,12,16,16,15,246.0,36.5,2.55,8.5,70.0,34.29,18.73
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,27.61,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,110.0,6.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,220.0,12.0,1.2,3.0,18.0,107.47,0.0
2016,12,17,7,45,367.0,22.0,1.3,3.5,53.5,219.21,121.62
2016,12,17,8,0,514.0,32.0,1.4,4.0,89.0,326.13,262.33
2016,12,17,8,15,591.5,38.0,1.55,4.5,131.0,396.21,329.81
2016,12,17,8,30,669.0,44.0,1.7,5.0,173.0,469.6,394.99
2016,12,17,8,45,717.0,48.5,1.9,5.5,214.0,525.85,444.23
2016,12,17,9,0,765.0,53.0,2.1,6.0,255.0,582.51,492.03
2016,12,17,9,15,795.5,56.0,2.2,6.5,293.0,625.46,526.54
2016,12,17,9,30,826.0,59.0,2.3,7.0,331.0,667.01,558.16
2016,12,17,9,45,847.0,61.5,2.4,7.5,364.0,699.4,581.95
2016,12,17,10,0,868.0,64.0,2.5,8.0,397.0,729.37,603.49
2016,12,17,10,15,882.0,65.5,2.5,8.0,423.5,750.22,618.29
2016,12,17,10,30,896.0,67.0,2.5,8.0,450.0,761.9,626.15
2016,12,17,10,45,904.5,68.0,2.55,8.5,470.0,771.75,631.93
2016,12,17,11,0,913.0,69.0,2.6,9.0,490.0,778.27,635.27
2016,12,17,11,15,918.0,70.0,2.6,9.0,502.5,778.72,635.03
2016,12,17,11,30,923.0,71.0,2.6,9.0,515.0,775.71,632.37
2016,12,17,11,45,923.5,71.5,2.6,9.5,519.5,765.29,623.21
2016,12,17,12,0,924.0,72.0,2.6,10.0,524.0,751.5,611.74
2016,12,17,12,15,922.5,72.0,2.55,10.0,521.5,732.39,597.23
2016,12,17,12,30,921.0,72.0,2.5,10.0,519.0,710.11,580.44
2016,12,17,12,45,912.5,72.5,2.5,10.0,507.5,680.78,557.51
2016,12,17,13,0,904.0,73.0,2.5,10.0,496.0,648.88,531.92
2016,12,17,13,15,895.5,72.0,2.4,10.0,478.5,612.9,502.29
2016,12,17,13,30,887.0,71.0,2.3,10.0,461.0,577.23,472.27
2016,12,17,13,45,873.0,69.5,2.25,10.0,436.0,533.28,435.38
2016,12,17,14,0,859.0,68.0,2.2,10.0,411.0,488.04,396.59
2016,12,17,14,15,839.5,66.0,2.05,9.5,380.0,438.85,354.05
2016,12,17,14,30,820.0,64.0,1.9,9.0,349.0,389.38,310.13
2016,12,17,14,45,791.0,61.0,1.75,9.0,312.5,335.7,261.36
2016,12,17,15,0,762.0,58.0,1.6,9.0,276.0,283.28,212.94
2016,12,17,15,15,719.0,54.0,1.4,8.5,235.5,228.13,162.85
2016,12,17,15,30,676.0,50.0,1.2,8.0,195.0,176.41,116.5
2016,12,17,15,45,607.0,44.0,1.05,7.5,153.5,123.12,72.56
2016,12,17,16,0,538.0,38.0,0.9,7.0,112.0,76.88,39.33
2016,12,17,16,15,417.0,29.0,0.95,6.5,74.0,32.25,14.83
2016,12,17,16,30,296.0,20.0,1.0,6.0,36.0,16.3,0.0
2016,12,17,16,45,148.0,10.0,1.05,6.0,18.0,9.53,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,107.0,6.0,1.15,1.5,8.5,0.0,0.0
2016,12,18,7,30,214.0,12.0,1.3,2.0,17.0,104.54,0.0
2016,12,18,7,45,364.5,21.0,1.5,2.5,52.0,216.27,113.94
2016,12,18,8,0,515.0,30.0,1.7,3.0,87.0,324.34,261.6
2016,12,18,8,15,594.0,36.0,1.7,3.5,128.5,394.75,329.94
2016,12,18,8,30,673.0,42.0,1.7,4.0,170.0,468.87,395.67
2016,12,18,8,45,723.5,46.0,1.7,4.5,212.0,526.08,445.06
2016,12,18,9,0,774.0,50.0,1.7,5.0,254.0,583.87,492.82
2016,12,18,9,15,806.0,53.0,1.7,5.5,292.5,628.04,527.44
2016,12,18,9,30,838.0,56.0,1.7,6.0,331.0,670.9,559.21
2016,12,18,9,45,858.0,58.5,1.75,6.5,364.0,702.85,582.16
2016,12,18,10,0,878.0,61.0,1.8,7.0,397.0,726.29,598.28
2016,12,18,10,15,893.0,62.5,1.8,7.0,424.5,748.01,613.6
2016,12,18,10,30,908.0,64.0,1.8,7.0,452.0,766.76,626.6
2016,12,18,10,45,918.0,65.0,1.85,7.5,472.5,777.93,633.29
2016,12,18,11,0,928.0,66.0,1.9,8.0,493.0,785.73,637.61
2016,12,18,11,15,934.0,67.0,1.9,8.0,506.0,787.04,637.96
2016,12,18,11,30,940.0,68.0,1.9,8.0,519.0,784.79,635.89
2016,12,18,11,45,942.5,68.0,1.95,8.5,524.5,775.2,627.88
2016,12,18,12,0,945.0,68.0,2.0,9.0,530.0,762.12,617.48
2016,12,18,12,15,943.5,68.0,2.05,9.0,527.5,742.78,603.66
2016,12,18,12,30,942.0,68.0,2.1,9.0,525.0,720.2,587.48
2016,12,18,12,45,938.0,67.5,2.2,9.5,514.5,692.27,565.71
2016,12,18,13,0,934.0,67.0,2.3,10.0,504.0,661.46,540.72
2016,12,18,13,15,925.5,66.0,2.35,10.0,486.0,624.7,511.32
