Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,30,917.0,65.0,2.4,10.0,468.0,585.68,479.46
2016,12,18,13,45,903.5,64.0,2.5,10.0,443.0,542.03,443.28
2016,12,18,14,0,890.0,63.0,2.6,10.0,418.0,496.94,404.85
2016,12,18,14,15,871.0,61.0,2.5,9.5,386.5,447.22,361.77
2016,12,18,14,30,852.0,59.0,2.4,9.0,355.0,397.73,317.64
2016,12,18,14,45,823.0,56.5,2.3,9.0,318.5,343.14,267.84
2016,12,18,15,0,794.0,54.0,2.2,9.0,282.0,289.73,218.25
2016,12,18,15,15,753.0,50.0,1.9,8.5,241.5,233.45,166.65
2016,12,18,15,30,712.0,46.0,1.6,8.0,201.0,180.32,118.59
2016,12,18,15,45,645.5,41.0,1.35,7.5,158.5,126.33,73.63
2016,12,18,16,0,579.0,36.0,1.1,7.0,116.0,79.02,39.4
2016,12,18,16,15,461.5,27.5,1.1,6.5,77.0,34.22,15.41
2016,12,18,16,30,344.0,19.0,1.1,6.0,38.0,16.69,0.0
2016,12,18,16,45,172.0,9.5,1.15,5.5,19.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,87.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,174.0,11.0,1.3,2.0,15.0,85.94,0.0
2016,12,19,7,45,320.0,21.0,1.45,3.0,48.5,199.69,98.28
2016,12,19,8,0,466.0,31.0,1.6,4.0,82.0,299.0,239.76
2016,12,19,8,15,547.0,38.0,1.65,4.5,122.5,369.94,308.35
2016,12,19,8,30,628.0,45.0,1.7,5.0,163.0,444.89,374.74
2016,12,19,8,45,678.5,49.0,1.75,5.5,203.5,500.98,423.45
2016,12,19,9,0,729.0,53.0,1.8,6.0,244.0,557.65,470.72
2016,12,19,9,15,761.5,56.5,1.85,6.5,281.5,601.77,506.2
2016,12,19,9,30,794.0,60.0,1.9,7.0,319.0,644.73,538.69
2016,12,19,9,45,816.5,62.0,2.0,7.5,351.5,677.14,562.56
2016,12,19,10,0,839.0,64.0,2.1,8.0,384.0,707.3,584.32
2016,12,19,10,15,853.5,65.5,2.2,8.5,410.5,728.39,598.92
2016,12,19,10,30,868.0,67.0,2.3,9.0,437.0,746.55,611.25
2016,12,19,10,45,876.5,68.5,2.4,9.5,457.0,751.02,613.31
2016,12,19,11,0,885.0,70.0,2.5,10.0,477.0,758.37,617.69
2016,12,19,11,15,891.0,71.0,2.45,10.0,489.5,759.89,617.9
2016,12,19,11,30,897.0,72.0,2.4,10.0,502.0,758.02,615.76
2016,12,19,11,45,898.5,72.5,2.4,10.5,507.5,748.83,607.56
2016,12,19,12,0,900.0,73.0,2.4,11.0,513.0,736.33,597.09
2016,12,19,12,15,899.0,73.0,2.4,11.0,510.5,718.22,583.65
2016,12,19,12,30,898.0,73.0,2.4,11.0,508.0,696.99,567.98
2016,12,19,12,45,893.0,72.5,2.45,11.0,498.0,669.56,546.83
2016,12,19,13,0,888.0,72.0,2.5,11.0,488.0,639.44,522.96
2016,12,19,13,15,784.5,84.5,2.45,11.0,442.0,565.98,463.98
2016,12,19,13,30,681.0,97.0,2.4,11.0,396.0,494.21,405.79
2016,12,19,13,45,565.5,115.0,2.35,11.0,354.5,425.31,349.0
2016,12,19,14,0,450.0,133.0,2.3,11.0,313.0,360.18,294.83
2016,12,19,14,15,626.5,98.0,2.1,10.5,328.0,382.28,310.01
2016,12,19,14,30,803.0,63.0,1.9,10.0,343.0,384.19,305.75
2016,12,19,14,45,774.5,60.0,1.75,10.0,307.5,331.53,257.79
2016,12,19,15,0,746.0,57.0,1.6,10.0,272.0,280.11,210.44
2016,12,19,15,15,703.0,53.0,1.4,9.5,232.5,225.75,161.24
2016,12,19,15,30,660.0,49.0,1.2,9.0,193.0,174.81,115.67
2016,12,19,15,45,591.5,43.5,1.05,8.5,152.0,122.77,72.7
2016,12,19,16,0,523.0,38.0,0.9,8.0,111.0,76.25,38.84
2016,12,19,16,15,406.5,29.0,0.9,7.5,73.5,33.65,15.32
2016,12,19,16,30,290.0,20.0,0.9,7.0,36.0,16.18,0.0
2016,12,19,16,45,145.0,10.0,0.95,7.0,18.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,70.5,5.5,1.2,3.5,7.0,0.0,0.0
2016,12,20,7,30,141.0,11.0,1.3,4.0,14.0,71.43,0.0
2016,12,20,7,45,284.0,21.0,1.4,4.5,45.5,181.67,82.37
2016,12,20,8,0,427.0,31.0,1.5,5.0,77.0,285.67,227.46
2016,12,20,8,15,508.5,38.0,1.5,5.5,116.0,354.08,293.7
2016,12,20,8,30,590.0,45.0,1.5,6.0,155.0,427.32,358.28
2016,12,20,8,45,639.0,49.5,1.55,6.5,194.0,476.45,401.33
2016,12,20,9,0,688.0,54.0,1.6,7.0,233.0,531.67,447.38
2016,12,20,9,15,720.5,57.5,1.55,7.5,269.5,574.83,481.59
2016,12,20,9,30,753.0,61.0,1.5,8.0,306.0,616.97,512.89
2016,12,20,9,45,780.0,62.0,1.5,8.5,338.0,650.68,536.99
2016,12,20,10,0,807.0,63.0,1.5,9.0,370.0,682.39,559.07
2016,12,20,10,15,822.0,65.0,1.55,9.5,396.0,704.21,573.8
2016,12,20,10,30,837.0,67.0,1.6,10.0,422.0,723.23,586.39
2016,12,20,10,45,846.5,68.0,1.65,10.5,441.5,733.87,592.74
2016,12,20,11,0,856.0,69.0,1.7,11.0,461.0,735.39,592.52
2016,12,20,11,15,862.0,69.5,1.7,11.5,473.5,736.52,591.75
2016,12,20,11,30,868.0,70.0,1.7,12.0,486.0,734.38,588.71
2016,12,20,11,45,870.0,70.5,1.75,12.5,491.5,726.02,581.7
2016,12,20,12,0,872.0,71.0,1.8,13.0,497.0,714.42,572.48
2016,12,20,12,15,871.0,71.0,1.85,13.0,494.5,696.94,560.09
2016,12,20,12,30,870.0,71.0,1.9,13.0,492.0,676.45,545.51
2016,12,20,12,45,860.5,72.0,1.95,13.0,482.0,648.64,524.36
2016,12,20,13,0,851.0,73.0,2.0,13.0,472.0,621.87,503.25
2016,12,20,13,15,843.0,72.0,2.05,13.0,455.0,587.67,476.17
2016,12,20,13,30,835.0,71.0,2.1,13.0,438.0,551.41,446.88
2016,12,20,13,45,821.5,69.5,2.15,13.0,414.5,509.88,412.73
2016,12,20,14,0,808.0,68.0,2.2,13.0,391.0,467.14,376.69
2016,12,20,14,15,788.5,65.5,2.05,13.0,361.5,419.75,335.52
2016,12,20,14,30,769.0,63.0,1.9,13.0,332.0,372.2,293.31
2016,12,20,14,45,741.5,60.0,1.75,13.0,297.5,321.5,247.83
2016,12,20,15,0,714.0,57.0,1.6,13.0,263.0,272.01,202.68
2016,12,20,15,15,672.0,53.0,1.45,12.0,225.0,219.5,155.96
2016,12,20,15,30,630.0,49.0,1.3,11.0,187.0,170.35,112.55
2016,12,20,15,45,567.0,43.0,1.15,10.5,147.5,118.96,70.1
2016,12,20,16,0,504.0,37.0,1.0,10.0,108.0,74.79,37.88
2016,12,20,16,15,391.0,28.5,1.0,9.5,72.0,33.62,15.04
2016,12,20,16,30,278.0,20.0,1.0,9.0,36.0,16.11,0.28
2016,12,20,16,45,139.0,10.0,1.05,8.5,18.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,11.44,0.0
2016,12,21,7,45,189.5,22.0,1.15,8.5,42.0,137.15,55.24
2016,12,21,8,0,379.0,32.0,1.3,9.0,72.0,261.69,204.76
2016,12,21,8,15,461.5,39.5,1.4,9.0,110.0,329.55,269.96
2016,12,21,8,30,544.0,47.0,1.5,9.0,148.0,402.39,334.32
2016,12,21,8,45,594.5,52.0,1.6,9.5,186.5,456.31,380.89
2016,12,21,9,0,645.0,57.0,1.7,10.0,225.0,511.42,426.75
2016,12,21,9,15,679.5,61.0,1.75,10.5,260.5,550.95,458.7
2016,12,21,9,30,714.0,65.0,1.8,11.0,296.0,594.28,492.04
2016,12,21,9,45,745.0,65.5,1.9,11.5,328.5,629.7,518.21
2016,12,21,10,0,776.0,66.0,2.0,12.0,361.0,663.32,542.55
2016,12,21,10,15,792.0,68.0,2.0,12.0,387.0,685.61,558.38
2016,12,21,10,30,808.0,70.0,2.0,12.0,413.0,705.23,572.16
2016,12,21,10,45,694.5,100.0,2.05,12.5,404.5,661.92,538.12
2016,12,21,11,0,581.0,130.0,2.1,13.0,396.0,609.51,496.16
2016,12,21,11,15,712.0,102.0,2.1,13.0,437.0,672.28,545.05
2016,12,21,11,30,843.0,74.0,2.1,13.0,478.0,726.63,584.62
2016,12,21,11,45,846.5,74.5,2.1,13.5,484.0,719.42,577.46
2016,12,21,12,0,850.0,75.0,2.1,14.0,490.0,708.99,568.63
2016,12,21,12,15,849.5,74.5,2.1,14.0,488.0,691.38,555.68
2016,12,21,12,30,849.0,74.0,2.1,14.0,486.0,670.77,540.61
2016,12,21,12,45,846.0,73.5,2.15,14.5,477.0,645.64,520.26
2016,12,21,13,0,843.0,73.0,2.2,15.0,468.0,617.84,497.61
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.0,584.26,470.63
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,548.62,441.55
2016,12,21,13,45,818.0,68.5,2.1,15.0,413.5,508.13,408.31
2016,12,21,14,0,808.0,66.0,2.1,15.0,391.0,466.2,373.07
2016,12,21,14,15,789.5,64.0,2.0,14.5,362.0,419.84,333.78
2016,12,21,14,30,771.0,62.0,1.9,14.0,333.0,373.22,293.19
2016,12,21,14,45,746.0,59.0,1.85,14.0,299.0,323.31,248.64
2016,12,21,15,0,721.0,56.0,1.8,14.0,265.0,274.35,204.07
2016,12,21,15,15,680.5,52.0,1.6,13.5,227.0,221.83,157.01
2016,12,21,15,30,640.0,48.0,1.4,13.0,189.0,172.48,113.24
2016,12,21,15,45,577.5,42.0,1.2,12.5,149.5,121.64,71.36
2016,12,21,16,0,515.0,36.0,1.0,12.0,110.0,77.09,38.89
2016,12,21,16,15,405.0,28.0,1.05,11.5,73.5,34.34,14.89
2016,12,21,16,30,295.0,20.0,1.1,11.0,37.0,16.05,1.02
2016,12,21,16,45,147.5,10.0,1.15,10.5,18.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,16.0,1.5,7.5,38.0,139.1,51.41
2016,12,22,8,0,422.0,32.0,1.5,8.0,76.0,283.2,221.86
2016,12,22,8,15,507.0,39.5,1.45,8.0,116.0,354.03,290.39
2016,12,22,8,30,592.0,47.0,1.4,8.0,156.0,429.89,357.02
2016,12,22,8,45,646.5,51.5,1.35,8.5,196.5,482.08,401.74
2016,12,22,9,0,701.0,56.0,1.3,9.0,237.0,541.27,449.8
2016,12,22,9,15,735.0,59.5,1.25,9.5,274.5,585.99,484.55
2016,12,22,9,30,769.0,63.0,1.2,10.0,312.0,629.66,516.41
2016,12,22,9,45,793.0,65.0,1.15,10.5,344.5,662.99,539.2
2016,12,22,10,0,817.0,67.0,1.1,11.0,377.0,694.19,559.82
2016,12,22,10,15,832.0,69.0,1.15,11.5,403.5,716.32,574.49
2016,12,22,10,30,847.0,71.0,1.2,12.0,430.0,735.61,587.04
2016,12,22,10,45,857.5,72.0,1.25,13.0,450.0,747.24,592.93
2016,12,22,11,0,868.0,73.0,1.3,14.0,470.0,755.66,596.6
2016,12,22,11,15,874.0,74.0,1.35,14.0,483.0,757.38,597.77
2016,12,22,11,30,880.0,75.0,1.4,14.0,496.0,755.72,596.71
2016,12,22,11,45,882.0,75.5,1.5,14.5,501.5,747.12,590.22
2016,12,22,12,0,884.0,76.0,1.6,15.0,507.0,735.2,581.45
2016,12,22,12,15,883.5,75.5,1.65,15.0,505.5,712.38,565.46
2016,12,22,12,30,883.0,75.0,1.7,15.0,504.0,691.52,550.97
2016,12,22,12,45,882.0,73.5,1.75,15.0,495.0,666.19,532.16
2016,12,22,13,0,881.0,72.0,1.8,15.0,486.0,638.01,510.57
2016,12,22,13,15,873.0,71.0,1.7,15.0,469.0,606.49,484.98
2016,12,22,13,30,865.0,70.0,1.6,15.0,452.0,569.36,454.77
2016,12,22,13,45,853.0,68.5,1.55,15.0,428.5,527.62,420.74
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,484.45,384.77
2016,12,22,14,15,822.0,65.0,1.3,14.5,375.0,436.49,344.22
2016,12,22,14,30,803.0,63.0,1.1,14.0,345.0,388.21,302.39
2016,12,22,14,45,774.5,60.0,0.95,14.0,309.5,335.57,255.94
2016,12,22,15,0,746.0,57.0,0.8,14.0,274.0,284.15,209.76
2016,12,22,15,15,704.0,53.0,0.75,13.5,235.0,229.93,161.99
2016,12,22,15,30,662.0,49.0,0.7,13.0,196.0,178.99,117.34
2016,12,22,15,45,594.0,43.5,0.7,12.5,155.0,126.59,74.6
2016,12,22,16,0,526.0,38.0,0.7,12.0,114.0,79.67,40.41
2016,12,22,16,15,414.0,29.5,0.7,11.5,76.5,36.87,16.42
2016,12,22,16,30,302.0,21.0,0.7,11.0,39.0,16.95,2.22
2016,12,22,16,45,151.0,10.5,0.75,11.0,19.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,184.5,16.0,4.8,9.0,34.5,126.11,41.24
2016,12,23,8,0,369.0,32.0,4.9,9.0,69.0,255.72,200.87
2016,12,23,8,15,453.5,39.0,4.95,9.0,107.0,323.65,268.53
2016,12,23,8,30,538.0,46.0,5.0,9.0,145.0,396.67,335.13
2016,12,23,8,45,591.5,51.0,5.05,9.5,183.5,452.24,384.79
2016,12,23,9,0,645.0,56.0,5.1,10.0,222.0,509.24,433.94
2016,12,23,9,15,680.5,59.5,5.0,10.0,258.5,549.06,468.12
2016,12,23,9,30,716.0,63.0,4.9,10.0,295.0,592.63,503.67
2016,12,23,9,45,745.0,65.0,4.85,10.5,327.5,628.6,530.94
2016,12,23,10,0,774.0,67.0,4.8,11.0,360.0,662.78,556.18
2016,12,23,10,15,578.0,112.5,4.6,11.0,339.5,584.13,490.81
2016,12,23,10,30,382.0,158.0,4.4,11.0,319.0,489.54,410.37
2016,12,23,10,45,234.5,178.5,4.2,11.5,279.0,390.65,326.23
2016,12,23,11,0,87.0,199.0,4.0,12.0,239.0,279.02,230.58
2016,12,23,11,15,43.5,104.0,4.0,12.0,124.0,135.99,111.29
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,8.35,1.52
2016,12,23,11,45,0.0,31.0,4.0,12.0,31.0,28.79,19.08
2016,12,23,12,0,0.0,53.0,4.0,12.0,53.0,49.28,36.57
2016,12,23,12,15,0.0,31.5,4.25,12.0,31.5,29.26,19.45
2016,12,23,12,30,0.0,10.0,4.5,12.0,10.0,9.28,2.32
2016,12,23,12,45,271.5,78.0,4.75,12.0,205.5,272.12,230.19
2016,12,23,13,0,543.0,146.0,5.0,12.0,401.0,509.23,424.53
2016,12,23,13,15,271.5,81.5,5.0,11.5,209.0,257.35,216.19
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,15.77,7.96
2016,12,23,13,45,0.0,16.0,5.0,11.0,16.0,14.84,7.19
2016,12,23,14,0,0.0,15.0,5.0,11.0,15.0,13.91,6.4
2016,12,23,14,15,0.0,13.5,4.85,11.0,13.5,12.52,5.21
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.12,4.01
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.19,3.21
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.26,2.4
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,7.87,1.19
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.48,0.0
2016,12,23,15,45,0.0,5.5,3.35,9.5,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,3.0,9.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,2.75,8.5,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,2.5,8.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,136.58,40.58
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,279.72,218.88
2016,12,24,8,15,506.0,38.0,1.9,7.0,113.0,350.72,289.33
2016,12,24,8,30,593.0,45.0,2.1,7.0,153.0,426.98,357.87
2016,12,24,8,45,650.0,49.0,2.35,7.5,193.5,480.5,405.57
2016,12,24,9,0,707.0,53.0,2.6,8.0,234.0,540.77,456.91
2016,12,24,9,15,741.0,56.0,2.65,8.0,271.5,585.07,494.0
2016,12,24,9,30,775.0,59.0,2.7,8.0,309.0,628.36,528.32
2016,12,24,9,45,802.5,60.5,2.8,8.5,342.5,663.77,554.82
2016,12,24,10,0,830.0,62.0,2.9,9.0,376.0,697.19,579.28
2016,12,24,10,15,845.5,63.5,2.95,9.0,403.0,719.42,595.62
2016,12,24,10,30,861.0,65.0,3.0,9.0,430.0,732.67,605.07
2016,12,24,10,45,872.5,66.0,3.1,9.5,450.5,745.41,613.37
2016,12,24,11,0,884.0,67.0,3.2,10.0,471.0,754.98,619.27
2016,12,24,11,15,890.0,68.0,3.2,10.0,484.5,757.1,620.26
2016,12,24,11,30,896.0,69.0,3.2,10.0,498.0,755.84,618.87
2016,12,24,11,45,899.0,69.0,3.25,10.0,504.0,747.75,612.72
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,736.32,604.19
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,719.09,591.13
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,698.7,575.77
2016,12,24,12,45,891.0,70.5,3.3,10.0,497.0,670.75,553.9
2016,12,24,13,0,881.0,72.0,3.3,10.0,487.0,640.3,529.08
2016,12,24,13,15,873.0,71.0,3.25,10.0,470.5,605.94,500.7
2016,12,24,13,30,865.0,70.0,3.2,10.0,454.0,571.98,472.02
2016,12,24,13,45,854.0,68.0,3.15,10.0,430.5,530.33,436.7
2016,12,24,14,0,843.0,66.0,3.1,10.0,407.0,487.18,399.34
2016,12,24,14,15,825.0,64.0,2.95,9.5,377.5,439.65,358.01
2016,12,24,14,30,807.0,62.0,2.8,9.0,348.0,391.7,315.22
2016,12,24,14,45,780.5,59.0,2.65,9.0,313.0,339.59,267.56
2016,12,24,15,0,754.0,56.0,2.5,9.0,278.0,288.46,219.97
2016,12,24,15,15,713.5,52.5,2.15,8.5,239.0,234.64,170.48
2016,12,24,15,30,673.0,49.0,1.8,8.0,200.0,183.89,124.26
2016,12,24,15,45,609.5,43.5,1.45,7.5,159.0,131.31,79.65
2016,12,24,16,0,546.0,38.0,1.1,7.0,118.0,85.06,44.7
2016,12,24,16,15,434.0,30.0,1.1,6.5,80.0,39.83,18.09
2016,12,24,16,30,322.0,22.0,1.1,6.0,42.0,17.76,4.34
2016,12,24,16,45,161.0,11.0,1.1,6.0,21.0,10.48,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,1.25,5.5,36.0,134.73,35.26
2016,12,25,8,0,413.0,31.0,1.3,6.0,72.0,276.28,215.95
2016,12,25,8,15,500.0,38.0,1.5,6.5,111.5,347.04,285.92
2016,12,25,8,30,587.0,45.0,1.7,7.0,151.0,423.08,353.53
2016,12,25,8,45,642.0,49.5,1.9,7.5,191.5,475.74,400.22
2016,12,25,9,0,697.0,54.0,2.1,8.0,232.0,535.15,450.53
2016,12,25,9,15,731.0,57.0,2.15,8.0,269.0,579.31,487.3
2016,12,25,9,30,765.0,60.0,2.2,8.0,306.0,622.48,521.41
2016,12,25,9,45,782.5,64.0,2.25,8.5,338.0,653.8,544.36
2016,12,25,10,0,800.0,68.0,2.3,9.0,370.0,682.86,565.15
2016,12,25,10,15,815.5,70.0,2.3,9.0,397.0,705.47,581.44
2016,12,25,10,30,831.0,72.0,2.3,9.0,424.0,725.31,595.54
2016,12,25,10,45,841.5,73.0,2.3,9.5,444.0,737.21,602.51
2016,12,25,11,0,852.0,74.0,2.3,10.0,464.0,745.94,607.22
2016,12,25,11,15,858.0,75.0,2.3,10.0,477.0,748.03,608.16
2016,12,25,11,30,864.0,76.0,2.3,10.0,490.0,746.81,606.81
2016,12,25,11,45,616.5,134.5,2.35,10.5,432.0,624.91,511.83
2016,12,25,12,0,369.0,193.0,2.4,11.0,374.0,485.81,399.33
2016,12,25,12,15,353.0,195.5,2.4,11.0,368.0,468.75,386.06
2016,12,25,12,30,337.0,198.0,2.4,11.0,362.0,451.02,371.45
2016,12,25,12,45,335.5,194.0,2.4,11.0,355.0,435.09,358.56
2016,12,25,13,0,334.0,190.0,2.4,11.0,348.0,418.21,344.77
2016,12,25,13,15,385.5,173.5,2.35,11.0,349.5,418.56,345.22
2016,12,25,13,30,437.0,157.0,2.3,11.0,351.0,422.25,347.62
2016,12,25,13,45,379.0,157.5,2.25,11.0,319.5,373.22,306.8
2016,12,25,14,0,321.0,158.0,2.2,11.0,288.0,321.97,264.22
2016,12,25,14,15,474.5,120.5,2.05,10.5,297.0,341.34,278.5
2016,12,25,14,30,628.0,83.0,1.9,10.0,306.0,343.66,276.33
2016,12,25,14,45,598.5,80.0,1.8,10.0,275.5,298.36,235.46
2016,12,25,15,0,569.0,77.0,1.7,10.0,245.0,254.7,195.66
2016,12,25,15,15,605.5,63.5,1.55,9.5,220.0,219.24,160.59
2016,12,25,15,30,642.0,50.0,1.4,9.0,195.0,180.13,121.95
2016,12,25,15,45,581.0,44.5,1.25,8.5,155.5,129.46,79.08
2016,12,25,16,0,520.0,39.0,1.1,8.0,116.0,83.51,44.12
2016,12,25,16,15,412.5,30.5,1.2,7.5,79.0,40.53,18.68
2016,12,25,16,30,305.0,22.0,1.3,7.0,42.0,17.66,4.93
2016,12,25,16,45,152.5,11.0,1.4,6.5,21.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,14.0,1.35,3.5,36.5,138.77,32.03
2016,12,26,8,0,453.0,28.0,1.5,4.0,73.0,286.04,224.95
2016,12,26,8,15,536.5,34.5,1.55,4.5,113.0,356.72,295.97
2016,12,26,8,30,620.0,41.0,1.6,5.0,153.0,431.89,363.06
2016,12,26,8,45,669.5,45.5,1.65,5.5,193.0,487.66,411.84
2016,12,26,9,0,719.0,50.0,1.7,6.0,233.0,544.23,459.33
2016,12,26,9,15,752.0,53.0,1.7,6.5,270.5,588.21,494.74
2016,12,26,9,30,785.0,56.0,1.7,7.0,308.0,631.19,527.04
2016,12,26,9,45,803.5,59.5,1.75,7.5,340.5,663.08,550.24
2016,12,26,10,0,822.0,63.0,1.8,8.0,373.0,692.71,571.29
2016,12,26,10,15,837.5,64.5,1.8,8.5,400.0,715.06,586.1
2016,12,26,10,30,853.0,66.0,1.8,9.0,427.0,734.59,598.68
2016,12,26,10,45,861.5,68.0,1.85,9.5,447.5,740.37,601.39
2016,12,26,11,0,870.0,70.0,1.9,10.0,468.0,749.11,606.5
2016,12,26,11,15,876.0,70.5,1.8,10.0,481.5,750.84,606.29
2016,12,26,11,30,882.0,71.0,1.7,10.0,495.0,749.26,603.78
2016,12,26,11,45,883.5,72.0,1.65,10.5,500.5,741.6,596.34
2016,12,26,12,0,885.0,73.0,1.6,11.0,506.0,730.66,586.7
2016,12,26,12,15,884.0,73.0,1.55,11.0,504.5,713.53,573.74
2016,12,26,12,30,883.0,73.0,1.5,11.0,503.0,693.32,558.66
2016,12,26,12,45,878.5,72.5,1.45,11.5,494.0,667.23,537.64
2016,12,26,13,0,874.0,72.0,1.4,12.0,485.0,638.44,513.85
2016,12,26,13,15,866.0,71.0,1.35,12.0,468.5,607.5,488.97
2016,12,26,13,30,858.0,70.0,1.3,12.0,452.0,570.88,459.4
2016,12,26,13,45,845.5,68.0,1.3,12.0,428.5,528.8,425.37
2016,12,26,14,0,833.0,66.0,1.3,12.0,405.0,485.35,389.38
2016,12,26,14,15,814.0,64.0,1.2,11.5,375.5,437.85,349.42
2016,12,26,14,30,795.0,62.0,1.1,11.0,346.0,390.03,308.08
2016,12,26,14,45,768.0,59.5,1.05,11.0,311.5,338.82,262.7
2016,12,26,15,0,741.0,57.0,1.0,11.0,277.0,288.63,217.26
2016,12,26,15,15,700.5,53.0,1.0,10.5,238.5,234.84,169.24
2016,12,26,15,30,660.0,49.0,1.0,10.0,200.0,184.16,124.0
2016,12,26,15,45,597.0,43.5,1.0,9.5,159.5,132.11,80.29
2016,12,26,16,0,534.0,38.0,1.0,9.0,119.0,86.33,45.61
2016,12,26,16,15,429.0,30.0,1.05,8.5,81.5,41.61,18.75
2016,12,26,16,30,324.0,22.0,1.1,8.0,44.0,17.59,5.47
2016,12,26,16,45,162.0,11.0,1.15,7.5,22.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,0.65,4.5,34.5,127.88,24.59
2016,12,27,8,0,387.0,31.0,0.6,5.0,69.0,262.43,203.86
2016,12,27,8,15,473.5,38.5,0.65,5.5,108.0,332.52,272.6
2016,12,27,8,30,560.0,46.0,0.7,6.0,147.0,407.99,338.51
2016,12,27,8,45,618.0,50.5,0.75,6.5,187.0,466.53,388.45
2016,12,27,9,0,676.0,55.0,0.8,7.0,227.0,522.29,434.48
2016,12,27,9,15,711.0,58.5,0.8,7.5,264.0,567.36,469.88
2016,12,27,9,30,746.0,62.0,0.8,8.0,301.0,611.58,502.71
2016,12,27,9,45,772.0,64.0,0.85,8.5,334.0,646.33,527.63
2016,12,27,10,0,798.0,66.0,0.9,9.0,367.0,679.14,550.66
2016,12,27,10,15,814.0,68.0,1.0,9.5,394.0,702.31,566.82
2016,12,27,10,30,830.0,70.0,1.1,10.0,421.0,722.74,580.92
2016,12,27,10,45,840.0,71.5,1.2,10.5,441.5,735.09,589.08
2016,12,27,11,0,850.0,73.0,1.3,11.0,462.0,744.29,595.05
2016,12,27,11,15,856.5,74.0,1.4,11.0,476.0,746.99,597.46
2016,12,27,11,30,863.0,75.0,1.5,11.0,490.0,746.38,597.59
2016,12,27,11,45,865.0,75.5,1.65,11.5,496.0,738.49,591.9
2016,12,27,12,0,867.0,76.0,1.8,12.0,502.0,727.33,583.86
2016,12,27,12,15,866.5,76.0,1.85,12.0,500.5,710.58,571.99
2016,12,27,12,30,866.0,76.0,1.9,12.0,499.0,690.76,557.9
2016,12,27,12,45,859.0,76.5,1.95,12.5,489.5,664.22,536.86
2016,12,27,13,0,852.0,77.0,2.0,13.0,480.0,635.11,513.31
2016,12,27,13,15,844.0,76.0,1.95,13.0,464.0,601.34,486.25
2016,12,27,13,30,836.0,75.0,1.9,13.0,448.0,565.45,457.08
2016,12,27,13,45,686.0,97.5,1.9,13.0,393.5,478.51,387.47
2016,12,27,14,0,536.0,120.0,1.9,13.0,339.0,395.31,320.22
2016,12,27,14,15,566.5,105.0,1.8,12.5,321.5,371.63,299.72
2016,12,27,14,30,597.0,90.0,1.7,12.0,304.0,340.9,272.18
2016,12,27,14,45,563.0,87.0,1.6,12.0,273.0,295.29,231.9
2016,12,27,15,0,529.0,84.0,1.5,12.0,242.0,251.79,192.99
2016,12,27,15,15,496.5,76.0,1.35,11.0,208.5,206.27,152.79
2016,12,27,15,30,464.0,68.0,1.2,10.0,175.0,163.43,114.95
2016,12,27,15,45,414.5,58.0,1.05,9.5,139.5,119.08,77.54
2016,12,27,16,0,365.0,48.0,0.9,9.0,104.0,79.8,46.97
2016,12,27,16,15,285.5,36.0,0.95,8.5,71.0,42.7,22.79
2016,12,27,16,30,206.0,24.0,1.0,8.0,38.0,19.33,7.19
2016,12,27,16,45,103.0,12.0,1.05,8.0,19.0,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,14.0,1.7,4.0,36.0,140.04,23.21
2016,12,28,8,0,451.0,28.0,1.9,5.0,72.0,284.22,222.11
2016,12,28,8,15,536.0,34.5,1.95,5.5,112.5,355.71,294.62
2016,12,28,8,30,621.0,41.0,2.0,6.0,153.0,431.79,362.7
2016,12,28,8,45,675.0,45.5,2.05,6.5,194.0,490.47,414.05
2016,12,28,9,0,729.0,50.0,2.1,7.0,235.0,550.23,464.25
2016,12,28,9,15,762.0,53.0,2.1,7.5,272.5,594.65,500.13
2016,12,28,9,30,795.0,56.0,2.1,8.0,310.0,638.04,532.88
2016,12,28,9,45,822.0,57.0,2.15,8.5,344.0,673.18,558.6
2016,12,28,10,0,849.0,58.0,2.2,9.0,378.0,700.16,577.6
2016,12,28,10,15,864.0,59.5,2.25,9.5,405.5,722.64,592.92
2016,12,28,10,30,879.0,61.0,2.3,10.0,433.0,742.3,605.98
2016,12,28,10,45,889.5,61.5,2.35,11.0,453.5,754.25,612.11
2016,12,28,11,0,900.0,62.0,2.4,12.0,474.0,762.98,615.92
2016,12,28,11,15,905.5,63.0,2.4,12.0,488.0,765.2,616.93
2016,12,28,11,30,911.0,64.0,2.4,12.0,502.0,764.0,615.58
2016,12,28,11,45,914.0,64.0,2.4,12.5,508.0,756.26,608.45
2016,12,28,12,0,917.0,64.0,2.4,13.0,514.0,745.1,599.0
2016,12,28,12,15,916.0,64.0,2.4,13.0,512.5,727.73,586.19
2016,12,28,12,30,915.0,64.0,2.4,13.0,511.0,707.15,571.13
2016,12,28,12,45,909.5,64.0,2.45,13.5,502.0,680.48,550.72
2016,12,28,13,0,904.0,64.0,2.5,14.0,493.0,651.05,526.73
2016,12,28,13,15,896.5,63.0,2.5,14.0,477.0,616.65,499.31
2016,12,28,13,30,889.0,62.0,2.5,14.0,461.0,579.97,469.57
2016,12,28,13,45,877.5,61.0,2.5,14.0,438.0,539.06,435.83
2016,12,28,14,0,866.0,60.0,2.5,14.0,415.0,496.56,399.99
2016,12,28,14,15,849.0,58.0,2.35,13.5,385.5,449.15,359.64
2016,12,28,14,30,832.0,56.0,2.2,13.0,356.0,401.12,317.68
2016,12,28,14,45,807.0,54.0,2.1,13.0,321.5,350.26,271.98
2016,12,28,15,0,782.0,52.0,2.0,13.0,287.0,299.35,225.4
2016,12,28,15,15,745.0,48.5,1.75,12.0,248.0,244.85,176.34
2016,12,28,15,30,708.0,45.0,1.5,11.0,209.0,192.98,129.66
2016,12,28,15,45,650.0,40.5,1.25,10.5,168.0,139.89,84.37
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,92.41,47.84
2016,12,28,16,15,492.5,29.0,1.05,9.5,88.0,46.73,20.55
2016,12,28,16,30,393.0,22.0,1.1,9.0,49.0,19.04,7.48
2016,12,28,16,45,196.5,11.0,1.15,8.5,24.5,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,6.5,36.0,136.0,18.15
2016,12,29,8,0,428.0,30.0,2.3,7.0,72.0,281.53,218.2
2016,12,29,8,15,516.5,37.0,2.25,7.0,112.5,353.51,291.42
2016,12,29,8,30,605.0,44.0,2.2,7.0,153.0,425.41,356.57
2016,12,29,8,45,657.0,49.5,2.2,7.5,194.0,483.81,407.52
2016,12,29,9,0,709.0,55.0,2.2,8.0,235.0,543.18,457.15
2016,12,29,9,15,744.0,58.5,2.2,8.5,273.0,589.3,494.4
2016,12,29,9,30,779.0,62.0,2.2,9.0,311.0,634.47,528.79
2016,12,29,9,45,786.5,68.0,2.25,10.0,342.5,661.76,547.44
2016,12,29,10,0,794.0,74.0,2.3,11.0,374.0,686.37,563.67
2016,12,29,10,15,811.5,76.0,2.3,11.5,401.5,710.86,580.2
2016,12,29,10,30,829.0,78.0,2.3,12.0,429.0,732.61,594.45
2016,12,29,10,45,842.5,79.0,2.3,12.5,450.5,747.21,603.27
2016,12,29,11,0,856.0,80.0,2.3,13.0,472.0,758.65,609.82
2016,12,29,11,15,862.5,81.0,2.25,13.5,486.0,761.52,609.78
2016,12,29,11,30,869.0,82.0,2.2,14.0,500.0,761.02,607.46
2016,12,29,11,45,872.5,82.0,2.15,14.5,506.5,753.74,600.36
2016,12,29,12,0,876.0,82.0,2.1,15.0,513.0,743.11,591.04
2016,12,29,12,15,875.0,82.0,2.05,15.0,511.5,725.98,578.22
2016,12,29,12,30,874.0,82.0,2.0,15.0,510.0,705.74,563.27
2016,12,29,12,45,876.5,79.0,1.95,15.5,502.5,681.4,543.54
2016,12,29,13,0,879.0,76.0,1.9,16.0,495.0,653.99,521.12
2016,12,29,13,15,870.5,75.0,1.85,16.0,478.5,619.22,493.75
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,582.28,464.27
2016,12,29,13,45,847.5,73.0,1.75,16.0,438.0,540.16,430.22
2016,12,29,14,0,833.0,72.0,1.7,16.0,414.0,496.75,394.39
2016,12,29,14,15,814.0,69.5,1.55,15.5,384.5,448.68,354.4
2016,12,29,14,30,795.0,67.0,1.4,15.0,355.0,400.27,313.08
2016,12,29,14,45,765.5,64.5,1.25,15.0,319.5,348.03,267.29
2016,12,29,15,0,736.0,62.0,1.1,15.0,284.0,297.03,221.76
2016,12,29,15,15,695.0,58.0,1.05,14.5,245.5,243.11,174.33
2016,12,29,15,30,654.0,54.0,1.0,14.0,207.0,192.33,129.62
2016,12,29,15,45,587.5,48.5,1.0,13.5,165.5,138.52,84.99
2016,12,29,16,0,521.0,43.0,1.0,13.0,124.0,92.2,49.91
2016,12,29,16,15,416.0,34.0,1.05,12.5,86.0,47.82,22.76
2016,12,29,16,30,311.0,25.0,1.1,12.0,48.0,20.16,8.6
2016,12,29,16,45,155.5,12.5,1.15,11.5,24.0,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,30.5,17.0,1.05,9.5,20.0,36.61,0.0
2016,12,30,8,0,61.0,34.0,1.0,10.0,40.0,79.94,58.23
2016,12,30,8,15,87.0,51.5,1.25,10.5,64.5,117.6,93.74
2016,12,30,8,30,113.0,69.0,1.5,11.0,89.0,155.97,127.91
2016,12,30,8,45,127.0,86.0,1.75,11.5,114.0,187.25,155.43
2016,12,30,9,0,141.0,103.0,2.0,12.0,139.0,218.85,182.63
2016,12,30,9,15,150.5,118.5,2.0,12.5,162.5,245.53,204.94
2016,12,30,9,30,160.0,134.0,2.0,13.0,186.0,272.2,226.68
2016,12,30,9,45,172.0,147.5,2.05,13.5,208.5,297.8,247.23
2016,12,30,10,0,184.0,161.0,2.1,14.0,231.0,323.28,267.31
2016,12,30,10,15,191.0,171.5,2.15,14.0,248.5,340.89,281.21
2016,12,30,10,30,198.0,182.0,2.2,14.0,266.0,358.03,294.65
2016,12,30,10,45,195.5,193.0,2.3,14.5,279.5,368.03,301.58
2016,12,30,11,0,193.0,204.0,2.4,15.0,293.0,377.26,307.88
2016,12,30,11,15,194.0,210.5,2.4,15.0,302.0,382.88,311.88
2016,12,30,11,30,195.0,217.0,2.4,15.0,311.0,387.82,315.37
2016,12,30,11,45,97.5,175.0,2.45,15.0,222.0,262.57,213.61
2016,12,30,12,0,0.0,133.0,2.5,15.0,133.0,126.95,100.58
2016,12,30,12,15,0.0,133.0,2.5,15.0,133.0,126.74,100.62
2016,12,30,12,30,0.0,133.0,2.5,15.0,133.0,126.57,100.5
2016,12,30,12,45,188.5,159.0,2.5,15.0,249.5,301.23,247.14
2016,12,30,13,0,377.0,185.0,2.5,15.0,366.0,442.91,360.69
2016,12,30,13,15,597.5,132.0,2.5,15.0,407.0,518.38,420.54
2016,12,30,13,30,818.0,79.0,2.5,15.0,448.0,564.26,456.02
2016,12,30,13,45,804.0,78.0,2.5,15.0,425.5,523.99,422.51
2016,12,30,14,0,790.0,77.0,2.5,15.0,403.0,482.49,387.81
2016,12,30,14,15,771.0,74.5,2.45,14.5,374.0,436.17,349.02
2016,12,30,14,30,752.0,72.0,2.4,14.0,345.0,389.61,308.94
2016,12,30,14,45,722.5,69.0,2.4,14.0,311.0,338.76,264.06
2016,12,30,15,0,693.0,66.0,2.4,14.0,277.0,288.84,219.13
2016,12,30,15,15,652.5,61.5,2.1,13.5,239.0,236.39,172.17
2016,12,30,15,30,612.0,57.0,1.8,13.0,201.0,187.1,128.17
2016,12,30,15,45,544.0,51.5,1.55,12.5,161.0,136.01,85.4
2016,12,30,16,0,476.0,46.0,1.3,12.0,121.0,91.75,51.55
2016,12,30,16,15,375.0,36.5,1.35,11.5,84.0,49.33,24.89
2016,12,30,16,30,274.0,27.0,1.4,11.0,47.0,21.96,10.42
2016,12,30,16,45,137.0,13.5,1.45,10.5,23.5,12.87,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
